Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.0,2.45,1.5,27.0,13.34,0.0
2016,1,1,8,0,326.0,28.0,2.7,2.0,54.0,22.88,11.97
2016,1,1,8,15,429.0,37.0,2.7,2.5,92.5,29.33,20.59
2016,1,1,8,30,532.0,46.0,2.7,3.0,131.0,35.6,26.92
2016,1,1,8,45,590.0,52.5,2.75,3.5,171.0,39.41,30.74
2016,1,1,9,0,648.0,59.0,2.8,4.0,211.0,43.18,34.37
2016,1,1,9,15,688.5,63.0,2.85,4.5,249.5,44.8,35.91
2016,1,1,9,30,729.0,67.0,2.9,5.0,288.0,66.71,42.03
2016,1,1,9,45,761.5,69.0,2.95,5.5,322.5,106.8,59.86
2016,1,1,10,0,794.0,71.0,3.0,6.0,357.0,149.07,88.66
2016,1,1,10,15,812.5,73.5,2.95,6.5,385.5,191.43,123.42
2016,1,1,10,30,831.0,76.0,2.9,7.0,414.0,234.15,161.23
2016,1,1,10,45,843.0,77.5,2.85,7.5,436.0,274.47,198.42
2016,1,1,11,0,855.0,79.0,2.8,8.0,458.0,314.13,235.2
2016,1,1,11,15,862.5,80.0,2.7,8.0,472.5,350.99,269.88
2016,1,1,11,30,870.0,81.0,2.6,8.0,487.0,386.42,302.83
2016,1,1,11,45,874.0,81.0,2.55,8.0,494.5,417.92,332.09
2016,1,1,12,0,878.0,81.0,2.5,8.0,502.0,447.4,359.09
2016,1,1,12,15,877.5,81.0,2.45,8.0,502.0,472.74,382.22
2016,1,1,12,30,877.0,81.0,2.4,8.0,502.0,495.55,402.81
2016,1,1,12,45,876.0,80.0,2.35,8.5,494.5,514.49,419.14
2016,1,1,13,0,875.0,79.0,2.3,9.0,487.0,530.7,432.89
2016,1,1,13,15,867.5,78.0,2.25,9.0,472.0,540.75,442.26
2016,1,1,13,30,860.0,77.0,2.2,9.0,457.0,547.81,449.05
2016,1,1,13,45,848.0,75.0,2.15,9.0,434.5,548.4,450.57
2016,1,1,14,0,836.0,73.0,2.1,9.0,412.0,545.98,449.53
2016,1,1,14,15,818.0,71.0,2.0,8.5,383.5,537.39,443.98
2016,1,1,14,30,800.0,69.0,1.9,8.0,355.0,526.0,435.91
2016,1,1,14,45,773.5,66.0,1.8,8.0,321.0,506.27,420.09
2016,1,1,15,0,747.0,63.0,1.7,8.0,287.0,484.21,401.92
2016,1,1,15,15,707.5,58.5,1.5,7.5,248.5,451.62,374.96
2016,1,1,15,30,668.0,54.0,1.3,7.0,210.0,417.56,345.86
2016,1,1,15,45,607.0,48.5,1.1,6.5,170.0,374.85,308.56
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,329.11,267.47
2016,1,1,16,15,443.5,34.5,0.9,5.5,91.0,262.43,207.71
2016,1,1,16,30,341.0,26.0,0.9,5.0,52.0,197.12,128.79
2016,1,1,16,45,170.5,13.0,0.95,4.5,26.0,79.68,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,2.0,13.5,2.35,2.5,13.5,12.87,0.0
2016,1,2,8,0,4.0,27.0,2.5,3.0,27.0,24.46,13.07
2016,1,2,8,15,25.5,43.5,2.5,3.0,47.0,37.87,28.14
2016,1,2,8,30,47.0,60.0,2.5,3.0,67.0,51.33,41.23
2016,1,2,8,45,57.5,77.0,2.5,3.5,88.5,64.85,54.04
2016,1,2,9,0,68.0,94.0,2.5,4.0,110.0,78.07,66.4
2016,1,2,9,15,75.0,109.5,2.5,4.0,130.0,90.03,77.53
2016,1,2,9,30,82.0,125.0,2.5,4.0,150.0,104.33,85.2
2016,1,2,9,45,90.5,138.0,2.5,4.5,168.5,121.5,97.8
2016,1,2,10,0,99.0,151.0,2.5,5.0,187.0,136.31,109.16
2016,1,2,10,15,49.5,124.5,2.45,5.0,142.5,118.04,95.47
2016,1,2,10,30,0.0,98.0,2.4,5.0,98.0,90.28,73.6
2016,1,2,10,45,15.0,136.5,2.4,5.5,143.5,127.98,105.38
2016,1,2,11,0,30.0,175.0,2.4,6.0,189.0,165.47,136.58
2016,1,2,11,15,28.5,179.0,2.35,6.0,192.5,171.41,141.61
2016,1,2,11,30,27.0,183.0,2.3,6.0,196.0,177.32,146.66
2016,1,2,11,45,178.0,189.5,2.25,6.5,275.0,244.95,201.3
2016,1,2,12,0,329.0,196.0,2.2,7.0,354.0,323.24,264.61
2016,1,2,12,15,291.5,202.0,2.15,7.0,342.0,324.39,266.56
2016,1,2,12,30,254.0,208.0,2.1,7.0,330.0,323.01,266.38
2016,1,2,12,45,244.0,208.0,2.05,7.5,324.0,326.92,269.83
2016,1,2,13,0,234.0,208.0,2.0,8.0,318.0,324.92,268.34
2016,1,2,13,15,231.5,199.0,1.9,8.0,305.0,320.84,265.6
2016,1,2,13,30,229.0,190.0,1.8,8.0,292.0,315.74,261.97
2016,1,2,13,45,150.0,181.0,1.75,8.0,246.5,268.34,223.02
2016,1,2,14,0,71.0,172.0,1.7,8.0,201.0,212.64,176.59
2016,1,2,14,15,148.5,159.5,1.65,8.0,214.5,251.06,209.92
2016,1,2,14,30,226.0,147.0,1.6,8.0,228.0,289.83,242.78
2016,1,2,14,45,211.0,136.0,1.6,8.0,206.0,271.52,227.56
2016,1,2,15,0,196.0,125.0,1.6,8.0,184.0,252.63,211.83
2016,1,2,15,15,182.5,109.5,1.45,7.5,159.0,228.58,191.68
2016,1,2,15,30,169.0,94.0,1.3,7.0,134.0,204.01,170.6
2016,1,2,15,45,151.5,77.5,1.2,7.0,108.0,175.75,145.61
2016,1,2,16,0,134.0,61.0,1.1,7.0,82.0,147.3,119.91
2016,1,2,16,15,98.5,44.5,1.1,6.5,57.5,110.61,86.7
2016,1,2,16,30,63.0,28.0,1.1,6.0,33.0,72.96,46.73
2016,1,2,16,45,31.5,14.0,1.1,6.0,16.5,25.84,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,1.4,4.5,4.5,4.29,0.0
2016,1,3,8,0,0.0,9.0,1.5,5.0,9.0,8.33,0.68
2016,1,3,8,15,0.0,15.5,1.45,5.0,15.5,14.36,7.12
2016,1,3,8,30,0.0,22.0,1.4,5.0,22.0,20.4,12.94
2016,1,3,8,45,0.0,29.0,1.4,5.5,29.0,26.9,19.09
2016,1,3,9,0,0.0,36.0,1.4,6.0,36.0,33.42,25.18
2016,1,3,9,15,0.0,42.5,1.35,6.0,42.5,39.47,30.84
2016,1,3,9,30,0.0,49.0,1.3,6.0,49.0,45.53,34.61
2016,1,3,9,45,0.0,55.0,1.3,6.5,55.0,51.12,39.42
2016,1,3,10,0,0.0,61.0,1.3,7.0,61.0,56.72,44.19
2016,1,3,10,15,0.0,56.0,1.35,7.0,56.0,52.06,40.06
2016,1,3,10,30,0.0,51.0,1.4,7.0,51.0,47.4,35.94
2016,1,3,10,45,0.0,86.5,1.5,7.0,86.5,80.28,64.41
2016,1,3,11,0,0.0,122.0,1.6,7.0,122.0,112.22,91.69
2016,1,3,11,15,80.5,165.5,1.65,7.0,203.5,176.27,143.95
2016,1,3,11,30,161.0,209.0,1.7,7.0,285.0,247.76,202.2
2016,1,3,11,45,89.0,195.0,1.8,7.5,237.0,214.39,175.68
2016,1,3,12,0,17.0,181.0,1.9,8.0,189.0,174.86,143.48
2016,1,3,12,15,41.5,194.0,1.95,8.0,214.0,201.02,165.43
2016,1,3,12,30,66.0,207.0,2.0,8.0,239.0,227.66,187.65
2016,1,3,12,45,96.0,208.5,2.1,8.5,254.0,247.2,203.79
2016,1,3,13,0,126.0,210.0,2.2,9.0,269.0,272.38,224.61
2016,1,3,13,15,63.0,179.0,2.15,9.0,208.5,207.55,171.07
2016,1,3,13,30,0.0,148.0,2.1,9.0,148.0,140.52,114.73
2016,1,3,13,45,28.0,159.0,2.05,9.0,170.5,172.75,142.49
2016,1,3,14,0,56.0,170.0,2.0,9.0,193.0,202.19,167.56
2016,1,3,14,15,28.0,137.0,1.85,9.0,148.5,153.11,126.17
2016,1,3,14,30,0.0,104.0,1.7,9.0,104.0,99.23,80.25
2016,1,3,14,45,0.0,93.5,1.55,9.0,93.5,89.25,71.85
2016,1,3,15,0,0.0,83.0,1.4,9.0,83.0,79.22,63.27
2016,1,3,15,15,0.0,72.0,1.25,8.5,72.0,68.63,54.21
2016,1,3,15,30,0.0,61.0,1.1,8.0,61.0,57.98,44.97
2016,1,3,15,45,0.0,49.0,1.0,8.0,49.0,46.16,34.5
2016,1,3,16,0,0.0,37.0,0.9,8.0,37.0,34.38,23.98
2016,1,3,16,15,0.0,26.0,0.9,7.5,26.0,24.13,14.74
2016,1,3,16,30,0.0,15.0,0.9,7.0,15.0,13.91,4.66
2016,1,3,16,45,0.0,7.5,0.95,7.0,7.5,7.15,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,136.5,14.0,1.4,8.0,24.5,13.34,0.0
2016,1,4,8,0,273.0,28.0,1.5,8.0,49.0,22.87,11.51
2016,1,4,8,15,371.5,37.0,1.6,8.0,85.5,29.28,20.06
2016,1,4,8,30,470.0,46.0,1.7,8.0,122.0,35.51,26.3
2016,1,4,8,45,543.5,50.5,1.8,8.5,161.5,37.55,28.45
2016,1,4,9,0,617.0,55.0,1.9,9.0,201.0,39.71,30.55
2016,1,4,9,15,656.0,59.5,1.95,9.0,238.0,41.83,32.58
2016,1,4,9,30,695.0,64.0,2.0,9.0,275.0,62.12,38.57
2016,1,4,9,45,562.5,92.5,2.05,9.5,275.5,108.15,67.54
2016,1,4,10,0,430.0,121.0,2.1,10.0,276.0,144.36,99.32
2016,1,4,10,15,383.0,139.5,2.1,10.0,286.0,174.52,126.4
2016,1,4,10,30,336.0,158.0,2.1,10.0,296.0,202.18,152.53
2016,1,4,10,45,400.5,155.5,2.15,10.5,328.0,231.42,175.77
2016,1,4,11,0,465.0,153.0,2.2,11.0,360.0,266.65,204.66
2016,1,4,11,15,347.5,179.5,2.25,11.0,337.0,273.03,215.02
2016,1,4,11,30,230.0,206.0,2.3,11.0,314.0,269.56,215.98
2016,1,4,11,45,196.5,211.5,2.4,11.5,305.0,271.85,219.0
2016,1,4,12,0,163.0,217.0,2.5,12.0,296.0,271.66,219.58
2016,1,4,12,15,81.5,179.5,2.45,12.0,219.0,205.1,166.27
2016,1,4,12,30,0.0,142.0,2.4,12.0,142.0,132.64,106.64
2016,1,4,12,45,19.5,167.0,2.4,12.0,176.5,166.39,134.98
2016,1,4,13,0,39.0,192.0,2.4,12.0,211.0,205.7,167.59
2016,1,4,13,15,128.5,193.0,2.2,12.0,251.5,261.18,213.74
2016,1,4,13,30,218.0,194.0,2.0,12.0,292.0,314.33,257.49
2016,1,4,13,45,109.0,139.5,1.85,12.0,188.5,202.17,165.67
2016,1,4,14,0,0.0,85.0,1.7,12.0,85.0,79.43,62.31
2016,1,4,14,15,0.0,51.0,1.6,12.0,51.0,47.4,35.22
2016,1,4,14,30,0.0,17.0,1.5,12.0,17.0,15.76,8.02
2016,1,4,14,45,0.0,15.0,1.45,12.0,15.0,13.9,6.42
2016,1,4,15,0,0.0,13.0,1.4,12.0,13.0,12.05,4.82
2016,1,4,15,15,0.0,11.5,1.35,11.5,11.5,10.65,3.62
2016,1,4,15,30,0.0,10.0,1.3,11.0,10.0,9.26,2.4
2016,1,4,15,45,0.0,8.0,1.3,11.0,8.0,7.4,0.75
2016,1,4,16,0,0.0,6.0,1.3,11.0,6.0,5.55,0.0
2016,1,4,16,15,0.0,4.0,1.35,11.0,4.0,3.7,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.85,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.92,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.0,10.5,9.5,9.05,0.0
2016,1,5,8,0,0.0,19.0,1.1,11.0,19.0,17.63,7.46
2016,1,5,8,15,0.0,32.5,1.3,11.0,32.5,29.93,20.36
2016,1,5,8,30,0.0,46.0,1.5,11.0,46.0,41.85,31.58
2016,1,5,8,45,0.0,60.0,1.7,11.0,60.0,54.04,42.88
2016,1,5,9,0,0.0,74.0,1.9,11.0,74.0,66.08,53.95
2016,1,5,9,15,0.0,87.5,1.95,11.0,87.5,77.61,64.42
2016,1,5,9,30,0.0,101.0,2.0,11.0,101.0,89.3,71.41
2016,1,5,9,45,0.0,112.5,2.15,11.0,112.5,99.99,80.48
2016,1,5,10,0,0.0,124.0,2.3,11.0,124.0,110.7,89.5
2016,1,5,10,15,0.0,65.0,2.4,11.0,65.0,60.46,46.56
2016,1,5,10,30,0.0,6.0,2.5,11.0,6.0,5.56,0.0
2016,1,5,10,45,0.0,7.5,2.6,11.5,7.5,6.95,0.36
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,8.35,1.55
2016,1,5,11,15,2.5,85.5,2.75,12.0,86.5,80.35,63.07
2016,1,5,11,30,5.0,162.0,2.8,12.0,164.0,150.76,122.04
2016,1,5,11,45,15.0,175.5,2.9,12.0,182.5,167.72,135.86
2016,1,5,12,0,25.0,189.0,3.0,12.0,201.0,185.52,150.54
2016,1,5,12,15,12.5,168.5,3.0,11.5,174.5,162.48,131.8
2016,1,5,12,30,0.0,148.0,3.0,11.0,148.0,138.27,111.9
2016,1,5,12,45,0.0,89.0,3.0,11.0,89.0,82.93,65.34
2016,1,5,13,0,0.0,30.0,3.0,11.0,30.0,27.86,18.37
2016,1,5,13,15,0.0,48.0,2.95,11.0,48.0,44.62,32.81
2016,1,5,13,30,0.0,66.0,2.9,11.0,66.0,61.4,47.22
2016,1,5,13,45,5.5,108.5,2.85,11.0,111.0,105.09,84.55
2016,1,5,14,0,11.0,151.0,2.8,11.0,156.0,151.41,123.76
2016,1,5,14,15,75.5,153.0,2.75,11.0,181.5,196.77,162.72
2016,1,5,14,30,140.0,155.0,2.7,11.0,207.0,244.6,203.3
2016,1,5,14,45,129.0,142.5,2.65,11.0,187.0,227.06,188.67
2016,1,5,15,0,118.0,130.0,2.6,11.0,167.0,209.17,173.73
2016,1,5,15,15,109.0,114.5,2.35,10.5,145.0,188.37,156.34
2016,1,5,15,30,100.0,99.0,2.1,10.0,123.0,167.26,138.32
2016,1,5,15,45,274.0,75.5,1.85,10.0,125.0,242.91,201.1
2016,1,5,16,0,448.0,52.0,1.6,10.0,127.0,296.42,241.46
2016,1,5,16,15,349.0,42.5,1.45,9.5,90.5,231.34,183.74
2016,1,5,16,30,250.0,33.0,1.3,9.0,54.0,171.79,122.31
2016,1,5,16,45,125.0,16.5,1.2,9.0,27.0,82.18,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.5,2.05,10.0,13.5,12.87,0.0
2016,1,6,8,0,0.0,27.0,2.1,10.0,27.0,24.46,12.59
2016,1,6,8,15,21.5,45.0,2.15,10.0,48.5,38.94,28.26
2016,1,6,8,30,43.0,63.0,2.2,10.0,70.0,53.4,41.94
2016,1,6,8,45,46.0,81.5,2.25,10.5,91.0,67.85,55.28
2016,1,6,9,0,49.0,100.0,2.3,11.0,112.0,81.95,68.11
2016,1,6,9,15,61.0,117.5,2.25,11.0,134.5,95.1,80.02
2016,1,6,9,30,73.0,135.0,2.2,11.0,157.0,110.41,88.32
2016,1,6,9,45,103.5,144.5,2.2,11.0,179.5,123.19,96.39
2016,1,6,10,0,134.0,154.0,2.2,11.0,202.0,142.31,110.22
2016,1,6,10,15,67.0,111.0,2.15,11.0,135.0,109.82,85.57
2016,1,6,10,30,0.0,68.0,2.1,11.0,68.0,63.26,48.89
2016,1,6,10,45,211.0,115.5,2.1,11.0,210.0,152.99,117.39
2016,1,6,11,0,422.0,163.0,2.1,11.0,352.0,263.29,203.33
2016,1,6,11,15,253.0,185.0,2.15,11.0,299.5,247.73,196.46
2016,1,6,11,30,84.0,207.0,2.2,11.0,247.0,218.36,176.58
2016,1,6,11,45,171.5,209.0,2.3,11.0,292.0,260.06,210.2
2016,1,6,12,0,259.0,211.0,2.4,11.0,337.0,308.33,249.37
2016,1,6,12,15,272.5,209.5,2.35,11.0,342.0,323.47,262.3
2016,1,6,12,30,286.0,208.0,2.3,11.0,347.0,338.46,275.17
2016,1,6,12,45,212.0,210.5,2.3,11.0,313.0,310.03,252.99
2016,1,6,13,0,138.0,213.0,2.3,11.0,279.0,281.59,230.32
2016,1,6,13,15,256.5,193.5,2.15,11.0,311.0,334.36,274.31
2016,1,6,13,30,375.0,174.0,2.0,11.0,343.0,384.08,315.23
2016,1,6,13,45,305.5,174.5,1.95,11.0,308.5,353.1,290.34
2016,1,6,14,0,236.0,175.0,1.9,11.0,274.0,320.3,263.97
2016,1,6,14,15,183.5,166.0,1.8,10.5,239.5,278.02,230.12
2016,1,6,14,30,131.0,157.0,1.7,10.0,205.0,241.98,200.75
2016,1,6,14,45,115.5,145.0,1.6,10.0,184.5,222.63,184.85
2016,1,6,15,0,100.0,133.0,1.5,10.0,164.0,203.07,168.48
2016,1,6,15,15,90.5,116.5,1.35,9.5,142.0,181.01,150.11
2016,1,6,15,30,81.0,100.0,1.2,9.0,120.0,158.63,131.1
2016,1,6,15,45,62.0,83.0,1.1,9.0,96.5,123.26,100.48
2016,1,6,16,0,43.0,66.0,1.0,9.0,73.0,95.49,76.0
2016,1,6,16,15,23.0,48.0,1.0,9.0,52.0,65.81,49.7
2016,1,6,16,30,3.0,30.0,1.0,9.0,31.0,32.24,19.35
2016,1,6,16,45,1.5,15.0,1.0,9.0,15.5,14.53,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,85.5,16.5,0.35,8.0,23.0,15.73,0.0
2016,1,7,8,0,171.0,33.0,0.4,8.0,46.0,26.08,14.07
2016,1,7,8,15,268.5,45.5,0.4,8.0,81.5,35.37,25.49
2016,1,7,8,30,366.0,58.0,0.4,8.0,117.0,44.41,34.35
2016,1,7,8,45,445.5,64.5,0.45,8.5,156.5,50.07,39.81
2016,1,7,9,0,525.0,71.0,0.5,9.0,196.0,53.4,43.0
2016,1,7,9,15,569.0,77.0,0.45,9.0,233.0,56.27,45.71
2016,1,7,9,30,613.0,83.0,0.4,9.0,270.0,71.53,48.09
2016,1,7,9,45,673.0,80.0,0.4,9.0,307.0,104.54,60.46
2016,1,7,10,0,733.0,77.0,0.4,9.0,344.0,142.49,84.26
2016,1,7,10,15,506.5,122.5,0.4,9.0,313.5,180.06,125.05
2016,1,7,10,30,280.0,168.0,0.4,9.0,283.0,198.94,151.19
2016,1,7,10,45,543.5,126.0,0.4,9.5,364.5,241.12,177.42
2016,1,7,11,0,807.0,84.0,0.4,10.0,446.0,305.78,224.25
2016,1,7,11,15,509.5,146.5,0.45,10.0,378.0,296.18,227.45
2016,1,7,11,30,212.0,209.0,0.5,10.0,310.0,266.02,211.19
2016,1,7,11,45,209.0,215.0,0.55,10.0,315.5,280.05,223.75
2016,1,7,12,0,206.0,221.0,0.6,10.0,321.0,293.48,235.36
2016,1,7,12,15,523.0,152.5,0.65,10.0,408.0,384.41,306.89
2016,1,7,12,30,840.0,84.0,0.7,10.0,495.0,485.06,385.24
2016,1,7,12,45,845.0,81.0,0.75,10.5,489.5,504.7,401.08
2016,1,7,13,0,850.0,78.0,0.8,11.0,484.0,521.88,415.54
2016,1,7,13,15,843.0,77.0,0.8,11.0,470.0,532.32,424.96
2016,1,7,13,30,836.0,76.0,0.8,11.0,456.0,539.84,432.0
2016,1,7,13,45,826.5,74.0,0.85,11.0,435.0,542.02,435.27
2016,1,7,14,0,817.0,72.0,0.9,11.0,414.0,541.3,436.17
2016,1,7,14,15,800.0,70.0,0.85,10.5,386.5,533.56,431.51
2016,1,7,14,30,783.0,68.0,0.8,10.0,359.0,523.08,424.52
2016,1,7,14,45,762.5,64.0,0.8,10.0,326.5,505.82,411.67
2016,1,7,15,0,742.0,60.0,0.8,10.0,294.0,486.17,396.53
2016,1,7,15,15,706.0,56.5,0.7,9.5,257.0,456.65,373.03
2016,1,7,15,30,670.0,53.0,0.6,9.0,220.0,425.58,347.47
2016,1,7,15,45,619.5,47.5,0.55,9.0,180.5,383.78,312.12
2016,1,7,16,0,569.0,42.0,0.5,9.0,141.0,341.7,275.24
2016,1,7,16,15,479.5,35.0,0.5,9.0,102.0,285.12,225.33
2016,1,7,16,30,390.0,28.0,0.5,9.0,63.0,227.88,166.43
2016,1,7,16,45,195.0,14.0,0.55,9.0,31.5,111.08,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,107.0,13.5,1.0,6.5,22.0,12.87,0.0
2016,1,8,8,0,214.0,27.0,1.1,7.0,44.0,21.16,10.44
2016,1,8,8,15,275.0,40.0,1.1,7.0,75.5,30.91,21.64
2016,1,8,8,30,336.0,53.0,1.1,7.0,107.0,40.36,30.82
2016,1,8,8,45,375.0,64.0,1.1,7.5,140.5,47.93,38.01
2016,1,8,9,0,414.0,75.0,1.1,8.0,174.0,55.28,44.84
2016,1,8,9,15,437.0,85.5,1.05,8.0,205.5,62.01,51.08
2016,1,8,9,30,460.0,96.0,1.0,8.0,237.0,78.34,56.29
2016,1,8,9,45,473.0,104.0,1.0,8.5,263.5,110.49,72.97
2016,1,8,10,0,486.0,112.0,1.0,9.0,290.0,143.38,96.12
2016,1,8,10,15,422.5,134.0,0.9,9.0,297.5,176.2,126.01
2016,1,8,10,30,359.0,156.0,0.8,9.0,305.0,205.32,153.86
2016,1,8,10,45,179.5,151.0,0.75,9.5,225.5,177.36,138.42
2016,1,8,11,0,0.0,146.0,0.7,10.0,146.0,133.39,107.86
2016,1,8,11,15,2.0,154.5,0.75,10.0,155.5,142.24,115.26
2016,1,8,11,30,4.0,163.0,0.8,10.0,165.0,151.31,122.67
2016,1,8,11,45,100.0,191.0,0.85,10.5,240.0,216.3,174.71
2016,1,8,12,0,196.0,219.0,0.9,11.0,315.0,287.6,231.17
2016,1,8,12,15,159.0,220.0,0.95,11.0,298.0,280.32,225.88
2016,1,8,12,30,122.0,221.0,1.0,11.0,281.0,270.66,218.85
2016,1,8,12,45,167.0,216.5,1.1,11.0,297.5,294.06,238.45
2016,1,8,13,0,212.0,212.0,1.2,11.0,314.0,318.64,258.94
2016,1,8,13,15,235.0,203.0,1.2,11.0,313.0,327.84,266.95
2016,1,8,13,30,258.0,194.0,1.2,11.0,312.0,342.71,279.52
2016,1,8,13,45,246.0,186.0,1.25,11.0,294.0,333.44,272.74
2016,1,8,14,0,234.0,178.0,1.3,11.0,276.0,323.02,265.08
2016,1,8,14,15,117.0,102.5,1.2,11.0,151.5,171.77,141.44
2016,1,8,14,30,0.0,27.0,1.1,11.0,27.0,25.05,16.06
2016,1,8,14,45,0.0,24.5,1.05,11.0,24.5,22.73,14.15
2016,1,8,15,0,0.0,22.0,1.0,11.0,22.0,20.4,12.14
2016,1,8,15,15,0.0,19.0,0.9,10.5,19.0,17.61,9.74
2016,1,8,15,30,0.0,16.0,0.8,10.0,16.0,14.82,7.31
2016,1,8,15,45,0.0,13.0,0.75,9.5,13.0,12.04,4.85
2016,1,8,16,0,0.0,10.0,0.7,9.0,10.0,9.26,2.37
2016,1,8,16,15,0.0,7.0,0.7,9.0,7.0,6.48,0.0
2016,1,8,16,30,0.0,4.0,0.7,9.0,4.0,3.7,0.0
2016,1,8,16,45,0.0,2.0,0.75,9.0,2.0,1.85,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,127.5,14.5,1.7,8.0,24.5,13.82,0.0
2016,1,9,8,0,255.0,29.0,1.8,8.0,49.0,23.78,12.43
2016,1,9,8,15,353.5,39.0,1.85,8.0,85.5,31.08,21.68
2016,1,9,8,30,452.0,49.0,1.9,8.0,122.0,38.14,28.68
2016,1,9,8,45,520.0,54.5,1.95,8.5,161.5,40.9,31.49
2016,1,9,9,0,588.0,60.0,2.0,9.0,201.0,43.71,34.19
2016,1,9,9,15,294.0,65.5,2.0,9.0,136.0,46.76,37.06
2016,1,9,9,30,0.0,71.0,2.0,9.0,71.0,65.34,51.34
2016,1,9,9,45,0.0,78.5,2.0,9.0,78.5,72.23,57.25
2016,1,9,10,0,0.0,86.0,2.0,9.0,86.0,79.12,63.12
2016,1,9,10,15,0.0,101.5,1.9,9.0,101.5,92.94,74.88
2016,1,9,10,30,0.0,117.0,1.8,9.0,117.0,106.87,86.63
2016,1,9,10,45,0.0,116.0,1.75,9.0,116.0,106.53,86.19
2016,1,9,11,0,0.0,115.0,1.7,9.0,115.0,106.03,85.66
2016,1,9,11,15,14.0,152.0,1.65,9.0,158.5,143.89,117.21
2016,1,9,11,30,28.0,189.0,1.6,9.0,202.0,183.07,149.54
2016,1,9,11,45,14.0,172.5,1.55,9.5,179.0,164.64,134.04
2016,1,9,12,0,0.0,156.0,1.5,10.0,156.0,144.74,117.37
2016,1,9,12,15,0.0,140.0,1.45,10.0,140.0,130.35,105.38
2016,1,9,12,30,0.0,124.0,1.4,10.0,124.0,115.68,93.11
2016,1,9,12,45,11.5,155.0,1.35,10.0,160.5,150.98,122.78
2016,1,9,13,0,23.0,186.0,1.3,10.0,197.0,187.59,153.16
2016,1,9,13,15,15.0,174.0,1.25,10.0,181.0,172.96,140.99
2016,1,9,13,30,7.0,162.0,1.2,10.0,165.0,157.88,128.57
2016,1,9,13,45,3.5,135.5,1.15,10.0,137.0,130.48,105.83
2016,1,9,14,0,0.0,109.0,1.1,10.0,109.0,102.83,82.67
2016,1,9,14,15,0.0,115.0,1.05,10.0,115.0,109.35,88.37
2016,1,9,14,30,0.0,121.0,1.0,10.0,121.0,116.38,94.41
2016,1,9,14,45,0.0,110.0,1.0,10.0,110.0,106.05,85.76
2016,1,9,15,0,0.0,99.0,1.0,10.0,99.0,95.69,77.03
2016,1,9,15,15,0.0,86.0,0.95,10.0,86.0,83.14,66.32
2016,1,9,15,30,0.0,73.0,0.9,10.0,73.0,70.49,55.41
2016,1,9,15,45,0.0,60.0,0.85,10.0,60.0,57.74,44.27
2016,1,9,16,0,0.0,47.0,0.8,10.0,47.0,44.84,32.88
2016,1,9,16,15,0.0,34.0,0.75,9.5,34.0,31.73,21.27
2016,1,9,16,30,0.0,21.0,0.7,9.0,21.0,19.49,10.04
2016,1,9,16,45,0.0,10.5,0.7,9.0,10.5,9.73,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,138.5,15.0,1.65,7.5,26.0,14.3,0.0
2016,1,10,8,0,277.0,30.0,1.8,8.0,52.0,24.77,13.29
2016,1,10,8,15,375.5,40.0,1.8,8.0,89.5,32.03,22.53
2016,1,10,8,30,474.0,50.0,1.8,8.0,127.0,39.07,29.52
2016,1,10,8,45,539.5,56.0,1.8,8.0,167.5,42.22,32.76
2016,1,10,9,0,605.0,62.0,1.8,8.0,208.0,45.42,35.89
2016,1,10,9,15,645.5,67.0,1.8,8.0,246.0,47.72,38.09
2016,1,10,9,30,686.0,72.0,1.8,8.0,284.0,63.87,40.41
2016,1,10,9,45,717.5,75.0,1.8,8.5,318.5,103.69,58.23
2016,1,10,10,0,749.0,78.0,1.8,9.0,353.0,145.67,86.58
2016,1,10,10,15,767.5,80.5,1.8,9.5,381.5,190.57,122.98
2016,1,10,10,30,786.0,83.0,1.8,10.0,410.0,232.04,159.03
2016,1,10,10,45,804.5,83.0,1.8,10.5,433.5,271.48,194.48
2016,1,10,11,0,823.0,83.0,1.8,11.0,457.0,310.87,230.1
2016,1,10,11,15,492.0,149.0,1.75,11.0,375.0,293.73,228.04
2016,1,10,11,30,161.0,215.0,1.7,11.0,293.0,253.42,203.32
2016,1,10,11,45,507.5,148.5,1.7,11.5,399.0,339.47,269.35
2016,1,10,12,0,854.0,82.0,1.7,12.0,505.0,443.7,350.1
2016,1,10,12,15,688.0,122.0,1.7,12.0,463.0,433.34,345.03
2016,1,10,12,30,522.0,162.0,1.7,12.0,421.0,410.97,329.85
2016,1,10,12,45,595.0,138.5,1.7,12.0,430.0,441.67,355.75
2016,1,10,13,0,668.0,115.0,1.7,12.0,439.0,470.14,379.6
2016,1,10,13,15,680.0,108.0,1.65,12.0,430.0,482.67,390.49
2016,1,10,13,30,692.0,101.0,1.6,12.0,421.0,493.1,399.68
2016,1,10,13,45,632.5,110.5,1.6,12.0,393.0,479.35,389.68
2016,1,10,14,0,573.0,120.0,1.6,12.0,365.0,462.35,377.01
2016,1,10,14,15,603.0,105.0,1.55,12.0,348.0,467.57,382.13
2016,1,10,14,30,633.0,90.0,1.5,12.0,331.0,470.15,384.85
2016,1,10,14,45,601.5,88.5,1.5,12.0,301.0,450.69,369.76
2016,1,10,15,0,570.0,87.0,1.5,12.0,271.0,429.36,352.92
2016,1,10,15,15,543.5,79.0,1.3,11.5,237.5,402.1,330.92
2016,1,10,15,30,517.0,71.0,1.1,11.0,204.0,373.48,307.1
2016,1,10,15,45,472.5,62.5,0.95,10.5,168.5,334.05,273.87
2016,1,10,16,0,428.0,54.0,0.8,10.0,133.0,294.55,239.51
2016,1,10,16,15,364.0,43.0,0.85,9.5,98.0,243.76,195.23
2016,1,10,16,30,300.0,32.0,0.9,9.0,63.0,195.24,148.16
2016,1,10,16,45,150.0,16.0,1.0,8.5,31.5,98.67,27.55
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,1.1,8.0,13.0,12.39,0.0
2016,1,11,8,0,0.0,26.0,1.2,8.0,26.0,23.72,12.63
2016,1,11,8,15,12.5,42.5,1.3,8.0,45.0,37.25,27.14
2016,1,11,8,30,25.0,59.0,1.4,8.0,64.0,50.77,40.01
2016,1,11,8,45,34.0,76.0,1.5,8.5,83.5,64.36,52.64
2016,1,11,9,0,43.0,93.0,1.6,9.0,103.0,77.65,64.8
2016,1,11,9,15,48.5,108.5,1.6,9.0,122.0,89.65,75.74
2016,1,11,9,30,54.0,124.0,1.6,9.0,141.0,103.35,83.17
2016,1,11,9,45,59.0,138.0,1.65,9.5,158.0,119.61,95.42
2016,1,11,10,0,64.0,152.0,1.7,10.0,175.0,136.35,108.57
2016,1,11,10,15,32.0,114.5,1.7,10.0,126.0,107.26,85.22
2016,1,11,10,30,0.0,77.0,1.7,10.0,77.0,71.67,56.27
2016,1,11,10,45,1.0,116.0,1.75,10.0,116.5,106.8,86.1
2016,1,11,11,0,2.0,155.0,1.8,10.0,156.0,141.85,115.43
2016,1,11,11,15,1.0,149.0,1.8,10.0,149.5,137.07,111.26
2016,1,11,11,30,0.0,143.0,1.8,10.0,143.0,131.92,106.88
2016,1,11,11,45,2.5,156.5,1.85,10.5,157.5,145.63,118.06
2016,1,11,12,0,5.0,170.0,1.9,11.0,172.0,159.7,129.46
2016,1,11,12,15,2.5,125.0,1.9,11.0,126.0,117.52,94.28
2016,1,11,12,30,0.0,80.0,1.9,11.0,80.0,74.49,58.09
2016,1,11,12,45,415.0,80.5,1.9,11.5,283.0,294.43,242.37
2016,1,11,13,0,830.0,81.0,1.9,12.0,486.0,519.79,420.46
2016,1,11,13,15,415.0,105.0,1.85,12.0,307.5,335.66,274.68
2016,1,11,13,30,0.0,129.0,1.8,12.0,129.0,121.58,97.2
2016,1,11,13,45,0.0,96.0,1.8,12.0,96.0,89.84,71.06
2016,1,11,14,0,0.0,63.0,1.8,12.0,63.0,58.6,44.68
2016,1,11,14,15,0.0,56.0,1.7,12.0,56.0,52.06,39.19
2016,1,11,14,30,0.0,49.0,1.6,12.0,49.0,45.53,33.66
2016,1,11,14,45,356.5,57.5,1.55,12.0,174.0,278.51,233.73
2016,1,11,15,0,713.0,66.0,1.5,12.0,299.0,483.67,397.99
2016,1,11,15,15,678.0,62.0,1.3,11.5,262.0,456.93,374.57
2016,1,11,15,30,643.0,58.0,1.1,11.0,225.0,426.57,349.37
2016,1,11,15,45,590.0,52.5,0.95,11.0,186.0,384.11,313.27
2016,1,11,16,0,537.0,47.0,0.8,11.0,147.0,341.68,276.09
2016,1,11,16,15,453.5,39.5,0.8,10.5,108.5,283.09,225.7
2016,1,11,16,30,370.0,32.0,0.8,10.0,70.0,227.34,173.06
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.0,114.41,42.84
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
