Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,9.73,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,19.49,10.4
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,31.96,22.31
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,43.95,33.41
2016,1,22,8,45,0.0,62.0,1.95,13.0,62.0,56.22,44.66
2016,1,22,9,0,0.0,76.0,1.9,13.0,76.0,68.34,55.66
2016,1,22,9,15,0.0,89.5,1.95,13.0,89.5,79.94,66.04
2016,1,22,9,30,0.0,103.0,2.0,13.0,103.0,91.82,72.97
2016,1,22,9,45,0.0,115.0,2.05,13.0,115.0,102.85,82.19
2016,1,22,10,0,0.0,127.0,2.1,13.0,127.0,113.93,91.37
2016,1,22,10,15,0.0,120.0,2.15,13.0,120.0,109.12,87.17
2016,1,22,10,30,0.0,113.0,2.2,13.0,113.0,103.71,82.5
2016,1,22,10,45,22.0,156.0,2.25,13.0,167.0,147.34,118.06
2016,1,22,11,0,44.0,199.0,2.3,13.0,221.0,190.75,153.16
2016,1,22,11,15,22.0,131.5,2.35,13.0,142.5,128.32,102.15
2016,1,22,11,30,0.0,64.0,2.4,13.0,64.0,59.55,44.99
2016,1,22,11,45,14.5,136.5,2.5,13.5,144.5,132.48,105.79
2016,1,22,12,0,29.0,209.0,2.6,14.0,225.0,207.09,166.56
2016,1,22,12,15,19.5,198.5,2.7,14.0,209.0,193.8,155.67
2016,1,22,12,30,10.0,188.0,2.8,14.0,193.0,180.58,144.96
2016,1,22,12,45,81.0,213.0,2.9,14.0,255.0,245.74,198.7
2016,1,22,13,0,152.0,238.0,3.0,14.0,317.0,317.16,256.83
2016,1,22,13,15,76.0,179.5,2.95,14.0,219.0,216.3,175.14
2016,1,22,13,30,0.0,121.0,2.9,14.0,121.0,113.57,89.96
2016,1,22,13,45,3.5,142.5,2.9,14.0,144.0,136.91,109.67
2016,1,22,14,0,7.0,164.0,2.9,14.0,167.0,161.24,129.98
2016,1,22,14,15,3.5,132.5,2.85,13.5,134.0,128.29,102.94
2016,1,22,14,30,0.0,101.0,2.8,13.0,101.0,95.23,75.52
2016,1,22,14,45,0.0,78.5,2.8,13.0,78.5,73.27,57.08
2016,1,22,15,0,0.0,56.0,2.8,13.0,56.0,52.06,39.1
2016,1,22,15,15,0.0,49.5,2.65,13.0,49.5,45.99,33.97
2016,1,22,15,30,0.0,43.0,2.5,13.0,43.0,39.93,28.78
2016,1,22,15,45,0.0,36.5,2.4,13.0,36.5,33.88,23.55
2016,1,22,16,0,0.0,30.0,2.3,13.0,30.0,27.83,18.26
2016,1,22,16,15,0.0,23.0,2.2,12.5,23.0,21.32,12.56
2016,1,22,16,30,0.0,16.0,2.1,12.0,16.0,14.82,6.83
2016,1,22,16,45,0.0,10.0,2.05,12.0,10.0,9.26,1.7
2016,1,22,17,0,0.0,4.0,2.0,12.0,4.0,3.7,0.0
2016,1,22,17,15,0.0,2.0,2.05,12.0,2.0,1.91,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,2.7,10.5,12.5,11.59,0.0
2016,1,23,8,0,0.0,25.0,2.8,11.0,25.0,23.22,13.72
2016,1,23,8,15,0.0,43.0,2.8,11.0,43.0,38.93,28.67
2016,1,23,8,30,0.0,61.0,2.8,11.0,61.0,54.3,42.91
2016,1,23,8,45,4.0,79.0,2.85,11.5,80.0,69.44,56.74
2016,1,23,9,0,8.0,97.0,2.9,12.0,99.0,84.38,70.17
2016,1,23,9,15,16.5,112.0,2.95,12.0,117.5,96.95,81.44
2016,1,23,9,30,25.0,127.0,3.0,12.0,136.0,106.68,85.32
2016,1,23,9,45,12.5,102.0,3.1,12.0,106.5,93.39,74.01
2016,1,23,10,0,0.0,77.0,3.2,12.0,77.0,71.54,55.84
2016,1,23,10,15,49.5,136.0,3.2,12.0,158.0,128.77,102.03
2016,1,23,10,30,99.0,195.0,3.2,12.0,239.0,190.73,151.76
2016,1,23,10,45,130.5,206.5,3.25,12.0,268.0,213.47,169.8
2016,1,23,11,0,162.0,218.0,3.3,12.0,297.0,241.29,192.44
2016,1,23,11,15,146.0,226.0,3.35,12.0,299.0,252.21,202.42
2016,1,23,11,30,130.0,234.0,3.4,12.0,301.0,261.69,211.01
2016,1,23,11,45,465.5,171.5,3.5,12.0,417.5,354.62,284.36
2016,1,23,12,0,801.0,109.0,3.6,12.0,534.0,467.18,374.34
2016,1,23,12,15,404.0,146.0,3.65,12.0,360.5,336.49,273.34
2016,1,23,12,30,7.0,183.0,3.7,12.0,187.0,174.4,140.85
2016,1,23,12,45,193.0,196.0,3.75,12.0,297.5,292.17,239.37
2016,1,23,13,0,379.0,209.0,3.8,12.0,408.0,417.38,341.62
2016,1,23,13,15,281.0,217.5,3.75,12.0,363.5,380.68,311.77
2016,1,23,13,30,183.0,226.0,3.7,12.0,319.0,334.27,274.08
2016,1,23,13,45,107.5,206.5,3.7,12.0,260.5,274.67,225.44
2016,1,23,14,0,32.0,187.0,3.7,12.0,202.0,205.83,168.23
2016,1,23,14,15,57.5,184.0,3.6,12.0,209.0,220.43,181.18
2016,1,23,14,30,83.0,181.0,3.5,12.0,216.0,235.33,194.2
2016,1,23,14,45,41.5,139.0,3.4,12.0,156.5,165.92,136.13
2016,1,23,15,0,0.0,97.0,3.3,12.0,97.0,92.28,73.52
2016,1,23,15,15,0.0,86.5,3.1,11.5,86.5,82.24,65.25
2016,1,23,15,30,0.0,76.0,2.9,11.0,76.0,72.17,56.78
2016,1,23,15,45,273.5,70.0,2.7,11.0,132.0,247.73,208.51
2016,1,23,16,0,547.0,64.0,2.5,11.0,188.0,387.08,321.73
2016,1,23,16,15,471.0,56.0,2.25,10.5,146.5,328.19,270.01
2016,1,23,16,30,395.0,48.0,2.0,10.0,105.0,271.02,219.13
2016,1,23,16,45,280.0,35.5,1.8,10.0,69.0,194.66,148.38
2016,1,23,17,0,165.0,23.0,1.6,10.0,33.0,115.31,26.79
2016,1,23,17,15,82.5,11.5,1.55,9.5,16.5,43.73,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,37.0,18.0,1.15,8.5,22.0,15.92,0.0
2016,1,24,8,0,74.0,36.0,1.2,9.0,44.0,30.63,20.27
2016,1,24,8,15,102.0,54.0,1.15,9.0,70.0,44.9,34.27
2016,1,24,8,30,130.0,72.0,1.1,9.0,96.0,58.8,47.35
2016,1,24,8,45,151.0,89.5,1.1,9.5,124.0,72.01,59.5
2016,1,24,9,0,172.0,107.0,1.1,10.0,152.0,84.87,71.12
2016,1,24,9,15,189.0,121.5,1.1,10.0,178.5,90.97,76.63
2016,1,24,9,30,206.0,136.0,1.1,10.0,205.0,110.38,84.82
2016,1,24,9,45,255.0,146.0,1.1,10.5,241.0,135.96,100.56
2016,1,24,10,0,304.0,156.0,1.1,11.0,277.0,165.95,121.71
2016,1,24,10,15,393.0,152.5,1.1,11.5,321.5,193.65,140.74
2016,1,24,10,30,482.0,149.0,1.1,12.0,366.0,231.79,169.86
2016,1,24,10,45,445.0,167.0,1.1,12.5,375.0,261.41,197.12
2016,1,24,11,0,408.0,185.0,1.1,13.0,384.0,287.51,220.92
2016,1,24,11,15,634.5,133.5,1.05,13.0,456.0,341.57,261.64
2016,1,24,11,30,861.0,82.0,1.0,13.0,528.0,408.86,313.96
2016,1,24,11,45,870.5,81.0,1.0,13.5,539.0,443.53,343.31
2016,1,24,12,0,880.0,80.0,1.0,14.0,550.0,477.36,371.44
2016,1,24,12,15,880.5,80.0,1.1,14.0,552.0,504.71,395.35
2016,1,24,12,30,881.0,80.0,1.2,14.0,554.0,529.59,417.0
2016,1,24,12,45,879.0,79.5,1.35,14.0,548.5,550.07,435.3
2016,1,24,13,0,877.0,79.0,1.5,14.0,543.0,567.79,451.25
2016,1,24,13,15,871.0,78.0,1.6,13.5,529.5,579.89,463.34
2016,1,24,13,30,865.0,77.0,1.7,13.0,516.0,591.15,474.61
2016,1,24,13,45,851.0,77.5,1.85,13.0,494.5,594.62,479.24
2016,1,24,14,0,837.0,78.0,2.0,13.0,473.0,595.01,481.39
2016,1,24,14,15,822.0,76.0,2.0,13.0,446.0,589.02,477.84
2016,1,24,14,30,807.0,74.0,2.0,13.0,419.0,580.13,471.93
2016,1,24,14,45,788.5,70.5,2.0,13.0,386.0,564.66,460.8
2016,1,24,15,0,770.0,67.0,2.0,13.0,353.0,546.6,447.36
2016,1,24,15,15,741.0,64.0,1.75,12.5,315.5,520.6,426.98
2016,1,24,15,30,712.0,61.0,1.5,12.0,278.0,492.67,404.45
2016,1,24,15,45,671.0,56.0,1.3,11.5,237.0,454.16,373.01
2016,1,24,16,0,630.0,51.0,1.1,11.0,196.0,414.77,339.75
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.0,364.54,297.0
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,312.37,250.95
2016,1,24,16,45,383.0,29.5,0.95,9.5,74.5,237.18,182.07
2016,1,24,17,0,270.0,20.0,0.9,9.0,37.0,159.23,57.69
2016,1,24,17,15,135.0,10.0,0.9,9.0,18.5,63.6,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.5,17.5,0.5,10.5,33.5,13.69,0.0
2016,1,25,8,0,313.0,35.0,0.6,11.0,67.0,28.37,18.37
2016,1,25,8,15,402.5,44.0,0.6,11.0,106.5,34.42,24.85
2016,1,25,8,30,492.0,53.0,0.6,11.0,146.0,40.31,30.57
2016,1,25,8,45,246.0,63.0,0.6,11.0,109.5,46.07,36.03
2016,1,25,9,0,0.0,73.0,0.6,11.0,73.0,66.15,54.19
2016,1,25,9,15,0.0,85.5,0.6,11.0,85.5,77.01,63.91
2016,1,25,9,30,0.0,98.0,0.6,11.0,98.0,88.12,70.29
2016,1,25,9,45,138.0,129.5,0.6,11.5,185.0,118.96,90.45
2016,1,25,10,0,276.0,161.0,0.6,12.0,272.0,166.67,122.8
2016,1,25,10,15,175.5,177.5,0.6,12.0,250.0,181.13,139.0
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,185.23,146.65
2016,1,25,10,45,99.0,207.5,0.65,12.5,255.0,208.56,164.8
2016,1,25,11,0,123.0,221.0,0.7,13.0,282.0,232.57,183.55
2016,1,25,11,15,87.5,221.0,0.7,13.0,265.0,229.04,181.8
2016,1,25,11,30,52.0,221.0,0.7,13.0,248.0,220.98,176.12
2016,1,25,11,45,51.0,226.0,0.7,13.0,253.0,228.99,182.72
2016,1,25,12,0,50.0,231.0,0.7,13.0,258.0,236.88,189.09
2016,1,25,12,15,50.5,231.5,0.7,13.0,259.0,241.21,192.65
2016,1,25,12,30,51.0,232.0,0.7,13.0,260.0,245.41,196.14
2016,1,25,12,45,52.0,230.5,0.75,13.0,258.5,247.85,198.36
2016,1,25,13,0,53.0,229.0,0.8,13.0,257.0,250.18,200.54
2016,1,25,13,15,52.5,223.5,0.85,13.0,250.5,247.56,198.8
2016,1,25,13,30,52.0,218.0,0.9,13.0,244.0,244.71,196.91
2016,1,25,13,45,413.5,155.0,0.95,13.5,353.0,417.07,337.43
2016,1,25,14,0,775.0,92.0,1.0,14.0,462.0,575.77,460.09
2016,1,25,14,15,759.5,90.0,1.0,14.0,435.5,569.37,454.59
2016,1,25,14,30,744.0,88.0,1.0,14.0,409.0,562.21,450.03
2016,1,25,14,45,727.0,83.5,1.0,14.0,377.0,547.1,439.43
2016,1,25,15,0,710.0,79.0,1.0,14.0,345.0,529.56,426.75
2016,1,25,15,15,679.0,75.0,0.9,13.5,308.0,502.16,406.15
2016,1,25,15,30,648.0,71.0,0.8,13.0,271.0,473.09,383.69
2016,1,25,15,45,605.0,65.5,0.7,13.0,231.0,434.19,352.17
2016,1,25,16,0,562.0,60.0,0.6,13.0,191.0,394.73,319.25
2016,1,25,16,15,493.5,52.5,0.65,12.5,150.0,339.61,274.09
2016,1,25,16,30,425.0,45.0,0.7,12.0,109.0,286.06,228.3
2016,1,25,16,45,318.5,34.0,0.8,12.0,73.0,213.58,163.64
2016,1,25,17,0,212.0,23.0,0.9,12.0,37.0,139.24,61.9
2016,1,25,17,15,106.0,11.5,0.9,11.5,18.5,53.76,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.5,16.0,1.05,9.5,35.5,12.28,0.0
2016,1,26,8,0,373.0,32.0,1.1,10.0,71.0,25.39,16.01
2016,1,26,8,15,460.0,40.0,1.15,10.0,112.0,30.67,21.64
2016,1,26,8,30,547.0,48.0,1.2,10.0,153.0,35.81,26.66
2016,1,26,8,45,601.5,53.5,1.25,10.5,195.0,38.64,29.4
2016,1,26,9,0,656.0,59.0,1.3,11.0,237.0,41.46,31.99
2016,1,26,9,15,328.0,82.0,1.25,11.0,171.0,57.88,46.82
2016,1,26,9,30,0.0,105.0,1.2,11.0,105.0,93.78,75.18
2016,1,26,9,45,0.0,116.5,1.2,11.5,116.5,104.4,83.86
2016,1,26,10,0,0.0,128.0,1.2,12.0,128.0,115.06,92.49
2016,1,26,10,15,28.5,159.5,1.2,12.0,172.5,144.11,115.3
2016,1,26,10,30,57.0,191.0,1.2,12.0,217.0,179.1,142.97
2016,1,26,10,45,41.5,192.5,1.25,12.5,212.0,181.24,144.98
2016,1,26,11,0,26.0,194.0,1.3,13.0,207.0,183.67,147.16
2016,1,26,11,15,31.5,204.0,1.3,13.0,220.0,195.18,156.4
2016,1,26,11,30,37.0,214.0,1.3,13.0,233.0,209.22,167.7
2016,1,26,11,45,118.0,230.5,1.35,13.5,293.5,262.35,209.57
2016,1,26,12,0,199.0,247.0,1.4,14.0,354.0,320.93,255.49
2016,1,26,12,15,164.5,248.5,1.4,14.0,337.5,314.7,250.94
2016,1,26,12,30,130.0,250.0,1.4,14.0,321.0,306.09,244.56
2016,1,26,12,45,215.0,240.0,1.45,14.0,356.0,348.14,278.83
2016,1,26,13,0,300.0,230.0,1.5,14.0,391.0,397.75,318.67
2016,1,26,13,15,271.5,228.5,1.5,14.0,371.5,388.82,311.94
2016,1,26,13,30,243.0,227.0,1.5,14.0,352.0,378.14,304.05
2016,1,26,13,45,264.0,214.5,1.55,14.0,345.5,383.98,309.82
2016,1,26,14,0,285.0,202.0,1.6,14.0,339.0,388.96,314.83
2016,1,26,14,15,374.5,174.0,1.55,14.0,343.5,417.6,339.07
2016,1,26,14,30,464.0,146.0,1.5,14.0,348.0,453.64,368.54
2016,1,26,14,45,435.5,138.5,1.5,14.0,316.5,429.82,350.18
2016,1,26,15,0,407.0,131.0,1.5,14.0,285.0,404.59,330.81
2016,1,26,15,15,383.0,122.0,1.3,13.5,255.0,379.24,311.01
2016,1,26,15,30,359.0,113.0,1.1,13.0,225.0,353.0,290.0
2016,1,26,15,45,334.0,99.5,0.9,12.5,192.5,320.35,263.35
2016,1,26,16,0,309.0,86.0,0.7,12.0,160.0,287.28,235.6
2016,1,26,16,15,275.0,70.5,0.75,11.5,126.5,246.95,201.7
2016,1,26,16,30,241.0,55.0,0.8,11.0,93.0,207.17,166.99
2016,1,26,16,45,175.5,39.5,0.85,11.0,62.5,153.66,118.67
2016,1,26,17,0,110.0,24.0,0.9,11.0,32.0,96.7,48.79
2016,1,26,17,15,55.0,12.0,0.85,10.5,16.0,33.83,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,53.5,19.5,1.45,8.5,25.5,16.35,2.48
2016,1,27,8,0,107.0,39.0,1.6,9.0,51.0,31.72,21.6
2016,1,27,8,15,139.5,57.0,1.65,9.0,79.5,45.44,34.87
2016,1,27,8,30,172.0,75.0,1.7,9.0,108.0,58.73,47.37
2016,1,27,8,45,193.5,92.0,1.75,9.5,138.0,70.89,58.57
2016,1,27,9,0,215.0,109.0,1.8,10.0,168.0,82.66,69.2
2016,1,27,9,15,236.5,122.0,1.75,10.5,196.0,91.39,76.91
2016,1,27,9,30,258.0,135.0,1.7,11.0,224.0,113.4,85.19
2016,1,27,9,45,327.0,140.5,1.7,11.5,265.5,140.27,100.65
2016,1,27,10,0,396.0,146.0,1.7,12.0,307.0,169.46,120.2
2016,1,27,10,15,610.5,113.0,1.65,12.5,382.5,204.27,140.31
2016,1,27,10,30,825.0,80.0,1.6,13.0,458.0,258.38,179.14
2016,1,27,10,45,841.0,80.5,1.55,13.5,483.5,301.05,217.3
2016,1,27,11,0,857.0,81.0,1.5,14.0,509.0,343.48,255.0
2016,1,27,11,15,865.0,82.0,1.45,14.0,526.5,383.03,290.44
2016,1,27,11,30,873.0,83.0,1.4,14.0,544.0,421.26,324.06
2016,1,27,11,45,879.5,83.0,1.35,14.5,555.0,456.37,353.82
2016,1,27,12,0,886.0,83.0,1.3,15.0,566.0,490.39,381.86
2016,1,27,12,15,887.5,83.0,1.25,15.0,568.5,518.68,405.56
2016,1,27,12,30,889.0,83.0,1.2,15.0,571.0,544.52,426.85
2016,1,27,12,45,891.5,81.0,1.2,15.0,566.5,566.33,445.05
2016,1,27,13,0,894.0,79.0,1.2,15.0,562.0,585.45,460.95
2016,1,27,13,15,889.0,78.5,1.15,15.0,549.0,599.08,472.1
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,609.69,480.83
2016,1,27,13,45,877.0,76.0,1.1,15.0,515.5,614.46,485.57
2016,1,27,14,0,870.0,74.0,1.1,15.0,495.0,616.15,487.97
2016,1,27,14,15,856.5,72.5,1.05,15.0,468.0,614.67,487.37
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,607.23,482.32
2016,1,27,14,45,825.5,68.0,0.95,15.0,407.5,592.73,471.96
2016,1,27,15,0,808.0,65.0,0.9,15.0,374.0,575.51,459.36
2016,1,27,15,15,780.5,62.0,0.8,14.5,336.0,549.82,440.4
2016,1,27,15,30,753.0,59.0,0.7,14.0,298.0,522.06,419.32
2016,1,27,15,45,714.0,55.0,0.6,14.0,256.0,484.83,389.51
2016,1,27,16,0,675.0,51.0,0.5,14.0,214.0,446.51,357.87
2016,1,27,16,15,612.5,45.0,0.5,13.5,170.5,392.91,314.44
2016,1,27,16,30,550.0,39.0,0.5,13.0,127.0,340.16,269.72
2016,1,27,16,45,445.5,30.5,0.55,13.0,86.5,271.8,209.1
2016,1,27,17,0,341.0,22.0,0.6,13.0,46.0,199.43,114.35
2016,1,27,17,15,170.5,11.0,0.6,12.5,23.0,80.49,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.7,10.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,0.6,10.0,2.0,1.91,0.0
2016,1,28,7,45,0.0,8.0,0.55,10.0,8.0,7.4,0.0
2016,1,28,8,0,0.0,14.0,0.5,10.0,14.0,12.97,5.55
2016,1,28,8,15,0.0,21.5,0.6,10.5,21.5,19.93,12.15
2016,1,28,8,30,0.0,29.0,0.7,11.0,29.0,26.91,18.63
2016,1,28,8,45,0.0,37.5,0.85,11.5,37.5,34.82,25.87
2016,1,28,9,0,0.0,46.0,1.0,12.0,46.0,42.73,33.02
2016,1,28,9,15,0.0,53.5,1.1,12.0,53.5,49.73,39.32
2016,1,28,9,30,0.0,61.0,1.2,12.0,61.0,56.72,43.33
2016,1,28,9,45,383.0,68.0,1.3,12.5,225.0,84.04,50.5
2016,1,28,10,0,766.0,75.0,1.4,13.0,389.0,167.77,102.0
2016,1,28,10,15,659.0,107.0,1.55,13.0,391.5,209.58,142.43
2016,1,28,10,30,552.0,139.0,1.7,13.0,394.0,244.26,177.75
2016,1,28,10,45,276.0,112.5,1.85,13.5,240.0,172.82,130.85
2016,1,28,11,0,0.0,86.0,2.0,14.0,86.0,80.1,62.02
2016,1,28,11,15,33.5,159.0,2.05,14.0,177.0,157.15,125.4
2016,1,28,11,30,67.0,232.0,2.1,14.0,268.0,237.03,189.78
2016,1,28,11,45,68.0,236.5,2.2,14.5,273.5,246.15,196.75
2016,1,28,12,0,69.0,241.0,2.3,15.0,279.0,255.19,203.86
2016,1,28,12,15,96.5,247.5,2.3,15.0,301.0,279.05,223.16
2016,1,28,12,30,124.0,254.0,2.3,15.0,323.0,307.54,246.12
2016,1,28,12,45,97.0,246.5,2.3,15.0,300.5,288.01,230.75
2016,1,28,13,0,70.0,239.0,2.3,15.0,278.0,269.9,216.45
2016,1,28,13,15,35.0,174.0,2.25,15.0,193.5,188.24,150.8
2016,1,28,13,30,0.0,109.0,2.2,15.0,109.0,101.97,79.83
2016,1,28,13,45,0.0,132.5,2.2,15.0,132.5,124.87,99.0
2016,1,28,14,0,0.0,156.0,2.2,15.0,156.0,148.6,118.64
2016,1,28,14,15,14.0,164.5,2.1,15.0,170.5,166.79,134.0
2016,1,28,14,30,28.0,173.0,2.0,15.0,185.0,192.89,155.79
2016,1,28,14,45,14.0,127.0,1.9,15.0,133.0,130.45,104.39
2016,1,28,15,0,0.0,81.0,1.8,15.0,81.0,75.82,58.73
2016,1,28,15,15,0.0,72.5,1.6,14.5,72.5,67.67,52.12
2016,1,28,15,30,0.0,64.0,1.4,14.0,64.0,59.53,45.37
2016,1,28,15,45,0.0,55.0,1.25,14.0,55.0,51.13,38.22
2016,1,28,16,0,0.0,46.0,1.1,14.0,46.0,42.74,30.99
2016,1,28,16,15,0.0,36.5,1.0,13.5,36.5,33.89,23.33
2016,1,28,16,30,0.0,27.0,0.9,13.0,27.0,25.05,15.59
2016,1,28,16,45,0.0,18.5,0.8,12.5,18.5,17.15,8.54
2016,1,28,17,0,0.0,10.0,0.7,12.0,10.0,9.26,0.55
2016,1,28,17,15,0.0,5.0,0.7,12.0,5.0,4.77,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,13.5,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,2.7,14.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,2.0,2.75,14.0,2.0,1.85,0.0
2016,1,29,8,30,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,1,29,8,45,0.0,3.5,2.85,14.0,3.5,3.24,0.0
2016,1,29,9,0,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2016,1,29,9,15,0.0,5.0,2.9,14.0,5.0,4.63,0.0
2016,1,29,9,30,0.0,6.0,2.9,14.0,6.0,5.56,0.0
2016,1,29,9,45,0.0,55.5,2.95,14.0,55.5,51.59,38.55
2016,1,29,10,0,0.0,105.0,3.0,14.0,105.0,96.0,75.99
2016,1,29,10,15,0.0,77.0,3.0,14.0,77.0,71.67,55.33
2016,1,29,10,30,0.0,49.0,3.0,14.0,49.0,45.55,33.16
2016,1,29,10,45,0.0,70.0,3.05,14.0,70.0,65.15,49.67
2016,1,29,11,0,0.0,91.0,3.1,14.0,91.0,84.66,65.97
2016,1,29,11,15,0.0,60.0,3.05,14.0,60.0,55.82,41.66
2016,1,29,11,30,0.0,29.0,3.0,14.0,29.0,26.95,17.24
2016,1,29,11,45,0.0,73.0,3.0,14.0,73.0,67.97,51.82
2016,1,29,12,0,0.0,117.0,3.0,14.0,117.0,108.84,85.87
2016,1,29,12,15,0.0,130.5,3.0,14.0,130.5,121.5,96.29
2016,1,29,12,30,0.0,144.0,3.0,14.0,144.0,134.32,106.85
2016,1,29,12,45,0.0,110.0,3.0,14.0,110.0,102.62,80.61
2016,1,29,13,0,0.0,76.0,3.0,14.0,76.0,70.77,54.11
2016,1,29,13,15,0.0,62.0,2.95,14.0,62.0,57.7,43.19
2016,1,29,13,30,0.0,48.0,2.9,14.0,48.0,44.64,32.23
2016,1,29,13,45,0.0,52.0,2.9,14.0,52.0,48.36,35.43
2016,1,29,14,0,0.0,56.0,2.9,14.0,56.0,52.08,38.63
2016,1,29,14,15,0.0,54.0,2.85,13.5,54.0,50.21,37.18
2016,1,29,14,30,0.0,52.0,2.8,13.0,52.0,48.34,35.74
2016,1,29,14,45,0.0,48.0,2.75,13.0,48.0,44.61,32.63
2016,1,29,15,0,0.0,44.0,2.7,13.0,44.0,40.87,29.5
2016,1,29,15,15,0.0,39.5,2.65,13.0,39.5,36.68,25.96
2016,1,29,15,30,0.0,35.0,2.6,13.0,35.0,32.49,22.38
2016,1,29,15,45,0.0,30.0,2.55,13.0,30.0,27.83,18.38
2016,1,29,16,0,0.0,25.0,2.5,13.0,25.0,23.18,14.33
2016,1,29,16,15,0.0,20.0,2.4,12.5,20.0,18.54,10.28
2016,1,29,16,30,0.0,15.0,2.3,12.0,15.0,13.89,6.18
2016,1,29,16,45,0.0,10.0,2.2,12.0,10.0,9.26,2.04
2016,1,29,17,0,0.0,5.0,2.1,12.0,5.0,4.62,0.0
2016,1,29,17,15,0.0,2.5,2.0,12.0,2.5,2.38,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,14.3,0.0
2016,1,30,7,45,224.5,23.5,1.4,8.5,49.5,18.89,6.64
2016,1,30,8,0,449.0,32.0,1.6,9.0,84.0,24.96,16.07
2016,1,30,8,15,531.0,38.5,1.65,9.0,126.5,31.62,22.7
2016,1,30,8,30,613.0,45.0,1.7,9.0,169.0,35.93,26.95
2016,1,30,8,45,667.0,49.5,1.8,9.5,213.0,38.31,29.25
2016,1,30,9,0,721.0,54.0,1.9,10.0,257.0,40.72,31.45
2016,1,30,9,15,754.5,57.5,1.9,10.5,298.5,42.23,32.77
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,81.81,42.36
2016,1,30,9,45,812.5,63.0,1.95,11.5,377.0,126.76,68.56
2016,1,30,10,0,837.0,65.0,2.0,12.0,414.0,173.2,103.81
2016,1,30,10,15,853.0,67.0,2.0,12.0,445.5,223.49,146.92
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,269.31,188.17
2016,1,30,10,45,672.5,124.0,2.0,12.5,449.5,295.97,220.14
2016,1,30,11,0,476.0,179.0,2.0,13.0,422.0,310.7,239.75
2016,1,30,11,15,689.5,127.0,1.95,13.0,492.0,365.67,282.7
2016,1,30,11,30,903.0,75.0,1.9,13.0,562.0,435.25,338.21
2016,1,30,11,45,905.5,76.0,1.9,13.0,572.0,470.22,368.92
2016,1,30,12,0,908.0,77.0,1.9,13.0,582.0,503.04,397.42
2016,1,30,12,15,908.5,77.0,1.9,13.0,584.5,531.59,422.02
2016,1,30,12,30,909.0,77.0,1.9,13.0,587.0,557.58,444.15
2016,1,30,12,45,613.5,156.5,1.9,13.0,499.0,499.22,399.7
2016,1,30,13,0,318.0,236.0,1.9,13.0,411.0,417.76,335.69
2016,1,30,13,15,422.0,205.5,1.9,13.0,432.5,463.09,373.39
2016,1,30,13,30,526.0,175.0,1.9,13.0,454.0,504.55,407.3
2016,1,30,13,45,692.5,127.5,1.9,13.0,480.0,569.99,460.02
2016,1,30,14,0,859.0,80.0,1.9,13.0,506.0,628.4,506.81
2016,1,30,14,15,561.0,134.5,1.9,12.5,407.0,509.12,414.14
2016,1,30,14,30,263.0,189.0,1.9,12.0,308.0,373.37,305.88
2016,1,30,14,45,213.5,178.5,1.9,12.0,270.5,325.21,268.09
2016,1,30,15,0,164.0,168.0,1.9,12.0,233.0,285.15,235.59
2016,1,30,15,15,156.0,152.5,1.7,11.5,209.5,264.47,219.33
2016,1,30,15,30,148.0,137.0,1.5,11.0,186.0,243.3,202.25
2016,1,30,15,45,141.0,119.0,1.35,11.0,160.5,219.11,182.05
2016,1,30,16,0,134.0,101.0,1.2,11.0,135.0,194.41,161.0
2016,1,30,16,15,119.0,83.0,1.15,10.5,108.5,164.98,135.71
2016,1,30,16,30,104.0,65.0,1.1,10.0,82.0,135.49,109.74
2016,1,30,16,45,77.5,47.0,1.05,9.5,57.5,100.31,78.21
2016,1,30,17,0,51.0,29.0,1.0,9.0,33.0,64.63,41.83
2016,1,30,17,15,25.5,14.5,1.0,8.5,16.5,24.56,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.5,6.0,1.35,6.0,9.0,0.0,0.0
2016,1,31,7,30,213.0,12.0,1.5,6.0,18.0,11.44,0.0
2016,1,31,7,45,366.0,21.5,1.7,6.5,55.0,18.5,7.17
2016,1,31,8,0,519.0,31.0,1.9,7.0,92.0,26.19,17.37
2016,1,31,8,15,598.0,37.0,2.0,7.5,137.0,30.14,21.54
2016,1,31,8,30,677.0,43.0,2.1,8.0,182.0,34.06,25.38
2016,1,31,8,45,729.0,46.5,2.25,8.5,227.5,35.67,26.97
2016,1,31,9,0,781.0,50.0,2.4,9.0,273.0,37.35,28.51
2016,1,31,9,15,812.5,53.0,2.45,9.0,315.5,38.6,29.66
2016,1,31,9,30,844.0,56.0,2.5,9.0,358.0,87.53,45.16
2016,1,31,9,45,861.5,59.5,2.6,9.5,395.5,135.69,74.35
2016,1,31,10,0,879.0,63.0,2.7,10.0,433.0,184.54,112.39
2016,1,31,10,15,894.5,65.0,2.75,10.0,465.0,232.19,154.0
2016,1,31,10,30,910.0,67.0,2.8,10.0,497.0,279.85,197.56
2016,1,31,10,45,920.5,68.0,2.85,10.5,522.5,324.98,239.33
2016,1,31,11,0,931.0,69.0,2.9,11.0,548.0,369.2,279.98
2016,1,31,11,15,937.5,70.0,2.95,11.0,566.0,410.82,318.47
2016,1,31,11,30,944.0,71.0,3.0,11.0,584.0,450.81,354.88
2016,1,31,11,45,946.0,72.0,3.15,11.0,594.0,487.01,387.77
2016,1,31,12,0,948.0,73.0,3.3,11.0,604.0,520.92,418.17
2016,1,31,12,15,948.5,73.5,3.35,11.0,606.5,551.14,444.87
2016,1,31,12,30,949.0,74.0,3.4,11.0,609.0,578.71,468.96
2016,1,31,12,45,938.5,77.0,3.45,11.0,602.0,600.01,487.71
2016,1,31,13,0,928.0,80.0,3.5,11.0,595.0,618.06,503.61
2016,1,31,13,15,922.5,79.5,3.55,11.0,581.5,632.15,516.3
2016,1,31,13,30,917.0,79.0,3.6,11.0,568.0,643.09,526.37
2016,1,31,13,45,904.0,79.0,3.65,11.0,546.5,646.82,530.69
2016,1,31,14,0,891.0,79.0,3.7,11.0,525.0,650.4,534.71
2016,1,31,14,15,878.0,77.0,3.65,10.5,497.0,645.85,533.11
2016,1,31,14,30,865.0,75.0,3.6,10.0,469.0,638.16,528.95
2016,1,31,14,45,843.5,73.5,3.6,10.0,434.5,622.74,517.71
2016,1,31,15,0,822.0,72.0,3.6,10.0,400.0,604.56,504.04
2016,1,31,15,15,794.5,69.0,3.45,9.5,360.5,578.45,484.2
2016,1,31,15,30,767.0,66.0,3.3,9.0,321.0,550.14,462.02
2016,1,31,15,45,726.5,61.5,3.2,9.0,277.5,510.67,429.39
2016,1,31,16,0,686.0,57.0,3.1,9.0,234.0,470.04,394.78
2016,1,31,16,15,624.5,51.5,3.15,8.5,189.0,420.49,352.33
2016,1,31,16,30,563.0,46.0,3.2,8.0,144.0,368.29,305.88
2016,1,31,16,45,457.0,37.5,3.25,8.0,101.5,292.43,237.28
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,221.85,160.08
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,105.89,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,12.39,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.0,18.9,8.06
2016,2,1,8,0,540.0,31.0,2.7,7.0,96.0,26.07,17.32
2016,2,1,8,15,616.5,37.0,2.85,7.5,141.5,30.03,21.46
2016,2,1,8,30,693.0,43.0,3.0,8.0,187.0,33.96,25.29
2016,2,1,8,45,737.5,47.5,3.15,8.5,232.5,36.44,27.67
2016,2,1,9,0,782.0,52.0,3.3,9.0,278.0,38.92,29.93
2016,2,1,9,15,813.0,55.0,3.35,9.0,320.5,40.1,31.01
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,86.18,43.11
2016,2,1,9,45,850.0,64.5,3.5,9.5,398.5,136.02,74.86
2016,2,1,10,0,856.0,71.0,3.6,10.0,434.0,185.62,114.49
2016,2,1,10,15,871.5,73.5,3.55,10.0,466.0,233.17,156.22
2016,2,1,10,30,887.0,76.0,3.5,10.0,498.0,280.86,199.86
2016,2,1,10,45,895.5,78.0,3.45,10.5,523.0,329.34,244.36
2016,2,1,11,0,904.0,80.0,3.4,11.0,548.0,373.03,284.47
2016,2,1,11,15,910.5,81.0,3.35,11.0,566.0,413.87,322.13
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,453.13,357.72
2016,2,1,11,45,922.5,81.5,3.25,11.5,594.5,488.77,388.96
2016,2,1,12,0,928.0,81.0,3.2,12.0,605.0,522.35,417.74
2016,2,1,12,15,928.5,81.5,3.05,12.0,607.0,552.18,443.38
2016,2,1,12,30,929.0,82.0,2.9,12.0,609.0,579.41,466.35
2016,2,1,12,45,927.5,81.0,2.8,12.0,603.5,601.29,484.88
2016,2,1,13,0,926.0,80.0,2.7,12.0,598.0,620.23,500.79
2016,2,1,13,15,920.0,79.5,2.6,12.0,584.5,634.02,512.44
2016,2,1,13,30,914.0,79.0,2.5,12.0,571.0,644.65,521.46
2016,2,1,13,45,905.0,77.5,2.4,12.0,550.0,649.18,525.71
2016,2,1,14,0,896.0,76.0,2.3,12.0,529.0,650.49,527.4
2016,2,1,14,15,883.0,74.5,2.15,11.5,500.5,646.13,525.35
2016,2,1,14,30,870.0,73.0,2.0,11.0,472.0,642.38,523.5
2016,2,1,14,45,851.5,70.5,1.9,11.0,438.0,627.61,512.53
2016,2,1,15,0,833.0,68.0,1.8,11.0,404.0,610.01,499.25
2016,2,1,15,15,807.0,65.0,1.6,10.5,364.5,584.61,479.9
2016,2,1,15,30,781.0,62.0,1.4,10.0,325.0,556.99,458.29
2016,2,1,15,45,746.0,57.5,1.2,10.0,282.0,520.39,428.17
