Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,711.0,53.0,1.0,10.0,239.0,482.47,396.08
2016,2,1,16,15,653.5,48.0,1.0,9.5,194.0,430.75,353.67
2016,2,1,16,30,596.0,43.0,1.0,9.0,149.0,379.44,309.63
2016,2,1,16,45,502.0,35.0,1.0,8.5,106.0,308.08,247.15
2016,2,1,17,0,408.0,27.0,1.0,8.0,63.0,247.42,181.14
2016,2,1,17,15,204.0,13.5,1.0,7.5,31.5,118.3,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,38.0,7.5,0.65,8.0,9.0,0.0,0.0
2016,2,2,7,30,76.0,15.0,0.6,8.0,18.0,14.3,0.0
2016,2,2,7,45,218.5,28.5,0.6,8.5,52.5,22.41,11.14
2016,2,2,8,0,361.0,42.0,0.6,9.0,87.0,33.89,24.15
2016,2,2,8,15,447.5,50.5,0.6,9.0,129.5,39.18,29.62
2016,2,2,8,30,534.0,59.0,0.6,9.0,172.0,44.38,34.69
2016,2,2,8,45,607.0,62.5,0.6,9.5,218.0,45.14,35.51
2016,2,2,9,0,680.0,66.0,0.6,10.0,264.0,46.1,36.38
2016,2,2,9,15,340.0,85.5,0.45,10.0,184.5,60.22,49.13
2016,2,2,9,30,0.0,105.0,0.3,10.0,105.0,94.49,75.93
2016,2,2,9,45,413.5,89.5,0.2,10.5,266.0,110.84,71.36
2016,2,2,10,0,827.0,74.0,0.1,11.0,427.0,186.14,114.37
2016,2,2,10,15,476.5,144.0,0.25,11.0,351.0,212.44,152.3
2016,2,2,10,30,126.0,214.0,0.4,11.0,275.0,213.4,167.66
2016,2,2,10,45,245.5,212.0,0.6,11.5,337.5,253.56,197.29
2016,2,2,11,0,365.0,210.0,0.8,12.0,400.0,305.71,237.38
2016,2,2,11,15,636.5,145.0,0.9,12.0,490.0,368.67,284.91
2016,2,2,11,30,908.0,80.0,1.0,12.0,580.0,450.58,348.83
2016,2,2,11,45,664.0,151.0,1.15,12.0,520.5,439.52,345.31
2016,2,2,12,0,420.0,222.0,1.3,12.0,461.0,411.75,327.0
2016,2,2,12,15,670.0,151.0,1.35,12.0,534.0,490.93,390.58
2016,2,2,12,30,920.0,80.0,1.4,12.0,607.0,575.89,457.74
2016,2,2,12,45,917.5,79.5,1.5,12.0,601.0,597.52,475.99
2016,2,2,13,0,915.0,79.0,1.6,12.0,595.0,616.21,492.32
2016,2,2,13,15,909.5,78.5,1.6,12.0,581.5,630.12,504.2
2016,2,2,13,30,904.0,78.0,1.6,12.0,568.0,640.9,513.59
2016,2,2,13,45,893.5,77.5,1.65,12.0,547.0,645.46,518.55
2016,2,2,14,0,883.0,77.0,1.7,12.0,526.0,646.84,521.08
2016,2,2,14,15,869.5,75.0,1.7,11.5,498.0,644.98,521.63
2016,2,2,14,30,856.0,73.0,1.7,11.0,470.0,636.9,517.5
2016,2,2,14,45,834.5,71.5,1.7,11.0,435.5,621.37,506.6
2016,2,2,15,0,813.0,70.0,1.7,11.0,401.0,603.12,493.41
2016,2,2,15,15,786.5,67.0,1.65,10.5,362.0,577.51,474.82
2016,2,2,15,30,760.0,64.0,1.6,10.0,323.0,549.75,454.01
2016,2,2,15,45,719.0,60.5,1.55,10.0,280.0,510.96,422.96
2016,2,2,16,0,678.0,57.0,1.5,10.0,237.0,471.08,390.05
2016,2,2,16,15,619.5,51.5,1.35,9.5,192.5,422.62,349.17
2016,2,2,16,30,561.0,46.0,1.2,9.0,148.0,371.66,304.7
2016,2,2,16,45,457.5,38.0,1.05,8.5,105.5,296.84,239.16
2016,2,2,17,0,354.0,30.0,0.9,8.0,63.0,227.1,169.37
2016,2,2,17,15,177.0,15.0,0.9,7.5,31.5,110.32,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,9.53,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,19.06,0.0
2016,2,3,7,45,197.5,30.0,0.6,5.5,55.0,23.56,12.75
2016,2,3,8,0,395.0,40.0,0.6,6.0,90.0,31.77,22.68
2016,2,3,8,15,474.5,48.5,0.7,6.5,133.0,37.18,28.15
2016,2,3,8,30,554.0,57.0,0.8,7.0,176.0,42.44,33.23
2016,2,3,8,45,597.5,64.5,0.9,7.5,218.5,46.62,37.15
2016,2,3,9,0,641.0,72.0,1.0,8.0,261.0,50.69,40.84
2016,2,3,9,15,424.0,111.5,1.1,8.0,244.0,80.77,68.09
2016,2,3,9,30,207.0,151.0,1.2,8.0,227.0,131.98,101.71
2016,2,3,9,45,222.0,166.0,1.3,8.5,255.0,154.32,117.15
2016,2,3,10,0,237.0,181.0,1.4,9.0,283.0,182.88,139.61
2016,2,3,10,15,512.0,139.5,1.45,9.0,381.0,217.45,157.78
2016,2,3,10,30,787.0,98.0,1.5,9.0,479.0,280.87,203.22
2016,2,3,10,45,626.0,143.0,1.55,9.5,456.0,307.14,233.2
2016,2,3,11,0,465.0,188.0,1.6,10.0,433.0,320.66,250.62
2016,2,3,11,15,471.5,194.0,1.65,10.0,449.5,350.82,277.2
2016,2,3,11,30,478.0,200.0,1.7,10.0,466.0,380.56,302.97
2016,2,3,11,45,320.0,233.0,1.75,10.5,412.5,359.1,288.07
2016,2,3,12,0,162.0,266.0,1.8,11.0,359.0,325.64,262.21
2016,2,3,12,15,81.0,191.5,1.8,11.0,238.0,220.99,178.87
2016,2,3,12,30,0.0,117.0,1.8,11.0,117.0,109.09,86.56
2016,2,3,12,45,78.5,190.0,1.8,11.0,235.0,224.93,183.38
2016,2,3,13,0,157.0,263.0,1.8,11.0,353.0,350.15,284.34
2016,2,3,13,15,206.0,253.0,1.75,11.0,368.0,375.78,305.05
2016,2,3,13,30,255.0,243.0,1.7,11.0,383.0,408.5,331.76
2016,2,3,13,45,158.5,231.5,1.65,11.0,317.5,335.84,273.47
2016,2,3,14,0,62.0,220.0,1.6,11.0,252.0,259.61,211.43
2016,2,3,14,15,40.0,197.5,1.45,10.5,217.5,224.3,183.25
2016,2,3,14,30,18.0,175.0,1.3,10.0,183.0,181.18,148.02
2016,2,3,14,45,9.0,155.0,1.2,10.0,159.0,156.05,127.33
2016,2,3,15,0,0.0,135.0,1.1,10.0,135.0,130.76,106.22
2016,2,3,15,15,0.0,121.5,1.0,9.5,121.5,117.93,95.83
2016,2,3,15,30,0.0,108.0,0.9,9.0,108.0,105.04,85.21
2016,2,3,15,45,0.0,93.5,0.8,9.0,93.5,90.99,73.29
2016,2,3,16,0,0.0,79.0,0.7,9.0,79.0,76.84,61.12
2016,2,3,16,15,0.0,64.0,0.7,9.0,64.0,62.0,48.18
2016,2,3,16,30,0.0,49.0,0.7,9.0,49.0,46.96,34.9
2016,2,3,16,45,0.0,35.0,0.7,9.0,35.0,32.79,22.27
2016,2,3,17,0,0.0,21.0,0.7,9.0,21.0,19.49,9.99
2016,2,3,17,15,0.0,10.5,0.7,8.5,10.5,9.73,0.0
2016,2,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,80.5,8.0,1.75,6.0,11.0,7.63,0.0
2016,2,4,7,30,161.0,16.0,1.9,6.0,22.0,15.25,0.0
2016,2,4,7,45,289.5,28.0,2.1,6.5,58.0,22.54,12.29
2016,2,4,8,0,418.0,40.0,2.3,7.0,94.0,31.61,22.43
2016,2,4,8,15,496.5,48.0,2.25,7.0,138.0,36.57,27.51
2016,2,4,8,30,575.0,56.0,2.2,7.0,182.0,41.41,32.26
2016,2,4,8,45,622.0,62.5,2.2,7.5,225.5,44.8,35.46
2016,2,4,9,0,669.0,69.0,2.2,8.0,269.0,48.11,38.47
2016,2,4,9,15,583.0,90.5,2.2,8.0,283.0,67.63,56.2
2016,2,4,9,30,497.0,112.0,2.2,8.0,297.0,111.84,74.59
2016,2,4,9,45,644.0,97.0,2.2,8.5,362.0,143.42,89.56
2016,2,4,10,0,791.0,82.0,2.2,9.0,427.0,192.18,123.21
2016,2,4,10,15,752.0,92.0,2.15,9.5,438.5,228.74,157.8
2016,2,4,10,30,713.0,102.0,2.1,10.0,450.0,264.56,192.53
2016,2,4,10,45,640.0,131.0,2.1,10.5,455.5,302.62,229.43
2016,2,4,11,0,567.0,160.0,2.1,11.0,461.0,332.63,258.3
2016,2,4,11,15,717.5,126.0,1.95,11.5,519.0,386.29,301.3
2016,2,4,11,30,868.0,92.0,1.8,12.0,577.0,449.49,351.86
2016,2,4,11,45,871.5,92.5,1.7,12.5,587.5,484.4,381.11
2016,2,4,12,0,875.0,93.0,1.6,13.0,598.0,517.29,408.02
2016,2,4,12,15,876.0,93.5,1.55,13.0,600.5,546.75,432.54
2016,2,4,12,30,877.0,94.0,1.5,13.0,603.0,573.76,454.63
2016,2,4,12,45,704.5,142.0,1.45,13.5,549.0,547.64,434.37
2016,2,4,13,0,532.0,190.0,1.4,14.0,495.0,509.03,404.22
2016,2,4,13,15,696.5,141.0,1.4,14.0,530.5,575.7,457.55
2016,2,4,13,30,861.0,92.0,1.4,14.0,566.0,638.64,506.79
2016,2,4,13,45,852.5,90.5,1.4,14.0,546.0,643.52,511.02
2016,2,4,14,0,844.0,89.0,1.4,14.0,526.0,645.3,513.44
2016,2,4,14,15,683.5,119.0,1.3,14.0,461.0,582.66,465.49
2016,2,4,14,30,523.0,149.0,1.2,14.0,396.0,510.74,410.27
2016,2,4,14,45,467.0,148.0,1.2,14.0,356.5,475.45,384.17
2016,2,4,15,0,411.0,147.0,1.2,14.0,317.0,438.97,356.34
2016,2,4,15,15,389.5,137.5,1.05,13.5,286.5,413.99,337.5
2016,2,4,15,30,368.0,128.0,0.9,13.0,256.0,387.96,317.32
2016,2,4,15,45,513.5,95.0,0.75,12.5,249.0,433.29,354.4
2016,2,4,16,0,659.0,62.0,0.6,12.0,242.0,475.08,386.12
2016,2,4,16,15,602.0,56.0,0.65,11.5,197.5,423.39,344.33
2016,2,4,16,30,545.0,50.0,0.7,11.0,153.0,372.44,302.03
2016,2,4,16,45,455.5,41.0,0.75,11.0,111.0,302.97,242.37
2016,2,4,17,0,366.0,32.0,0.8,11.0,69.0,237.7,180.07
2016,2,4,17,15,183.0,16.0,0.85,10.5,34.5,117.53,17.23
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,8.5,1.4,5.5,12.0,8.1,0.0
2016,2,5,7,30,170.0,17.0,1.5,6.0,24.0,13.87,0.0
2016,2,5,7,45,299.0,29.5,1.65,6.5,61.5,23.84,13.73
2016,2,5,8,0,428.0,42.0,1.8,7.0,99.0,33.32,24.03
2016,2,5,8,15,507.0,50.0,1.8,7.5,143.5,38.21,28.98
2016,2,5,8,30,586.0,58.0,1.8,8.0,188.0,42.99,33.59
2016,2,5,8,45,513.0,79.0,1.8,8.5,210.5,58.67,47.93
2016,2,5,9,0,440.0,100.0,1.8,9.0,233.0,71.67,59.63
2016,2,5,9,15,479.0,104.5,1.8,9.5,268.5,78.84,59.01
2016,2,5,9,30,518.0,109.0,1.8,10.0,304.0,112.42,73.25
2016,2,5,9,45,489.5,128.5,1.8,11.0,327.0,153.37,103.59
2016,2,5,10,0,461.0,148.0,1.8,12.0,350.0,191.52,135.59
2016,2,5,10,15,440.5,165.0,1.8,12.0,369.5,226.47,166.65
2016,2,5,10,30,420.0,182.0,1.8,12.0,389.0,259.26,196.29
2016,2,5,10,45,407.0,195.5,1.8,12.5,404.5,289.18,222.74
2016,2,5,11,0,394.0,209.0,1.8,13.0,420.0,318.57,248.22
2016,2,5,11,15,432.5,207.0,1.75,13.0,445.5,350.52,274.88
2016,2,5,11,30,471.0,205.0,1.7,13.0,471.0,385.42,303.75
2016,2,5,11,45,663.0,157.5,1.65,13.5,538.5,452.05,355.89
2016,2,5,12,0,855.0,110.0,1.6,14.0,606.0,527.16,414.2
2016,2,5,12,15,855.5,110.0,1.45,14.0,608.5,555.56,436.78
2016,2,5,12,30,856.0,110.0,1.3,14.0,611.0,581.53,457.16
2016,2,5,12,45,866.5,104.0,1.15,14.0,607.5,604.64,474.93
2016,2,5,13,0,877.0,98.0,1.0,14.0,604.0,625.32,490.38
2016,2,5,13,15,872.0,97.0,1.0,14.0,591.0,639.2,501.78
2016,2,5,13,30,867.0,96.0,1.0,14.0,578.0,650.02,510.86
2016,2,5,13,45,868.0,91.5,1.0,14.5,559.0,657.83,516.83
2016,2,5,14,0,869.0,87.0,1.0,15.0,540.0,662.56,520.5
2016,2,5,14,15,857.5,85.0,1.0,14.5,512.5,658.88,519.82
2016,2,5,14,30,846.0,83.0,1.0,14.0,485.0,652.11,516.88
2016,2,5,14,45,827.0,80.5,1.05,14.0,451.5,636.96,507.22
2016,2,5,15,0,808.0,78.0,1.1,14.0,418.0,619.02,495.3
2016,2,5,15,15,782.5,75.0,1.0,13.5,378.5,593.83,477.18
2016,2,5,15,30,757.0,72.0,0.9,13.0,339.0,566.39,456.91
2016,2,5,15,45,710.0,69.0,0.85,13.0,294.5,527.47,426.72
2016,2,5,16,0,663.0,66.0,0.8,13.0,250.0,484.94,392.95
2016,2,5,16,15,605.0,59.5,0.8,12.5,204.5,431.72,350.68
2016,2,5,16,30,547.0,53.0,0.8,12.0,159.0,379.23,307.1
2016,2,5,16,45,452.0,43.5,0.85,11.5,115.5,305.87,245.11
2016,2,5,17,0,357.0,34.0,0.9,11.0,72.0,236.95,181.51
2016,2,5,17,15,178.5,17.0,0.9,10.5,36.0,118.61,34.61
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.0,8.5,1.25,7.5,13.0,8.1,0.0
2016,2,6,7,30,204.0,17.0,1.4,8.0,26.0,13.75,0.0
2016,2,6,7,45,334.5,27.5,1.6,9.0,64.0,21.77,12.2
2016,2,6,8,0,465.0,38.0,1.8,10.0,102.0,29.43,20.36
2016,2,6,8,15,539.0,45.0,1.75,10.5,146.5,33.62,24.55
2016,2,6,8,30,613.0,52.0,1.7,11.0,191.0,37.72,28.46
2016,2,6,8,45,662.0,57.0,1.7,11.5,235.5,43.93,34.13
2016,2,6,9,0,711.0,62.0,1.7,12.0,280.0,46.52,36.43
2016,2,6,9,15,742.0,65.5,1.6,12.0,321.5,57.76,36.77
2016,2,6,9,30,773.0,69.0,1.5,12.0,363.0,102.5,54.79
2016,2,6,9,45,795.0,72.0,1.45,12.5,400.0,148.24,85.16
2016,2,6,10,0,817.0,75.0,1.4,13.0,437.0,195.3,122.69
2016,2,6,10,15,832.5,77.0,1.45,13.5,468.0,241.18,162.5
2016,2,6,10,30,848.0,79.0,1.5,14.0,499.0,287.26,203.53
2016,2,6,10,45,862.0,79.0,1.55,14.5,524.5,331.04,242.8
2016,2,6,11,0,876.0,79.0,1.6,15.0,550.0,377.34,283.46
2016,2,6,11,15,717.5,129.0,1.65,15.0,523.0,393.99,302.99
2016,2,6,11,30,559.0,179.0,1.7,15.0,496.0,401.26,313.13
2016,2,6,11,45,559.0,182.5,1.75,15.5,504.5,427.92,335.48
2016,2,6,12,0,559.0,186.0,1.8,16.0,513.0,453.22,356.14
2016,2,6,12,15,729.5,133.5,1.8,16.0,562.0,515.03,405.45
2016,2,6,12,30,900.0,81.0,1.8,16.0,611.0,579.57,456.49
2016,2,6,12,45,885.5,85.0,1.8,16.0,603.5,598.58,471.99
2016,2,6,13,0,871.0,89.0,1.8,16.0,596.0,615.88,486.2
2016,2,6,13,15,617.5,159.5,1.75,16.0,515.0,551.44,436.48
2016,2,6,13,30,364.0,230.0,1.7,16.0,434.0,466.39,370.24
2016,2,6,13,45,414.5,209.0,1.7,16.5,433.5,491.77,390.93
2016,2,6,14,0,465.0,188.0,1.7,17.0,433.0,509.76,405.32
2016,2,6,14,15,530.5,160.0,1.6,17.0,426.0,528.22,420.7
2016,2,6,14,30,596.0,132.0,1.5,17.0,419.0,548.48,437.19
2016,2,6,14,45,693.0,102.5,1.45,17.0,413.5,580.48,462.86
2016,2,6,15,0,790.0,73.0,1.4,17.0,408.0,605.07,482.69
2016,2,6,15,15,764.0,70.0,1.2,16.5,369.0,579.62,463.38
2016,2,6,15,30,738.0,67.0,1.0,16.0,330.0,552.04,442.42
2016,2,6,15,45,701.5,63.0,0.85,15.5,288.0,515.1,414.11
2016,2,6,16,0,665.0,59.0,0.7,15.0,246.0,476.96,384.0
2016,2,6,16,15,610.0,53.5,0.75,14.5,201.5,429.64,346.86
2016,2,6,16,30,555.0,48.0,0.8,14.0,157.0,379.8,305.97
2016,2,6,16,45,464.5,40.0,0.9,14.0,114.5,310.02,246.98
2016,2,6,17,0,374.0,32.0,1.0,14.0,72.0,244.51,186.99
2016,2,6,17,15,187.0,16.0,1.0,13.5,36.0,122.54,48.73
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,8.0,2.4,10.5,15.5,7.63,0.0
2016,2,7,7,30,298.0,16.0,2.5,11.0,31.0,13.84,0.0
2016,2,7,7,45,422.0,24.5,2.7,11.5,70.5,20.62,11.33
2016,2,7,8,0,546.0,33.0,2.9,12.0,110.0,27.16,18.21
2016,2,7,8,15,615.5,39.0,2.95,12.5,155.5,31.07,22.07
2016,2,7,8,30,685.0,45.0,3.0,13.0,201.0,34.93,25.71
2016,2,7,8,45,729.0,48.5,3.15,13.5,246.5,36.5,27.17
2016,2,7,9,0,773.0,52.0,3.3,14.0,292.0,38.11,28.58
2016,2,7,9,15,802.0,55.0,3.35,14.5,334.5,52.48,29.49
2016,2,7,9,30,831.0,58.0,3.4,15.0,377.0,105.14,53.65
2016,2,7,9,45,845.5,62.5,3.5,15.5,414.0,153.89,86.75
2016,2,7,10,0,860.0,67.0,3.6,16.0,451.0,203.12,126.6
2016,2,7,10,15,875.0,68.5,3.6,16.0,483.0,250.19,168.0
2016,2,7,10,30,890.0,70.0,3.6,16.0,515.0,297.24,210.65
2016,2,7,10,45,901.0,71.5,3.6,16.5,541.0,342.82,251.92
2016,2,7,11,0,912.0,73.0,3.6,17.0,567.0,387.6,291.95
2016,2,7,11,15,918.5,73.5,3.6,17.0,585.0,428.68,328.93
2016,2,7,11,30,925.0,74.0,3.6,17.0,603.0,468.14,363.85
2016,2,7,11,45,929.0,74.0,3.6,17.5,614.0,504.17,394.61
2016,2,7,12,0,933.0,74.0,3.6,18.0,625.0,538.04,422.88
2016,2,7,12,15,934.0,74.5,3.6,18.0,627.5,568.52,448.7
2016,2,7,12,30,935.0,75.0,3.6,18.0,630.0,596.38,472.02
2016,2,7,12,45,934.5,74.0,3.6,18.5,624.5,619.12,490.18
2016,2,7,13,0,934.0,73.0,3.6,19.0,619.0,638.92,505.77
2016,2,7,13,15,929.0,72.5,3.55,19.0,606.0,653.46,517.96
2016,2,7,13,30,924.0,72.0,3.5,19.0,593.0,664.81,527.6
2016,2,7,13,45,917.0,70.5,3.45,19.0,572.5,670.58,532.98
2016,2,7,14,0,910.0,69.0,3.4,19.0,552.0,673.09,535.87
2016,2,7,14,15,898.5,67.5,3.3,18.5,524.0,669.46,534.92
2016,2,7,14,30,887.0,66.0,3.2,18.0,496.0,662.67,531.52
2016,2,7,14,45,871.5,64.0,3.1,18.0,462.0,649.65,522.32
2016,2,7,15,0,856.0,62.0,3.0,18.0,428.0,633.79,510.8
2016,2,7,15,15,833.5,59.5,2.85,17.5,389.0,610.19,493.9
2016,2,7,15,30,811.0,57.0,2.7,17.0,350.0,588.81,478.09
2016,2,7,15,45,778.0,54.0,2.55,17.0,306.5,553.89,450.48
2016,2,7,16,0,745.0,51.0,2.4,17.0,263.0,517.54,420.94
2016,2,7,16,15,695.5,46.5,2.3,16.5,217.5,468.89,381.51
2016,2,7,16,30,646.0,42.0,2.2,16.0,172.0,420.34,340.43
2016,2,7,16,45,563.0,35.5,2.15,15.5,127.5,352.79,282.43
2016,2,7,17,0,480.0,29.0,2.1,15.0,83.0,288.44,222.7
2016,2,7,17,15,327.5,19.0,2.1,14.5,48.0,187.97,92.59
2016,2,7,17,30,175.0,9.0,2.1,14.0,13.0,81.69,0.0
2016,2,7,17,45,87.5,4.5,2.15,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,9.5,1.8,10.5,15.5,9.05,0.0
2016,2,8,7,30,245.0,19.0,2.0,11.0,31.0,15.42,0.0
2016,2,8,7,45,371.5,29.0,2.25,11.5,71.0,22.89,13.42
2016,2,8,8,0,498.0,39.0,2.5,12.0,111.0,30.03,20.79
2016,2,8,8,15,571.5,46.0,2.5,12.5,157.0,34.21,24.9
2016,2,8,8,30,645.0,53.0,2.5,13.0,203.0,41.98,32.03
2016,2,8,8,45,689.5,58.0,2.55,13.5,248.5,44.53,34.37
2016,2,8,9,0,734.0,63.0,2.6,14.0,294.0,47.08,36.61
2016,2,8,9,15,765.5,66.5,2.6,14.5,336.5,63.62,37.7
2016,2,8,9,30,797.0,70.0,2.6,15.0,379.0,109.91,58.13
2016,2,8,9,45,825.0,71.5,2.6,15.5,418.0,156.59,89.6
2016,2,8,10,0,853.0,73.0,2.6,16.0,457.0,205.13,128.44
2016,2,8,10,15,868.0,75.0,2.55,16.5,489.5,252.82,169.93
2016,2,8,10,30,883.0,77.0,2.5,17.0,522.0,304.53,215.5
2016,2,8,10,45,893.0,78.5,2.5,17.5,547.5,349.72,255.9
2016,2,8,11,0,903.0,80.0,2.5,18.0,573.0,394.02,294.95
2016,2,8,11,15,909.5,81.0,2.45,18.0,591.5,435.4,331.42
2016,2,8,11,30,916.0,82.0,2.4,18.0,610.0,475.19,365.79
2016,2,8,11,45,919.5,82.5,2.35,18.5,620.5,511.35,395.82
2016,2,8,12,0,923.0,83.0,2.3,19.0,631.0,545.36,423.34
2016,2,8,12,15,924.0,83.0,2.25,19.0,634.0,575.24,447.88
2016,2,8,12,30,925.0,83.0,2.2,19.0,637.0,602.52,469.95
2016,2,8,12,45,927.5,81.0,2.15,19.0,632.0,625.93,488.78
2016,2,8,13,0,930.0,79.0,2.1,19.0,627.0,646.51,505.21
2016,2,8,13,15,925.0,78.5,2.0,19.0,614.0,661.1,516.65
2016,2,8,13,30,920.0,78.0,1.9,19.0,601.0,672.5,525.58
2016,2,8,13,45,912.5,76.5,1.85,19.5,580.0,678.01,529.44
2016,2,8,14,0,905.0,75.0,1.8,20.0,559.0,680.27,530.87
2016,2,8,14,15,893.5,73.5,1.7,19.5,531.5,676.69,529.67
2016,2,8,14,30,882.0,72.0,1.6,19.0,504.0,669.98,526.12
2016,2,8,14,45,866.0,70.0,1.55,19.0,469.5,656.71,517.08
2016,2,8,15,0,850.0,68.0,1.5,19.0,435.0,644.92,508.85
2016,2,8,15,15,827.0,65.0,1.3,18.5,395.5,620.58,491.1
2016,2,8,15,30,804.0,62.0,1.1,18.0,356.0,593.88,471.18
2016,2,8,15,45,770.0,58.5,0.95,17.5,312.0,557.72,443.98
2016,2,8,16,0,736.0,55.0,0.8,17.0,268.0,520.13,414.83
2016,2,8,16,15,684.5,50.5,0.85,16.5,222.0,470.25,376.57
2016,2,8,16,30,633.0,46.0,0.9,16.0,176.0,420.48,336.41
2016,2,8,16,45,548.5,39.0,0.95,15.5,131.0,351.39,279.0
2016,2,8,17,0,464.0,32.0,1.0,15.0,86.0,291.38,224.52
2016,2,8,17,15,308.5,21.5,1.0,14.5,50.0,189.19,104.68
2016,2,8,17,30,153.0,11.0,1.0,14.0,14.0,74.96,0.0
2016,2,8,17,45,76.5,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,86.5,10.0,2.3,9.0,15.0,9.53,0.0
2016,2,9,7,30,173.0,20.0,2.4,9.0,30.0,16.2,0.0
2016,2,9,7,45,268.0,33.5,2.5,9.5,65.5,26.91,17.14
2016,2,9,8,0,363.0,47.0,2.6,10.0,101.0,37.11,27.29
2016,2,9,8,15,421.0,57.5,2.6,10.5,141.5,44.03,33.94
2016,2,9,8,30,479.0,68.0,2.6,11.0,182.0,50.69,40.15
2016,2,9,8,45,516.0,77.5,2.65,12.0,222.5,56.18,45.06
2016,2,9,9,0,553.0,87.0,2.7,13.0,263.0,61.5,49.64
2016,2,9,9,15,589.0,90.5,2.65,13.5,300.5,76.44,50.09
2016,2,9,9,30,625.0,94.0,2.6,14.0,338.0,114.7,68.17
2016,2,9,9,45,670.0,92.5,2.6,14.5,377.5,153.17,93.76
2016,2,9,10,0,715.0,91.0,2.6,15.0,417.0,195.38,126.97
2016,2,9,10,15,662.0,115.0,2.5,15.0,433.0,240.63,168.98
2016,2,9,10,30,609.0,139.0,2.4,15.0,449.0,280.75,206.71
2016,2,9,10,45,576.0,158.0,2.35,15.5,462.5,316.36,239.07
2016,2,9,11,0,543.0,177.0,2.3,16.0,476.0,348.91,267.98
2016,2,9,11,15,730.0,131.5,2.15,16.5,547.0,409.11,314.88
2016,2,9,11,30,917.0,86.0,2.0,17.0,618.0,482.82,372.28
2016,2,9,11,45,918.5,87.0,1.95,17.5,628.5,518.68,401.65
2016,2,9,12,0,920.0,88.0,1.9,18.0,639.0,552.25,428.63
2016,2,9,12,15,786.0,125.0,1.8,18.0,597.0,545.51,425.0
2016,2,9,12,30,652.0,162.0,1.7,18.0,555.0,531.04,414.81
2016,2,9,12,45,612.0,173.5,1.6,18.0,540.0,538.25,420.84
2016,2,9,13,0,572.0,185.0,1.5,18.0,525.0,539.1,421.71
2016,2,9,13,15,563.0,183.5,1.35,18.0,512.5,545.88,426.89
2016,2,9,13,30,554.0,182.0,1.2,18.0,500.0,550.42,430.17
2016,2,9,13,45,465.5,199.0,1.1,18.5,459.5,520.1,406.12
2016,2,9,14,0,377.0,216.0,1.0,19.0,419.0,478.94,374.24
2016,2,9,14,15,372.0,205.0,0.85,18.5,397.0,469.05,367.91
2016,2,9,14,30,367.0,194.0,0.7,18.0,375.0,457.58,360.02
2016,2,9,14,45,443.0,164.0,0.6,18.0,368.0,486.85,383.14
2016,2,9,15,0,519.0,134.0,0.5,18.0,361.0,503.84,396.62
2016,2,9,15,15,555.5,113.5,0.45,17.5,336.5,506.49,399.88
2016,2,9,15,30,592.0,93.0,0.4,17.0,312.0,501.95,397.81
2016,2,9,15,45,551.0,89.5,0.4,17.0,273.5,464.93,369.91
2016,2,9,16,0,510.0,86.0,0.4,17.0,235.0,427.09,340.87
2016,2,9,16,15,466.5,76.0,0.4,16.5,195.0,380.49,304.77
2016,2,9,16,30,423.0,66.0,0.4,16.0,155.0,332.36,266.01
2016,2,9,16,45,365.0,52.5,0.45,16.0,115.5,276.11,218.92
2016,2,9,17,0,307.0,39.0,0.5,16.0,76.0,223.51,172.08
2016,2,9,17,15,153.5,26.0,0.55,16.0,44.5,124.62,73.23
2016,2,9,17,30,0.0,13.0,0.6,16.0,13.0,12.39,0.0
2016,2,9,17,45,0.0,6.5,0.65,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,26.0,10.5,1.0,11.5,12.0,10.01,0.0
2016,2,10,7,30,52.0,21.0,0.9,12.0,24.0,17.5,0.76
2016,2,10,7,45,103.5,38.5,0.85,12.5,52.0,31.32,20.85
2016,2,10,8,0,155.0,56.0,0.8,13.0,80.0,44.73,33.72
2016,2,10,8,15,179.5,74.5,0.9,13.0,111.0,58.4,46.38
2016,2,10,8,30,204.0,93.0,1.0,13.0,142.0,71.61,58.45
2016,2,10,8,45,216.0,112.0,1.15,13.5,173.0,84.69,70.06
2016,2,10,9,0,228.0,131.0,1.3,14.0,204.0,97.31,81.04
2016,2,10,9,15,244.0,145.0,1.25,14.0,233.5,114.87,87.36
2016,2,10,9,30,260.0,159.0,1.2,14.0,263.0,142.97,104.98
2016,2,10,9,45,535.5,122.0,1.2,14.5,360.0,162.58,106.97
2016,2,10,10,0,811.0,85.0,1.2,15.0,457.0,213.86,137.52
2016,2,10,10,15,703.0,115.0,1.2,15.0,453.5,252.28,176.05
2016,2,10,10,30,595.0,145.0,1.2,15.0,450.0,284.38,208.91
2016,2,10,10,45,589.0,155.0,1.2,15.5,469.5,321.02,240.97
2016,2,10,11,0,583.0,165.0,1.2,16.0,489.0,355.03,270.26
2016,2,10,11,15,304.5,197.0,1.2,16.0,367.0,299.16,232.83
2016,2,10,11,30,26.0,229.0,1.2,16.0,245.0,221.1,174.25
2016,2,10,11,45,458.5,161.5,1.25,16.5,438.0,369.76,290.71
2016,2,10,12,0,891.0,94.0,1.3,17.0,631.0,546.92,424.78
2016,2,10,12,15,892.0,94.0,1.35,17.0,633.5,576.11,447.56
2016,2,10,12,30,893.0,94.0,1.4,17.0,636.0,602.79,469.33
2016,2,10,12,45,681.0,159.5,1.45,17.5,571.0,567.91,442.74
2016,2,10,13,0,469.0,225.0,1.5,18.0,506.0,517.84,404.25
2016,2,10,13,15,676.5,157.5,1.5,18.0,553.0,596.89,466.69
2016,2,10,13,30,884.0,90.0,1.5,18.0,600.0,672.41,524.83
2016,2,10,13,45,724.0,128.5,1.55,18.5,536.5,622.34,486.5
2016,2,10,14,0,564.0,167.0,1.6,19.0,473.0,561.29,440.52
2016,2,10,14,15,489.0,176.5,1.55,19.0,432.5,527.13,415.33
2016,2,10,14,30,414.0,186.0,1.5,19.0,392.0,490.89,387.98
2016,2,10,14,45,523.5,147.0,1.45,19.0,389.5,523.73,415.41
2016,2,10,15,0,633.0,108.0,1.4,19.0,387.0,557.2,442.35
2016,2,10,15,15,622.0,99.5,1.25,18.5,353.0,536.86,427.49
2016,2,10,15,30,611.0,91.0,1.1,18.0,319.0,514.37,411.1
2016,2,10,15,45,566.5,88.0,1.0,17.5,280.0,475.31,381.58
2016,2,10,16,0,522.0,85.0,0.9,17.0,241.0,435.54,350.79
2016,2,10,16,15,478.5,75.5,0.9,16.5,200.0,389.05,314.37
2016,2,10,16,30,435.0,66.0,0.9,16.0,159.0,342.8,276.63
2016,2,10,16,45,373.0,53.0,0.9,15.5,119.0,284.01,227.29
2016,2,10,17,0,311.0,40.0,0.9,15.0,79.0,227.9,177.7
2016,2,10,17,15,155.5,27.5,0.9,14.5,47.0,129.53,81.86
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,11.0,0.95,11.0,19.0,10.48,0.0
2016,2,11,7,30,257.0,22.0,1.0,11.0,38.0,17.85,2.93
2016,2,11,7,45,367.0,33.5,1.05,11.5,78.5,26.58,17.08
2016,2,11,8,0,477.0,45.0,1.1,12.0,119.0,34.91,25.27
2016,2,11,8,15,547.0,52.0,1.2,12.0,164.5,38.82,29.18
2016,2,11,8,30,617.0,59.0,1.3,12.0,210.0,42.67,32.87
2016,2,11,8,45,661.0,65.0,1.4,12.5,255.0,45.55,35.47
2016,2,11,9,0,705.0,71.0,1.5,13.0,300.0,48.37,37.92
2016,2,11,9,15,530.0,109.5,1.45,13.5,295.0,93.76,63.63
2016,2,11,9,30,355.0,148.0,1.4,14.0,290.0,144.06,102.07
2016,2,11,9,45,582.0,116.5,1.4,14.5,375.0,166.15,107.86
2016,2,11,10,0,809.0,85.0,1.4,15.0,460.0,216.39,139.96
2016,2,11,10,15,824.5,87.5,1.3,15.5,492.5,262.98,180.32
2016,2,11,10,30,840.0,90.0,1.2,16.0,525.0,309.82,221.31
2016,2,11,10,45,850.5,92.0,1.2,16.5,550.0,354.59,260.6
2016,2,11,11,0,861.0,94.0,1.2,17.0,575.0,398.69,298.56
2016,2,11,11,15,646.5,161.5,1.15,17.0,529.5,408.12,311.73
2016,2,11,11,30,432.0,229.0,1.1,17.0,484.0,400.29,309.28
2016,2,11,11,45,427.0,237.0,1.1,17.5,492.5,424.96,328.95
2016,2,11,12,0,422.0,245.0,1.1,18.0,501.0,448.35,346.95
2016,2,11,12,15,476.0,226.5,1.05,18.0,516.5,477.95,370.17
2016,2,11,12,30,530.0,208.0,1.0,18.0,532.0,508.57,393.96
2016,2,11,12,45,525.0,208.0,1.0,18.5,526.5,522.57,404.32
2016,2,11,13,0,520.0,208.0,1.0,19.0,521.0,534.65,413.24
2016,2,11,13,15,522.0,202.5,0.9,19.0,511.5,543.77,420.1
2016,2,11,13,30,524.0,197.0,0.8,19.0,502.0,551.02,425.47
2016,2,11,13,45,570.5,174.0,0.75,19.0,495.5,567.56,438.7
2016,2,11,14,0,617.0,151.0,0.7,19.0,489.0,586.38,453.31
2016,2,11,14,15,628.5,139.0,0.55,19.0,468.5,587.36,453.5
2016,2,11,14,30,640.0,127.0,0.4,19.0,448.0,585.76,451.9
2016,2,11,14,45,559.0,137.0,0.3,19.0,404.0,538.64,417.01
2016,2,11,15,0,478.0,147.0,0.2,19.0,360.0,495.63,385.07
2016,2,11,15,15,510.0,126.5,0.25,18.5,335.5,491.82,385.31
2016,2,11,15,30,542.0,106.0,0.3,18.0,311.0,489.34,385.72
2016,2,11,15,45,482.0,106.0,0.4,17.5,272.5,441.28,351.01
2016,2,11,16,0,422.0,106.0,0.5,17.0,234.0,398.43,319.27
2016,2,11,16,15,378.0,93.0,0.6,16.5,193.5,350.58,282.61
2016,2,11,16,30,334.0,80.0,0.7,16.0,153.0,303.57,244.92
2016,2,11,16,45,274.0,64.0,0.8,15.5,114.5,245.65,196.79
2016,2,11,17,0,214.0,48.0,0.9,15.0,76.0,190.56,148.94
2016,2,11,17,15,107.0,31.0,0.95,14.5,45.0,104.38,68.28
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,1.05,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
