Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,12.0,0.9,11.5,18.0,11.44,0.0
2016,2,12,7,30,176.0,24.0,0.9,12.0,36.0,18.91,5.06
2016,2,12,7,45,264.5,37.5,0.95,12.5,72.0,29.08,19.28
2016,2,12,8,0,353.0,51.0,1.0,13.0,108.0,38.88,28.71
2016,2,12,8,15,404.0,63.5,1.05,13.0,148.5,47.5,36.81
2016,2,12,8,30,455.0,76.0,1.1,13.0,189.0,55.8,44.46
2016,2,12,8,45,488.0,86.5,1.2,13.5,229.0,62.27,50.23
2016,2,12,9,0,521.0,97.0,1.3,14.0,269.0,69.01,56.09
2016,2,12,9,15,557.5,101.0,1.25,14.0,307.0,90.0,58.69
2016,2,12,9,30,594.0,105.0,1.2,14.0,345.0,127.58,78.57
2016,2,12,9,45,569.0,123.5,1.15,14.5,371.0,172.43,113.47
2016,2,12,10,0,544.0,142.0,1.1,15.0,397.0,213.6,148.55
2016,2,12,10,15,674.0,120.0,1.1,15.0,457.0,254.94,179.66
2016,2,12,10,30,804.0,98.0,1.1,15.0,517.0,310.01,223.57
2016,2,12,10,45,814.0,100.0,1.1,15.5,542.0,353.2,261.42
2016,2,12,11,0,824.0,102.0,1.1,16.0,567.0,395.74,298.04
2016,2,12,11,15,831.0,103.5,1.1,16.0,585.0,435.73,332.43
2016,2,12,11,30,838.0,105.0,1.1,16.0,603.0,474.41,364.98
2016,2,12,11,45,840.5,106.0,1.15,16.5,613.0,508.95,393.23
2016,2,12,12,0,843.0,107.0,1.2,17.0,623.0,541.49,419.28
2016,2,12,12,15,844.0,107.0,1.2,17.0,625.5,570.1,442.33
2016,2,12,12,30,845.0,107.0,1.2,17.0,628.0,596.31,463.19
2016,2,12,12,45,626.0,176.0,1.25,17.5,560.5,556.83,432.99
2016,2,12,13,0,407.0,245.0,1.3,18.0,493.0,497.8,387.73
2016,2,12,13,15,615.5,176.0,1.3,18.0,541.5,582.21,454.14
2016,2,12,13,30,824.0,107.0,1.3,18.0,590.0,658.86,512.99
2016,2,12,13,45,609.5,163.0,1.35,18.0,513.5,588.3,459.67
2016,2,12,14,0,395.0,219.0,1.4,18.0,437.0,498.93,392.28
2016,2,12,14,15,586.5,160.0,1.3,17.5,466.0,579.67,457.11
2016,2,12,14,30,778.0,101.0,1.2,17.0,495.0,651.04,512.58
2016,2,12,14,45,600.0,130.5,1.2,17.0,422.5,566.34,448.46
2016,2,12,15,0,422.0,160.0,1.2,17.0,350.0,474.65,378.83
2016,2,12,15,15,556.5,123.5,1.1,16.5,350.5,521.21,417.76
2016,2,12,15,30,691.0,87.0,1.0,16.0,351.0,566.77,453.8
2016,2,12,15,45,656.5,82.0,0.95,16.0,309.0,530.13,425.41
2016,2,12,16,0,622.0,77.0,0.9,16.0,267.0,492.34,396.17
2016,2,12,16,15,569.5,70.0,0.9,15.5,222.5,440.85,356.31
2016,2,12,16,30,517.0,63.0,0.9,15.0,178.0,389.81,315.16
2016,2,12,16,45,442.0,53.0,0.95,15.0,134.5,324.4,260.48
2016,2,12,17,0,367.0,43.0,1.0,15.0,91.0,261.97,205.83
2016,2,12,17,15,183.5,31.5,1.0,14.5,55.5,152.44,105.07
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,19.06,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,9.53,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.5,11.0,1.35,9.5,23.5,10.48,0.0
2016,2,13,7,30,361.0,22.0,1.5,10.0,47.0,19.18,6.61
2016,2,13,7,45,476.5,30.5,1.65,10.5,91.0,25.69,16.63
2016,2,13,8,0,592.0,39.0,1.8,11.0,135.0,32.01,22.88
2016,2,13,8,15,656.0,44.5,1.8,11.5,183.0,35.25,26.09
2016,2,13,8,30,720.0,50.0,1.8,12.0,231.0,38.48,29.12
2016,2,13,8,45,762.0,53.5,1.85,12.5,278.5,39.91,30.41
2016,2,13,9,0,804.0,57.0,1.9,13.0,326.0,41.38,31.65
2016,2,13,9,15,831.5,60.0,1.95,13.5,369.5,73.72,37.47
2016,2,13,9,30,859.0,63.0,2.0,14.0,413.0,128.81,68.61
2016,2,13,9,45,883.5,63.0,2.05,14.5,452.5,177.44,104.03
2016,2,13,10,0,908.0,63.0,2.1,15.0,492.0,227.31,145.57
2016,2,13,10,15,921.0,64.5,2.0,15.5,525.0,276.74,189.31
2016,2,13,10,30,934.0,66.0,1.9,16.0,558.0,325.91,233.23
2016,2,13,10,45,944.0,66.5,1.85,16.5,584.0,372.72,274.9
2016,2,13,11,0,954.0,67.0,1.8,17.0,610.0,418.52,314.82
2016,2,13,11,15,959.5,68.0,1.8,17.0,628.0,461.7,352.47
2016,2,13,11,30,965.0,69.0,1.8,17.0,646.0,503.1,387.8
2016,2,13,11,45,967.0,69.5,1.8,17.5,656.5,540.36,418.35
2016,2,13,12,0,969.0,70.0,1.8,18.0,667.0,575.22,446.23
2016,2,13,12,15,969.0,70.5,1.7,18.0,669.5,606.44,470.99
2016,2,13,12,30,969.0,71.0,1.6,18.0,672.0,634.87,493.05
2016,2,13,12,45,954.0,77.0,1.5,18.0,664.5,657.02,509.82
2016,2,13,13,0,939.0,83.0,1.4,18.0,657.0,675.68,523.65
2016,2,13,13,15,933.0,82.0,1.55,18.0,643.0,689.35,535.97
2016,2,13,13,30,927.0,81.0,1.7,18.0,629.0,699.73,545.83
2016,2,13,13,45,915.0,81.0,1.85,18.0,606.5,703.91,551.08
2016,2,13,14,0,903.0,81.0,2.0,18.0,584.0,704.78,553.84
2016,2,13,14,15,890.5,79.5,1.95,17.5,555.5,700.4,552.25
2016,2,13,14,30,878.0,78.0,1.9,17.0,527.0,692.86,548.47
2016,2,13,14,45,857.5,77.0,1.85,17.0,491.0,681.8,541.16
2016,2,13,15,0,837.0,76.0,1.8,17.0,455.0,663.76,528.46
2016,2,13,15,15,813.5,73.0,1.65,16.5,415.0,638.76,510.76
2016,2,13,15,30,790.0,70.0,1.5,16.0,375.0,611.39,490.91
2016,2,13,15,45,752.0,67.0,1.35,15.5,330.0,572.7,461.91
2016,2,13,16,0,714.0,64.0,1.2,15.0,285.0,532.68,431.1
2016,2,13,16,15,663.5,58.5,1.2,14.5,238.5,485.19,394.19
2016,2,13,16,30,613.0,53.0,1.2,14.0,192.0,434.78,353.37
2016,2,13,16,45,529.5,46.0,1.25,13.5,145.5,365.53,295.82
2016,2,13,17,0,446.0,39.0,1.3,13.0,99.0,299.69,238.28
2016,2,13,17,15,223.0,31.0,1.25,12.5,61.0,170.43,122.05
2016,2,13,17,30,0.0,23.0,1.2,12.0,23.0,27.47,0.0
2016,2,13,17,45,0.0,11.5,1.2,12.0,11.5,10.96,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,106.5,12.5,1.45,10.5,20.0,11.91,0.0
2016,2,14,7,30,213.0,25.0,1.6,11.0,40.0,20.17,8.26
2016,2,14,7,45,281.0,38.5,1.8,12.0,75.5,29.73,20.1
2016,2,14,8,0,349.0,52.0,2.0,13.0,111.0,39.46,29.28
2016,2,14,8,15,390.0,65.0,1.95,13.5,149.5,48.38,37.55
2016,2,14,8,30,431.0,78.0,1.9,14.0,188.0,56.97,45.34
2016,2,14,8,45,459.0,89.0,1.9,14.5,226.5,63.72,51.31
2016,2,14,9,0,487.0,100.0,1.9,15.0,265.0,70.21,56.92
2016,2,14,9,15,244.5,121.0,2.0,15.5,204.0,102.51,74.83
2016,2,14,9,30,2.0,142.0,2.1,16.0,143.0,125.78,99.93
2016,2,14,9,45,221.0,155.5,2.25,16.5,261.0,156.34,114.94
2016,2,14,10,0,440.0,169.0,2.4,17.0,379.0,219.31,157.26
2016,2,14,10,15,500.0,165.5,2.45,17.5,419.0,255.87,186.3
2016,2,14,10,30,560.0,162.0,2.5,18.0,459.0,297.15,220.02
2016,2,14,10,45,716.5,123.0,2.6,18.5,522.0,344.34,257.01
2016,2,14,11,0,873.0,84.0,2.7,19.0,585.0,407.29,307.32
2016,2,14,11,15,881.0,85.5,2.7,19.0,604.0,449.03,343.53
2016,2,14,11,30,889.0,87.0,2.7,19.0,623.0,489.37,377.93
2016,2,14,11,45,891.5,88.5,2.7,19.0,634.0,525.44,408.32
2016,2,14,12,0,894.0,90.0,2.7,19.0,645.0,559.37,436.42
2016,2,14,12,15,896.0,90.0,2.7,19.0,648.5,589.29,460.97
2016,2,14,12,30,898.0,90.0,2.7,19.0,652.0,616.73,483.22
2016,2,14,12,45,894.0,91.0,2.75,19.5,647.0,638.93,500.46
2016,2,14,13,0,890.0,92.0,2.8,20.0,642.0,658.2,515.23
2016,2,14,13,15,559.5,183.0,2.75,20.0,526.0,555.33,435.97
2016,2,14,13,30,229.0,274.0,2.7,20.0,410.0,427.58,335.61
2016,2,14,13,45,413.5,218.0,2.65,20.0,454.0,514.83,406.14
2016,2,14,14,0,598.0,162.0,2.6,20.0,498.0,593.02,467.9
2016,2,14,14,15,521.5,174.5,2.45,19.5,457.5,555.9,439.92
2016,2,14,14,30,445.0,187.0,2.3,19.0,417.0,520.62,413.55
2016,2,14,14,45,397.0,182.5,2.2,19.0,377.5,485.17,386.83
2016,2,14,15,0,349.0,178.0,2.1,19.0,338.0,438.87,351.64
2016,2,14,15,15,414.5,150.0,1.95,18.5,324.0,461.24,371.17
2016,2,14,15,30,480.0,122.0,1.8,18.0,310.0,469.8,379.62
2016,2,14,15,45,451.0,113.5,1.7,17.5,274.0,436.38,354.11
2016,2,14,16,0,422.0,105.0,1.6,17.0,238.0,402.42,327.73
2016,2,14,16,15,390.5,91.5,1.55,16.5,199.5,360.7,294.59
2016,2,14,16,30,359.0,78.0,1.5,16.0,161.0,319.12,260.35
2016,2,14,16,45,318.0,62.5,1.5,15.5,123.5,270.33,218.99
2016,2,14,17,0,277.0,47.0,1.5,15.0,86.0,222.97,177.08
2016,2,14,17,15,138.5,34.0,1.55,15.0,53.5,124.62,89.44
2016,2,14,17,30,0.0,21.0,1.6,15.0,21.0,23.25,0.0
2016,2,14,17,45,0.0,10.5,1.65,15.0,10.5,10.01,0.0
2016,2,14,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,192.5,12.0,2.25,13.5,26.5,11.44,0.0
2016,2,15,7,30,385.0,24.0,2.4,14.0,53.0,20.91,9.45
2016,2,15,7,45,491.0,31.5,2.6,14.5,97.5,26.32,17.02
2016,2,15,8,0,597.0,39.0,2.8,15.0,142.0,31.63,22.2
2016,2,15,8,15,657.5,44.5,2.9,15.5,189.5,34.9,25.35
2016,2,15,8,30,718.0,50.0,3.0,16.0,237.0,38.13,28.31
2016,2,15,8,45,758.0,53.5,3.15,16.5,283.5,39.57,29.57
2016,2,15,9,0,798.0,57.0,3.3,17.0,330.0,41.04,30.78
2016,2,15,9,15,824.0,59.5,3.35,17.0,373.5,79.09,38.8
2016,2,15,9,30,850.0,62.0,3.4,17.0,417.0,133.65,71.21
2016,2,15,9,45,869.0,64.0,3.45,17.5,455.0,182.87,108.14
2016,2,15,10,0,888.0,66.0,3.5,18.0,493.0,232.9,150.27
2016,2,15,10,15,900.5,67.5,3.5,18.0,525.5,281.5,193.77
2016,2,15,10,30,913.0,69.0,3.5,18.0,558.0,329.82,237.57
2016,2,15,10,45,921.5,70.5,3.5,18.5,583.5,376.3,279.18
2016,2,15,11,0,930.0,72.0,3.5,19.0,609.0,421.72,319.07
2016,2,15,11,15,935.5,72.5,3.5,19.0,627.5,463.67,356.0
2016,2,15,11,30,941.0,73.0,3.5,19.0,646.0,503.88,390.72
2016,2,15,11,45,943.0,74.0,3.5,19.5,656.5,540.92,421.4
2016,2,15,12,0,945.0,75.0,3.5,20.0,667.0,575.63,449.49
2016,2,15,12,15,945.5,75.5,3.4,20.0,669.5,606.54,474.66
2016,2,15,12,30,946.0,76.0,3.3,20.0,672.0,634.76,497.27
2016,2,15,12,45,936.5,79.0,3.25,20.0,665.0,656.61,514.83
2016,2,15,13,0,927.0,82.0,3.2,20.0,658.0,675.19,529.68
2016,2,15,13,15,922.5,81.5,3.1,20.0,645.0,690.1,541.53
2016,2,15,13,30,918.0,81.0,3.0,20.0,632.0,701.82,550.88
2016,2,15,13,45,908.5,80.5,2.9,20.0,610.5,706.96,555.25
2016,2,15,14,0,899.0,80.0,2.8,20.0,589.0,708.81,556.83
2016,2,15,14,15,888.0,78.5,2.6,20.0,561.0,705.31,554.13
2016,2,15,14,30,877.0,77.0,2.4,20.0,533.0,698.66,549.21
2016,2,15,14,45,860.0,75.5,2.25,20.0,498.0,689.27,542.65
2016,2,15,15,0,843.0,74.0,2.1,20.0,463.0,672.81,530.97
2016,2,15,15,15,821.0,71.0,1.85,19.5,423.5,648.5,513.66
2016,2,15,15,30,799.0,68.0,1.6,19.0,384.0,621.78,494.0
2016,2,15,15,45,768.0,64.5,1.35,19.0,339.5,586.51,466.51
2016,2,15,16,0,737.0,61.0,1.1,19.0,295.0,549.69,437.19
2016,2,15,16,15,690.5,56.0,1.05,18.5,248.5,500.53,399.78
2016,2,15,16,30,644.0,51.0,1.0,18.0,202.0,451.26,360.68
2016,2,15,16,45,573.5,44.5,1.0,17.5,155.5,391.99,312.02
2016,2,15,17,0,503.0,38.0,1.0,17.0,109.0,331.56,260.01
2016,2,15,17,15,373.5,28.0,1.05,16.5,69.0,242.05,177.63
2016,2,15,17,30,244.0,18.0,1.1,16.0,29.0,147.47,0.0
2016,2,15,17,45,122.0,9.0,1.15,16.0,14.5,58.91,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.0,1.25,12.5,28.5,11.44,0.0
2016,2,16,7,30,405.0,24.0,1.4,13.0,57.0,20.71,10.05
2016,2,16,7,45,505.5,32.0,1.6,13.5,102.0,26.64,17.48
2016,2,16,8,0,606.0,40.0,1.8,14.0,147.0,32.41,23.05
2016,2,16,8,15,665.5,45.5,1.75,14.5,195.0,35.64,26.16
2016,2,16,8,30,725.0,51.0,1.7,15.0,243.0,38.84,29.1
2016,2,16,8,45,762.5,54.5,1.7,15.5,289.5,40.25,30.32
2016,2,16,9,0,800.0,58.0,1.7,16.0,336.0,41.68,31.5
2016,2,16,9,15,826.0,61.0,1.7,16.5,379.5,83.53,41.2
2016,2,16,9,30,852.0,64.0,1.7,17.0,423.0,138.75,74.73
2016,2,16,9,45,865.0,68.0,1.75,17.5,461.0,188.94,112.91
2016,2,16,10,0,878.0,72.0,1.8,18.0,499.0,239.42,155.48
2016,2,16,10,15,891.5,73.5,1.8,18.0,531.5,288.0,198.45
2016,2,16,10,30,905.0,75.0,1.8,18.0,564.0,336.4,241.64
2016,2,16,10,45,913.5,77.0,1.8,18.5,590.0,383.14,282.67
2016,2,16,11,0,922.0,79.0,1.8,19.0,616.0,428.84,321.91
2016,2,16,11,15,928.0,79.5,1.8,19.0,634.5,470.87,358.01
2016,2,16,11,30,934.0,80.0,1.8,19.0,653.0,511.2,391.92
2016,2,16,11,45,937.0,81.0,1.8,19.5,663.5,548.63,422.02
2016,2,16,12,0,940.0,82.0,1.8,20.0,674.0,583.82,449.61
2016,2,16,12,15,940.5,82.0,1.85,20.0,677.0,614.24,474.19
2016,2,16,12,30,941.0,82.0,1.9,20.0,680.0,641.94,496.39
2016,2,16,12,45,940.5,81.5,1.95,20.0,674.5,665.71,515.42
2016,2,16,13,0,940.0,81.0,2.0,20.0,669.0,686.5,532.07
2016,2,16,13,15,936.0,80.0,2.0,20.0,655.5,701.42,544.03
2016,2,16,13,30,932.0,79.0,2.0,20.0,642.0,713.1,553.58
2016,2,16,13,45,681.5,149.5,2.05,20.0,553.5,634.57,494.61
2016,2,16,14,0,431.0,220.0,2.1,20.0,465.0,539.89,422.63
2016,2,16,14,15,664.5,146.5,2.05,19.5,504.5,634.35,498.62
2016,2,16,14,30,898.0,73.0,2.0,19.0,544.0,712.51,559.31
2016,2,16,14,45,881.0,72.0,2.0,19.0,509.0,699.06,549.98
2016,2,16,15,0,864.0,71.0,2.0,19.0,474.0,682.73,539.38
2016,2,16,15,15,672.0,98.5,1.8,18.5,396.0,585.92,466.98
2016,2,16,15,30,480.0,126.0,1.6,18.0,318.0,478.55,384.67
2016,2,16,15,45,455.0,116.0,1.4,18.0,281.0,445.71,359.63
2016,2,16,16,0,430.0,106.0,1.2,18.0,244.0,412.11,332.91
2016,2,16,16,15,405.0,91.5,1.1,17.5,206.0,372.58,301.92
2016,2,16,16,30,380.0,77.0,1.0,17.0,168.0,332.74,269.55
2016,2,16,16,45,332.5,63.0,0.9,16.5,129.5,281.17,226.4
2016,2,16,17,0,285.0,49.0,0.8,16.0,91.0,231.53,183.28
2016,2,16,17,15,142.5,37.0,0.75,15.5,58.0,131.32,96.78
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,29.13,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,11.91,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,2.45,14.0,8.0,7.63,0.0
2016,2,17,7,30,0.0,16.0,2.4,14.0,16.0,14.83,5.92
2016,2,17,7,45,0.0,29.5,2.4,14.5,29.5,27.39,18.1
2016,2,17,8,0,0.0,43.0,2.4,15.0,43.0,39.79,29.46
2016,2,17,8,15,0.0,57.5,2.65,15.0,57.5,52.65,41.17
2016,2,17,8,30,0.0,72.0,2.9,15.0,72.0,65.38,52.63
2016,2,17,8,45,0.0,87.0,3.15,15.5,87.0,78.37,64.04
2016,2,17,9,0,0.0,102.0,3.4,16.0,102.0,91.22,75.13
2016,2,17,9,15,0.0,111.5,3.65,16.0,111.5,100.22,79.0
2016,2,17,9,30,0.0,121.0,3.9,16.0,121.0,109.18,86.3
2016,2,17,9,45,1.0,140.0,4.2,16.0,140.5,126.17,100.14
2016,2,17,10,0,2.0,159.0,4.5,16.0,160.0,143.42,114.12
2016,2,17,10,15,3.5,169.0,4.55,16.0,171.0,153.49,122.1
2016,2,17,10,30,5.0,179.0,4.6,16.0,182.0,163.72,130.21
2016,2,17,10,45,2.5,107.5,4.7,16.0,109.0,100.62,78.27
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,33.48,22.43
2016,2,17,11,15,0.0,32.5,4.8,16.0,32.5,30.22,19.69
2016,2,17,11,30,0.0,29.0,4.8,16.0,29.0,26.97,16.95
2016,2,17,11,45,0.0,29.5,4.8,16.0,29.5,27.44,17.33
2016,2,17,12,0,0.0,30.0,4.8,16.0,30.0,27.91,17.7
2016,2,17,12,15,0.0,37.0,4.8,16.0,37.0,34.43,23.14
2016,2,17,12,30,0.0,44.0,4.8,16.0,44.0,40.95,28.58
2016,2,17,12,45,0.0,29.0,4.8,16.0,29.0,26.97,16.92
2016,2,17,13,0,0.0,14.0,4.8,16.0,14.0,13.01,5.25
2016,2,17,13,15,0.0,21.0,4.8,15.5,21.0,19.52,10.75
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,26.04,16.26
2016,2,17,13,45,0.0,27.0,4.8,15.0,27.0,25.1,15.5
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,24.17,14.74
2016,2,17,14,15,0.0,24.5,4.7,15.0,24.5,22.76,13.59
2016,2,17,14,30,0.0,23.0,4.6,15.0,23.0,21.36,12.44
2016,2,17,14,45,0.0,21.0,4.6,15.0,21.0,19.5,10.9
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,17.64,9.35
2016,2,17,15,15,0.0,17.0,4.4,14.5,17.0,15.77,7.82
2016,2,17,15,30,0.0,15.0,4.2,14.0,15.0,13.91,6.28
2016,2,17,15,45,0.0,13.0,4.05,14.0,13.0,12.05,4.71
2016,2,17,16,0,0.0,11.0,3.9,14.0,11.0,10.19,3.12
2016,2,17,16,15,0.0,9.5,3.75,13.5,9.5,8.8,1.93
2016,2,17,16,30,0.0,8.0,3.6,13.0,8.0,7.41,0.72
2016,2,17,16,45,0.0,6.0,3.5,13.0,6.0,5.55,0.0
2016,2,17,17,0,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2016,2,17,17,15,0.0,2.5,3.4,13.0,2.5,2.31,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,51.5,20.0,3.05,11.0,24.5,16.58,0.0
2016,2,18,7,30,103.0,40.0,3.1,11.0,49.0,32.26,20.37
2016,2,18,7,45,217.0,56.0,3.2,11.0,91.0,43.38,32.46
2016,2,18,8,0,331.0,72.0,3.3,11.0,133.0,54.76,43.32
2016,2,18,8,15,402.5,83.0,3.4,11.0,178.5,61.75,50.02
2016,2,18,8,30,474.0,94.0,3.5,11.0,224.0,68.52,56.3
2016,2,18,8,45,237.0,53.5,3.65,11.5,118.5,37.0,27.88
2016,2,18,9,0,0.0,13.0,3.8,12.0,13.0,12.05,5.26
2016,2,18,9,15,325.5,67.0,3.85,12.0,207.5,62.64,37.73
2016,2,18,9,30,651.0,121.0,3.9,12.0,402.0,160.71,102.74
2016,2,18,9,45,663.5,130.0,4.0,12.5,438.0,206.09,138.74
2016,2,18,10,0,676.0,139.0,4.1,13.0,474.0,252.2,178.35
2016,2,18,10,15,694.5,143.0,4.1,13.0,506.5,296.07,217.43
2016,2,18,10,30,713.0,147.0,4.1,13.0,539.0,340.79,257.54
2016,2,18,10,45,721.0,152.0,4.1,13.0,564.0,383.31,295.85
2016,2,18,11,0,729.0,157.0,4.1,13.0,589.0,425.3,333.12
2016,2,18,11,15,586.0,200.0,4.1,13.0,554.0,433.72,344.13
2016,2,18,11,30,443.0,243.0,4.1,13.0,519.0,430.96,344.52
2016,2,18,11,45,422.5,261.5,4.1,13.5,528.0,456.62,365.41
2016,2,18,12,0,402.0,280.0,4.1,14.0,537.0,480.63,384.32
2016,2,18,12,15,211.5,262.0,4.05,13.5,397.0,369.1,297.25
2016,2,18,12,30,21.0,244.0,4.0,13.0,257.0,240.58,193.12
2016,2,18,12,45,11.5,212.5,4.0,13.0,220.0,206.36,165.64
2016,2,18,13,0,2.0,181.0,4.0,13.0,183.0,171.17,136.9
2016,2,18,13,15,28.0,223.5,3.9,13.0,241.5,234.81,189.48
2016,2,18,13,30,54.0,266.0,3.8,13.0,300.0,297.78,240.74
2016,2,18,13,45,427.0,193.5,3.75,13.0,442.5,506.71,414.4
2016,2,18,14,0,800.0,121.0,3.7,13.0,585.0,701.76,569.83
2016,2,18,14,15,603.5,163.0,3.55,13.0,503.5,614.69,499.83
2016,2,18,14,30,407.0,205.0,3.4,13.0,422.0,521.08,425.02
2016,2,18,14,45,437.0,184.0,3.3,13.0,403.5,522.05,427.73
2016,2,18,15,0,467.0,163.0,3.2,13.0,385.0,520.48,427.94
2016,2,18,15,15,338.0,167.0,3.0,12.5,320.5,424.56,351.39
2016,2,18,15,30,209.0,171.0,2.8,12.0,256.0,331.89,275.77
2016,2,18,15,45,191.5,155.5,2.6,12.0,227.0,302.75,252.31
2016,2,18,16,0,174.0,140.0,2.4,12.0,198.0,273.61,228.22
2016,2,18,16,15,158.5,120.0,2.1,11.5,166.5,239.92,200.28
2016,2,18,16,30,143.0,100.0,1.8,11.0,135.0,206.15,171.61
2016,2,18,16,45,264.0,75.5,1.55,11.0,123.0,261.35,216.68
2016,2,18,17,0,385.0,51.0,1.3,11.0,111.0,289.45,235.55
2016,2,18,17,15,264.5,37.5,1.2,10.5,72.0,202.76,157.3
2016,2,18,17,30,144.0,24.0,1.1,10.0,33.0,114.75,36.25
2016,2,18,17,45,72.0,12.0,1.05,10.0,16.5,41.88,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,5.55,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,11.11,3.5
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,19.47,11.51
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,27.84,19.26
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,37.15,27.83
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,46.46,36.33
2016,2,19,8,45,0.0,59.5,3.9,12.0,59.5,55.33,44.3
2016,2,19,9,0,0.0,69.0,4.1,12.0,69.0,64.2,52.19
2016,2,19,9,15,36.5,126.5,4.1,12.0,142.5,110.55,87.76
2016,2,19,9,30,73.0,184.0,4.1,12.0,216.0,160.86,127.77
2016,2,19,9,45,92.0,203.0,4.1,12.5,247.0,185.34,146.6
2016,2,19,10,0,111.0,222.0,4.1,13.0,278.0,211.88,167.47
2016,2,19,10,15,163.5,236.5,4.0,12.5,324.5,242.04,191.07
2016,2,19,10,30,216.0,251.0,3.9,12.0,371.0,281.36,222.84
2016,2,19,10,45,108.0,200.5,3.8,12.0,260.5,215.44,172.33
2016,2,19,11,0,0.0,150.0,3.7,12.0,150.0,138.28,110.55
2016,2,19,11,15,0.0,147.5,3.6,12.0,147.5,136.39,108.95
2016,2,19,11,30,0.0,145.0,3.5,12.0,145.0,134.41,107.19
2016,2,19,11,45,15.0,201.5,3.45,12.5,211.0,193.99,155.89
2016,2,19,12,0,30.0,258.0,3.4,13.0,277.0,256.06,205.69
2016,2,19,12,15,15.0,196.0,3.4,13.0,205.5,191.12,153.01
2016,2,19,12,30,0.0,134.0,3.4,13.0,134.0,125.02,98.81
2016,2,19,12,45,4.0,170.0,3.4,13.0,172.5,161.56,129.03
2016,2,19,13,0,8.0,206.0,3.4,13.0,211.0,198.89,159.55
2016,2,19,13,15,74.5,248.5,3.3,12.5,295.0,290.82,235.68
2016,2,19,13,30,141.0,291.0,3.2,12.0,379.0,389.78,315.99
2016,2,19,13,45,138.5,281.0,3.1,12.0,365.0,383.19,310.78
2016,2,19,14,0,136.0,271.0,3.0,12.0,351.0,375.88,305.43
2016,2,19,14,15,137.0,258.0,2.75,11.5,335.0,367.13,299.43
2016,2,19,14,30,138.0,245.0,2.5,11.0,319.0,357.67,292.84
2016,2,19,14,45,236.0,218.5,2.3,11.0,335.5,410.54,337.59
2016,2,19,15,0,334.0,192.0,2.1,11.0,352.0,451.53,372.14
2016,2,19,15,15,388.0,165.0,1.85,10.5,336.0,468.82,387.26
2016,2,19,15,30,442.0,138.0,1.6,10.0,320.0,472.87,391.99
2016,2,19,15,45,396.5,133.5,1.4,10.0,283.5,433.23,359.67
2016,2,19,16,0,351.0,129.0,1.2,10.0,247.0,383.63,319.37
2016,2,19,16,15,321.5,113.0,1.05,9.5,208.5,341.67,285.43
2016,2,19,16,30,292.0,97.0,0.9,9.0,170.0,300.05,250.66
2016,2,19,16,45,247.0,79.0,0.8,9.0,131.5,247.56,205.47
2016,2,19,17,0,202.0,61.0,0.7,9.0,93.0,196.86,160.68
2016,2,19,17,15,130.5,42.5,0.65,9.0,60.5,134.2,104.22
2016,2,19,17,30,59.0,24.0,0.6,9.0,28.0,68.36,26.7
2016,2,19,17,45,29.5,12.0,0.6,9.0,14.0,24.01,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,17.0,1.7,6.5,29.5,13.36,0.0
2016,2,20,7,30,246.0,34.0,1.8,7.0,59.0,26.53,16.84
2016,2,20,7,45,309.0,49.5,1.95,7.5,98.0,37.96,28.34
2016,2,20,8,0,372.0,65.0,2.1,8.0,137.0,48.96,38.75
2016,2,20,8,15,420.5,77.0,2.1,8.5,179.5,56.81,46.12
2016,2,20,8,30,469.0,89.0,2.1,9.0,222.0,64.35,53.01
2016,2,20,8,45,517.0,92.5,2.15,9.5,262.5,65.51,53.95
2016,2,20,9,0,565.0,96.0,2.2,10.0,303.0,71.16,58.86
2016,2,20,9,15,605.5,99.5,2.15,10.0,345.0,108.82,66.82
2016,2,20,9,30,646.0,103.0,2.1,10.0,387.0,150.44,94.3
2016,2,20,9,45,735.5,100.0,2.05,10.5,450.0,198.63,130.18
2016,2,20,10,0,825.0,97.0,2.0,11.0,513.0,258.99,179.19
2016,2,20,10,15,723.5,124.5,1.9,11.0,506.5,293.79,215.51
2016,2,20,10,30,622.0,152.0,1.8,11.0,500.0,322.77,245.77
2016,2,20,10,45,737.0,132.5,1.7,11.5,563.0,378.16,290.88
2016,2,20,11,0,852.0,113.0,1.6,12.0,626.0,444.53,344.35
2016,2,20,11,15,723.0,152.5,1.5,12.0,597.0,458.32,359.0
2016,2,20,11,30,594.0,192.0,1.4,12.0,568.0,462.31,364.58
2016,2,20,11,45,589.0,197.5,1.3,12.5,575.5,490.02,386.52
2016,2,20,12,0,584.0,203.0,1.2,13.0,583.0,515.98,406.23
2016,2,20,12,15,477.0,241.0,1.15,13.0,552.5,511.23,402.43
2016,2,20,12,30,370.0,279.0,1.1,13.0,522.0,496.1,390.47
2016,2,20,12,45,406.0,268.0,1.05,13.0,532.0,521.64,410.7
2016,2,20,13,0,442.0,257.0,1.0,13.0,542.0,552.51,434.25
2016,2,20,13,15,518.5,222.5,1.0,13.0,550.5,582.66,458.5
2016,2,20,13,30,595.0,188.0,1.0,13.0,559.0,615.28,484.44
2016,2,20,13,45,735.5,142.5,1.0,13.5,586.0,677.51,531.58
2016,2,20,14,0,876.0,97.0,1.0,14.0,613.0,735.0,573.7
2016,2,20,14,15,865.0,95.0,1.0,14.0,584.5,731.15,571.15
2016,2,20,14,30,854.0,93.0,1.0,14.0,556.0,724.12,567.23
2016,2,20,14,45,843.0,89.0,1.0,14.0,522.0,711.75,559.62
2016,2,20,15,0,832.0,85.0,1.0,14.0,488.0,696.38,549.94
2016,2,20,15,15,810.5,82.0,0.95,13.5,447.5,672.0,534.13
2016,2,20,15,30,789.0,79.0,0.9,13.0,407.0,645.19,516.12
2016,2,20,15,45,765.0,73.5,0.85,13.0,362.5,611.63,491.53
2016,2,20,16,0,741.0,68.0,0.8,13.0,318.0,576.22,464.91
2016,2,20,16,15,696.5,62.5,0.8,12.5,270.5,526.47,427.61
2016,2,20,16,30,652.0,57.0,0.8,12.0,223.0,480.66,391.62
2016,2,20,16,45,587.0,50.0,0.8,11.5,175.0,418.14,340.64
2016,2,20,17,0,522.0,43.0,0.8,11.0,127.0,357.84,288.97
2016,2,20,17,15,404.5,32.5,0.8,10.5,84.0,269.99,211.5
2016,2,20,17,30,287.0,22.0,0.8,10.0,41.0,182.98,93.46
2016,2,20,17,45,143.5,11.0,0.8,10.0,20.5,72.16,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,207.5,15.5,1.05,7.5,37.0,12.01,0.0
2016,2,21,7,30,415.0,31.0,1.2,8.0,74.0,24.58,15.38
2016,2,21,7,45,512.0,39.5,1.35,9.0,121.5,30.18,21.32
2016,2,21,8,0,609.0,48.0,1.5,10.0,169.0,35.59,26.5
2016,2,21,8,15,666.5,53.5,1.45,10.5,218.5,41.92,32.39
2016,2,21,8,30,724.0,59.0,1.4,11.0,268.0,44.84,35.06
2016,2,21,8,45,764.0,63.0,1.35,11.5,316.5,46.41,36.4
2016,2,21,9,0,804.0,67.0,1.3,12.0,365.0,59.13,36.96
2016,2,21,9,15,829.5,70.0,1.25,12.0,409.5,107.68,56.48
2016,2,21,9,30,855.0,73.0,1.2,12.0,454.0,158.35,90.6
2016,2,21,9,45,874.5,75.0,1.15,12.5,493.5,209.0,131.47
2016,2,21,10,0,894.0,77.0,1.1,13.0,533.0,265.52,180.03
2016,2,21,10,15,906.5,79.0,1.05,13.5,566.0,315.56,224.39
2016,2,21,10,30,919.0,81.0,1.0,14.0,599.0,365.33,268.14
2016,2,21,10,45,928.0,82.5,1.0,14.5,625.5,412.88,309.45
2016,2,21,11,0,937.0,84.0,1.0,15.0,652.0,459.38,348.79
2016,2,21,11,15,942.0,85.0,1.0,15.0,670.5,502.38,385.05
2016,2,21,11,30,947.0,86.0,1.0,15.0,689.0,543.59,418.97
2016,2,21,11,45,949.0,86.5,1.0,15.0,699.0,580.77,449.05
2016,2,21,12,0,951.0,87.0,1.0,15.0,709.0,615.58,476.66
2016,2,21,12,15,951.0,87.5,1.05,15.0,711.5,646.7,501.47
2016,2,21,12,30,951.0,88.0,1.1,15.0,714.0,675.06,523.88
2016,2,21,12,45,945.0,89.0,1.15,15.5,707.0,697.22,540.52
2016,2,21,13,0,939.0,90.0,1.2,16.0,700.0,716.16,554.65
2016,2,21,13,15,933.5,89.5,1.25,16.0,685.5,730.64,566.54
2016,2,21,13,30,928.0,89.0,1.3,16.0,671.0,741.83,575.49
2016,2,21,13,45,918.0,88.5,1.4,16.0,648.5,746.57,580.39
2016,2,21,14,0,908.0,88.0,1.5,16.0,626.0,747.96,583.11
2016,2,21,14,15,896.0,86.5,1.5,15.5,597.0,743.55,581.95
2016,2,21,14,30,884.0,85.0,1.5,15.0,568.0,740.42,581.89
2016,2,21,14,45,867.0,83.0,1.55,15.0,532.0,725.79,573.04
2016,2,21,15,0,850.0,81.0,1.6,15.0,496.0,708.2,562.12
2016,2,21,15,15,827.5,78.0,1.5,14.5,454.5,682.8,545.18
2016,2,21,15,30,805.0,75.0,1.4,14.0,413.0,654.96,526.28
2016,2,21,15,45,775.0,71.0,1.3,14.0,367.5,618.72,499.27
2016,2,21,16,0,745.0,67.0,1.2,14.0,322.0,580.83,470.27
2016,2,21,16,15,700.0,62.0,1.15,13.5,273.5,531.06,432.41
2016,2,21,16,30,655.0,57.0,1.1,13.0,225.0,485.11,395.9
2016,2,21,16,45,592.0,49.5,1.1,12.5,177.5,422.7,344.96
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,362.45,293.31
2016,2,21,17,15,413.5,32.5,1.1,11.5,87.0,276.07,217.29
2016,2,21,17,30,298.0,23.0,1.1,11.0,44.0,191.72,109.42
2016,2,21,17,45,149.0,11.5,1.15,11.0,22.0,75.51,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,11.9,0.0
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,24.4,15.25
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,32.33,23.12
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,37.84,28.41
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,40.38,30.86
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,42.93,33.17
2016,2,22,8,45,779.0,61.5,2.85,12.5,323.0,44.99,34.94
2016,2,22,9,0,814.0,66.0,3.0,13.0,371.0,61.86,36.5
2016,2,22,9,15,839.5,69.0,3.05,13.0,416.0,111.09,57.86
2016,2,22,9,30,865.0,72.0,3.1,13.0,461.0,162.42,93.31
2016,2,22,9,45,882.0,75.0,3.15,13.5,500.5,219.32,140.13
2016,2,22,10,0,899.0,78.0,3.2,14.0,540.0,271.38,185.9
2016,2,22,10,15,912.0,79.5,3.2,14.5,573.5,321.48,231.17
2016,2,22,10,30,925.0,81.0,3.2,15.0,607.0,371.32,276.02
