Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,933.0,83.0,3.2,15.5,633.5,419.29,318.68
2016,2,22,11,0,941.0,85.0,3.2,16.0,660.0,466.12,359.36
2016,2,22,11,15,946.5,86.0,3.2,16.0,679.0,509.56,397.08
2016,2,22,11,30,952.0,87.0,3.2,16.0,698.0,551.24,432.5
2016,2,22,11,45,955.0,87.5,3.2,16.0,708.5,589.17,464.27
2016,2,22,12,0,958.0,88.0,3.2,16.0,719.0,624.78,493.57
2016,2,22,12,15,958.5,88.0,3.15,16.0,721.5,655.95,518.78
2016,2,22,12,30,959.0,88.0,3.1,16.0,724.0,684.33,541.44
2016,2,22,12,45,953.5,89.5,3.05,16.5,717.5,707.49,558.73
2016,2,22,13,0,948.0,91.0,3.0,17.0,711.0,727.43,573.33
2016,2,22,13,15,944.0,90.5,2.9,17.0,697.5,743.08,585.4
2016,2,22,13,30,940.0,90.0,2.8,17.0,684.0,755.45,594.23
2016,2,22,13,45,931.5,89.5,2.75,17.0,662.0,761.35,598.78
2016,2,22,14,0,923.0,89.0,2.7,17.0,640.0,763.87,601.07
2016,2,22,14,15,762.5,122.0,2.55,17.0,563.5,696.86,551.78
2016,2,22,14,30,602.0,155.0,2.4,17.0,487.0,620.08,493.33
2016,2,22,14,45,646.0,131.5,2.25,17.0,467.5,627.8,500.99
2016,2,22,15,0,690.0,108.0,2.1,17.0,448.0,631.54,504.98
2016,2,22,15,15,699.5,95.5,1.8,16.5,416.0,619.51,496.55
2016,2,22,15,30,709.0,83.0,1.5,16.0,384.0,604.32,485.5
2016,2,22,15,45,661.5,85.0,1.25,16.0,342.0,565.36,454.72
2016,2,22,16,0,614.0,87.0,1.0,16.0,300.0,525.55,422.91
2016,2,22,16,15,578.0,79.0,1.0,15.0,256.0,481.06,390.29
2016,2,22,16,30,542.0,71.0,1.0,14.0,212.0,436.25,355.88
2016,2,22,16,45,476.0,62.0,1.05,13.5,167.5,373.08,304.61
2016,2,22,17,0,410.0,53.0,1.1,13.0,123.0,312.16,252.95
2016,2,22,17,15,319.5,39.5,1.15,12.5,83.0,237.35,187.28
2016,2,22,17,30,229.0,26.0,1.2,12.0,43.0,164.56,100.89
2016,2,22,17,45,114.5,13.0,1.25,12.0,21.5,62.39,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,216.5,17.0,0.9,10.5,41.5,13.1,1.07
2016,2,23,7,30,433.0,34.0,0.9,11.0,83.0,26.97,17.57
2016,2,23,7,45,526.0,42.5,0.9,11.5,131.0,32.44,23.21
2016,2,23,8,0,619.0,51.0,0.9,12.0,179.0,37.74,28.29
2016,2,23,8,15,675.0,57.0,1.0,12.0,229.5,44.68,34.72
2016,2,23,8,30,731.0,63.0,1.1,12.0,280.0,47.93,37.7
2016,2,23,8,45,771.0,66.5,1.25,12.5,329.0,48.94,38.5
2016,2,23,9,0,811.0,70.0,1.4,13.0,378.0,68.51,39.96
2016,2,23,9,15,836.5,73.5,1.4,13.0,423.0,118.15,62.91
2016,2,23,9,30,862.0,77.0,1.4,13.0,468.0,169.92,99.18
2016,2,23,9,45,881.0,79.0,1.45,13.5,508.0,221.11,141.17
2016,2,23,10,0,900.0,81.0,1.5,14.0,548.0,278.07,190.46
2016,2,23,10,15,912.5,83.0,1.5,14.5,582.0,328.64,235.44
2016,2,23,10,30,925.0,85.0,1.5,15.0,616.0,378.91,279.79
2016,2,23,10,45,932.0,87.0,1.55,15.5,642.0,426.63,321.46
2016,2,23,11,0,939.0,89.0,1.6,16.0,668.0,473.12,361.07
2016,2,23,11,15,944.5,90.5,1.55,16.0,686.5,517.04,397.93
2016,2,23,11,30,950.0,92.0,1.5,16.0,705.0,559.21,432.39
2016,2,23,11,45,950.0,93.5,1.5,16.5,715.5,596.52,461.76
2016,2,23,12,0,950.0,95.0,1.5,17.0,726.0,631.34,488.48
2016,2,23,12,15,950.0,95.0,1.45,17.0,728.0,662.09,512.16
2016,2,23,12,30,950.0,95.0,1.4,17.0,730.0,690.05,533.32
2016,2,23,12,45,940.5,98.0,1.35,17.0,722.5,711.96,549.64
2016,2,23,13,0,931.0,101.0,1.3,17.0,715.0,730.56,563.34
2016,2,23,13,15,926.5,100.0,1.2,17.0,700.5,745.19,573.63
2016,2,23,13,30,922.0,99.0,1.1,17.0,686.0,756.55,580.82
2016,2,23,13,45,913.0,98.5,1.0,17.5,664.0,761.97,582.73
2016,2,23,14,0,904.0,98.0,0.9,18.0,642.0,768.2,585.29
2016,2,23,14,15,892.5,96.0,0.8,18.0,612.5,763.92,581.76
2016,2,23,14,30,881.0,94.0,0.7,18.0,583.0,756.34,576.17
2016,2,23,14,45,861.5,92.5,0.65,18.0,546.5,740.36,565.68
2016,2,23,15,0,842.0,91.0,0.6,18.0,510.0,721.42,553.28
2016,2,23,15,15,696.0,107.0,0.5,17.5,434.5,633.47,491.57
2016,2,23,15,30,550.0,123.0,0.4,17.0,359.0,538.05,422.62
2016,2,23,15,45,507.5,120.0,0.35,17.0,319.5,499.44,394.93
2016,2,23,16,0,465.0,117.0,0.3,17.0,280.0,460.7,365.81
2016,2,23,16,15,435.5,103.0,0.3,16.5,238.5,417.33,333.84
2016,2,23,16,30,406.0,89.0,0.3,16.0,197.0,373.83,300.49
2016,2,23,16,45,348.0,75.5,0.3,15.5,155.0,314.69,253.19
2016,2,23,17,0,290.0,62.0,0.3,15.0,113.0,258.15,206.21
2016,2,23,17,15,214.5,45.0,0.4,14.5,76.0,191.13,149.02
2016,2,23,17,30,139.0,28.0,0.5,14.0,39.0,125.9,79.92
2016,2,23,17,45,69.5,14.0,0.65,14.0,19.5,43.93,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,8.58,0.0
2016,2,24,7,15,205.5,23.0,0.9,11.0,44.0,18.51,5.59
2016,2,24,7,30,347.0,37.0,1.0,11.0,78.0,29.48,19.88
2016,2,24,7,45,441.0,46.5,1.15,11.5,124.0,35.69,26.13
2016,2,24,8,0,535.0,56.0,1.3,12.0,170.0,41.68,31.82
2016,2,24,8,15,592.0,63.0,1.3,12.0,218.0,45.25,35.22
2016,2,24,8,30,649.0,70.0,1.3,12.0,266.0,48.71,38.4
2016,2,24,8,45,692.0,74.0,1.35,12.5,313.5,49.69,39.17
2016,2,24,9,0,735.0,78.0,1.4,13.0,361.0,76.5,46.08
2016,2,24,9,15,761.5,82.0,1.35,13.5,404.5,122.77,68.71
2016,2,24,9,30,788.0,86.0,1.3,14.0,448.0,171.37,103.08
2016,2,24,9,45,810.0,88.0,1.3,14.5,487.0,219.5,142.43
2016,2,24,10,0,832.0,90.0,1.3,15.0,526.0,268.96,185.15
2016,2,24,10,15,755.0,116.0,1.3,15.0,530.0,308.34,223.7
2016,2,24,10,30,678.0,142.0,1.3,15.0,534.0,343.67,257.71
2016,2,24,10,45,778.5,119.5,1.35,15.5,588.5,398.82,302.48
2016,2,24,11,0,879.0,97.0,1.4,16.0,643.0,456.64,349.15
2016,2,24,11,15,885.0,98.0,1.4,16.0,661.0,500.76,385.92
2016,2,24,11,30,891.0,99.0,1.4,16.0,679.0,540.57,418.66
2016,2,24,11,45,895.0,99.0,1.4,16.5,689.5,576.61,447.0
2016,2,24,12,0,899.0,99.0,1.4,17.0,700.0,610.53,473.03
2016,2,24,12,15,899.5,99.5,1.3,17.0,702.5,640.56,495.72
2016,2,24,12,30,900.0,100.0,1.2,17.0,705.0,668.0,515.94
2016,2,24,12,45,891.5,102.0,1.2,17.5,697.5,688.36,530.56
2016,2,24,13,0,883.0,104.0,1.2,18.0,690.0,705.57,542.73
2016,2,24,13,15,878.0,103.5,1.15,18.0,676.5,722.38,554.94
2016,2,24,13,30,873.0,103.0,1.1,18.0,663.0,733.73,562.88
2016,2,24,13,45,865.5,101.5,1.05,18.0,641.5,739.05,566.49
2016,2,24,14,0,858.0,100.0,1.0,18.0,620.0,741.16,568.04
2016,2,24,14,15,846.5,98.0,0.95,18.0,591.5,736.62,565.12
2016,2,24,14,30,835.0,96.0,0.9,18.0,563.0,728.95,560.21
2016,2,24,14,45,645.0,136.5,0.85,18.0,484.0,638.4,495.25
2016,2,24,15,0,455.0,177.0,0.8,18.0,405.0,539.85,422.31
2016,2,24,15,15,606.5,130.5,0.7,17.5,408.5,598.91,469.89
2016,2,24,15,30,758.0,84.0,0.6,17.0,412.0,642.99,504.14
2016,2,24,15,45,727.0,80.0,0.55,17.0,367.5,609.62,479.33
2016,2,24,16,0,696.0,76.0,0.5,17.0,323.0,571.97,451.78
2016,2,24,16,15,652.0,70.5,0.55,16.5,275.5,523.11,416.86
2016,2,24,16,30,608.0,65.0,0.6,16.0,228.0,474.23,380.3
2016,2,24,16,45,543.0,57.0,0.65,15.5,181.0,410.46,330.26
2016,2,24,17,0,478.0,49.0,0.7,15.0,134.0,348.94,279.51
2016,2,24,17,15,370.5,38.0,0.75,14.5,91.0,264.97,208.2
2016,2,24,17,30,263.0,27.0,0.8,14.0,48.0,186.91,125.77
2016,2,24,17,45,131.5,13.5,0.9,14.0,24.0,71.21,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,9.53,0.0
2016,2,25,7,15,184.0,25.5,1.05,11.5,46.0,20.03,7.88
2016,2,25,7,30,313.0,41.0,1.2,12.0,80.0,33.04,22.98
2016,2,25,7,45,396.0,53.0,1.35,12.5,124.5,41.39,31.09
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,49.38,38.55
2016,2,25,8,15,537.0,73.0,1.45,13.0,216.5,53.42,42.38
2016,2,25,8,30,595.0,81.0,1.4,13.0,264.0,57.35,45.95
2016,2,25,8,45,638.5,86.5,1.35,13.5,310.5,59.08,47.36
2016,2,25,9,0,682.0,92.0,1.3,14.0,357.0,83.77,51.33
2016,2,25,9,15,689.0,94.5,1.3,14.5,388.5,125.01,72.44
2016,2,25,9,30,696.0,97.0,1.3,15.0,420.0,166.57,102.7
2016,2,25,9,45,745.0,99.5,1.3,15.5,471.0,216.18,142.15
2016,2,25,10,0,794.0,102.0,1.3,16.0,522.0,273.99,190.17
2016,2,25,10,15,683.0,140.0,1.3,16.5,517.0,311.44,227.16
2016,2,25,10,30,572.0,178.0,1.3,17.0,512.0,341.74,256.62
2016,2,25,10,45,361.0,236.5,1.3,17.5,451.0,342.48,262.57
2016,2,25,11,0,150.0,295.0,1.3,18.0,390.0,323.5,250.6
2016,2,25,11,15,507.0,202.5,1.25,18.0,533.5,418.16,322.77
2016,2,25,11,30,864.0,110.0,1.2,18.0,677.0,539.9,414.83
2016,2,25,11,45,868.5,110.0,1.15,18.5,687.5,576.05,441.65
2016,2,25,12,0,873.0,110.0,1.1,19.0,698.0,610.2,466.92
2016,2,25,12,15,599.0,207.0,1.05,19.0,611.0,566.36,433.54
2016,2,25,12,30,325.0,304.0,1.0,19.0,524.0,500.27,382.96
2016,2,25,12,45,426.5,268.0,0.95,19.5,554.5,549.36,420.29
2016,2,25,13,0,528.0,232.0,0.9,20.0,585.0,597.18,455.24
2016,2,25,13,15,698.5,169.0,0.8,20.0,626.0,669.97,508.65
2016,2,25,13,30,869.0,106.0,0.7,20.0,667.0,738.09,557.02
2016,2,25,13,45,857.5,106.0,0.65,20.0,645.0,742.08,558.71
2016,2,25,14,0,846.0,106.0,0.6,20.0,623.0,742.84,559.17
2016,2,25,14,15,835.0,104.5,0.5,19.5,595.0,739.16,557.04
2016,2,25,14,30,824.0,103.0,0.4,19.0,567.0,732.38,552.95
2016,2,25,14,45,803.5,101.5,0.35,19.0,531.5,715.64,541.95
2016,2,25,15,0,783.0,100.0,0.3,19.0,496.0,696.11,529.23
2016,2,25,15,15,761.0,96.5,0.35,18.5,455.5,673.91,517.06
2016,2,25,15,30,739.0,93.0,0.4,18.0,415.0,646.62,500.78
2016,2,25,15,45,704.5,83.0,0.45,18.0,364.0,600.92,469.83
2016,2,25,16,0,670.0,73.0,0.5,18.0,313.0,553.8,437.02
2016,2,25,16,15,602.5,74.5,0.55,17.5,267.5,498.81,397.19
2016,2,25,16,30,535.0,76.0,0.6,17.0,222.0,444.45,356.13
2016,2,25,16,45,506.5,63.5,0.7,16.5,180.0,398.74,320.6
2016,2,25,17,0,478.0,51.0,0.8,16.0,138.0,353.16,282.69
2016,2,25,17,15,373.5,40.0,0.75,15.5,94.5,270.21,212.16
2016,2,25,17,30,269.0,29.0,0.7,15.0,51.0,194.37,134.55
2016,2,25,17,45,134.5,14.5,0.7,15.0,25.5,73.96,0.0
2016,2,25,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,12.0,12.0,11.44,0.0
2016,2,26,7,15,105.5,28.5,0.65,12.0,42.0,23.49,11.39
2016,2,26,7,30,211.0,45.0,0.7,12.0,72.0,34.77,24.63
2016,2,26,7,45,265.0,62.0,0.8,12.5,111.0,47.03,36.16
2016,2,26,8,0,319.0,79.0,0.9,13.0,150.0,58.8,46.97
2016,2,26,8,15,355.0,94.5,1.05,13.0,191.0,68.9,56.17
2016,2,26,8,30,391.0,110.0,1.2,13.0,232.0,78.57,64.81
2016,2,26,8,45,435.0,116.5,1.4,13.5,272.0,81.3,67.03
2016,2,26,9,0,479.0,123.0,1.6,14.0,312.0,103.8,71.32
2016,2,26,9,15,493.0,136.5,1.7,14.0,350.0,144.01,95.74
2016,2,26,9,30,507.0,150.0,1.8,14.0,388.0,185.59,127.1
2016,2,26,9,45,461.0,176.0,1.9,14.5,406.0,226.65,163.19
2016,2,26,10,0,415.0,202.0,2.0,15.0,424.0,263.18,196.12
2016,2,26,10,15,470.0,199.5,2.0,15.0,465.0,301.54,227.61
2016,2,26,10,30,525.0,197.0,2.0,15.0,506.0,344.31,263.04
2016,2,26,10,45,485.0,221.0,2.05,15.5,516.0,376.93,291.34
2016,2,26,11,0,445.0,245.0,2.1,16.0,526.0,405.66,315.52
2016,2,26,11,15,471.0,242.5,2.15,16.0,547.5,438.66,342.67
2016,2,26,11,30,497.0,240.0,2.2,16.0,569.0,472.54,370.22
2016,2,26,11,45,454.0,260.5,2.25,16.0,564.5,490.13,384.65
2016,2,26,12,0,411.0,281.0,2.3,16.0,560.0,502.11,394.41
2016,2,26,12,15,640.0,196.5,2.35,16.0,632.5,584.36,460.2
2016,2,26,12,30,869.0,112.0,2.4,16.0,705.0,669.69,527.52
2016,2,26,12,45,674.5,182.5,2.45,16.0,640.5,635.46,500.3
2016,2,26,13,0,480.0,253.0,2.5,16.0,576.0,587.45,462.75
2016,2,26,13,15,668.5,179.5,2.55,16.0,620.0,662.77,523.61
2016,2,26,13,30,857.0,106.0,2.6,16.0,664.0,733.53,579.29
2016,2,26,13,45,633.0,176.5,2.7,16.0,581.5,658.74,521.87
2016,2,26,14,0,409.0,247.0,2.8,16.0,499.0,563.44,448.13
2016,2,26,14,15,615.0,172.0,2.8,15.5,531.5,655.14,523.62
2016,2,26,14,30,821.0,97.0,2.8,15.0,564.0,727.24,581.36
2016,2,26,14,45,808.0,93.0,2.85,15.0,529.5,713.06,571.72
2016,2,26,15,0,795.0,89.0,2.9,15.0,495.0,696.01,560.61
2016,2,26,15,15,556.0,131.5,2.85,14.5,404.5,569.12,463.76
2016,2,26,15,30,317.0,174.0,2.8,14.0,314.0,428.01,351.57
2016,2,26,15,45,158.5,135.5,2.75,14.0,205.5,260.08,215.27
2016,2,26,16,0,0.0,97.0,2.7,14.0,97.0,93.09,73.5
2016,2,26,16,15,0.0,83.0,2.5,13.5,83.0,79.45,62.38
2016,2,26,16,30,0.0,69.0,2.3,13.0,69.0,65.73,50.8
2016,2,26,16,45,0.0,55.0,2.1,12.5,55.0,51.9,38.93
2016,2,26,17,0,0.0,41.0,1.9,12.0,41.0,38.1,26.9
2016,2,26,17,15,0.0,28.0,1.75,11.5,28.0,25.99,16.2
2016,2,26,17,30,0.0,15.0,1.6,11.0,15.0,13.9,4.99
2016,2,26,17,45,0.0,7.5,1.45,11.0,7.5,7.15,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,76.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,153.0,14.0,1.0,10.0,19.0,13.34,0.0
2016,2,27,7,15,296.5,25.5,1.1,10.5,57.0,20.3,9.92
2016,2,27,7,30,440.0,37.0,1.2,11.0,95.0,28.8,19.62
2016,2,27,7,45,520.0,45.5,1.35,11.5,142.5,34.16,24.91
2016,2,27,8,0,600.0,54.0,1.5,12.0,190.0,39.32,29.78
2016,2,27,8,15,651.5,59.5,1.45,12.0,239.0,41.77,32.13
2016,2,27,8,30,703.0,65.0,1.4,12.0,288.0,48.6,38.3
2016,2,27,8,45,514.5,108.0,1.35,12.5,285.0,75.17,61.88
2016,2,27,9,0,326.0,151.0,1.3,13.0,282.0,126.18,93.19
2016,2,27,9,15,269.5,178.0,1.25,13.0,294.0,161.41,119.16
2016,2,27,9,30,213.0,205.0,1.2,13.0,306.0,196.47,149.03
2016,2,27,9,45,533.0,145.5,1.2,13.5,426.0,219.14,154.49
2016,2,27,10,0,853.0,86.0,1.2,14.0,546.0,282.11,196.86
2016,2,27,10,15,866.0,88.0,1.1,14.5,579.0,331.32,240.16
2016,2,27,10,30,879.0,90.0,1.0,15.0,612.0,384.35,285.57
2016,2,27,10,45,891.0,90.5,0.95,15.5,638.5,430.88,324.96
2016,2,27,11,0,903.0,91.0,0.9,16.0,665.0,476.66,362.53
2016,2,27,11,15,697.5,167.5,0.85,16.0,618.5,483.08,370.6
2016,2,27,11,30,492.0,244.0,0.8,16.0,572.0,475.94,366.56
2016,2,27,11,45,707.5,169.0,0.8,16.5,648.0,549.72,423.04
2016,2,27,12,0,923.0,94.0,0.8,17.0,724.0,632.3,484.54
2016,2,27,12,15,923.5,94.0,0.8,17.0,726.5,662.5,506.89
2016,2,27,12,30,924.0,94.0,0.8,17.0,729.0,690.01,527.51
2016,2,27,12,45,766.5,150.5,0.8,17.0,674.5,668.42,511.11
2016,2,27,13,0,609.0,207.0,0.8,17.0,620.0,635.91,486.93
2016,2,27,13,15,740.0,159.0,0.75,17.0,650.5,695.73,531.97
2016,2,27,13,30,871.0,111.0,0.7,17.0,681.0,752.84,572.77
2016,2,27,13,45,867.0,107.5,0.7,17.0,660.5,758.52,576.51
2016,2,27,14,0,863.0,104.0,0.7,17.0,640.0,760.96,578.87
2016,2,27,14,15,633.5,164.5,0.65,16.5,548.5,664.05,510.53
2016,2,27,14,30,404.0,225.0,0.6,16.0,457.0,547.41,425.47
2016,2,27,14,45,615.5,157.0,0.6,16.0,485.5,647.22,503.56
2016,2,27,15,0,827.0,89.0,0.6,16.0,514.0,723.01,559.14
2016,2,27,15,15,806.0,85.5,0.55,16.0,473.0,697.6,540.84
2016,2,27,15,30,785.0,82.0,0.5,16.0,432.0,669.75,522.09
2016,2,27,15,45,763.5,76.5,0.5,16.0,387.5,637.03,500.3
2016,2,27,16,0,742.0,71.0,0.5,16.0,343.0,602.38,476.19
2016,2,27,16,15,701.0,66.0,0.5,15.5,295.0,553.93,441.47
2016,2,27,16,30,660.0,61.0,0.5,15.0,247.0,509.11,407.96
2016,2,27,16,45,599.5,54.5,0.55,14.5,198.0,447.51,360.27
2016,2,27,17,0,539.0,48.0,0.6,14.0,149.0,387.84,311.57
2016,2,27,17,15,434.5,38.5,0.65,13.5,104.0,303.76,240.9
2016,2,27,17,30,330.0,29.0,0.7,13.0,59.0,226.61,165.51
2016,2,27,17,45,165.0,14.5,0.75,12.5,29.5,108.13,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,1.05,9.5,7.5,7.15,0.0
2016,2,28,7,0,0.0,15.0,1.1,10.0,15.0,14.3,0.0
2016,2,28,7,15,94.0,33.0,1.25,10.5,45.5,26.99,15.79
2016,2,28,7,30,188.0,51.0,1.4,11.0,76.0,40.98,30.36
2016,2,28,7,45,229.0,69.5,1.55,11.5,113.0,54.84,43.33
2016,2,28,8,0,270.0,88.0,1.7,12.0,150.0,68.25,55.63
2016,2,28,8,15,299.5,105.5,1.7,12.0,189.0,80.47,66.73
2016,2,28,8,30,329.0,123.0,1.7,12.0,228.0,92.26,77.23
2016,2,28,8,45,361.5,133.0,1.7,12.5,265.0,92.54,77.21
2016,2,28,9,0,394.0,143.0,1.7,13.0,302.0,119.23,84.83
2016,2,28,9,15,328.5,172.5,1.7,13.0,315.0,164.89,119.52
2016,2,28,9,30,263.0,202.0,1.7,13.0,328.0,197.86,148.21
2016,2,28,9,45,384.0,193.0,1.75,13.5,393.5,233.5,172.57
2016,2,28,10,0,505.0,184.0,1.8,14.0,459.0,275.55,204.01
2016,2,28,10,15,371.0,228.5,1.8,14.0,437.0,303.11,232.34
2016,2,28,10,30,237.0,273.0,1.8,14.0,415.0,316.97,247.71
2016,2,28,10,45,167.5,285.0,1.8,14.5,387.5,314.21,247.01
2016,2,28,11,0,98.0,297.0,1.8,15.0,360.0,307.04,241.94
2016,2,28,11,15,94.5,304.5,1.8,15.0,367.0,319.06,251.57
2016,2,28,11,30,91.0,312.0,1.8,15.0,374.0,330.63,260.66
2016,2,28,11,45,201.0,312.0,1.85,15.0,450.5,398.72,314.33
2016,2,28,12,0,311.0,312.0,1.9,15.0,527.0,475.8,374.21
2016,2,28,12,15,337.0,307.0,1.9,15.0,540.0,501.6,394.19
2016,2,28,12,30,363.0,302.0,1.9,15.0,553.0,527.7,414.65
2016,2,28,12,45,380.5,294.5,1.95,15.5,555.5,545.72,428.37
2016,2,28,13,0,398.0,287.0,2.0,16.0,558.0,563.05,441.58
2016,2,28,13,15,486.0,248.5,1.95,16.0,573.5,605.22,474.92
2016,2,28,13,30,574.0,210.0,1.9,16.0,589.0,641.67,503.82
2016,2,28,13,45,690.0,170.5,1.85,16.0,611.5,700.54,548.98
2016,2,28,14,0,806.0,131.0,1.8,16.0,634.0,751.19,587.28
2016,2,28,14,15,603.0,179.5,1.75,15.5,546.5,659.63,519.32
2016,2,28,14,30,400.0,228.0,1.7,15.0,459.0,549.48,436.56
2016,2,28,14,45,348.0,223.0,1.65,15.0,415.5,507.84,405.9
2016,2,28,15,0,296.0,218.0,1.6,15.0,372.0,465.51,373.72
2016,2,28,15,15,188.0,204.5,1.5,15.0,299.5,361.53,292.16
2016,2,28,15,30,80.0,191.0,1.4,15.0,227.0,259.58,210.01
2016,2,28,15,45,147.5,170.5,1.3,15.0,228.5,295.68,241.41
2016,2,28,16,0,215.0,150.0,1.2,15.0,230.0,328.76,269.14
2016,2,28,16,15,192.5,133.5,1.1,14.5,197.5,282.47,232.16
2016,2,28,16,30,170.0,117.0,1.0,14.0,165.0,247.54,203.8
2016,2,28,16,45,156.5,95.5,0.9,13.5,133.5,211.71,174.03
2016,2,28,17,0,143.0,74.0,0.8,13.0,102.0,185.13,150.8
2016,2,28,17,15,109.5,54.0,0.85,12.5,71.5,140.1,111.41
2016,2,28,17,30,76.0,34.0,0.9,12.0,41.0,96.05,69.74
2016,2,28,17,45,38.0,17.0,0.95,11.5,20.5,40.29,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,85.0,8.0,0.95,9.5,11.5,7.63,0.0
2016,2,29,7,0,170.0,16.0,0.9,10.0,23.0,12.71,0.0
2016,2,29,7,15,307.5,28.5,1.0,10.5,63.0,22.46,13.04
2016,2,29,7,30,445.0,41.0,1.1,11.0,103.0,31.73,22.44
2016,2,29,7,45,531.5,48.0,1.25,11.5,152.0,35.64,26.35
2016,2,29,8,0,618.0,55.0,1.4,12.0,201.0,39.48,29.99
2016,2,29,8,15,668.0,61.0,1.4,12.5,251.0,42.31,32.57
2016,2,29,8,30,718.0,67.0,1.4,13.0,301.0,49.61,39.03
2016,2,29,8,45,747.0,72.5,1.4,13.5,348.0,52.15,41.14
2016,2,29,9,0,776.0,78.0,1.4,14.0,395.0,98.47,53.77
2016,2,29,9,15,799.5,81.5,1.4,14.5,439.0,147.1,83.63
2016,2,29,9,30,823.0,85.0,1.4,15.0,483.0,197.67,122.71
2016,2,29,9,45,835.0,89.5,1.45,15.5,521.0,248.36,166.05
2016,2,29,10,0,847.0,94.0,1.5,16.0,559.0,299.36,210.89
2016,2,29,10,15,859.0,96.0,1.45,16.0,591.0,348.29,254.34
2016,2,29,10,30,871.0,98.0,1.4,16.0,623.0,397.03,296.97
2016,2,29,10,45,886.0,96.5,1.4,16.5,650.0,446.72,338.79
2016,2,29,11,0,901.0,95.0,1.4,17.0,677.0,492.12,376.24
2016,2,29,11,15,906.0,96.0,1.4,17.5,694.5,534.1,410.09
2016,2,29,11,30,911.0,97.0,1.4,18.0,712.0,574.34,441.61
2016,2,29,11,45,921.0,94.0,1.4,18.5,724.0,611.73,470.24
2016,2,29,12,0,931.0,91.0,1.4,19.0,736.0,647.24,496.77
2016,2,29,12,15,931.5,91.0,1.3,19.0,738.0,677.61,519.06
2016,2,29,12,30,932.0,91.0,1.2,19.0,740.0,705.25,538.84
2016,2,29,12,45,715.0,171.0,1.15,19.0,667.0,664.65,507.45
2016,2,29,13,0,498.0,251.0,1.1,19.0,594.0,607.52,464.1
2016,2,29,13,15,465.0,259.0,1.0,19.0,574.0,605.22,462.36
2016,2,29,13,30,432.0,267.0,0.9,19.0,554.0,600.32,458.11
2016,2,29,13,45,483.5,238.5,0.85,19.5,550.5,619.26,472.29
2016,2,29,14,0,535.0,210.0,0.8,20.0,547.0,636.27,484.78
2016,2,29,14,15,555.0,193.0,0.65,20.0,528.5,639.27,486.53
2016,2,29,14,30,575.0,176.0,0.5,20.0,510.0,639.74,486.57
2016,2,29,14,45,694.0,135.5,0.4,20.0,514.5,691.84,524.43
2016,2,29,15,0,813.0,95.0,0.3,20.0,519.0,730.21,550.03
2016,2,29,15,15,791.5,91.5,0.3,19.5,478.0,704.23,534.07
2016,2,29,15,30,770.0,88.0,0.3,19.0,437.0,675.83,517.14
2016,2,29,15,45,698.0,87.0,0.3,19.0,379.0,615.98,476.55
2016,2,29,16,0,626.0,86.0,0.3,19.0,321.0,553.33,432.29
2016,2,29,16,15,569.0,85.0,0.35,18.5,276.5,501.43,395.85
2016,2,29,16,30,512.0,84.0,0.4,18.0,232.0,449.87,357.93
2016,2,29,16,45,451.0,74.0,0.5,17.5,186.0,383.94,307.77
2016,2,29,17,0,390.0,64.0,0.6,17.0,140.0,324.77,260.32
2016,2,29,17,15,308.0,49.5,0.65,16.5,98.5,251.43,199.16
2016,2,29,17,30,226.0,35.0,0.7,16.0,57.0,183.66,137.77
2016,2,29,17,45,113.0,17.5,0.75,16.0,28.5,89.8,3.81
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,20.47,0.0
2016,3,1,7,15,148.5,36.0,1.1,11.5,57.5,28.01,17.89
2016,3,1,7,30,297.0,49.0,1.3,12.0,92.0,37.45,27.42
2016,3,1,7,45,352.5,63.0,1.5,12.5,133.5,47.19,36.54
2016,3,1,8,0,408.0,77.0,1.7,13.0,175.0,56.52,45.08
2016,3,1,8,15,438.5,90.5,1.85,13.5,217.5,65.03,52.68
2016,3,1,8,30,469.0,104.0,2.0,14.0,260.0,73.16,59.77
2016,3,1,8,45,501.0,112.0,2.2,14.5,300.5,78.46,64.21
2016,3,1,9,0,533.0,120.0,2.4,15.0,341.0,116.5,75.28
2016,3,1,9,15,607.0,114.0,2.55,15.0,391.5,150.49,94.34
2016,3,1,9,30,681.0,108.0,2.7,15.0,442.0,192.34,125.05
2016,3,1,9,45,784.0,94.0,2.9,15.5,507.0,245.07,166.64
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,307.12,217.86
2016,3,1,10,15,898.5,81.5,3.15,16.0,604.5,356.85,262.99
2016,3,1,10,30,910.0,83.0,3.2,16.0,637.0,406.2,307.3
2016,3,1,10,45,920.5,83.5,3.25,16.5,663.0,453.65,348.64
2016,3,1,11,0,931.0,84.0,3.3,17.0,689.0,500.14,388.13
2016,3,1,11,15,935.0,85.0,3.3,17.0,707.0,542.71,424.26
2016,3,1,11,30,939.0,86.0,3.3,17.0,725.0,583.39,458.06
2016,3,1,11,45,943.5,85.0,3.3,17.0,735.0,620.39,488.37
2016,3,1,12,0,948.0,84.0,3.3,17.0,745.0,655.13,516.36
2016,3,1,12,15,947.0,84.5,3.25,17.0,746.5,685.43,540.31
2016,3,1,12,30,946.0,85.0,3.2,17.0,748.0,712.89,561.73
2016,3,1,12,45,939.5,86.5,3.15,17.0,740.5,734.64,578.33
2016,3,1,13,0,933.0,88.0,3.1,17.0,733.0,753.16,591.64
2016,3,1,13,15,701.5,170.5,3.05,17.0,650.0,693.53,545.81
2016,3,1,13,30,470.0,253.0,3.0,17.0,567.0,616.56,485.4
2016,3,1,13,45,459.5,249.5,3.0,17.0,549.0,614.77,485.25
2016,3,1,14,0,449.0,246.0,3.0,17.0,531.0,610.96,483.14
2016,3,1,14,15,333.5,256.5,2.95,16.5,463.0,531.04,422.63
2016,3,1,14,30,218.0,267.0,2.9,16.0,395.0,448.78,359.11
2016,3,1,14,45,111.0,219.5,2.9,16.0,285.0,318.04,256.02
2016,3,1,15,0,4.0,172.0,2.9,16.0,175.0,169.13,134.44
2016,3,1,15,15,2.5,161.5,2.8,15.5,163.5,158.42,126.5
2016,3,1,15,30,1.0,151.0,2.7,15.0,152.0,147.78,118.27
2016,3,1,15,45,54.0,154.5,2.65,15.0,175.5,200.39,163.56
2016,3,1,16,0,107.0,158.0,2.6,15.0,199.0,255.08,209.74
2016,3,1,16,15,100.0,137.5,2.3,14.5,171.5,227.1,187.03
2016,3,1,16,30,93.0,117.0,2.0,14.0,144.0,198.82,163.84
2016,3,1,16,45,80.5,96.0,1.75,14.0,116.5,166.19,136.11
2016,3,1,17,0,68.0,75.0,1.5,14.0,89.0,133.54,107.83
2016,3,1,17,15,48.5,55.0,1.35,13.5,63.5,90.05,70.22
2016,3,1,17,30,29.0,35.0,1.2,13.0,38.0,55.36,39.16
2016,3,1,17,45,14.5,17.5,1.1,13.0,19.0,25.0,1.04
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.5,9.0,0.75,11.5,15.0,8.58,0.0
2016,3,2,7,0,225.0,18.0,0.8,12.0,30.0,14.26,0.0
2016,3,2,7,15,353.0,28.5,0.85,12.5,71.0,22.06,13.06
2016,3,2,7,30,481.0,39.0,0.9,13.0,112.0,29.48,20.4
2016,3,2,7,45,556.0,46.0,0.95,13.5,160.5,33.52,24.32
2016,3,2,8,0,631.0,53.0,1.0,14.0,209.0,41.0,31.14
2016,3,2,8,15,361.5,95.0,1.0,14.5,188.5,67.96,55.1
2016,3,2,8,30,92.0,137.0,1.0,15.0,168.0,106.19,88.45
2016,3,2,8,45,115.0,158.0,1.05,15.5,203.0,121.88,101.62
2016,3,2,9,0,138.0,179.0,1.1,16.0,238.0,148.43,113.57
2016,3,2,9,15,224.5,190.5,1.15,16.0,297.0,172.71,127.91
2016,3,2,9,30,311.0,202.0,1.2,16.0,356.0,212.04,155.55
2016,3,2,9,45,316.0,219.0,1.3,16.5,385.5,246.21,183.33
2016,3,2,10,0,321.0,236.0,1.4,17.0,415.0,280.84,211.79
2016,3,2,10,15,423.0,221.5,1.5,17.0,472.0,318.35,240.75
2016,3,2,10,30,525.0,207.0,1.6,17.0,529.0,368.07,280.2
2016,3,2,10,45,508.5,223.0,1.7,17.0,545.5,402.69,309.62
2016,3,2,11,0,492.0,239.0,1.8,17.0,562.0,435.26,336.8
2016,3,2,11,15,515.0,237.0,1.9,17.0,583.0,469.76,364.94
2016,3,2,11,30,538.0,235.0,2.0,17.0,604.0,504.82,393.18
2016,3,2,11,45,447.0,272.5,2.1,17.0,582.0,510.45,398.01
2016,3,2,12,0,356.0,310.0,2.2,17.0,560.0,507.59,395.93
2016,3,2,12,15,244.0,326.0,2.25,17.0,497.5,466.87,364.78
2016,3,2,12,30,132.0,342.0,2.3,17.0,435.0,415.52,324.82
2016,3,2,12,45,167.5,339.0,2.4,17.0,456.5,444.63,348.39
2016,3,2,13,0,203.0,336.0,2.5,17.0,478.0,474.73,372.31
2016,3,2,13,15,191.0,337.5,2.55,16.5,468.5,475.43,373.68
2016,3,2,13,30,179.0,339.0,2.6,16.0,459.0,475.26,374.56
2016,3,2,13,45,127.5,313.5,2.65,16.0,398.0,416.45,329.45
2016,3,2,14,0,76.0,288.0,2.7,16.0,337.0,346.47,275.12
2016,3,2,14,15,71.5,273.5,2.7,15.5,318.0,331.07,264.3
2016,3,2,14,30,67.0,259.0,2.7,15.0,299.0,315.2,252.81
2016,3,2,14,45,98.0,249.0,2.7,15.0,303.5,331.07,266.93
2016,3,2,15,0,129.0,239.0,2.7,15.0,308.0,357.04,288.81
2016,3,2,15,15,156.5,219.5,2.65,14.5,296.5,358.01,291.52
2016,3,2,15,30,184.0,200.0,2.6,14.0,285.0,357.44,293.08
2016,3,2,15,45,203.5,177.5,2.55,14.0,263.0,345.71,284.95
2016,3,2,16,0,223.0,155.0,2.5,14.0,241.0,343.21,283.91
2016,3,2,16,15,197.5,139.0,2.35,13.5,207.5,294.62,244.86
2016,3,2,16,30,172.0,123.0,2.2,13.0,174.0,257.87,214.68
2016,3,2,16,45,163.0,101.0,2.05,13.0,142.5,223.89,185.97
2016,3,2,17,0,154.0,79.0,1.9,13.0,111.0,199.13,163.95
2016,3,2,17,15,119.5,58.5,1.85,13.0,79.0,151.92,122.33
2016,3,2,17,30,85.0,38.0,1.8,13.0,47.0,105.75,80.23
2016,3,2,17,45,42.5,19.0,1.75,13.0,23.5,45.71,12.12
2016,3,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.0,0.85,12.5,1.0,0.95,0.0
2016,3,3,7,0,0.0,2.0,0.9,13.0,2.0,1.85,0.0
2016,3,3,7,15,0.0,4.5,0.95,13.0,4.5,4.16,0.0
2016,3,3,7,30,0.0,7.0,1.0,13.0,7.0,6.48,0.09
2016,3,3,7,45,0.0,10.5,1.05,13.0,10.5,9.72,3.09
2016,3,3,8,0,0.0,14.0,1.1,13.0,14.0,12.97,6.08
2016,3,3,8,15,0.0,17.0,1.1,13.0,17.0,15.76,8.62
2016,3,3,8,30,0.0,20.0,1.1,13.0,20.0,18.55,11.13
2016,3,3,8,45,0.0,47.0,1.1,13.5,47.0,43.67,31.89
2016,3,3,9,0,0.0,74.0,1.1,14.0,74.0,68.87,53.05
2016,3,3,9,15,2.5,120.0,1.15,14.0,121.5,109.38,86.63
2016,3,3,9,30,5.0,166.0,1.2,14.0,169.0,149.12,118.93
2016,3,3,9,45,2.5,145.0,1.25,14.0,146.5,132.46,105.01
2016,3,3,10,0,0.0,124.0,1.3,14.0,124.0,114.23,89.94
2016,3,3,10,15,99.0,206.0,1.3,14.0,267.5,210.58,165.88
2016,3,3,10,30,198.0,288.0,1.3,14.0,411.0,321.24,251.61
2016,3,3,10,45,154.0,299.5,1.3,14.0,397.5,325.5,255.52
2016,3,3,11,0,110.0,311.0,1.3,14.0,384.0,327.66,257.75
2016,3,3,11,15,145.0,322.0,1.35,14.0,421.0,361.44,284.24
2016,3,3,11,30,180.0,333.0,1.4,14.0,458.0,399.86,314.1
2016,3,3,11,45,180.5,338.0,1.5,14.5,464.5,415.48,325.84
2016,3,3,12,0,181.0,343.0,1.6,15.0,471.0,430.71,337.33
2016,3,3,12,15,130.0,337.0,1.6,14.5,429.0,402.36,316.0
2016,3,3,12,30,79.0,331.0,1.6,14.0,387.0,366.55,288.73
2016,3,3,12,45,61.0,315.0,1.6,14.0,358.0,343.61,271.19
2016,3,3,13,0,43.0,299.0,1.6,14.0,329.0,319.16,252.24
2016,3,3,13,15,42.5,293.5,1.45,14.0,323.0,316.73,250.45
2016,3,3,13,30,42.0,288.0,1.3,14.0,317.0,314.08,248.38
2016,3,3,13,45,21.0,210.0,1.2,14.0,224.5,215.34,170.75
2016,3,3,14,0,0.0,132.0,1.1,14.0,132.0,124.0,97.15
2016,3,3,14,15,0.0,133.5,1.1,14.0,133.5,125.66,98.9
2016,3,3,14,30,0.0,135.0,1.1,14.0,135.0,127.39,100.51
2016,3,3,14,45,0.0,129.5,1.1,14.0,129.5,122.32,96.56
2016,3,3,15,0,0.0,124.0,1.1,14.0,124.0,117.27,92.65
