Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,0.0,100.0,0.95,14.0,100.0,93.82,73.44
2016,3,3,15,30,0.0,76.0,0.8,14.0,76.0,70.75,54.38
2016,3,3,15,45,0.0,81.0,0.65,14.0,81.0,75.54,58.61
2016,3,3,16,0,0.0,86.0,0.5,14.0,86.0,81.03,63.36
2016,3,3,16,15,0.0,74.5,0.5,13.5,74.5,69.89,54.19
2016,3,3,16,30,0.0,63.0,0.5,13.0,63.0,58.71,44.86
2016,3,3,16,45,0.0,51.0,0.5,13.0,51.0,47.4,35.16
2016,3,3,17,0,0.0,39.0,0.5,13.0,39.0,36.22,25.42
2016,3,3,17,15,0.0,28.0,0.5,13.0,28.0,25.98,16.39
2016,3,3,17,30,0.0,17.0,0.5,13.0,17.0,15.76,7.28
2016,3,3,17,45,0.0,8.5,0.5,13.0,8.5,7.87,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,26.0,11.0,0.65,11.0,12.5,10.48,0.0
2016,3,4,7,0,52.0,22.0,0.6,11.0,25.0,18.34,4.91
2016,3,4,7,15,107.0,40.5,0.65,11.0,55.0,32.91,22.84
2016,3,4,7,30,162.0,59.0,0.7,11.0,85.0,47.02,36.26
2016,3,4,7,45,186.0,79.5,0.75,11.5,119.5,62.03,50.07
2016,3,4,8,0,210.0,100.0,0.8,12.0,154.0,76.48,63.12
2016,3,4,8,15,235.0,117.0,0.95,12.5,189.0,88.02,73.29
2016,3,4,8,30,260.0,134.0,1.1,13.0,224.0,99.13,82.86
2016,3,4,8,45,146.5,151.0,1.25,13.5,203.5,120.11,94.32
2016,3,4,9,0,33.0,168.0,1.4,14.0,183.0,141.53,112.29
2016,3,4,9,15,17.5,165.0,1.5,14.0,173.0,148.02,117.75
2016,3,4,9,30,2.0,162.0,1.6,14.0,163.0,145.5,116.07
2016,3,4,9,45,3.0,171.0,1.75,14.5,173.0,154.64,123.03
2016,3,4,10,0,4.0,180.0,1.9,15.0,183.0,163.83,129.99
2016,3,4,10,15,8.5,199.5,1.95,15.0,205.5,183.25,145.33
2016,3,4,10,30,13.0,219.0,2.0,15.0,228.0,203.26,161.1
2016,3,4,10,45,6.5,159.0,2.1,15.0,163.5,149.23,117.5
2016,3,4,11,0,0.0,99.0,2.2,15.0,99.0,92.27,71.03
2016,3,4,11,15,3.0,151.5,2.1,15.0,153.5,141.91,111.55
2016,3,4,11,30,6.0,204.0,2.0,15.0,208.0,191.79,151.5
2016,3,4,11,45,6.5,208.0,1.95,15.0,213.0,196.55,155.06
2016,3,4,12,0,7.0,212.0,1.9,15.0,218.0,201.34,158.81
2016,3,4,12,15,3.5,161.0,1.95,15.0,164.0,152.4,119.57
2016,3,4,12,30,0.0,110.0,2.0,15.0,110.0,102.67,79.26
2016,3,4,12,45,7.0,177.0,2.05,15.0,182.0,170.59,134.61
2016,3,4,13,0,14.0,244.0,2.1,15.0,254.0,239.98,189.99
2016,3,4,13,15,13.5,239.0,2.15,15.0,249.0,235.93,186.73
2016,3,4,13,30,13.0,234.0,2.2,15.0,244.0,231.8,183.67
2016,3,4,13,45,33.0,257.0,2.25,15.0,279.5,278.58,221.54
2016,3,4,14,0,53.0,280.0,2.3,15.0,315.0,320.77,255.38
2016,3,4,14,15,137.5,277.0,2.25,14.5,361.5,395.97,317.11
2016,3,4,14,30,222.0,274.0,2.2,14.0,408.0,462.15,371.05
2016,3,4,14,45,137.5,250.5,2.15,14.0,332.0,374.19,301.3
2016,3,4,15,0,53.0,227.0,2.1,14.0,256.0,275.26,221.89
2016,3,4,15,15,26.5,185.0,1.95,14.0,199.5,210.33,169.73
2016,3,4,15,30,0.0,143.0,1.8,14.0,143.0,138.22,110.4
2016,3,4,15,45,0.0,101.0,1.7,14.0,101.0,95.65,75.42
2016,3,4,16,0,0.0,59.0,1.6,14.0,59.0,54.86,41.24
2016,3,4,16,15,0.0,51.0,1.6,14.0,51.0,47.39,35.01
2016,3,4,16,30,0.0,43.0,1.6,14.0,43.0,39.93,28.68
2016,3,4,16,45,0.0,34.5,1.65,14.0,34.5,32.02,21.86
2016,3,4,17,0,0.0,26.0,1.7,14.0,26.0,24.11,14.98
2016,3,4,17,15,0.0,18.5,1.75,13.5,18.5,17.14,8.87
2016,3,4,17,30,0.0,11.0,1.8,13.0,11.0,10.18,2.72
2016,3,4,17,45,0.0,5.5,1.9,13.0,5.5,5.09,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.05,14.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,3.2,14.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,3.4,14.0,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,3.6,14.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,4.5,3.75,14.0,4.5,4.17,0.0
2016,3,5,8,30,0.0,5.0,3.9,14.0,5.0,4.63,0.0
2016,3,5,8,45,0.0,46.5,4.05,14.5,46.5,43.2,31.28
2016,3,5,9,0,0.0,88.0,4.2,15.0,88.0,81.41,63.35
2016,3,5,9,15,0.0,104.0,4.25,15.0,104.0,95.64,75.05
2016,3,5,9,30,0.0,120.0,4.3,15.0,120.0,109.95,86.73
2016,3,5,9,45,0.0,122.0,4.35,15.0,122.0,112.17,88.34
2016,3,5,10,0,0.0,124.0,4.4,15.0,124.0,114.31,89.89
2016,3,5,10,15,0.0,122.0,4.35,15.0,122.0,112.81,88.46
2016,3,5,10,30,0.0,120.0,4.3,15.0,120.0,111.22,86.98
2016,3,5,10,45,0.0,82.0,4.3,15.5,82.0,76.44,58.02
2016,3,5,11,0,0.0,44.0,4.3,16.0,44.0,40.97,28.5
2016,3,5,11,15,1.5,111.5,4.3,16.0,112.5,104.58,80.92
2016,3,5,11,30,3.0,179.0,4.3,16.0,181.0,167.45,131.9
2016,3,5,11,45,10.0,218.5,4.35,16.0,226.0,208.27,164.65
2016,3,5,12,0,17.0,258.0,4.4,16.0,271.0,250.0,197.91
2016,3,5,12,15,17.0,258.0,4.4,16.0,271.0,251.49,199.02
2016,3,5,12,30,17.0,258.0,4.4,16.0,271.0,252.91,200.19
2016,3,5,12,45,24.0,272.5,4.4,16.0,290.5,272.97,216.32
2016,3,5,13,0,31.0,287.0,4.4,16.0,310.0,299.09,237.19
2016,3,5,13,15,31.5,281.0,4.35,15.5,304.0,296.45,235.69
2016,3,5,13,30,32.0,275.0,4.3,15.0,298.0,293.62,234.15
2016,3,5,13,45,16.0,213.5,4.25,15.0,225.0,215.07,171.33
2016,3,5,14,0,0.0,152.0,4.2,15.0,152.0,143.32,113.01
2016,3,5,14,15,0.0,147.5,4.45,15.0,147.5,139.26,110.0
2016,3,5,14,30,0.0,143.0,4.7,15.0,143.0,135.2,106.91
2016,3,5,14,45,0.0,84.5,4.95,15.0,84.5,78.73,60.39
2016,3,5,15,0,0.0,26.0,5.2,15.0,26.0,24.16,14.76
2016,3,5,15,15,0.0,23.0,5.5,15.0,23.0,21.36,12.45
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,18.57,10.12
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,12.52,5.02
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,14.77,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,25.38,12.58
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,36.81,26.48
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,48.7,37.85
2016,3,6,7,45,413.5,76.0,2.05,11.5,170.0,56.55,45.25
2016,3,6,8,0,489.0,88.0,2.3,12.0,218.0,64.11,52.13
2016,3,6,8,15,542.5,96.0,2.4,12.0,267.5,69.32,56.83
2016,3,6,8,30,596.0,104.0,2.5,12.0,317.0,72.45,59.55
2016,3,6,8,45,474.0,135.5,2.7,12.5,319.5,107.37,76.99
2016,3,6,9,0,352.0,167.0,2.9,13.0,322.0,155.83,112.24
2016,3,6,9,15,534.0,148.5,2.95,13.0,410.5,183.18,124.54
2016,3,6,9,30,716.0,130.0,3.0,13.0,499.0,233.45,159.2
2016,3,6,9,45,730.5,136.5,3.1,13.0,536.5,282.07,202.1
2016,3,6,10,0,745.0,143.0,3.2,13.0,574.0,331.47,246.31
2016,3,6,10,15,451.0,221.0,3.2,13.0,486.0,336.14,260.69
2016,3,6,10,30,157.0,299.0,3.2,13.0,398.0,317.78,252.24
2016,3,6,10,45,379.0,253.5,3.25,13.5,506.0,384.85,304.32
2016,3,6,11,0,601.0,208.0,3.3,14.0,614.0,471.04,372.19
2016,3,6,11,15,446.5,267.5,3.35,14.0,573.5,471.3,373.59
2016,3,6,11,30,292.0,327.0,3.4,14.0,533.0,459.9,364.73
2016,3,6,11,45,252.5,338.5,3.45,14.0,518.5,462.49,367.11
2016,3,6,12,0,213.0,350.0,3.5,14.0,504.0,460.06,365.25
2016,3,6,12,15,117.0,311.0,3.55,14.0,396.0,371.86,296.2
2016,3,6,12,30,21.0,272.0,3.6,14.0,288.0,268.9,213.74
2016,3,6,12,45,14.5,243.5,3.7,14.0,254.5,238.85,190.1
2016,3,6,13,0,8.0,215.0,3.8,14.0,221.0,208.03,165.44
2016,3,6,13,15,7.0,211.0,3.85,13.5,216.5,204.2,162.83
2016,3,6,13,30,6.0,207.0,3.9,13.0,212.0,200.3,160.12
2016,3,6,13,45,5.0,198.5,4.0,13.0,202.5,191.96,153.54
2016,3,6,14,0,4.0,190.0,4.1,13.0,193.0,183.52,146.89
2016,3,6,14,15,40.5,231.0,4.1,13.0,256.0,262.35,212.35
2016,3,6,14,30,77.0,272.0,4.1,13.0,319.0,337.86,274.12
2016,3,6,14,45,38.5,214.5,4.1,13.0,238.0,247.57,200.85
2016,3,6,15,0,0.0,157.0,4.1,13.0,157.0,150.33,120.51
2016,3,6,15,15,0.0,105.5,4.0,12.5,105.5,99.18,78.46
2016,3,6,15,30,0.0,54.0,3.9,12.0,54.0,50.21,37.36
2016,3,6,15,45,0.0,55.0,3.85,12.0,55.0,51.14,38.29
2016,3,6,16,0,0.0,56.0,3.8,12.0,56.0,52.06,39.19
2016,3,6,16,15,0.0,48.5,3.7,11.5,48.5,45.06,33.34
2016,3,6,16,30,0.0,41.0,3.6,11.0,41.0,38.07,27.41
2016,3,6,16,45,0.0,33.0,3.5,11.0,33.0,30.62,20.94
2016,3,6,17,0,0.0,25.0,3.4,11.0,25.0,23.18,14.4
2016,3,6,17,15,0.0,18.0,3.45,11.0,18.0,16.68,8.62
2016,3,6,17,30,0.0,11.0,3.5,11.0,11.0,10.18,2.83
2016,3,6,17,45,0.0,5.5,3.55,11.0,5.5,5.09,0.0
2016,3,6,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.5,13.0,1.6,8.0,13.0,12.39,0.0
2016,3,7,7,0,1.0,26.0,1.8,8.0,26.0,23.72,12.59
2016,3,7,7,15,26.0,45.5,1.9,8.0,50.0,39.75,29.54
2016,3,7,7,30,51.0,65.0,2.0,8.0,74.0,55.74,44.69
2016,3,7,7,45,63.0,86.5,2.15,8.5,101.0,72.76,60.44
2016,3,7,8,0,75.0,108.0,2.3,9.0,128.0,89.4,75.55
2016,3,7,8,15,83.5,128.5,2.4,9.0,155.5,105.02,89.58
2016,3,7,8,30,92.0,149.0,2.5,9.0,183.0,120.27,103.05
2016,3,7,8,45,119.0,171.0,2.65,9.5,220.5,135.46,108.13
2016,3,7,9,0,146.0,193.0,2.8,10.0,258.0,163.97,128.23
2016,3,7,9,15,110.5,209.0,2.85,10.0,261.0,182.71,144.39
2016,3,7,9,30,75.0,225.0,2.9,10.0,264.0,203.23,162.77
2016,3,7,9,45,48.5,223.0,3.0,10.5,249.0,202.84,163.15
2016,3,7,10,0,22.0,221.0,3.1,11.0,234.0,203.99,164.54
2016,3,7,10,15,140.5,257.0,3.1,11.0,346.5,268.31,214.43
2016,3,7,10,30,259.0,293.0,3.1,11.0,459.0,350.65,279.32
2016,3,7,10,45,238.0,308.5,3.15,11.0,465.5,373.52,298.47
2016,3,7,11,0,217.0,324.0,3.2,11.0,472.0,390.97,313.08
2016,3,7,11,15,271.0,323.0,3.2,11.0,512.5,430.6,345.07
2016,3,7,11,30,325.0,322.0,3.2,11.0,553.0,475.56,381.1
2016,3,7,11,45,333.0,325.0,3.25,11.5,564.5,499.76,399.87
2016,3,7,12,0,341.0,328.0,3.3,12.0,576.0,523.68,418.3
2016,3,7,12,15,370.0,320.5,3.3,12.0,590.0,551.27,440.46
2016,3,7,12,30,399.0,313.0,3.3,12.0,604.0,579.13,462.74
2016,3,7,12,45,239.0,324.0,3.3,12.0,498.0,490.32,392.52
2016,3,7,13,0,79.0,335.0,3.3,12.0,392.0,381.85,305.46
2016,3,7,13,15,88.5,332.0,3.25,12.0,395.0,390.61,313.27
2016,3,7,13,30,98.0,329.0,3.2,12.0,398.0,399.41,320.7
2016,3,7,13,45,263.5,296.5,3.15,12.5,473.0,515.78,415.01
2016,3,7,14,0,429.0,264.0,3.1,13.0,548.0,626.48,502.0
2016,3,7,14,15,628.0,191.5,3.0,13.0,586.0,716.86,574.12
2016,3,7,14,30,827.0,119.0,2.9,13.0,624.0,796.13,634.51
2016,3,7,14,45,621.5,164.5,2.85,13.0,532.0,687.77,553.28
2016,3,7,15,0,416.0,210.0,2.8,13.0,440.0,571.86,462.99
2016,3,7,15,15,453.5,184.0,2.55,13.0,417.0,570.89,464.34
2016,3,7,15,30,491.0,158.0,2.3,13.0,394.0,566.46,462.17
2016,3,7,15,45,614.5,121.5,2.1,13.0,387.5,614.61,501.4
2016,3,7,16,0,738.0,85.0,1.9,13.0,381.0,649.77,529.09
2016,3,7,16,15,698.5,79.5,1.7,12.5,331.5,600.16,491.36
2016,3,7,16,30,659.0,74.0,1.5,12.0,282.0,550.21,452.53
2016,3,7,16,45,607.5,66.0,1.35,11.5,231.5,489.67,404.28
2016,3,7,17,0,556.0,58.0,1.2,11.0,181.0,430.44,355.13
2016,3,7,17,15,463.0,49.0,1.2,10.5,133.0,348.35,285.92
2016,3,7,17,30,370.0,40.0,1.2,10.0,85.0,271.7,217.95
2016,3,7,17,45,220.5,26.0,1.3,10.0,49.0,166.2,108.71
2016,3,7,18,0,71.0,12.0,1.4,10.0,13.0,43.25,0.0
2016,3,7,18,15,35.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,58.5,14.5,1.15,7.5,19.5,13.82,0.0
2016,3,8,7,0,117.0,29.0,1.2,8.0,39.0,23.96,13.54
2016,3,8,7,15,172.0,48.0,1.15,8.5,73.5,38.75,28.74
2016,3,8,7,30,227.0,67.0,1.1,9.0,108.0,53.05,42.21
2016,3,8,7,45,245.5,87.5,1.05,9.5,144.5,67.85,55.85
2016,3,8,8,0,264.0,108.0,1.0,10.0,181.0,82.08,68.69
2016,3,8,8,15,299.5,121.0,0.95,10.0,219.0,90.76,76.43
2016,3,8,8,30,335.0,134.0,0.9,10.0,257.0,99.11,83.7
2016,3,8,8,45,382.5,145.0,0.85,10.5,303.5,115.74,84.14
2016,3,8,9,0,430.0,156.0,0.8,11.0,350.0,152.63,105.94
2016,3,8,9,15,462.5,166.0,0.9,11.0,393.0,191.56,134.68
2016,3,8,9,30,495.0,176.0,1.0,11.0,436.0,233.75,168.83
2016,3,8,9,45,472.5,198.0,1.1,11.5,461.0,274.74,204.9
2016,3,8,10,0,450.0,220.0,1.2,12.0,486.0,313.42,238.77
2016,3,8,10,15,451.0,234.0,1.2,12.0,512.5,351.43,271.18
2016,3,8,10,30,452.0,248.0,1.2,12.0,539.0,389.17,302.75
2016,3,8,10,45,226.0,182.0,1.3,12.0,327.5,260.48,206.44
2016,3,8,11,0,0.0,116.0,1.4,12.0,116.0,107.88,84.36
2016,3,8,11,15,63.0,230.5,1.4,12.0,275.5,243.83,195.17
2016,3,8,11,30,126.0,345.0,1.4,12.0,435.0,385.01,305.13
2016,3,8,11,45,260.5,329.5,1.4,12.0,519.0,461.94,364.85
2016,3,8,12,0,395.0,314.0,1.4,12.0,603.0,546.86,430.22
2016,3,8,12,15,302.0,335.5,1.45,11.5,557.0,521.91,411.16
2016,3,8,12,30,209.0,357.0,1.5,11.0,511.0,487.32,385.1
2016,3,8,12,45,138.0,343.5,1.55,11.0,445.0,432.97,343.46
2016,3,8,13,0,67.0,330.0,1.6,11.0,379.0,368.43,293.07
2016,3,8,13,15,84.5,331.0,1.65,10.5,391.0,386.96,309.23
2016,3,8,13,30,102.0,332.0,1.7,10.0,403.0,405.96,325.37
2016,3,8,13,45,69.5,303.0,1.8,10.0,351.0,354.98,285.49
2016,3,8,14,0,37.0,274.0,1.9,10.0,299.0,302.47,244.0
2016,3,8,14,15,18.5,195.5,1.85,10.0,208.0,201.12,162.66
2016,3,8,14,30,0.0,117.0,1.8,10.0,117.0,109.79,87.24
2016,3,8,14,45,11.0,163.5,1.75,10.0,170.0,164.67,133.64
2016,3,8,15,0,22.0,210.0,1.7,10.0,223.0,222.26,181.42
2016,3,8,15,15,11.0,128.0,1.65,10.0,134.5,130.07,105.2
2016,3,8,15,30,0.0,46.0,1.6,10.0,46.0,42.76,31.23
2016,3,8,15,45,0.0,62.5,1.6,10.0,62.5,58.13,44.62
2016,3,8,16,0,0.0,79.0,1.6,10.0,79.0,73.72,58.12
2016,3,8,16,15,0.0,69.0,1.45,9.5,69.0,64.2,50.15
2016,3,8,16,30,0.0,59.0,1.3,9.0,59.0,54.86,42.25
2016,3,8,16,45,0.0,48.5,1.2,9.0,48.5,45.07,33.74
2016,3,8,17,0,0.0,38.0,1.1,9.0,38.0,35.28,25.12
2016,3,8,17,15,0.0,28.0,1.0,8.5,28.0,25.98,16.86
2016,3,8,17,30,0.0,18.0,0.9,8.0,18.0,16.68,8.52
2016,3,8,17,45,0.0,10.5,0.85,8.0,10.5,9.72,1.45
2016,3,8,18,0,0.0,3.0,0.8,8.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,0.8,8.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,103.0,16.0,1.3,10.0,25.0,12.64,0.0
2016,3,9,7,0,206.0,32.0,1.4,10.0,50.0,25.01,14.79
2016,3,9,7,15,312.0,45.0,1.4,10.0,93.0,34.5,24.91
2016,3,9,7,30,418.0,58.0,1.4,10.0,136.0,44.6,34.54
2016,3,9,7,45,209.0,57.5,1.45,10.0,96.5,41.56,32.12
2016,3,9,8,0,0.0,57.0,1.5,10.0,57.0,53.0,42.58
2016,3,9,8,15,0.0,69.0,1.5,10.0,69.0,63.97,52.47
2016,3,9,8,30,0.0,81.0,1.5,10.0,81.0,74.66,61.96
2016,3,9,8,45,0.0,51.5,1.5,10.5,51.5,47.87,35.78
2016,3,9,9,0,0.0,22.0,1.5,11.0,22.0,20.42,12.01
2016,3,9,9,15,0.0,83.5,1.5,11.0,83.5,77.76,60.99
2016,3,9,9,30,0.0,145.0,1.5,11.0,145.0,131.6,105.86
2016,3,9,9,45,0.0,140.5,1.55,11.5,140.5,128.49,102.7
2016,3,9,10,0,0.0,136.0,1.6,12.0,136.0,125.06,99.45
2016,3,9,10,15,0.0,135.0,1.65,12.0,135.0,124.53,98.82
2016,3,9,10,30,0.0,134.0,1.7,12.0,134.0,123.91,98.14
2016,3,9,10,45,3.0,169.0,1.8,12.5,171.0,156.97,124.85
2016,3,9,11,0,6.0,204.0,1.9,13.0,208.0,190.41,151.46
2016,3,9,11,15,5.5,199.5,1.95,13.0,203.5,186.98,148.49
2016,3,9,11,30,5.0,195.0,2.0,13.0,199.0,183.36,145.5
2016,3,9,11,45,13.0,235.5,2.05,13.5,245.5,225.99,179.39
2016,3,9,12,0,21.0,276.0,2.1,14.0,292.0,269.63,213.51
2016,3,9,12,15,12.5,232.5,2.15,14.0,242.0,225.18,178.17
2016,3,9,12,30,4.0,189.0,2.2,14.0,192.0,179.47,141.67
2016,3,9,12,45,2.0,166.0,2.25,14.5,167.5,156.82,123.3
2016,3,9,13,0,0.0,143.0,2.3,15.0,143.0,133.87,104.59
2016,3,9,13,15,0.0,101.5,2.3,15.0,101.5,94.78,72.85
2016,3,9,13,30,0.0,60.0,2.3,15.0,60.0,55.92,40.95
2016,3,9,13,45,1.0,120.5,2.35,15.5,121.5,113.63,88.43
2016,3,9,14,0,2.0,181.0,2.4,16.0,183.0,173.09,136.44
2016,3,9,14,15,1.5,176.5,2.4,15.5,178.0,168.82,133.34
2016,3,9,14,30,1.0,172.0,2.4,15.0,173.0,164.57,130.39
2016,3,9,14,45,4.0,178.5,2.4,15.0,181.0,174.25,138.64
2016,3,9,15,0,7.0,185.0,2.4,15.0,189.0,184.34,147.25
2016,3,9,15,15,9.0,178.5,2.3,15.0,183.5,180.51,144.53
2016,3,9,15,30,11.0,172.0,2.2,15.0,178.0,176.8,141.95
2016,3,9,15,45,5.5,151.5,2.1,15.0,154.5,152.43,122.17
2016,3,9,16,0,0.0,131.0,2.0,15.0,131.0,128.09,102.23
2016,3,9,16,15,0.0,114.0,1.8,14.5,114.0,111.52,88.88
2016,3,9,16,30,0.0,97.0,1.6,14.0,97.0,94.85,75.19
2016,3,9,16,45,0.0,80.0,1.4,13.5,80.0,78.03,61.11
2016,3,9,17,0,0.0,63.0,1.2,13.0,63.0,61.02,46.6
2016,3,9,17,15,0.0,47.0,1.15,12.5,47.0,44.91,32.62
2016,3,9,17,30,0.0,31.0,1.1,12.0,31.0,28.79,18.47
2016,3,9,17,45,0.0,18.0,1.05,12.0,18.0,16.7,6.73
2016,3,9,18,0,0.0,5.0,1.0,12.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,1.0,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.0,2.35,13.0,3.0,2.77,0.0
2016,3,10,7,0,0.0,6.0,2.4,13.0,6.0,5.55,0.0
2016,3,10,7,15,0.0,11.5,2.45,13.0,11.5,10.65,3.71
2016,3,10,7,30,0.0,17.0,2.5,13.0,17.0,15.75,8.44
2016,3,10,7,45,0.0,23.5,2.55,13.0,23.5,21.79,13.98
2016,3,10,8,0,0.0,30.0,2.6,13.0,30.0,27.83,19.48
2016,3,10,8,15,0.0,36.5,2.65,13.0,36.5,33.88,24.91
2016,3,10,8,30,0.0,43.0,2.7,13.0,43.0,39.94,30.28
2016,3,10,8,45,0.0,53.0,2.75,13.5,53.0,49.27,36.52
2016,3,10,9,0,0.0,63.0,2.8,14.0,63.0,58.6,44.23
2016,3,10,9,15,0.0,64.5,2.8,14.0,64.5,60.02,45.28
2016,3,10,9,30,0.0,66.0,2.8,14.0,66.0,61.43,46.33
2016,3,10,9,45,0.0,93.5,2.8,14.0,93.5,87.05,67.62
2016,3,10,10,0,0.0,121.0,2.8,14.0,121.0,111.81,87.95
2016,3,10,10,15,0.0,91.0,2.75,14.0,91.0,84.84,65.42
2016,3,10,10,30,0.0,61.0,2.7,14.0,61.0,56.82,42.04
2016,3,10,10,45,0.0,49.5,2.7,14.0,49.5,46.1,33.04
2016,3,10,11,0,0.0,38.0,2.7,14.0,38.0,35.38,24.05
2016,3,10,11,15,0.0,31.0,2.7,14.0,31.0,28.86,18.57
2016,3,10,11,30,0.0,24.0,2.7,14.0,24.0,22.35,13.1
2016,3,10,11,45,0.0,24.5,2.7,14.5,24.5,22.81,13.44
2016,3,10,12,0,0.0,25.0,2.7,15.0,25.0,23.28,13.79
2016,3,10,12,15,0.0,75.5,2.65,15.0,75.5,70.43,52.86
2016,3,10,12,30,0.0,126.0,2.6,15.0,126.0,117.67,91.5
2016,3,10,12,45,2.0,157.5,2.6,15.0,159.5,148.83,116.78
2016,3,10,13,0,4.0,189.0,2.6,15.0,193.0,180.45,142.3
2016,3,10,13,15,2.0,121.5,2.5,15.0,123.5,115.19,89.51
2016,3,10,13,30,0.0,54.0,2.4,15.0,54.0,50.32,36.28
2016,3,10,13,45,0.0,45.0,2.3,15.0,45.0,41.91,29.39
2016,3,10,14,0,0.0,36.0,2.2,15.0,36.0,33.51,22.43
2016,3,10,14,15,0.0,43.0,2.05,15.0,43.0,40.02,27.93
2016,3,10,14,30,0.0,50.0,1.9,15.0,50.0,46.54,33.43
2016,3,10,14,45,0.0,51.5,1.8,15.0,51.5,47.93,34.67
2016,3,10,15,0,0.0,53.0,1.7,15.0,53.0,49.31,35.92
2016,3,10,15,15,0.0,62.0,1.55,14.5,62.0,57.69,43.15
2016,3,10,15,30,0.0,71.0,1.4,14.0,71.0,66.08,50.42
2016,3,10,15,45,0.0,68.0,1.3,14.0,68.0,63.27,48.19
2016,3,10,16,0,0.0,65.0,1.2,14.0,65.0,60.46,45.96
2016,3,10,16,15,0.0,56.5,1.05,14.0,56.5,52.52,39.35
2016,3,10,16,30,0.0,48.0,0.9,14.0,48.0,44.59,32.67
2016,3,10,16,45,0.0,39.5,0.8,14.0,39.5,36.67,25.9
2016,3,10,17,0,0.0,31.0,0.7,14.0,31.0,28.76,19.05
2016,3,10,17,15,0.0,23.0,0.7,13.5,23.0,21.32,12.56
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,13.89,6.01
2016,3,10,17,45,0.0,8.5,0.7,13.0,8.5,7.87,0.3
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,3,11,7,45,0.0,4.0,3.1,12.0,4.0,3.7,0.0
2016,3,11,8,0,0.0,5.0,3.2,12.0,5.0,4.63,0.0
2016,3,11,8,15,0.0,6.0,3.05,11.5,6.0,5.56,0.0
2016,3,11,8,30,0.0,7.0,2.9,11.0,7.0,6.49,0.24
2016,3,11,8,45,0.0,31.5,2.8,11.0,31.5,29.25,19.67
2016,3,11,9,0,0.0,56.0,2.7,11.0,56.0,52.08,39.19
2016,3,11,9,15,0.0,74.0,2.85,11.0,74.0,68.89,53.37
2016,3,11,9,30,0.0,92.0,3.0,11.0,92.0,85.61,67.34
2016,3,11,9,45,0.0,57.5,3.15,11.0,57.5,53.51,40.02
2016,3,11,10,0,0.0,23.0,3.3,11.0,23.0,21.38,12.62
2016,3,11,10,15,0.0,85.0,3.25,11.0,85.0,79.23,61.55
2016,3,11,10,30,0.0,147.0,3.2,11.0,147.0,135.63,108.39
2016,3,11,10,45,71.0,242.5,3.15,11.0,292.5,250.11,201.54
2016,3,11,11,0,142.0,338.0,3.1,11.0,438.0,370.26,296.98
2016,3,11,11,15,71.0,223.5,2.85,11.0,273.5,243.08,195.48
2016,3,11,11,30,0.0,109.0,2.6,11.0,109.0,101.6,79.47
2016,3,11,11,45,21.5,214.5,2.4,11.5,231.0,212.62,170.52
2016,3,11,12,0,43.0,320.0,2.2,12.0,353.0,326.04,259.91
2016,3,11,12,15,61.0,335.5,2.05,12.0,381.5,356.83,283.6
2016,3,11,12,30,79.0,351.0,1.9,12.0,410.0,388.98,308.49
2016,3,11,12,45,114.5,356.5,1.8,12.0,441.5,425.43,337.07
2016,3,11,13,0,150.0,362.0,1.7,12.0,473.0,469.43,371.01
2016,3,11,13,15,78.0,281.5,1.75,12.0,339.0,333.51,265.89
2016,3,11,13,30,6.0,201.0,1.8,12.0,205.0,194.57,154.77
2016,3,11,13,45,164.5,251.5,1.9,12.0,363.0,386.57,312.5
2016,3,11,14,0,323.0,302.0,2.0,12.0,521.0,580.38,462.94
2016,3,11,14,15,161.5,208.0,2.15,12.0,317.5,345.44,280.22
2016,3,11,14,30,0.0,114.0,2.3,12.0,114.0,106.87,83.93
2016,3,11,14,45,3.0,149.0,2.5,12.0,151.0,143.81,115.22
2016,3,11,15,0,6.0,184.0,2.7,12.0,188.0,182.4,147.37
2016,3,11,15,15,3.0,102.5,2.7,11.5,104.5,98.47,78.06
2016,3,11,15,30,0.0,21.0,2.7,11.0,21.0,19.5,11.14
2016,3,11,15,45,0.0,18.5,2.7,11.0,18.5,17.17,9.19
2016,3,11,16,0,0.0,16.0,2.7,11.0,16.0,14.84,7.22
2016,3,11,16,15,329.0,46.0,2.55,10.5,154.5,304.54,261.79
2016,3,11,16,30,658.0,76.0,2.4,10.0,293.0,561.67,471.73
2016,3,11,16,45,589.5,71.5,2.25,10.0,241.0,493.44,413.68
2016,3,11,17,0,521.0,67.0,2.1,10.0,189.0,427.36,357.86
2016,3,11,17,15,432.5,56.5,2.0,9.5,141.5,345.69,288.12
2016,3,11,17,30,344.0,46.0,1.9,9.0,94.0,269.14,220.17
2016,3,11,17,45,172.0,32.0,1.8,9.0,56.0,154.14,113.75
2016,3,11,18,0,0.0,18.0,1.7,9.0,18.0,18.97,0.0
2016,3,11,18,15,0.0,9.0,1.7,9.0,9.0,8.58,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,2.45,10.0,4.5,4.16,0.0
2016,3,12,7,0,0.0,9.0,2.6,10.0,9.0,8.33,1.48
2016,3,12,7,15,0.0,15.5,2.65,10.0,15.5,14.36,7.18
2016,3,12,7,30,0.0,22.0,2.7,10.0,22.0,20.39,12.82
2016,3,12,7,45,0.0,30.0,2.8,10.5,30.0,27.83,19.66
2016,3,12,8,0,0.0,38.0,2.9,11.0,38.0,35.28,26.4
2016,3,12,8,15,0.0,45.5,2.95,11.0,45.5,42.27,32.69
2016,3,12,8,30,0.0,53.0,3.0,11.0,53.0,49.26,38.91
2016,3,12,8,45,0.0,84.0,3.15,11.0,84.0,77.9,61.36
2016,3,12,9,0,0.0,115.0,3.3,11.0,115.0,104.89,84.03
2016,3,12,9,15,0.0,72.5,3.35,11.0,72.5,67.49,52.12
2016,3,12,9,30,0.0,30.0,3.4,11.0,30.0,27.88,18.26
2016,3,12,9,45,0.0,45.5,3.45,11.0,45.5,42.33,30.52
2016,3,12,10,0,0.0,61.0,3.5,11.0,61.0,56.8,42.7
2016,3,12,10,15,0.0,67.0,3.5,11.0,67.0,62.41,47.34
2016,3,12,10,30,0.0,73.0,3.5,11.0,73.0,68.03,51.98
2016,3,12,10,45,1.5,128.5,3.55,11.5,129.5,119.9,95.01
2016,3,12,11,0,3.0,184.0,3.6,12.0,186.0,171.19,136.77
2016,3,12,11,15,1.5,122.5,3.7,12.0,123.5,114.8,90.29
2016,3,12,11,30,0.0,61.0,3.8,12.0,61.0,56.87,42.15
2016,3,12,11,45,1.0,114.0,3.95,12.5,115.0,106.91,83.62
2016,3,12,12,0,2.0,167.0,4.1,13.0,169.0,156.87,124.34
2016,3,12,12,15,6.0,199.5,4.0,13.0,204.5,190.23,151.41
2016,3,12,12,30,10.0,232.0,3.9,13.0,240.0,224.19,178.8
2016,3,12,12,45,5.0,127.5,3.85,13.0,131.5,122.85,96.49
2016,3,12,13,0,0.0,23.0,3.8,13.0,23.0,21.42,12.34
2016,3,12,13,15,0.0,29.0,3.75,13.0,29.0,27.01,17.06
2016,3,12,13,30,0.0,35.0,3.7,13.0,35.0,32.6,21.77
2016,3,12,13,45,0.0,97.0,3.65,13.0,97.0,90.54,70.15
2016,3,12,14,0,0.0,159.0,3.6,13.0,159.0,150.03,119.24
2016,3,12,14,15,0.0,143.0,3.45,12.5,143.0,134.78,107.01
2016,3,12,14,30,0.0,127.0,3.3,12.0,127.0,119.46,94.74
2016,3,12,14,45,50.5,192.0,3.15,12.0,221.0,233.37,190.47
2016,3,12,15,0,101.0,257.0,3.0,12.0,315.0,347.83,283.98
2016,3,12,15,15,244.5,223.0,2.95,12.0,349.0,447.86,367.63
2016,3,12,15,30,388.0,189.0,2.9,12.0,383.0,519.53,427.82
2016,3,12,15,45,194.0,157.0,2.85,12.0,254.0,331.77,275.37
2016,3,12,16,0,0.0,125.0,2.8,12.0,125.0,121.21,97.39
2016,3,12,16,15,0.0,108.5,2.65,12.0,108.5,105.08,84.34
2016,3,12,16,30,0.0,92.0,2.5,12.0,92.0,88.86,70.73
2016,3,12,16,45,0.0,75.5,2.4,12.0,75.5,72.51,56.82
2016,3,12,17,0,0.0,59.0,2.3,12.0,59.0,56.0,42.57
2016,3,12,17,15,0.0,44.0,2.2,11.5,44.0,40.97,29.48
2016,3,12,17,30,0.0,29.0,2.1,11.0,29.0,26.92,17.11
2016,3,12,17,45,0.0,17.0,2.05,11.0,17.0,15.76,6.75
2016,3,12,18,0,0.0,5.0,2.0,11.0,5.0,4.62,0.0
2016,3,12,18,15,0.0,2.5,1.9,11.0,2.5,2.38,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.5,2.7,12.0,13.5,12.52,0.18
2016,3,13,7,0,0.0,27.0,2.9,12.0,27.0,25.07,15.82
2016,3,13,7,15,0.0,45.5,2.95,12.0,45.5,41.48,31.12
2016,3,13,7,30,0.0,64.0,3.0,12.0,64.0,57.54,45.93
2016,3,13,7,45,1.5,85.0,3.15,12.0,85.5,75.33,62.12
2016,3,13,8,0,3.0,106.0,3.3,12.0,107.0,92.89,77.85
2016,3,13,8,15,9.0,124.5,3.35,12.0,128.0,108.4,91.53
2016,3,13,8,30,15.0,143.0,3.4,12.0,149.0,123.95,105.03
2016,3,13,8,45,7.5,121.5,3.45,12.0,124.5,109.82,87.78
2016,3,13,9,0,0.0,100.0,3.5,12.0,100.0,92.17,72.93
2016,3,13,9,15,0.0,127.0,3.5,12.0,127.0,115.87,92.64
2016,3,13,9,30,0.0,154.0,3.5,12.0,154.0,139.61,112.12
2016,3,13,9,45,17.0,200.5,3.55,12.0,211.0,184.49,148.3
2016,3,13,10,0,34.0,247.0,3.6,12.0,268.0,225.36,180.97
2016,3,13,10,15,55.5,275.5,3.65,12.0,312.0,260.85,209.15
2016,3,13,10,30,77.0,304.0,3.7,12.0,356.0,298.88,239.4
2016,3,13,10,45,40.0,242.5,3.8,12.5,270.0,236.59,189.33
2016,3,13,11,0,3.0,181.0,3.9,13.0,184.0,168.54,133.92
2016,3,13,11,15,3.0,181.0,3.95,13.0,184.0,169.1,134.36
2016,3,13,11,30,3.0,181.0,4.0,13.0,184.0,169.61,134.69
2016,3,13,11,45,4.5,192.5,4.05,13.0,196.5,181.61,144.4
2016,3,13,12,0,6.0,204.0,4.1,13.0,209.0,193.81,154.26
2016,3,13,12,15,4.0,185.0,4.0,13.0,188.5,175.38,139.23
2016,3,13,12,30,2.0,166.0,3.9,13.0,168.0,156.59,123.94
2016,3,13,12,45,5.0,191.5,3.85,13.0,195.5,183.16,145.66
2016,3,13,13,0,8.0,217.0,3.8,13.0,223.0,210.21,167.61
2016,3,13,13,15,10.5,229.5,3.7,13.0,237.5,224.91,179.56
2016,3,13,13,30,13.0,242.0,3.6,13.0,252.0,239.94,191.8
2016,3,13,13,45,6.5,197.5,3.55,13.0,202.5,192.22,153.34
2016,3,13,14,0,0.0,153.0,3.5,13.0,153.0,144.21,114.27
2016,3,13,14,15,0.0,120.5,3.45,13.0,120.5,113.02,88.86
2016,3,13,14,30,0.0,88.0,3.4,13.0,88.0,82.04,63.33
2016,3,13,14,45,0.0,90.0,3.35,13.0,90.0,83.89,65.04
2016,3,13,15,0,0.0,92.0,3.3,13.0,92.0,85.77,66.77
2016,3,13,15,15,0.0,105.0,3.25,13.0,105.0,98.54,77.65
2016,3,13,15,30,0.0,118.0,3.2,13.0,118.0,111.86,89.0
2016,3,13,15,45,0.0,109.0,3.15,13.0,109.0,103.35,82.11
2016,3,13,16,0,0.0,100.0,3.1,13.0,100.0,94.84,75.19
2016,3,13,16,15,0.0,87.5,3.0,13.0,87.5,82.73,65.14
2016,3,13,16,30,0.0,75.0,2.9,13.0,75.0,70.57,54.94
2016,3,13,16,45,0.0,62.0,2.85,13.0,62.0,57.85,44.11
2016,3,13,17,0,0.0,49.0,2.8,13.0,49.0,45.54,33.48
2016,3,13,17,15,0.0,37.0,2.65,12.5,37.0,34.36,23.75
2016,3,13,17,30,0.0,25.0,2.5,12.0,25.0,23.19,13.92
2016,3,13,17,45,0.0,15.0,2.45,12.0,15.0,13.9,5.37
2016,3,13,18,0,0.0,5.0,2.4,12.0,5.0,4.62,0.0
2016,3,13,18,15,0.0,2.5,2.3,12.0,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
