Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,57.5,22.0,1.55,9.5,28.5,18.34,5.21
2016,3,14,7,0,115.0,44.0,1.7,10.0,57.0,35.55,25.22
2016,3,14,7,15,171.5,64.5,1.75,10.0,95.0,51.05,39.98
2016,3,14,7,30,228.0,85.0,1.8,10.0,133.0,66.01,53.95
2016,3,14,7,45,270.0,103.0,1.85,10.0,175.0,78.7,65.63
2016,3,14,8,0,312.0,121.0,1.9,10.0,217.0,90.92,76.64
2016,3,14,8,15,364.0,127.5,1.95,10.0,258.5,88.81,74.65
2016,3,14,8,30,416.0,134.0,2.0,10.0,300.0,96.38,73.89
2016,3,14,8,45,370.0,162.5,2.05,10.5,323.5,147.01,106.49
2016,3,14,9,0,324.0,191.0,2.1,11.0,347.0,185.64,136.76
2016,3,14,9,15,478.5,167.0,2.1,11.0,421.0,209.85,149.89
2016,3,14,9,30,633.0,143.0,2.1,11.0,495.0,253.81,182.33
2016,3,14,9,45,612.5,163.0,2.1,11.5,522.5,300.33,224.18
2016,3,14,10,0,592.0,183.0,2.1,12.0,550.0,344.48,263.34
2016,3,14,10,15,340.5,247.0,2.05,12.0,460.5,337.97,265.14
2016,3,14,10,30,89.0,311.0,2.0,12.0,371.0,310.3,246.57
2016,3,14,10,45,251.5,305.0,2.0,12.5,483.0,383.82,303.8
2016,3,14,11,0,414.0,299.0,2.0,13.0,595.0,477.96,376.3
2016,3,14,11,15,229.0,309.0,1.95,13.0,473.5,405.42,320.42
2016,3,14,11,30,44.0,319.0,1.9,13.0,352.0,318.07,251.29
2016,3,14,11,45,468.0,223.5,1.9,13.5,578.0,506.24,402.52
2016,3,14,12,0,892.0,128.0,1.9,14.0,804.0,718.76,563.3
2016,3,14,12,15,476.0,236.5,1.9,14.0,597.5,562.34,442.37
2016,3,14,12,30,60.0,345.0,1.9,14.0,391.0,370.84,290.65
2016,3,14,12,45,227.5,336.0,1.95,14.0,507.0,496.57,391.46
2016,3,14,13,0,395.0,327.0,2.0,14.0,623.0,630.74,493.88
2016,3,14,13,15,442.5,298.5,2.0,14.0,624.5,657.9,514.49
2016,3,14,13,30,490.0,270.0,2.0,14.0,626.0,678.56,531.4
2016,3,14,13,45,436.5,280.5,2.05,14.0,590.5,655.75,514.51
2016,3,14,14,0,383.0,291.0,2.1,14.0,555.0,621.74,489.77
2016,3,14,14,15,340.5,287.5,2.15,14.0,514.5,588.92,466.0
2016,3,14,14,30,298.0,284.0,2.2,14.0,474.0,554.73,440.85
2016,3,14,14,45,167.5,259.0,2.25,14.0,364.5,412.74,331.19
2016,3,14,15,0,37.0,234.0,2.3,14.0,255.0,270.67,217.21
2016,3,14,15,15,96.0,229.5,2.25,13.5,279.5,315.56,256.45
2016,3,14,15,30,155.0,225.0,2.2,13.0,304.0,370.84,302.86
2016,3,14,15,45,408.5,168.0,2.2,13.0,349.0,522.57,428.43
2016,3,14,16,0,662.0,111.0,2.2,13.0,394.0,643.76,525.92
2016,3,14,16,15,621.5,104.0,2.05,12.5,344.5,592.06,486.0
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,540.14,446.22
2016,3,14,16,45,525.0,88.0,1.8,11.5,244.5,475.94,395.56
2016,3,14,17,0,469.0,79.0,1.7,11.0,194.0,411.32,342.77
2016,3,14,17,15,383.5,66.5,1.6,10.5,146.0,331.19,275.14
2016,3,14,17,30,298.0,54.0,1.5,10.0,98.0,256.82,210.05
2016,3,14,17,45,149.0,38.0,1.45,9.5,60.0,141.33,107.89
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,24.29,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,172.5,19.0,1.35,8.5,39.5,14.59,4.25
2016,3,15,7,0,345.0,38.0,1.5,9.0,79.0,30.07,20.73
2016,3,15,7,15,439.0,48.0,1.45,9.5,126.5,36.58,27.24
2016,3,15,7,30,533.0,58.0,1.4,10.0,174.0,42.81,33.17
2016,3,15,7,45,598.0,64.0,1.35,10.5,226.0,45.35,35.57
2016,3,15,8,0,663.0,70.0,1.3,11.0,278.0,47.85,37.78
2016,3,15,8,15,702.0,75.0,1.3,11.5,328.5,49.42,39.06
2016,3,15,8,30,741.0,80.0,1.3,12.0,379.0,68.68,44.35
2016,3,15,8,45,714.5,91.5,1.3,12.5,408.5,112.79,63.76
2016,3,15,9,0,688.0,103.0,1.3,13.0,438.0,159.38,97.84
2016,3,15,9,15,764.5,98.0,1.2,13.5,501.0,213.23,138.99
2016,3,15,9,30,841.0,93.0,1.1,14.0,564.0,269.08,184.5
2016,3,15,9,45,857.5,94.5,1.05,14.5,603.0,320.41,229.5
2016,3,15,10,0,874.0,96.0,1.0,15.0,642.0,377.13,278.09
2016,3,15,10,15,884.5,98.0,1.0,15.0,674.5,427.08,321.21
2016,3,15,10,30,895.0,100.0,1.0,15.0,707.0,476.56,362.86
2016,3,15,10,45,903.0,101.0,1.0,15.5,732.5,523.26,400.56
2016,3,15,11,0,911.0,102.0,1.0,16.0,758.0,568.81,436.16
2016,3,15,11,15,915.5,103.0,1.0,16.0,775.0,611.02,469.1
2016,3,15,11,30,920.0,104.0,1.0,16.0,792.0,651.4,499.87
2016,3,15,11,45,922.5,104.5,1.0,16.0,801.5,688.02,527.27
2016,3,15,12,0,925.0,105.0,1.0,16.0,811.0,722.31,552.49
2016,3,15,12,15,925.5,105.0,1.0,16.0,812.5,752.24,573.99
2016,3,15,12,30,926.0,105.0,1.0,16.0,814.0,779.42,592.33
2016,3,15,12,45,925.5,104.0,1.05,16.5,807.0,802.0,607.1
2016,3,15,13,0,925.0,103.0,1.1,17.0,800.0,821.55,619.89
2016,3,15,13,15,921.0,102.0,1.1,17.0,785.0,835.23,629.29
2016,3,15,13,30,917.0,101.0,1.1,17.0,770.0,845.63,636.66
2016,3,15,13,45,909.5,100.5,1.1,17.0,747.5,850.42,640.45
2016,3,15,14,0,902.0,100.0,1.1,17.0,725.0,851.89,642.22
2016,3,15,14,15,892.5,98.0,1.05,16.5,694.5,846.8,640.21
2016,3,15,14,30,883.0,96.0,1.0,16.0,664.0,838.45,636.19
2016,3,15,14,45,870.5,94.0,1.0,16.0,627.5,824.51,628.11
2016,3,15,15,0,858.0,92.0,1.0,16.0,591.0,813.67,622.3
2016,3,15,15,15,840.5,89.0,0.9,16.0,549.0,788.85,605.42
2016,3,15,15,30,823.0,86.0,0.8,16.0,507.0,761.43,586.89
2016,3,15,15,45,799.0,82.5,0.75,16.0,460.0,726.06,563.42
2016,3,15,16,0,775.0,79.0,0.7,16.0,413.0,688.8,538.39
2016,3,15,16,15,741.0,74.5,0.65,15.5,363.0,641.55,506.61
2016,3,15,16,30,707.0,70.0,0.6,15.0,313.0,593.53,473.39
2016,3,15,16,45,656.0,64.5,0.6,14.5,261.5,536.91,431.75
2016,3,15,17,0,605.0,59.0,0.6,14.0,210.0,477.83,386.2
2016,3,15,17,15,527.0,51.0,0.65,13.5,160.5,401.33,324.98
2016,3,15,17,30,449.0,43.0,0.7,13.0,111.0,329.23,264.11
2016,3,15,17,45,312.5,31.0,0.8,12.5,69.5,227.77,174.39
2016,3,15,18,0,176.0,19.0,0.9,12.0,28.0,125.4,10.82
2016,3,15,18,15,88.0,9.5,0.95,11.5,14.0,47.01,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.15,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.2,9.0,11.0,10.48,0.0
2016,3,16,6,45,155.5,25.0,1.3,10.0,44.0,19.52,8.65
2016,3,16,7,0,311.0,39.0,1.4,11.0,77.0,30.67,21.19
2016,3,16,7,15,381.0,52.0,1.55,11.5,121.5,39.83,29.94
2016,3,16,7,30,451.0,65.0,1.7,12.0,166.0,48.52,38.02
2016,3,16,7,45,498.5,75.5,1.9,12.5,213.0,54.51,43.47
2016,3,16,8,0,546.0,86.0,2.1,13.0,260.0,60.19,48.48
2016,3,16,8,15,593.5,88.5,2.2,13.5,306.5,59.14,47.36
2016,3,16,8,30,641.0,91.0,2.3,14.0,353.0,73.01,46.6
2016,3,16,8,45,726.0,87.5,2.4,14.5,417.5,114.36,63.28
2016,3,16,9,0,811.0,84.0,2.5,15.0,482.0,168.9,99.64
2016,3,16,9,15,830.5,87.0,2.5,15.5,526.0,220.21,141.73
2016,3,16,9,30,850.0,90.0,2.5,16.0,570.0,272.96,187.64
2016,3,16,9,45,864.5,92.0,2.55,16.5,608.5,324.62,233.59
2016,3,16,10,0,879.0,94.0,2.6,17.0,647.0,381.51,283.17
2016,3,16,10,15,889.0,96.0,2.6,17.0,679.0,431.5,327.04
2016,3,16,10,30,899.0,98.0,2.6,17.0,711.0,480.96,369.47
2016,3,16,10,45,906.5,99.0,2.6,17.5,736.0,527.58,407.93
2016,3,16,11,0,914.0,100.0,2.6,18.0,761.0,572.98,444.29
2016,3,16,11,15,918.5,101.0,2.55,18.0,778.5,615.26,477.98
2016,3,16,11,30,923.0,102.0,2.5,18.0,796.0,655.7,509.46
2016,3,16,11,45,925.5,102.0,2.5,18.5,805.5,691.89,536.4
2016,3,16,12,0,928.0,102.0,2.5,19.0,815.0,725.73,561.01
2016,3,16,12,15,928.5,102.0,2.5,19.0,816.0,755.65,582.86
2016,3,16,12,30,929.0,102.0,2.5,19.0,817.0,782.82,601.82
2016,3,16,12,45,930.0,100.5,2.5,19.0,811.0,806.0,617.99
2016,3,16,13,0,931.0,99.0,2.5,19.0,805.0,826.17,632.15
2016,3,16,13,15,927.0,98.0,2.45,19.0,790.0,839.8,641.49
2016,3,16,13,30,923.0,97.0,2.4,19.0,775.0,850.14,648.69
2016,3,16,13,45,917.0,96.0,2.4,19.0,752.0,855.53,653.03
2016,3,16,14,0,911.0,95.0,2.4,19.0,729.0,857.57,655.25
2016,3,16,14,15,902.0,93.5,2.3,19.0,699.0,853.28,652.44
2016,3,16,14,30,893.0,92.0,2.2,19.0,669.0,845.72,647.56
2016,3,16,14,45,880.5,89.5,2.15,19.0,632.5,830.98,638.27
2016,3,16,15,0,868.0,87.0,2.1,19.0,596.0,813.21,627.01
2016,3,16,15,15,851.0,84.5,1.95,18.5,554.0,795.11,615.91
2016,3,16,15,30,834.0,82.0,1.8,18.0,512.0,768.37,598.65
2016,3,16,15,45,811.5,78.5,1.65,18.0,465.0,733.78,574.59
2016,3,16,16,0,789.0,75.0,1.5,18.0,418.0,697.25,548.94
2016,3,16,16,15,756.5,71.0,1.3,17.5,368.0,651.19,516.49
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,604.28,482.65
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,544.74,437.52
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,490.46,394.11
2016,3,16,17,15,552.5,48.5,0.75,15.5,165.0,415.01,334.14
2016,3,16,17,30,477.0,41.0,0.8,15.0,115.0,343.84,274.44
2016,3,16,17,45,345.5,30.0,0.9,14.5,72.5,244.54,187.43
2016,3,16,18,0,214.0,19.0,1.0,14.0,30.0,145.13,33.66
2016,3,16,18,15,107.0,9.5,1.0,13.5,15.0,55.48,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,11.44,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,18.4,8.48
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,26.88,17.86
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.0,31.82,22.73
2016,3,17,7,30,627.0,51.0,2.4,13.0,194.0,40.04,30.31
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.0,43.25,33.24
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,46.37,35.96
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,47.68,36.99
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,70.77,39.56
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.0,121.26,63.91
2016,3,17,9,0,855.0,78.0,2.4,16.0,502.0,174.19,101.54
2016,3,17,9,15,873.0,80.5,2.3,16.5,546.5,233.31,150.24
2016,3,17,9,30,891.0,83.0,2.2,17.0,591.0,287.2,197.06
2016,3,17,9,45,904.0,85.0,2.15,17.5,630.0,340.09,243.78
2016,3,17,10,0,917.0,87.0,2.1,18.0,669.0,393.12,290.01
2016,3,17,10,15,926.5,88.5,2.0,18.0,701.5,444.26,334.2
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,494.73,376.6
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.0,542.85,415.34
2016,3,17,11,0,949.0,93.0,1.8,19.0,784.0,589.61,451.72
2016,3,17,11,15,953.0,93.5,1.7,19.0,801.0,632.46,484.7
2016,3,17,11,30,957.0,94.0,1.6,19.0,818.0,673.31,515.22
2016,3,17,11,45,959.0,94.5,1.5,19.5,827.5,710.71,541.36
2016,3,17,12,0,961.0,95.0,1.4,20.0,837.0,745.63,564.9
2016,3,17,12,15,961.0,95.0,1.3,20.0,838.0,776.03,584.58
2016,3,17,12,30,961.0,95.0,1.2,20.0,839.0,803.54,601.72
2016,3,17,12,45,957.0,95.5,1.15,20.5,831.0,825.52,614.48
2016,3,17,13,0,953.0,96.0,1.1,21.0,823.0,844.25,625.06
2016,3,17,13,15,949.0,95.5,1.0,21.0,807.5,858.65,633.24
2016,3,17,13,30,945.0,95.0,0.9,21.0,792.0,869.69,639.23
2016,3,17,13,45,939.0,93.5,0.8,21.0,768.5,874.65,641.29
2016,3,17,14,0,933.0,92.0,0.7,21.0,745.0,876.16,641.24
2016,3,17,14,15,923.5,90.5,0.65,21.0,714.5,871.37,638.17
2016,3,17,14,30,914.0,89.0,0.6,21.0,684.0,863.23,633.16
2016,3,17,14,45,901.5,87.0,0.55,21.0,646.5,848.81,624.23
2016,3,17,15,0,889.0,85.0,0.5,21.0,609.0,831.31,613.47
2016,3,17,15,15,872.0,82.5,0.5,20.5,566.5,806.68,600.15
2016,3,17,15,30,855.0,80.0,0.5,20.0,524.0,785.62,589.19
2016,3,17,15,45,832.0,77.0,0.55,20.0,476.0,750.72,568.36
2016,3,17,16,0,809.0,74.0,0.6,20.0,428.0,713.84,545.87
2016,3,17,16,15,777.0,70.0,0.6,19.5,377.5,667.5,516.36
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,620.24,485.26
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,560.22,443.52
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,501.0,399.42
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,430.14,343.56
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,359.31,284.74
2016,3,17,17,45,372.0,30.0,0.9,16.5,76.5,259.27,198.4
2016,3,17,18,0,242.0,19.0,1.0,16.0,33.0,160.24,54.82
2016,3,17,18,15,121.0,9.5,1.0,15.5,16.5,61.86,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,21.42,11.47
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,31.15,21.7
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,36.73,27.22
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,42.08,32.31
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,45.47,35.39
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,48.7,38.21
2016,3,18,8,15,385.0,122.5,1.55,13.5,253.0,84.07,69.44
2016,3,18,8,30,72.0,173.0,1.5,14.0,204.0,141.98,112.55
2016,3,18,8,45,54.5,186.0,1.5,14.5,211.0,157.79,124.17
2016,3,18,9,0,37.0,199.0,1.5,15.0,218.0,171.46,135.17
2016,3,18,9,15,78.5,230.5,1.5,15.0,274.5,208.1,162.7
2016,3,18,9,30,120.0,262.0,1.5,15.0,331.0,243.79,189.65
2016,3,18,9,45,71.0,251.5,1.5,15.5,293.0,237.21,185.72
2016,3,18,10,0,22.0,241.0,1.5,16.0,255.0,223.72,175.79
2016,3,18,10,15,25.5,257.5,1.55,16.0,274.5,241.79,189.88
2016,3,18,10,30,29.0,274.0,1.6,16.0,294.0,255.83,200.67
2016,3,18,10,45,91.5,315.5,1.65,16.0,382.0,325.37,254.54
2016,3,18,11,0,154.0,357.0,1.7,16.0,470.0,398.97,310.76
2016,3,18,11,15,339.0,316.0,1.7,16.0,572.5,479.65,373.3
2016,3,18,11,30,524.0,275.0,1.7,16.0,675.0,574.77,445.98
2016,3,18,11,45,723.0,196.5,1.75,16.5,755.0,656.8,508.3
2016,3,18,12,0,922.0,118.0,1.8,17.0,835.0,745.14,574.34
2016,3,18,12,15,922.0,118.0,1.85,17.0,835.5,774.67,595.53
2016,3,18,12,30,922.0,118.0,1.9,17.0,836.0,801.43,614.38
2016,3,18,12,45,919.5,118.0,1.95,17.0,828.5,823.42,629.98
2016,3,18,13,0,917.0,118.0,2.0,17.0,821.0,842.32,643.58
2016,3,18,13,15,912.5,117.0,2.05,17.0,805.5,855.49,653.36
2016,3,18,13,30,908.0,116.0,2.1,17.0,790.0,865.38,661.08
2016,3,18,13,45,902.5,114.0,2.15,17.0,767.0,870.12,665.43
2016,3,18,14,0,897.0,112.0,2.2,17.0,744.0,871.54,667.7
2016,3,18,14,15,887.5,110.0,2.25,16.5,713.0,872.21,670.89
2016,3,18,14,30,878.0,108.0,2.3,16.0,682.0,864.02,668.06
2016,3,18,14,45,865.0,105.0,2.35,16.0,645.0,848.59,659.09
2016,3,18,15,0,852.0,102.0,2.4,16.0,608.0,830.09,648.05
2016,3,18,15,15,833.5,99.0,2.35,15.5,564.5,804.24,632.19
2016,3,18,15,30,815.0,96.0,2.3,15.0,521.0,775.81,614.41
2016,3,18,15,45,640.0,120.0,2.3,15.0,435.0,658.9,530.19
2016,3,18,16,0,465.0,144.0,2.3,15.0,349.0,537.35,437.22
2016,3,18,16,15,576.5,112.0,2.15,14.5,336.0,577.03,471.6
2016,3,18,16,30,688.0,80.0,2.0,14.0,323.0,603.62,494.07
2016,3,18,16,45,632.5,74.0,1.85,13.5,270.5,539.48,443.76
2016,3,18,17,0,577.0,68.0,1.7,13.0,218.0,476.83,393.47
2016,3,18,17,15,498.5,59.0,1.6,12.5,167.5,398.75,328.9
2016,3,18,17,30,420.0,50.0,1.5,12.0,117.0,324.95,265.27
2016,3,18,17,45,294.0,36.5,1.4,11.5,75.0,226.84,178.53
2016,3,18,18,0,168.0,23.0,1.3,11.0,33.0,129.97,56.21
2016,3,18,18,15,84.0,11.5,1.25,10.5,16.5,47.85,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,17.09,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,24.14,14.12
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,33.58,23.92
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,39.89,30.08
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,45.92,35.77
2016,3,19,7,45,589.5,69.5,1.55,12.0,240.5,48.69,38.37
2016,3,19,8,0,645.0,76.0,1.6,12.0,291.0,51.36,40.75
2016,3,19,8,15,339.5,120.5,1.65,12.0,235.5,82.19,68.17
2016,3,19,8,30,34.0,165.0,1.7,12.0,180.0,136.19,109.31
2016,3,19,8,45,37.0,184.5,1.75,12.5,202.5,155.84,124.23
2016,3,19,9,0,40.0,204.0,1.8,13.0,225.0,176.01,139.87
2016,3,19,9,15,43.5,223.0,1.8,13.5,247.0,196.42,155.73
2016,3,19,9,30,47.0,242.0,1.8,14.0,269.0,217.39,172.0
2016,3,19,9,45,80.0,271.0,1.85,14.5,320.5,255.51,201.1
2016,3,19,10,0,113.0,300.0,1.9,15.0,372.0,297.45,233.17
2016,3,19,10,15,71.5,289.0,1.9,15.0,335.5,281.25,221.15
2016,3,19,10,30,30.0,278.0,1.9,15.0,299.0,259.93,204.73
2016,3,19,10,45,56.0,311.5,1.95,15.5,352.5,305.07,239.58
2016,3,19,11,0,82.0,345.0,2.0,16.0,406.0,353.12,276.06
2016,3,19,11,15,62.5,337.5,2.0,16.0,384.5,342.09,267.27
2016,3,19,11,30,43.0,330.0,2.0,16.0,363.0,328.9,256.94
2016,3,19,11,45,30.5,304.5,2.05,16.0,328.5,302.0,236.19
2016,3,19,12,0,18.0,279.0,2.1,16.0,294.0,271.76,212.7
2016,3,19,12,15,34.5,313.0,2.15,16.0,340.5,319.57,250.22
2016,3,19,12,30,51.0,347.0,2.2,16.0,387.0,367.71,287.35
2016,3,19,12,45,81.5,361.0,2.25,16.0,424.5,408.94,319.47
2016,3,19,13,0,112.0,375.0,2.3,16.0,462.0,451.8,352.67
2016,3,19,13,15,171.5,367.5,2.3,16.0,497.5,505.06,394.24
2016,3,19,13,30,231.0,360.0,2.3,16.0,533.0,552.92,431.48
2016,3,19,13,45,571.5,227.0,2.35,16.0,636.5,722.25,564.81
2016,3,19,14,0,912.0,94.0,2.4,16.0,740.0,868.27,670.96
2016,3,19,14,15,626.0,189.5,2.4,16.0,624.5,745.9,582.93
2016,3,19,14,30,340.0,285.0,2.4,16.0,509.0,596.81,469.1
2016,3,19,14,45,231.0,279.5,2.4,16.0,428.0,491.24,389.75
2016,3,19,15,0,122.0,274.0,2.4,16.0,347.0,397.65,316.6
2016,3,19,15,15,215.0,245.5,2.4,15.5,363.0,443.48,356.84
2016,3,19,15,30,308.0,217.0,2.4,15.0,379.0,497.88,402.52
2016,3,19,15,45,270.0,201.0,2.45,15.0,334.0,447.81,363.94
2016,3,19,16,0,232.0,185.0,2.5,15.0,289.0,398.13,325.52
2016,3,19,16,15,488.0,125.0,2.35,14.5,310.0,524.37,431.37
2016,3,19,16,30,744.0,65.0,2.2,14.0,331.0,623.26,510.63
2016,3,19,16,45,702.0,59.5,2.05,13.5,279.5,566.61,466.82
2016,3,19,17,0,660.0,54.0,1.9,13.0,228.0,510.47,421.77
2016,3,19,17,15,588.0,47.5,1.65,12.5,177.0,440.2,362.81
2016,3,19,17,30,516.0,41.0,1.4,12.0,126.0,370.2,301.77
2016,3,19,17,45,393.0,31.0,1.2,11.5,82.0,273.59,216.05
2016,3,19,18,0,270.0,21.0,1.0,11.0,38.0,179.9,91.68
2016,3,19,18,15,135.0,10.5,0.95,10.5,19.0,69.65,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,11.0,2.5,2.38,0.0
2016,3,20,6,30,0.0,5.0,1.3,11.0,5.0,4.62,0.0
2016,3,20,6,45,0.0,14.0,1.5,11.5,14.0,12.97,5.18
2016,3,20,7,0,0.0,23.0,1.7,12.0,23.0,21.33,13.21
2016,3,20,7,15,0.0,35.0,1.75,12.0,35.0,32.49,23.52
2016,3,20,7,30,0.0,47.0,1.8,12.0,47.0,43.67,33.77
2016,3,20,7,45,0.0,59.0,1.9,12.5,59.0,54.86,43.82
2016,3,20,8,0,0.0,71.0,2.0,13.0,71.0,65.81,53.46
2016,3,20,8,15,0.0,39.5,2.05,13.0,39.5,36.68,27.34
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,7.42,0.73
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,8.81,1.9
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,10.21,3.05
2016,3,20,9,15,0.0,87.5,2.4,14.0,87.5,81.52,63.16
2016,3,20,9,30,0.0,164.0,2.5,14.0,164.0,148.77,118.44
2016,3,20,9,45,68.0,234.5,2.6,14.0,278.5,224.25,177.53
2016,3,20,10,0,136.0,305.0,2.7,14.0,393.0,305.43,240.87
2016,3,20,10,15,73.5,267.5,2.85,14.0,315.5,265.21,210.13
2016,3,20,10,30,11.0,230.0,3.0,14.0,238.0,214.53,170.21
2016,3,20,10,45,5.5,142.5,3.2,14.5,146.5,134.81,105.65
2016,3,20,11,0,0.0,55.0,3.4,15.0,55.0,51.27,36.97
2016,3,20,11,15,0.0,99.0,3.5,15.0,99.0,92.36,70.8
2016,3,20,11,30,0.0,143.0,3.6,15.0,143.0,133.06,103.88
2016,3,20,11,45,0.0,111.5,3.75,15.0,111.5,104.02,80.16
2016,3,20,12,0,0.0,80.0,3.9,15.0,80.0,74.68,56.15
2016,3,20,12,15,0.0,63.5,3.9,15.0,63.5,59.25,43.46
2016,3,20,12,30,0.0,47.0,3.9,15.0,47.0,43.83,30.75
2016,3,20,12,45,0.0,34.5,3.9,15.0,34.5,32.16,21.1
2016,3,20,13,0,0.0,22.0,3.9,15.0,22.0,20.5,11.42
2016,3,20,13,15,0.0,53.0,3.85,15.0,53.0,49.42,35.44
2016,3,20,13,30,0.0,84.0,3.8,15.0,84.0,78.38,59.37
2016,3,20,13,45,0.0,108.0,3.75,15.0,108.0,100.99,77.99
2016,3,20,14,0,0.0,132.0,3.7,15.0,132.0,123.95,96.85
2016,3,20,14,15,5.0,174.5,3.6,15.0,177.5,169.63,134.32
2016,3,20,14,30,10.0,217.0,3.5,15.0,223.0,216.82,172.7
2016,3,20,14,45,5.0,177.5,3.4,15.0,180.5,173.73,137.98
2016,3,20,15,0,0.0,138.0,3.3,15.0,138.0,130.69,103.04
2016,3,20,15,15,37.0,183.0,3.15,14.5,203.0,216.33,174.95
2016,3,20,15,30,74.0,228.0,3.0,14.0,268.0,299.69,243.81
2016,3,20,15,45,166.0,206.0,2.95,14.0,284.0,360.68,295.81
2016,3,20,16,0,258.0,184.0,2.9,14.0,300.0,417.36,343.67
2016,3,20,16,15,270.0,160.0,2.7,14.0,269.0,394.59,326.24
2016,3,20,16,30,282.0,136.0,2.5,14.0,238.0,369.74,307.11
2016,3,20,16,45,253.0,119.5,2.3,14.0,200.5,324.7,270.15
2016,3,20,17,0,224.0,103.0,2.1,14.0,163.0,280.77,233.29
2016,3,20,17,15,194.5,82.5,1.9,13.5,126.5,232.25,192.1
2016,3,20,17,30,165.0,62.0,1.7,13.0,90.0,184.9,150.72
2016,3,20,17,45,111.5,43.0,1.5,12.5,59.0,128.44,100.28
2016,3,20,18,0,58.0,24.0,1.3,12.0,28.0,70.34,36.67
2016,3,20,18,15,29.0,12.0,1.3,11.5,14.0,24.32,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,11.0,0.5,0.48,0.0
2016,3,21,6,30,0.0,1.0,1.8,11.0,1.0,0.92,0.0
2016,3,21,6,45,0.0,3.0,1.95,11.5,3.0,2.77,0.0
2016,3,21,7,0,0.0,5.0,2.1,12.0,5.0,4.62,0.0
2016,3,21,7,15,0.0,8.0,2.3,12.0,8.0,7.4,1.01
2016,3,21,7,30,0.0,11.0,2.5,12.0,11.0,10.19,3.57
2016,3,21,7,45,0.0,14.0,2.75,12.5,14.0,12.97,6.1
2016,3,21,8,0,0.0,17.0,3.0,13.0,17.0,15.76,8.58
2016,3,21,8,15,0.0,75.0,3.1,13.0,75.0,69.77,56.88
2016,3,21,8,30,0.0,133.0,3.2,13.0,133.0,118.3,94.88
2016,3,21,8,45,9.0,161.0,3.35,13.0,165.5,143.17,114.88
2016,3,21,9,0,18.0,189.0,3.5,13.0,198.0,169.26,135.66
2016,3,21,9,15,9.0,108.5,3.65,13.0,113.0,102.17,80.15
2016,3,21,9,30,0.0,28.0,3.8,13.0,28.0,26.03,16.43
2016,3,21,9,45,0.0,57.5,3.95,13.5,57.5,53.54,39.5
2016,3,21,10,0,0.0,87.0,4.1,14.0,87.0,81.11,62.28
2016,3,21,10,15,0.0,69.0,4.2,14.0,69.0,64.31,48.18
2016,3,21,10,30,0.0,51.0,4.3,14.0,51.0,47.52,34.13
2016,3,21,10,45,7.0,152.5,4.45,14.5,158.5,144.68,114.02
2016,3,21,11,0,14.0,254.0,4.6,15.0,266.0,240.5,190.73
2016,3,21,11,15,24.5,287.0,4.6,15.0,306.5,277.84,220.2
2016,3,21,11,30,35.0,320.0,4.6,15.0,347.0,315.61,249.94
2016,3,21,11,45,27.5,305.5,4.6,15.0,327.0,301.38,238.52
2016,3,21,12,0,20.0,291.0,4.6,15.0,307.0,284.49,225.09
2016,3,21,12,15,19.5,291.5,4.6,15.0,307.5,286.3,226.55
2016,3,21,12,30,19.0,292.0,4.6,15.0,308.0,288.01,227.94
2016,3,21,12,45,10.5,228.5,4.65,15.0,237.5,222.67,176.06
2016,3,21,13,0,2.0,165.0,4.7,15.0,167.0,156.34,122.72
2016,3,21,13,15,1.5,162.5,4.6,14.5,164.0,153.82,121.05
2016,3,21,13,30,1.0,160.0,4.5,14.0,161.0,151.26,119.28
2016,3,21,13,45,0.5,149.0,4.45,14.0,149.5,140.52,110.64
2016,3,21,14,0,0.0,138.0,4.4,14.0,138.0,129.71,101.93
2016,3,21,14,15,7.5,186.5,4.3,14.0,191.5,183.53,146.3
2016,3,21,14,30,15.0,235.0,4.2,14.0,245.0,239.26,191.74
2016,3,21,14,45,21.0,235.0,4.1,14.0,248.0,245.68,197.38
2016,3,21,15,0,27.0,235.0,4.0,14.0,251.0,252.32,203.34
2016,3,21,15,15,244.0,211.0,3.8,13.5,342.0,441.25,361.94
2016,3,21,15,30,461.0,187.0,3.6,13.0,433.0,601.38,492.14
2016,3,21,15,45,553.0,156.0,3.45,13.0,425.0,632.72,518.26
2016,3,21,16,0,645.0,125.0,3.3,13.0,417.0,663.04,543.8
2016,3,21,16,15,322.5,65.0,3.1,12.5,211.0,336.84,283.98
2016,3,21,16,30,0.0,5.0,2.9,12.0,5.0,4.63,0.0
2016,3,21,16,45,0.0,4.0,2.7,12.0,4.0,3.7,0.0
2016,3,21,17,0,0.0,3.0,2.5,12.0,3.0,2.78,0.0
2016,3,21,17,15,181.5,31.5,2.25,11.5,62.5,163.24,137.57
2016,3,21,17,30,363.0,60.0,2.0,11.0,122.0,306.97,254.4
2016,3,21,17,45,249.5,44.5,1.8,10.5,80.0,215.18,172.29
2016,3,21,18,0,136.0,29.0,1.6,10.0,38.0,127.93,76.99
2016,3,21,18,15,68.0,14.5,1.5,10.0,19.0,44.22,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,1.05,7.5,15.0,10.01,0.0
2016,3,22,6,30,163.0,21.0,1.2,8.0,30.0,16.56,0.22
2016,3,22,6,45,301.0,34.0,1.4,9.0,72.5,27.01,17.63
2016,3,22,7,0,439.0,47.0,1.6,10.0,115.0,36.46,26.91
2016,3,22,7,15,519.5,55.5,1.7,10.0,165.5,41.33,31.74
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,46.01,36.2
2016,3,22,7,45,440.0,97.5,1.9,10.5,222.5,69.58,57.43
2016,3,22,8,0,280.0,131.0,2.0,11.0,229.0,97.15,81.84
2016,3,22,8,15,528.0,108.0,2.0,11.0,327.0,72.13,59.34
2016,3,22,8,30,776.0,85.0,2.0,11.0,425.0,101.02,56.96
2016,3,22,8,45,805.0,87.0,2.0,11.5,474.5,149.73,86.45
2016,3,22,9,0,834.0,89.0,2.0,12.0,524.0,201.34,126.51
2016,3,22,9,15,852.0,92.0,2.0,12.0,568.0,254.05,172.29
2016,3,22,9,30,870.0,95.0,2.0,12.0,612.0,308.0,220.67
2016,3,22,9,45,887.5,95.0,2.0,12.5,651.5,365.49,271.44
2016,3,22,10,0,905.0,95.0,2.0,13.0,691.0,417.94,317.41
2016,3,22,10,15,914.5,96.5,1.95,13.0,723.0,468.62,361.47
2016,3,22,10,30,924.0,98.0,1.9,13.0,755.0,518.63,403.74
2016,3,22,10,45,933.0,98.0,1.9,13.5,780.5,566.19,442.35
2016,3,22,11,0,942.0,98.0,1.9,14.0,806.0,612.57,478.86
2016,3,22,11,15,667.0,219.5,1.9,14.0,726.5,595.99,465.68
2016,3,22,11,30,392.0,341.0,1.9,14.0,647.0,559.87,436.28
2016,3,22,11,45,384.0,347.0,1.9,14.0,649.5,579.02,451.22
2016,3,22,12,0,376.0,353.0,1.9,14.0,652.0,596.74,464.49
2016,3,22,12,15,259.5,373.5,1.95,14.0,579.5,547.56,426.69
2016,3,22,12,30,143.0,394.0,2.0,14.0,507.0,487.32,380.11
2016,3,22,12,45,225.5,380.0,2.05,14.0,557.5,546.27,426.97
2016,3,22,13,0,308.0,366.0,2.1,14.0,608.0,614.14,479.06
2016,3,22,13,15,353.0,346.0,2.15,14.0,618.0,641.4,500.52
2016,3,22,13,30,398.0,326.0,2.2,14.0,628.0,668.08,521.9
2016,3,22,13,45,665.0,211.0,2.25,14.0,697.5,795.16,621.18
2016,3,22,14,0,932.0,96.0,2.3,14.0,767.0,897.96,694.66
2016,3,22,14,15,923.5,94.5,2.3,14.0,736.0,893.56,691.6
2016,3,22,14,30,915.0,93.0,2.3,14.0,705.0,885.82,687.46
2016,3,22,14,45,905.5,90.0,2.3,14.0,668.0,872.29,679.42
2016,3,22,15,0,896.0,87.0,2.3,14.0,631.0,855.59,669.29
2016,3,22,15,15,880.0,84.5,2.25,14.0,588.0,831.1,653.27
2016,3,22,15,30,864.0,82.0,2.2,14.0,545.0,810.35,639.98
2016,3,22,15,45,844.0,78.5,2.2,14.0,497.5,776.37,617.43
2016,3,22,16,0,824.0,75.0,2.2,14.0,450.0,740.27,593.12
2016,3,22,16,15,793.5,71.0,2.0,13.5,398.5,693.88,560.39
2016,3,22,16,30,763.0,67.0,1.8,13.0,347.0,646.48,526.2
2016,3,22,16,45,720.0,62.0,1.65,12.5,294.5,588.64,483.29
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,531.29,438.06
2016,3,22,17,15,607.5,50.5,1.4,11.5,190.0,461.33,380.58
2016,3,22,17,30,538.0,44.0,1.3,11.0,138.0,391.16,320.41
2016,3,22,17,45,418.0,34.0,1.25,10.5,92.0,293.93,235.45
2016,3,22,18,0,298.0,24.0,1.2,10.0,46.0,203.15,131.38
2016,3,22,18,15,149.0,12.0,1.2,10.0,23.0,78.43,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.0,10.5,1.4,7.5,17.0,10.01,0.0
2016,3,23,6,30,224.0,21.0,1.6,8.0,34.0,16.81,3.0
2016,3,23,6,45,349.5,33.0,1.8,8.5,77.5,25.83,16.83
2016,3,23,7,0,475.0,45.0,2.0,9.0,121.0,34.37,25.21
2016,3,23,7,15,552.0,53.0,2.05,9.5,173.0,38.93,29.67
2016,3,23,7,30,629.0,61.0,2.1,10.0,225.0,43.31,33.76
2016,3,23,7,45,675.5,67.5,2.2,10.5,278.0,46.21,36.36
2016,3,23,8,0,722.0,74.0,2.3,11.0,331.0,48.97,38.72
2016,3,23,8,15,756.0,79.0,2.3,11.5,383.0,56.02,44.86
2016,3,23,8,30,790.0,84.0,2.3,12.0,435.0,104.97,58.17
2016,3,23,8,45,672.0,120.0,2.3,13.0,441.5,159.53,99.46
2016,3,23,9,0,554.0,156.0,2.3,14.0,448.0,208.12,143.33
2016,3,23,9,15,714.0,126.5,2.2,14.0,534.5,251.12,174.36
2016,3,23,9,30,874.0,97.0,2.1,14.0,621.0,315.07,225.18
2016,3,23,9,45,888.0,99.0,2.05,14.5,660.0,373.28,276.08
2016,3,23,10,0,902.0,101.0,2.0,15.0,699.0,426.21,321.88
2016,3,23,10,15,824.0,132.0,1.95,15.0,698.0,461.34,354.26
2016,3,23,10,30,746.0,163.0,1.9,15.0,697.0,489.45,379.46
2016,3,23,10,45,838.5,135.5,1.85,15.5,754.5,552.42,428.81
2016,3,23,11,0,931.0,108.0,1.8,16.0,812.0,619.68,480.1
2016,3,23,11,15,935.5,109.0,1.75,16.0,829.0,662.54,512.87
2016,3,23,11,30,940.0,110.0,1.7,16.0,846.0,703.5,543.57
2016,3,23,11,45,939.5,111.5,1.7,16.5,854.5,739.48,569.33
2016,3,23,12,0,939.0,113.0,1.7,17.0,863.0,772.88,592.36
2016,3,23,12,15,939.0,113.0,1.65,17.0,863.5,802.54,612.02
2016,3,23,12,30,939.0,113.0,1.6,17.0,864.0,829.36,629.66
2016,3,23,12,45,926.0,119.0,1.6,17.0,853.5,848.97,642.9
2016,3,23,13,0,913.0,125.0,1.6,17.0,843.0,865.16,653.97
2016,3,23,13,15,908.5,124.0,1.6,17.0,827.0,877.95,662.88
2016,3,23,13,30,904.0,123.0,1.6,17.0,811.0,887.49,669.74
2016,3,23,13,45,892.5,123.5,1.65,17.0,786.0,895.14,676.13
2016,3,23,14,0,881.0,124.0,1.7,17.0,761.0,894.18,676.87
2016,3,23,14,15,870.5,122.0,1.7,16.5,730.0,888.04,675.02
2016,3,23,14,30,860.0,120.0,1.7,16.0,699.0,878.64,671.12
2016,3,23,14,45,844.5,118.0,1.7,16.0,660.5,861.85,661.04
2016,3,23,15,0,829.0,116.0,1.7,16.0,622.0,842.1,649.04
2016,3,23,15,15,810.0,112.5,1.65,16.0,579.0,814.99,631.41
2016,3,23,15,30,791.0,109.0,1.6,16.0,536.0,785.36,612.02
2016,3,23,15,45,687.5,115.0,1.55,16.0,462.5,701.93,553.85
2016,3,23,16,0,584.0,121.0,1.5,16.0,389.0,615.82,492.13
2016,3,23,16,15,485.5,123.0,1.35,15.5,329.0,526.24,425.24
2016,3,23,16,30,387.0,125.0,1.2,15.0,269.0,446.82,363.98
2016,3,23,16,45,339.0,114.5,1.1,14.5,227.0,391.66,321.19
2016,3,23,17,0,291.0,104.0,1.0,14.0,185.0,327.13,269.6
2016,3,23,17,15,347.5,81.0,1.0,13.5,157.5,337.13,277.48
2016,3,23,17,30,404.0,58.0,1.0,13.0,130.0,330.75,269.76
2016,3,23,17,45,284.5,44.0,1.0,12.5,86.0,233.92,186.3
2016,3,23,18,0,165.0,30.0,1.0,12.0,42.0,146.4,96.97
2016,3,23,18,15,82.5,15.0,1.0,11.5,21.0,51.6,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,11.44,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,18.85,6.01
2016,3,24,6,45,260.0,39.5,1.7,10.5,74.5,30.55,20.9
2016,3,24,7,0,362.0,55.0,1.9,11.0,115.0,41.77,31.62
2016,3,24,7,15,439.0,66.0,1.9,11.5,164.5,49.94,39.32
