Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,30,516.0,77.0,1.9,12.0,214.0,56.36,45.21
2016,3,24,7,45,542.5,91.5,1.9,12.5,262.5,65.33,53.17
2016,3,24,8,0,569.0,106.0,1.9,13.0,311.0,73.78,60.49
2016,3,24,8,15,608.0,114.0,1.95,13.5,362.0,80.13,65.82
2016,3,24,8,30,647.0,122.0,2.0,14.0,413.0,124.2,77.25
2016,3,24,8,45,662.0,133.0,2.05,14.5,458.5,172.25,109.41
2016,3,24,9,0,677.0,144.0,2.1,15.0,504.0,221.89,148.71
2016,3,24,9,15,699.0,149.0,2.0,15.0,547.0,269.59,189.14
2016,3,24,9,30,721.0,154.0,1.9,15.0,590.0,319.23,232.16
2016,3,24,9,45,753.5,150.5,1.85,15.5,631.0,366.97,273.05
2016,3,24,10,0,786.0,147.0,1.8,16.0,672.0,417.09,315.24
2016,3,24,10,15,798.0,150.0,1.7,16.0,704.0,465.97,356.19
2016,3,24,10,30,810.0,153.0,1.6,16.0,736.0,518.07,398.24
2016,3,24,10,45,813.0,158.0,1.5,16.5,760.0,563.08,432.98
2016,3,24,11,0,816.0,163.0,1.4,17.0,784.0,606.81,465.51
2016,3,24,11,15,678.5,222.5,1.3,17.0,746.0,611.81,468.5
2016,3,24,11,30,541.0,282.0,1.2,17.0,708.0,607.02,463.61
2016,3,24,11,45,527.5,295.5,1.15,17.5,715.0,634.42,482.36
2016,3,24,12,0,514.0,309.0,1.1,18.0,722.0,659.81,498.88
2016,3,24,12,15,668.5,241.0,1.05,18.0,778.5,732.07,552.04
2016,3,24,12,30,823.0,173.0,1.0,18.0,835.0,805.86,604.74
2016,3,24,12,45,854.0,154.0,1.0,18.0,834.5,834.39,623.07
2016,3,24,13,0,885.0,135.0,1.0,18.0,834.0,860.65,640.43
2016,3,24,13,15,880.5,134.0,0.95,18.0,818.5,873.61,648.26
2016,3,24,13,30,876.0,133.0,0.9,18.0,803.0,883.34,654.21
2016,3,24,13,45,866.5,132.5,0.9,18.0,779.0,886.14,656.61
2016,3,24,14,0,857.0,132.0,0.9,18.0,755.0,885.63,657.09
2016,3,24,14,15,695.5,179.5,0.85,18.0,671.5,807.23,605.17
2016,3,24,14,30,534.0,227.0,0.8,18.0,588.0,717.89,542.88
2016,3,24,14,45,662.5,178.5,0.8,18.0,602.0,780.57,590.89
2016,3,24,15,0,791.0,130.0,0.8,18.0,616.0,832.62,626.54
2016,3,24,15,15,772.0,125.5,0.8,17.5,573.0,805.06,609.92
2016,3,24,15,30,753.0,121.0,0.8,17.0,530.0,775.12,592.59
2016,3,24,15,45,726.0,116.5,0.85,17.0,482.5,736.66,568.71
2016,3,24,16,0,699.0,112.0,0.9,17.0,435.0,696.63,543.28
2016,3,24,16,15,664.5,105.0,0.9,16.5,384.5,646.8,510.48
2016,3,24,16,30,630.0,98.0,0.9,16.0,334.0,596.43,475.7
2016,3,24,16,45,600.0,86.5,0.95,15.5,284.0,543.85,438.26
2016,3,24,17,0,570.0,75.0,1.0,15.0,234.0,491.25,398.89
2016,3,24,17,15,500.5,65.5,1.0,14.5,183.5,416.73,339.64
2016,3,24,17,30,431.0,56.0,1.0,14.0,133.0,345.82,280.64
2016,3,24,17,45,330.0,42.0,1.05,13.5,89.5,257.62,205.11
2016,3,24,18,0,229.0,28.0,1.1,13.0,46.0,177.23,121.78
2016,3,24,18,15,114.5,14.0,1.1,12.5,23.0,65.41,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.0,13.5,0.9,9.0,19.5,12.87,0.0
2016,3,25,6,30,180.0,27.0,0.9,9.0,39.0,21.24,9.14
2016,3,25,6,45,303.0,40.0,0.95,9.5,82.5,31.83,22.29
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,41.04,31.2
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,46.54,36.48
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,51.8,41.31
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,51.88,41.32
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,52.13,41.39
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,61.43,40.8
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,114.74,64.3
2016,3,25,8,45,796.0,90.0,1.4,14.0,486.0,163.27,96.03
2016,3,25,9,0,824.0,92.0,1.4,15.0,535.0,214.58,136.52
2016,3,25,9,15,842.0,95.0,1.35,15.0,578.5,266.96,181.79
2016,3,25,9,30,860.0,98.0,1.3,15.0,622.0,320.57,229.0
2016,3,25,9,45,869.0,102.5,1.3,15.5,660.0,373.45,275.15
2016,3,25,10,0,878.0,107.0,1.3,16.0,698.0,426.22,320.09
2016,3,25,10,15,888.0,109.0,1.3,16.0,730.0,480.84,365.66
2016,3,25,10,30,898.0,111.0,1.3,16.0,762.0,530.41,406.26
2016,3,25,10,45,900.5,114.5,1.35,16.5,785.5,576.58,442.7
2016,3,25,11,0,903.0,118.0,1.4,17.0,809.0,621.13,476.88
2016,3,25,11,15,907.0,119.0,1.4,17.0,825.5,662.62,508.52
2016,3,25,11,30,911.0,120.0,1.4,17.0,842.0,702.22,538.09
2016,3,25,11,45,916.0,118.5,1.4,17.5,851.0,738.17,563.48
2016,3,25,12,0,921.0,117.0,1.4,18.0,860.0,771.89,586.26
2016,3,25,12,15,920.5,117.0,1.4,18.0,860.0,800.57,605.47
2016,3,25,12,30,920.0,117.0,1.4,18.0,860.0,826.45,622.79
2016,3,25,12,45,924.5,113.0,1.45,18.5,853.5,849.46,637.61
2016,3,25,13,0,929.0,109.0,1.5,19.0,847.0,869.53,650.5
2016,3,25,13,15,924.5,108.0,1.45,19.0,830.5,882.15,658.5
2016,3,25,13,30,920.0,107.0,1.4,19.0,814.0,891.46,664.46
2016,3,25,13,45,913.5,105.5,1.4,19.0,790.5,895.22,667.56
2016,3,25,14,0,907.0,104.0,1.4,19.0,767.0,895.62,668.64
2016,3,25,14,15,897.5,102.0,1.4,18.5,735.5,889.59,666.9
2016,3,25,14,30,888.0,100.0,1.4,18.0,704.0,880.29,663.16
2016,3,25,14,45,871.5,99.5,1.4,18.0,666.0,863.54,653.3
2016,3,25,15,0,855.0,99.0,1.4,18.0,628.0,850.55,646.14
2016,3,25,15,15,838.0,96.0,1.4,17.5,584.5,825.01,631.59
2016,3,25,15,30,821.0,93.0,1.4,17.0,541.0,796.89,615.25
2016,3,25,15,45,793.0,91.0,1.4,17.0,493.0,758.77,590.54
2016,3,25,16,0,765.0,89.0,1.4,17.0,445.0,718.96,564.32
2016,3,25,16,15,732.5,84.0,1.3,16.5,394.0,674.66,534.41
2016,3,25,16,30,700.0,79.0,1.2,16.0,343.0,626.21,500.72
2016,3,25,16,45,653.0,73.5,1.2,15.5,291.0,566.76,458.1
2016,3,25,17,0,606.0,68.0,1.2,15.0,239.0,508.34,413.67
2016,3,25,17,15,536.5,60.0,1.2,14.5,188.5,434.25,354.74
2016,3,25,17,30,467.0,52.0,1.2,14.0,138.0,363.85,296.03
2016,3,25,17,45,357.0,40.0,1.25,13.5,93.5,271.23,216.83
2016,3,25,18,0,247.0,28.0,1.3,13.0,49.0,187.99,132.91
2016,3,25,18,15,123.5,14.0,1.3,12.5,24.5,69.82,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.0,11.5,1.5,11.5,22.0,10.96,0.0
2016,3,26,6,30,284.0,23.0,1.6,12.0,44.0,18.08,7.72
2016,3,26,6,45,395.5,33.0,1.75,12.5,88.0,25.16,16.28
2016,3,26,7,0,507.0,43.0,1.9,13.0,132.0,31.9,22.74
2016,3,26,7,15,573.5,50.0,1.95,13.5,182.5,35.73,26.4
2016,3,26,7,30,640.0,57.0,2.0,14.0,233.0,39.4,29.74
2016,3,26,7,45,683.0,62.0,2.15,14.5,284.5,45.4,35.03
2016,3,26,8,0,726.0,67.0,2.3,15.0,336.0,47.51,36.76
2016,3,26,8,15,756.0,71.0,2.35,15.0,386.0,61.19,37.2
2016,3,26,8,30,786.0,75.0,2.4,15.0,436.0,109.5,57.74
2016,3,26,8,45,807.5,78.0,2.5,15.5,483.0,159.1,91.57
2016,3,26,9,0,829.0,81.0,2.6,16.0,530.0,210.71,133.47
2016,3,26,9,15,845.0,83.5,2.6,16.5,572.5,268.57,183.45
2016,3,26,9,30,861.0,86.0,2.6,17.0,615.0,320.89,229.75
2016,3,26,9,45,872.5,88.0,2.6,17.5,652.0,371.97,274.87
2016,3,26,10,0,884.0,90.0,2.6,18.0,689.0,423.04,319.02
2016,3,26,10,15,892.5,91.5,2.55,18.0,720.0,472.16,361.08
2016,3,26,10,30,901.0,93.0,2.5,18.0,751.0,520.56,401.4
2016,3,26,10,45,905.0,95.5,2.5,18.5,774.0,566.51,438.09
2016,3,26,11,0,909.0,98.0,2.5,19.0,797.0,610.97,472.54
2016,3,26,11,15,913.0,98.5,2.45,19.0,813.5,651.92,504.22
2016,3,26,11,30,917.0,99.0,2.4,19.0,830.0,690.96,533.75
2016,3,26,11,45,909.5,105.0,2.35,19.0,836.0,725.19,558.99
2016,3,26,12,0,902.0,111.0,2.3,19.0,842.0,756.56,580.87
2016,3,26,12,15,902.0,111.5,2.25,19.0,842.5,785.37,600.38
2016,3,26,12,30,902.0,112.0,2.2,19.0,843.0,811.48,617.94
2016,3,26,12,45,744.5,192.5,2.15,19.0,792.5,794.29,605.17
2016,3,26,13,0,587.0,273.0,2.1,19.0,742.0,761.98,579.12
2016,3,26,13,15,551.5,277.5,2.1,19.0,711.5,751.53,572.17
2016,3,26,13,30,516.0,282.0,2.1,19.0,681.0,738.11,562.9
2016,3,26,13,45,582.5,247.5,2.1,19.0,685.5,769.16,587.42
2016,3,26,14,0,649.0,213.0,2.1,19.0,690.0,801.95,612.62
2016,3,26,14,15,647.5,202.0,2.1,18.5,661.5,794.6,609.6
2016,3,26,14,30,646.0,191.0,2.1,18.0,633.0,784.45,605.04
2016,3,26,14,45,663.0,171.5,2.1,18.0,604.0,778.29,602.32
2016,3,26,15,0,680.0,152.0,2.1,18.0,575.0,768.72,596.95
2016,3,26,15,15,589.0,168.0,2.1,17.5,516.5,704.43,552.69
2016,3,26,15,30,498.0,184.0,2.1,17.0,458.0,636.23,503.9
2016,3,26,15,45,500.5,165.0,2.1,17.0,420.0,610.0,486.69
2016,3,26,16,0,503.0,146.0,2.1,17.0,382.0,581.45,467.11
2016,3,26,16,15,519.0,124.5,2.0,16.5,344.5,557.79,451.51
2016,3,26,16,30,535.0,103.0,1.9,16.0,307.0,536.79,437.23
2016,3,26,16,45,490.0,95.5,1.8,16.0,261.0,476.11,389.89
2016,3,26,17,0,445.0,88.0,1.7,16.0,215.0,422.95,347.17
2016,3,26,17,15,391.5,74.5,1.6,15.5,170.0,358.73,294.79
2016,3,26,17,30,338.0,61.0,1.5,15.0,125.0,297.62,242.97
2016,3,26,17,45,244.0,46.0,1.45,14.5,84.5,215.98,172.56
2016,3,26,18,0,150.0,31.0,1.4,14.0,44.0,142.47,101.65
2016,3,26,18,15,75.0,15.5,1.45,13.5,22.0,49.26,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,124.0,14.0,1.3,10.0,24.0,13.34,0.0
2016,3,27,6,30,248.0,28.0,1.4,10.0,48.0,22.56,11.99
2016,3,27,6,45,358.5,40.5,1.55,10.5,92.5,31.74,22.3
2016,3,27,7,0,469.0,53.0,1.7,11.0,137.0,40.44,30.62
2016,3,27,7,15,540.5,61.0,1.65,11.5,189.0,44.67,34.69
2016,3,27,7,30,612.0,69.0,1.6,12.0,241.0,48.74,38.41
2016,3,27,7,45,659.0,75.5,1.6,12.5,294.0,51.36,40.67
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,53.84,42.73
2016,3,27,8,15,739.5,86.5,1.55,13.0,398.5,71.35,43.74
2016,3,27,8,30,773.0,91.0,1.5,13.0,450.0,125.35,70.91
2016,3,27,8,45,796.0,95.5,1.5,13.5,498.5,175.76,106.13
2016,3,27,9,0,819.0,100.0,1.5,14.0,547.0,228.43,149.0
2016,3,27,9,15,837.0,103.0,1.55,14.0,591.5,280.68,194.68
2016,3,27,9,30,855.0,106.0,1.6,14.0,636.0,334.19,242.18
2016,3,27,9,45,867.0,109.5,1.7,14.5,674.5,387.07,288.63
2016,3,27,10,0,879.0,113.0,1.8,15.0,713.0,440.13,334.22
2016,3,27,10,15,889.5,115.0,1.85,15.0,745.0,494.88,380.37
2016,3,27,10,30,900.0,117.0,1.9,15.0,777.0,544.82,421.8
2016,3,27,10,45,905.0,119.5,2.0,15.5,801.5,591.52,459.17
2016,3,27,11,0,910.0,122.0,2.1,16.0,826.0,636.79,494.46
2016,3,27,11,15,914.5,123.5,2.15,16.0,843.5,679.26,527.55
2016,3,27,11,30,919.0,125.0,2.2,16.0,861.0,719.89,558.63
2016,3,27,11,45,918.0,127.5,2.25,16.5,869.0,755.62,584.53
2016,3,27,12,0,917.0,130.0,2.3,17.0,877.0,788.83,607.66
2016,3,27,12,15,917.0,130.5,2.3,17.0,878.0,818.29,627.93
2016,3,27,12,30,917.0,131.0,2.3,17.0,879.0,845.01,646.29
2016,3,27,12,45,772.0,194.0,2.3,17.0,820.0,820.8,629.3
2016,3,27,13,0,627.0,257.0,2.3,17.0,761.0,783.15,600.46
2016,3,27,13,15,587.5,265.0,2.3,16.5,730.0,771.35,593.6
2016,3,27,13,30,548.0,273.0,2.3,16.0,699.0,758.25,585.44
2016,3,27,13,45,635.5,228.0,2.35,16.0,707.5,800.16,618.78
2016,3,27,14,0,723.0,183.0,2.4,16.0,716.0,837.27,647.29
2016,3,27,14,15,642.5,202.0,2.4,15.5,662.0,792.67,616.97
2016,3,27,14,30,562.0,221.0,2.4,15.0,608.0,741.5,581.23
2016,3,27,14,45,561.0,207.5,2.4,15.0,576.0,726.69,572.4
2016,3,27,15,0,560.0,194.0,2.4,15.0,544.0,709.46,561.47
2016,3,27,15,15,493.0,199.5,2.35,14.5,492.0,655.76,522.72
2016,3,27,15,30,426.0,205.0,2.3,14.0,440.0,602.02,483.45
2016,3,27,15,45,448.5,180.0,2.25,14.0,408.5,586.84,474.3
2016,3,27,16,0,471.0,155.0,2.2,14.0,377.0,568.44,462.26
2016,3,27,16,15,313.5,156.5,2.1,13.5,297.5,428.1,352.23
2016,3,27,16,30,156.0,158.0,2.0,13.0,218.0,298.18,246.6
2016,3,27,16,45,134.5,138.5,1.95,12.5,185.0,258.65,215.11
2016,3,27,17,0,113.0,119.0,1.9,12.0,152.0,220.02,183.16
2016,3,27,17,15,94.5,96.0,1.9,11.5,120.0,179.29,148.69
2016,3,27,17,30,76.0,73.0,1.9,11.0,88.0,138.97,113.66
2016,3,27,17,45,48.0,51.5,1.95,11.0,60.0,95.98,75.42
2016,3,27,18,0,20.0,30.0,2.0,11.0,32.0,45.23,29.64
2016,3,27,18,15,10.0,15.0,2.05,11.0,16.0,20.39,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,13.5,2.25,7.5,28.0,12.87,0.0
2016,3,28,6,30,352.0,27.0,2.5,8.0,56.0,21.42,11.77
2016,3,28,6,45,465.5,36.0,2.8,8.5,104.0,27.48,18.79
2016,3,28,7,0,579.0,45.0,3.1,9.0,152.0,33.28,24.45
2016,3,28,7,15,644.5,51.0,3.3,9.0,206.0,39.71,30.54
2016,3,28,7,30,710.0,57.0,3.5,9.0,260.0,42.94,33.58
2016,3,28,7,45,753.0,61.5,3.7,9.5,314.5,44.75,35.15
2016,3,28,8,0,796.0,66.0,3.9,10.0,369.0,46.52,36.6
2016,3,28,8,15,825.0,69.5,3.95,10.0,421.5,69.73,39.01
2016,3,28,8,30,854.0,73.0,4.0,10.0,474.0,121.55,64.56
2016,3,28,8,45,875.0,76.0,4.1,10.5,523.5,181.62,109.12
2016,3,28,9,0,896.0,79.0,4.2,11.0,573.0,236.65,155.64
2016,3,28,9,15,911.0,81.5,4.2,11.0,617.5,291.41,205.31
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,346.91,256.42
2016,3,28,9,45,937.5,85.5,4.2,11.5,700.5,400.87,305.52
2016,3,28,10,0,949.0,87.0,4.2,12.0,739.0,454.73,353.47
2016,3,28,10,15,956.5,88.5,4.15,12.0,770.5,506.46,399.09
2016,3,28,10,30,964.0,90.0,4.1,12.0,802.0,557.26,442.71
2016,3,28,10,45,969.0,91.5,4.1,12.5,826.5,605.56,482.48
2016,3,28,11,0,974.0,93.0,4.1,13.0,851.0,652.27,519.9
2016,3,28,11,15,977.0,93.5,4.05,13.0,867.5,695.05,554.22
2016,3,28,11,30,980.0,94.0,4.0,13.0,884.0,735.68,586.15
2016,3,28,11,45,980.5,95.0,3.95,13.0,891.5,772.71,614.21
2016,3,28,12,0,981.0,96.0,3.9,13.0,899.0,807.11,638.78
2016,3,28,12,15,980.5,96.0,3.8,13.0,899.0,837.01,659.73
2016,3,28,12,30,980.0,96.0,3.7,13.0,899.0,863.92,678.46
2016,3,28,12,45,961.0,105.0,3.65,13.0,886.5,881.86,691.01
2016,3,28,13,0,942.0,114.0,3.6,13.0,874.0,896.08,701.05
2016,3,28,13,15,657.0,229.5,3.5,13.0,755.0,799.25,629.57
2016,3,28,13,30,372.0,345.0,3.4,13.0,636.0,675.02,531.96
2016,3,28,13,45,189.5,277.0,3.35,13.0,425.0,455.34,364.33
2016,3,28,14,0,7.0,209.0,3.3,13.0,214.0,204.69,162.54
2016,3,28,14,15,3.5,117.0,3.2,13.0,119.5,112.7,88.32
2016,3,28,14,30,0.0,25.0,3.1,13.0,25.0,23.27,13.96
2016,3,28,14,45,0.0,81.5,3.05,13.0,81.5,75.97,58.24
2016,3,28,15,0,0.0,138.0,3.0,13.0,138.0,130.53,103.6
2016,3,28,15,15,79.5,194.5,2.85,13.0,238.5,265.12,216.66
2016,3,28,15,30,159.0,251.0,2.7,13.0,339.0,409.85,333.76
2016,3,28,15,45,211.5,223.5,2.6,13.0,330.5,421.32,344.6
2016,3,28,16,0,264.0,196.0,2.5,13.0,322.0,442.06,363.05
2016,3,28,16,15,132.0,145.5,2.25,12.5,208.5,264.5,219.16
2016,3,28,16,30,0.0,95.0,2.0,12.0,95.0,90.55,71.75
2016,3,28,16,45,0.0,81.0,1.8,12.0,81.0,76.88,60.51
2016,3,28,17,0,0.0,67.0,1.6,12.0,67.0,63.14,48.82
2016,3,28,17,15,0.0,53.0,1.5,11.5,53.0,49.32,36.95
2016,3,28,17,30,0.0,39.0,1.4,11.0,39.0,36.23,25.52
2016,3,28,17,45,0.0,27.0,1.35,10.5,27.0,25.06,15.61
2016,3,28,18,0,0.0,15.0,1.3,10.0,15.0,13.9,5.37
2016,3,28,18,15,0.0,7.5,1.3,9.5,7.5,6.94,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,182.0,13.5,1.7,7.5,30.0,10.5,0.0
2016,3,29,6,30,364.0,27.0,1.9,8.0,60.0,21.2,12.0
2016,3,29,6,45,477.0,35.5,2.1,9.0,108.5,26.83,18.26
2016,3,29,7,0,590.0,44.0,2.3,10.0,157.0,35.23,26.15
2016,3,29,7,15,652.5,50.0,2.5,10.0,210.5,38.59,29.43
2016,3,29,7,30,715.0,56.0,2.7,10.0,264.0,41.87,32.49
2016,3,29,7,45,758.0,60.5,2.9,10.5,318.5,43.73,34.09
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,45.54,35.56
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,73.26,39.38
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,132.21,72.03
2016,3,29,8,45,876.5,75.0,3.25,12.5,527.0,185.42,111.2
2016,3,29,9,0,896.0,78.0,3.3,13.0,576.0,240.27,157.53
2016,3,29,9,15,911.0,80.0,3.15,13.0,620.0,294.63,206.37
2016,3,29,9,30,926.0,82.0,3.0,13.0,664.0,349.72,256.37
2016,3,29,9,45,935.5,84.5,2.95,13.5,702.0,403.77,304.7
2016,3,29,10,0,945.0,87.0,2.9,14.0,740.0,457.55,351.57
2016,3,29,10,15,952.5,88.5,2.8,14.0,771.5,509.07,395.91
2016,3,29,10,30,960.0,90.0,2.7,14.0,803.0,559.65,438.18
2016,3,29,10,45,964.0,91.5,2.6,14.5,827.0,607.18,475.98
2016,3,29,11,0,968.0,93.0,2.5,15.0,851.0,653.05,511.22
2016,3,29,11,15,971.5,94.0,2.45,15.0,867.0,696.29,544.65
2016,3,29,11,30,975.0,95.0,2.4,15.0,883.0,737.45,575.73
2016,3,29,11,45,974.5,96.0,2.35,15.0,891.0,773.56,601.8
2016,3,29,12,0,974.0,97.0,2.3,15.0,899.0,806.98,624.61
2016,3,29,12,15,973.5,97.0,2.2,15.0,898.5,836.61,644.21
2016,3,29,12,30,973.0,97.0,2.1,15.0,898.0,863.28,661.61
2016,3,29,12,45,967.5,98.5,2.05,15.0,888.5,884.34,675.54
2016,3,29,13,0,962.0,100.0,2.0,15.0,879.0,902.08,687.27
2016,3,29,13,15,957.5,99.5,1.9,15.0,862.5,915.26,695.4
2016,3,29,13,30,953.0,99.0,1.8,15.0,846.0,925.02,701.3
2016,3,29,13,45,943.5,99.5,1.7,15.0,820.5,928.11,702.78
2016,3,29,14,0,934.0,100.0,1.6,15.0,795.0,927.76,702.1
2016,3,29,14,15,924.5,98.5,1.5,15.0,763.5,921.86,697.83
2016,3,29,14,30,915.0,97.0,1.4,15.0,732.0,912.62,691.48
2016,3,29,14,45,899.0,96.5,1.35,15.0,692.5,895.65,680.79
2016,3,29,15,0,883.0,96.0,1.3,15.0,653.0,875.73,668.28
2016,3,29,15,15,866.0,93.5,1.2,14.5,609.0,856.65,656.93
2016,3,29,15,30,849.0,91.0,1.1,14.0,565.0,828.24,639.11
2016,3,29,15,45,823.0,88.5,1.0,14.0,516.0,790.08,613.33
2016,3,29,16,0,797.0,86.0,0.9,14.0,467.0,750.12,586.14
2016,3,29,16,15,766.0,82.0,0.8,13.5,415.5,703.04,554.52
2016,3,29,16,30,735.0,78.0,0.7,13.0,364.0,655.02,521.54
2016,3,29,16,45,687.0,73.0,0.65,13.0,310.0,597.54,480.27
2016,3,29,17,0,639.0,68.0,0.6,13.0,256.0,537.3,434.49
2016,3,29,17,15,572.5,60.5,0.65,12.0,204.0,463.67,378.44
2016,3,29,17,30,506.0,53.0,0.7,11.0,152.0,393.48,321.87
2016,3,29,17,45,393.0,42.5,0.8,10.5,105.5,297.98,241.42
2016,3,29,18,0,280.0,32.0,0.9,10.0,59.0,211.55,160.92
2016,3,29,18,15,140.0,16.0,0.9,9.5,29.5,102.3,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,73.0,17.5,0.8,8.5,24.0,14.7,0.0
2016,3,30,6,30,146.0,35.0,0.9,9.0,48.0,27.23,17.36
2016,3,30,6,45,218.5,52.0,1.05,9.5,87.5,39.73,29.76
2016,3,30,7,0,291.0,69.0,1.2,10.0,127.0,51.68,40.98
2016,3,30,7,15,335.5,85.5,1.2,10.5,170.5,62.66,51.08
2016,3,30,7,30,380.0,102.0,1.2,11.0,214.0,73.1,60.44
2016,3,30,7,45,430.0,109.5,1.2,11.5,259.5,76.48,63.28
2016,3,30,8,0,480.0,117.0,1.2,12.0,305.0,79.7,65.87
2016,3,30,8,15,412.5,150.5,1.2,12.5,327.5,118.88,85.43
2016,3,30,8,30,345.0,184.0,1.2,13.0,350.0,169.9,122.72
2016,3,30,8,45,573.5,144.5,1.2,13.5,452.5,188.52,125.9
2016,3,30,9,0,802.0,105.0,1.2,14.0,555.0,241.22,160.65
2016,3,30,9,15,733.5,133.0,1.15,14.0,568.5,286.16,203.26
2016,3,30,9,30,665.0,161.0,1.1,14.0,582.0,329.05,243.36
2016,3,30,9,45,765.0,138.0,1.05,14.5,650.0,382.73,286.81
2016,3,30,10,0,865.0,115.0,1.0,15.0,718.0,448.52,339.22
2016,3,30,10,15,875.0,117.0,0.95,15.0,749.0,498.67,380.29
2016,3,30,10,30,885.0,119.0,0.9,15.0,780.0,551.27,421.84
2016,3,30,10,45,892.0,120.0,0.9,15.5,804.5,596.99,456.74
2016,3,30,11,0,899.0,121.0,0.9,16.0,829.0,641.45,489.67
2016,3,30,11,15,903.5,122.0,0.9,16.0,845.5,682.88,520.43
2016,3,30,11,30,908.0,123.0,0.9,16.0,862.0,722.48,549.2
2016,3,30,11,45,910.5,123.5,0.95,16.0,870.5,758.2,575.38
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,791.62,598.47
2016,3,30,12,15,913.5,123.5,1.0,16.0,879.0,820.1,617.27
2016,3,30,12,30,914.0,123.0,1.0,16.0,879.0,845.85,634.24
2016,3,30,12,45,914.5,121.0,1.0,16.0,871.5,867.29,648.37
2016,3,30,13,0,915.0,119.0,1.0,16.0,864.0,885.73,660.61
2016,3,30,13,15,911.0,118.5,1.05,16.0,847.5,898.79,670.25
2016,3,30,13,30,907.0,118.0,1.1,16.0,831.0,908.61,677.97
2016,3,30,13,45,712.5,192.5,1.15,16.0,743.0,838.06,632.19
2016,3,30,14,0,518.0,267.0,1.2,16.0,655.0,749.44,569.86
2016,3,30,14,15,697.5,188.5,1.2,16.0,688.5,833.7,633.73
2016,3,30,14,30,877.0,110.0,1.2,16.0,722.0,896.72,676.32
2016,3,30,14,45,864.5,107.5,1.3,16.0,684.0,887.68,672.24
2016,3,30,15,0,852.0,105.0,1.4,16.0,646.0,868.94,662.51
2016,3,30,15,15,835.0,102.0,1.5,15.5,603.0,842.93,648.98
2016,3,30,15,30,818.0,99.0,1.6,15.0,560.0,814.35,633.43
2016,3,30,15,45,795.5,95.5,1.75,15.0,512.0,778.34,611.55
2016,3,30,16,0,773.0,92.0,1.9,15.0,464.0,740.44,587.72
2016,3,30,16,15,742.0,87.5,1.9,14.5,413.0,697.12,559.11
2016,3,30,16,30,711.0,83.0,1.9,14.0,362.0,649.46,526.48
2016,3,30,16,45,667.0,77.0,1.95,13.5,309.5,590.3,484.19
2016,3,30,17,0,623.0,71.0,2.0,13.0,257.0,531.97,439.63
2016,3,30,17,15,557.5,63.0,1.95,12.5,205.0,458.69,380.56
2016,3,30,17,30,492.0,55.0,1.9,12.0,153.0,388.79,321.67
2016,3,30,17,45,386.0,44.0,1.85,11.5,107.0,296.81,242.28
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,213.3,164.12
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,104.17,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,17.0,1.35,9.5,31.5,13.37,0.0
2016,3,31,6,30,292.0,34.0,1.5,10.0,63.0,27.25,17.56
2016,3,31,6,45,400.0,44.5,1.7,10.5,110.5,34.33,24.9
2016,3,31,7,0,508.0,55.0,1.9,11.0,158.0,41.08,31.35
2016,3,31,7,15,572.5,62.5,1.9,11.5,210.0,44.86,34.93
2016,3,31,7,30,637.0,70.0,1.9,12.0,262.0,48.49,38.19
2016,3,31,7,45,318.5,90.5,1.9,12.5,186.5,62.26,50.39
2016,3,31,8,0,0.0,111.0,1.9,13.0,111.0,99.48,83.09
2016,3,31,8,15,0.0,132.0,1.8,13.5,132.0,117.56,93.88
2016,3,31,8,30,0.0,153.0,1.7,14.0,153.0,135.97,108.58
2016,3,31,8,45,13.0,184.0,1.65,14.5,191.5,164.48,130.71
2016,3,31,9,0,26.0,215.0,1.6,15.0,230.0,194.64,153.84
2016,3,31,9,15,54.5,251.0,1.55,15.0,285.0,226.47,177.94
2016,3,31,9,30,83.0,287.0,1.5,15.0,340.0,269.03,210.6
2016,3,31,9,45,490.0,195.0,1.45,15.5,535.5,334.93,255.26
2016,3,31,10,0,897.0,103.0,1.4,16.0,731.0,459.96,348.69
2016,3,31,10,15,905.5,104.5,1.4,16.0,762.0,509.77,389.68
2016,3,31,10,30,914.0,106.0,1.4,16.0,793.0,558.81,429.41
2016,3,31,10,45,920.5,107.0,1.4,16.5,817.0,605.34,465.31
2016,3,31,11,0,927.0,108.0,1.4,17.0,841.0,650.5,499.09
2016,3,31,11,15,931.0,109.0,1.4,17.0,857.5,692.5,530.61
2016,3,31,11,30,935.0,110.0,1.4,17.0,874.0,732.57,560.05
2016,3,31,11,45,937.0,110.0,1.45,17.0,882.0,768.17,585.85
2016,3,31,12,0,939.0,110.0,1.5,17.0,890.0,801.34,608.67
2016,3,31,12,15,939.0,110.0,1.6,17.0,890.0,830.38,629.21
2016,3,31,12,30,939.0,110.0,1.7,17.0,890.0,856.6,647.89
2016,3,31,12,45,941.0,107.0,1.85,17.0,882.5,878.54,664.31
2016,3,31,13,0,943.0,104.0,2.0,17.0,875.0,897.42,678.78
2016,3,31,13,15,939.5,103.5,2.1,17.0,858.5,911.02,689.28
2016,3,31,13,30,936.0,103.0,2.2,17.0,842.0,921.31,697.73
2016,3,31,13,45,929.0,102.0,2.35,17.0,818.0,924.69,702.14
2016,3,31,14,0,922.0,101.0,2.5,17.0,794.0,924.67,704.38
2016,3,31,14,15,914.0,99.5,2.55,16.5,763.0,919.87,703.93
2016,3,31,14,30,906.0,98.0,2.6,16.0,732.0,911.79,701.36
2016,3,31,14,45,738.5,146.5,2.7,16.0,645.5,827.93,644.74
2016,3,31,15,0,571.0,195.0,2.8,16.0,559.0,727.39,573.73
2016,3,31,15,15,711.0,142.0,2.8,15.5,564.5,789.54,623.6
2016,3,31,15,30,851.0,89.0,2.8,15.0,570.0,832.66,657.1
2016,3,31,15,45,829.0,86.0,2.85,15.0,522.0,796.88,633.02
2016,3,31,16,0,807.0,83.0,2.9,15.0,474.0,759.14,607.82
2016,3,31,16,15,778.5,79.0,2.85,14.5,423.0,713.48,576.8
2016,3,31,16,30,750.0,75.0,2.8,14.0,372.0,666.78,544.25
2016,3,31,16,45,708.0,70.5,2.75,14.0,319.0,609.12,501.28
2016,3,31,17,0,666.0,66.0,2.7,14.0,266.0,556.44,460.21
2016,3,31,17,15,604.0,59.0,2.55,13.5,214.0,484.96,402.22
2016,3,31,17,30,542.0,52.0,2.4,13.0,162.0,416.58,344.31
2016,3,31,17,45,439.0,42.0,2.3,12.5,114.0,325.21,265.37
2016,3,31,18,0,336.0,32.0,2.2,12.0,66.0,242.02,187.52
2016,3,31,18,15,168.0,16.0,2.1,11.5,33.0,117.94,10.2
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.5,1.15,9.5,34.5,12.76,0.0
2016,4,1,6,30,336.0,33.0,1.3,10.0,69.0,26.05,16.76
2016,4,1,6,45,435.0,43.0,1.45,10.5,116.5,32.73,23.56
2016,4,1,7,0,534.0,53.0,1.6,11.0,164.0,39.1,29.62
2016,4,1,7,15,595.0,60.5,1.55,11.5,216.0,42.98,33.26
2016,4,1,7,30,656.0,68.0,1.5,12.0,268.0,46.68,36.58
2016,4,1,7,45,696.5,73.5,1.45,12.5,321.0,48.6,38.17
2016,4,1,8,0,737.0,79.0,1.4,13.0,374.0,55.81,44.42
2016,4,1,8,15,766.0,83.0,1.35,13.0,425.0,94.09,52.59
2016,4,1,8,30,795.0,87.0,1.3,13.0,476.0,143.57,81.59
2016,4,1,8,45,816.5,90.5,1.3,13.5,523.5,194.53,120.44
2016,4,1,9,0,838.0,94.0,1.3,14.0,571.0,247.51,165.12
2016,4,1,9,15,853.5,96.5,1.25,14.5,614.0,299.9,211.01
2016,4,1,9,30,869.0,99.0,1.2,15.0,657.0,358.71,261.73
2016,4,1,9,45,880.5,101.5,1.2,15.5,694.5,410.77,306.46
2016,4,1,10,0,892.0,104.0,1.2,16.0,732.0,462.8,349.93
2016,4,1,10,15,900.5,105.5,1.2,16.0,763.0,512.36,390.94
2016,4,1,10,30,909.0,107.0,1.2,16.0,794.0,561.15,430.17
2016,4,1,10,45,915.5,108.0,1.2,16.0,818.0,607.43,466.46
2016,4,1,11,0,922.0,109.0,1.2,16.0,842.0,652.34,500.76
2016,4,1,11,15,926.0,110.0,1.2,16.0,858.0,694.11,531.96
2016,4,1,11,30,930.0,111.0,1.2,16.0,874.0,733.94,561.1
2016,4,1,11,45,932.5,111.0,1.25,16.5,882.5,769.67,585.68
2016,4,1,12,0,935.0,111.0,1.3,17.0,891.0,803.01,607.42
2016,4,1,12,15,935.0,111.0,1.35,17.0,891.0,831.88,627.19
2016,4,1,12,30,935.0,111.0,1.4,17.0,891.0,857.94,645.12
2016,4,1,12,45,934.5,109.5,1.5,17.0,883.0,879.18,660.54
2016,4,1,13,0,934.0,108.0,1.6,17.0,875.0,897.33,674.03
2016,4,1,13,15,930.5,107.5,1.65,17.0,859.0,910.77,683.9
2016,4,1,13,30,927.0,107.0,1.7,17.0,843.0,920.93,691.75
2016,4,1,13,45,921.0,105.5,1.8,17.0,819.0,924.54,696.02
2016,4,1,14,0,915.0,104.0,1.9,17.0,795.0,924.79,698.22
2016,4,1,14,15,906.5,102.5,1.95,16.5,764.0,919.5,697.56
2016,4,1,14,30,898.0,101.0,2.0,16.0,733.0,910.94,694.87
2016,4,1,14,45,886.5,99.0,2.1,16.0,695.5,896.03,687.15
2016,4,1,15,0,875.0,97.0,2.2,16.0,658.0,878.11,677.39
2016,4,1,15,15,859.5,94.0,2.25,15.5,615.0,859.62,668.02
2016,4,1,15,30,844.0,91.0,2.3,15.0,572.0,831.66,651.86
2016,4,1,15,45,823.0,88.0,2.35,15.0,524.0,796.74,629.36
2016,4,1,16,0,802.0,85.0,2.4,15.0,476.0,759.83,605.11
2016,4,1,16,15,773.0,81.0,2.35,14.5,425.0,713.79,574.08
2016,4,1,16,30,744.0,77.0,2.3,14.0,374.0,666.74,541.58
2016,4,1,16,45,702.5,72.0,2.25,14.0,321.0,612.85,501.88
2016,4,1,17,0,661.0,67.0,2.2,14.0,268.0,556.05,458.03
2016,4,1,17,15,600.0,60.0,2.0,13.5,215.5,485.2,400.82
2016,4,1,17,30,539.0,53.0,1.8,13.0,163.0,417.37,343.7
2016,4,1,17,45,438.5,43.0,1.65,12.5,115.5,327.21,266.32
2016,4,1,18,0,338.0,33.0,1.5,12.0,68.0,244.97,190.48
2016,4,1,18,15,169.0,16.5,1.45,11.5,34.0,120.36,26.98
2016,4,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,17.5,0.8,9.5,36.0,13.5,1.5
2016,4,2,6,30,338.0,35.0,0.8,10.0,72.0,27.67,18.36
2016,4,2,6,45,430.0,46.0,0.8,10.5,119.5,35.17,25.81
2016,4,2,7,0,522.0,57.0,0.8,11.0,167.0,42.29,32.55
2016,4,2,7,15,583.5,64.5,0.75,11.5,219.5,46.01,36.03
2016,4,2,7,30,645.0,72.0,0.7,12.0,272.0,49.57,39.19
2016,4,2,7,45,322.5,74.0,0.65,12.5,174.0,50.38,39.78
2016,4,2,8,0,0.0,76.0,0.6,13.0,76.0,70.74,57.66
2016,4,2,8,15,11.0,129.5,0.65,13.5,135.0,116.49,92.48
2016,4,2,8,30,22.0,183.0,0.7,14.0,194.0,162.13,128.6
2016,4,2,8,45,22.5,200.5,0.75,14.5,213.0,179.54,141.79
2016,4,2,9,0,23.0,218.0,0.8,15.0,232.0,197.07,155.14
2016,4,2,9,15,24.0,234.0,0.8,15.0,249.5,213.63,167.89
2016,4,2,9,30,25.0,250.0,0.8,15.0,267.0,230.34,180.69
2016,4,2,9,45,115.0,295.5,0.85,15.5,377.0,291.33,226.13
2016,4,2,10,0,205.0,341.0,0.9,16.0,487.0,374.62,288.24
2016,4,2,10,15,208.5,354.0,0.95,16.0,508.0,401.27,308.48
2016,4,2,10,30,212.0,367.0,1.0,16.0,529.0,428.1,329.01
2016,4,2,10,45,376.0,326.5,1.05,16.5,623.5,496.92,381.06
2016,4,2,11,0,540.0,286.0,1.1,17.0,718.0,579.83,442.69
2016,4,2,11,15,710.5,214.5,1.15,17.0,794.0,652.25,497.55
2016,4,2,11,30,881.0,143.0,1.2,17.0,870.0,734.02,558.51
2016,4,2,11,45,886.5,141.5,1.3,17.0,878.5,768.35,583.79
2016,4,2,12,0,892.0,140.0,1.4,17.0,887.0,801.48,607.42
2016,4,2,12,15,746.5,213.0,1.45,17.0,838.5,791.2,599.06
2016,4,2,12,30,601.0,286.0,1.5,17.0,790.0,767.23,580.34
2016,4,2,12,45,753.5,206.5,1.6,17.0,832.0,836.03,633.37
2016,4,2,13,0,906.0,127.0,1.7,17.0,874.0,896.03,674.74
2016,4,2,13,15,902.0,126.0,1.7,17.0,857.5,908.32,682.75
2016,4,2,13,30,898.0,125.0,1.7,17.0,841.0,917.39,689.28
2016,4,2,13,45,894.0,122.0,1.75,17.0,817.5,921.16,693.05
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,921.64,694.82
2016,4,2,14,15,881.0,117.0,1.8,17.0,762.5,915.47,691.71
2016,4,2,14,30,872.0,115.0,1.8,17.0,731.0,913.07,691.35
2016,4,2,14,45,857.5,113.5,1.85,17.0,693.0,896.5,682.07
2016,4,2,15,0,843.0,112.0,1.9,17.0,655.0,876.97,670.93
2016,4,2,15,15,826.5,109.0,1.85,16.5,612.0,851.24,655.72
2016,4,2,15,30,810.0,106.0,1.8,16.0,569.0,822.94,638.68
2016,4,2,15,45,783.5,103.5,1.8,16.0,520.5,784.61,613.71
2016,4,2,16,0,757.0,101.0,1.8,16.0,472.0,748.84,590.32
2016,4,2,16,15,726.0,96.0,1.7,15.5,421.5,701.39,558.22
2016,4,2,16,30,695.0,91.0,1.6,15.0,371.0,653.19,524.92
2016,4,2,16,45,644.5,86.0,1.5,15.0,317.5,590.58,478.65
2016,4,2,17,0,594.0,81.0,1.4,15.0,264.0,529.14,430.98
2016,4,2,17,15,530.0,72.0,1.25,14.0,212.5,455.93,373.59
2016,4,2,17,30,466.0,63.0,1.1,13.0,161.0,385.9,316.24
2016,4,2,17,45,363.5,51.0,1.0,12.5,114.0,294.62,238.99
2016,4,2,18,0,261.0,39.0,0.9,12.0,67.0,212.21,165.1
2016,4,2,18,15,130.5,19.5,0.9,11.5,33.5,104.59,34.02
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,14.69,3.6
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,30.25,20.72
2016,4,3,6,45,435.5,49.0,1.25,10.5,126.0,37.63,28.04
2016,4,3,7,0,532.0,60.0,1.4,11.0,175.0,44.66,34.68
2016,4,3,7,15,266.0,62.0,1.4,11.5,119.5,44.22,34.4
2016,4,3,7,30,0.0,64.0,1.4,12.0,64.0,59.53,48.1
2016,4,3,7,45,0.0,76.5,1.4,12.5,76.5,70.75,57.91
2016,4,3,8,0,0.0,89.0,1.4,13.0,89.0,81.84,67.43
2016,4,3,8,15,0.0,117.0,1.4,13.0,117.0,105.93,84.24
2016,4,3,8,30,0.0,145.0,1.4,13.0,145.0,130.02,103.93
2016,4,3,8,45,3.0,165.0,1.4,13.5,167.0,148.25,118.18
2016,4,3,9,0,6.0,185.0,1.4,14.0,189.0,166.94,132.64
2016,4,3,9,15,5.5,190.0,1.4,14.5,193.5,172.62,136.62
2016,4,3,9,30,5.0,195.0,1.4,15.0,198.0,178.11,140.45
2016,4,3,9,45,12.0,226.5,1.45,15.5,235.0,208.97,164.35
2016,4,3,10,0,19.0,258.0,1.5,16.0,272.0,240.74,188.63
2016,4,3,10,15,18.5,264.5,1.5,16.0,278.5,248.42,194.28
