Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,18.0,271.0,1.5,16.0,285.0,255.97,199.93
2016,4,3,10,45,19.5,284.0,1.55,16.5,300.0,270.3,210.5
2016,4,3,11,0,21.0,297.0,1.6,17.0,315.0,284.83,221.13
2016,4,3,11,15,40.0,337.0,1.65,17.0,370.5,333.35,258.32
2016,4,3,11,30,59.0,377.0,1.7,17.0,426.0,386.53,298.46
2016,4,3,11,45,166.5,392.5,1.8,17.0,532.5,484.38,373.46
2016,4,3,12,0,274.0,408.0,1.9,17.0,639.0,591.36,453.3
2016,4,3,12,15,462.5,336.0,1.95,17.0,725.5,687.79,526.65
2016,4,3,12,30,651.0,264.0,2.0,17.0,812.0,789.69,602.56
2016,4,3,12,45,779.5,201.0,2.05,17.0,850.5,854.89,650.47
2016,4,3,13,0,908.0,138.0,2.1,17.0,889.0,911.69,689.32
2016,4,3,13,15,903.0,136.5,2.15,17.0,872.0,922.74,697.18
2016,4,3,13,30,898.0,135.0,2.2,17.0,855.0,930.54,703.45
2016,4,3,13,45,779.0,177.0,2.25,17.0,788.5,890.45,677.33
2016,4,3,14,0,660.0,219.0,2.3,17.0,722.0,836.54,641.26
2016,4,3,14,15,628.0,219.0,2.3,16.5,682.0,813.0,627.02
2016,4,3,14,30,596.0,219.0,2.3,16.0,642.0,786.87,610.52
2016,4,3,14,45,642.0,188.0,2.35,16.0,622.5,795.14,619.65
2016,4,3,15,0,688.0,157.0,2.4,16.0,603.0,798.84,623.95
2016,4,3,15,15,738.0,139.5,2.35,15.5,589.0,816.38,638.76
2016,4,3,15,30,788.0,122.0,2.3,15.0,575.0,829.24,650.28
2016,4,3,15,45,645.0,139.0,2.3,15.0,489.5,717.64,571.23
2016,4,3,16,0,502.0,156.0,2.3,15.0,404.0,603.93,487.05
2016,4,3,16,15,570.5,122.0,2.15,14.5,375.5,612.59,497.49
2016,4,3,16,30,639.0,88.0,2.0,14.0,347.0,609.23,496.98
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,535.61,439.75
2016,4,3,17,0,460.0,104.0,1.8,14.0,247.0,462.3,381.1
2016,4,3,17,15,404.5,90.5,1.65,13.5,199.0,395.14,326.92
2016,4,3,17,30,349.0,77.0,1.5,13.0,151.0,331.24,273.34
2016,4,3,17,45,270.0,60.0,1.4,12.5,107.5,253.23,206.42
2016,4,3,18,0,191.0,43.0,1.3,12.0,64.0,181.71,142.11
2016,4,3,18,15,95.5,21.5,1.25,11.5,32.0,92.16,37.32
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,9.53,0.0
2016,4,4,6,15,187.0,25.0,1.4,10.5,46.0,19.6,7.98
2016,4,4,6,30,337.0,40.0,1.5,11.0,81.0,31.86,22.15
2016,4,4,6,45,438.0,50.5,1.65,11.5,130.5,38.72,28.92
2016,4,4,7,0,539.0,61.0,1.8,12.0,180.0,45.25,35.08
2016,4,4,7,15,600.5,68.0,1.8,12.0,234.0,48.42,38.1
2016,4,4,7,30,662.0,75.0,1.8,12.0,288.0,51.46,40.85
2016,4,4,7,45,702.0,81.0,1.85,12.5,341.5,53.51,42.53
2016,4,4,8,0,742.0,87.0,1.9,13.0,395.0,59.32,47.49
2016,4,4,8,15,771.5,91.5,1.85,13.5,447.0,112.63,63.67
2016,4,4,8,30,801.0,96.0,1.8,14.0,499.0,163.18,96.06
2016,4,4,8,45,819.5,101.0,1.8,14.5,547.0,215.38,137.38
2016,4,4,9,0,838.0,106.0,1.8,15.0,595.0,269.3,183.44
2016,4,4,9,15,854.0,109.0,1.75,15.0,638.5,322.37,230.34
2016,4,4,9,30,870.0,112.0,1.7,15.0,682.0,376.43,277.9
2016,4,4,9,45,881.0,114.5,1.65,15.5,719.5,428.92,322.88
2016,4,4,10,0,892.0,117.0,1.6,16.0,757.0,481.42,366.48
2016,4,4,10,15,901.0,119.0,1.5,16.0,788.5,535.8,410.43
2016,4,4,10,30,910.0,121.0,1.4,16.0,820.0,585.37,449.41
2016,4,4,10,45,915.5,122.5,1.35,16.5,843.5,631.59,484.13
2016,4,4,11,0,921.0,124.0,1.3,17.0,867.0,676.38,516.63
2016,4,4,11,15,924.5,125.0,1.2,17.0,883.0,717.8,546.21
2016,4,4,11,30,928.0,126.0,1.1,17.0,899.0,757.25,573.48
2016,4,4,11,45,927.0,128.0,1.05,17.5,906.0,792.23,595.78
2016,4,4,12,0,926.0,130.0,1.0,18.0,913.0,824.67,615.14
2016,4,4,12,15,925.5,130.0,0.9,18.0,912.0,852.95,631.9
2016,4,4,12,30,925.0,130.0,0.8,18.0,911.0,878.43,646.58
2016,4,4,12,45,921.5,130.0,0.75,18.5,902.0,898.51,657.29
2016,4,4,13,0,918.0,130.0,0.7,19.0,893.0,915.48,666.0
2016,4,4,13,15,913.0,129.0,0.8,18.5,875.5,926.97,676.76
2016,4,4,13,30,908.0,128.0,0.9,18.0,858.0,935.19,685.64
2016,4,4,13,45,897.5,128.0,1.0,18.0,832.5,936.29,688.8
2016,4,4,14,0,887.0,128.0,1.1,18.0,807.0,940.93,694.43
2016,4,4,14,15,877.0,126.0,1.25,17.5,775.0,934.09,694.72
2016,4,4,14,30,867.0,124.0,1.4,17.0,743.0,924.0,692.92
2016,4,4,14,45,854.0,121.5,1.6,17.0,704.5,907.54,686.13
2016,4,4,15,0,841.0,119.0,1.8,17.0,666.0,888.1,677.05
2016,4,4,15,15,823.5,115.5,1.8,17.0,622.0,860.8,660.17
2016,4,4,15,30,806.0,112.0,1.8,17.0,578.0,830.97,641.52
2016,4,4,15,45,787.0,106.5,1.8,17.0,530.0,795.3,618.63
2016,4,4,16,0,768.0,101.0,1.8,17.0,482.0,761.83,597.06
2016,4,4,16,15,736.0,96.0,1.6,16.5,430.5,713.07,563.44
2016,4,4,16,30,704.0,91.0,1.4,16.0,379.0,663.61,528.75
2016,4,4,16,45,661.5,84.5,1.25,15.5,325.5,604.37,486.3
2016,4,4,17,0,619.0,78.0,1.1,15.0,272.0,545.86,442.08
2016,4,4,17,15,554.5,70.0,1.1,14.5,219.5,472.32,385.23
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,401.99,328.28
2016,4,4,17,45,393.5,50.5,1.1,13.5,119.5,313.29,253.96
2016,4,4,18,0,297.0,39.0,1.1,13.0,72.0,231.94,181.92
2016,4,4,18,15,148.5,19.5,1.15,12.5,36.0,114.86,55.38
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,6.0,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,12.0,1.8,10.0,13.0,11.44,0.0
2016,4,5,6,15,228.0,25.5,1.95,10.5,50.0,20.39,9.52
2016,4,5,6,30,381.0,39.0,2.1,11.0,87.0,30.66,21.19
2016,4,5,6,45,476.5,48.5,2.25,11.5,137.0,36.68,27.14
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,42.43,32.57
2016,4,5,7,15,629.5,64.5,2.5,12.5,240.5,45.34,35.25
2016,4,5,7,30,687.0,71.0,2.6,13.0,294.0,48.13,37.69
2016,4,5,7,45,728.5,75.0,2.75,13.5,348.0,53.99,42.76
2016,4,5,8,0,770.0,79.0,2.9,14.0,402.0,62.85,41.85
2016,4,5,8,15,796.5,83.0,2.95,14.5,453.5,111.15,60.18
2016,4,5,8,30,823.0,87.0,3.0,15.0,505.0,162.39,94.01
2016,4,5,8,45,841.5,91.0,3.1,15.5,552.5,214.97,136.29
2016,4,5,9,0,860.0,95.0,3.2,16.0,600.0,269.23,183.24
2016,4,5,9,15,874.5,97.5,3.2,16.5,643.0,322.58,230.64
2016,4,5,9,30,889.0,100.0,3.2,17.0,686.0,382.18,282.62
2016,4,5,9,45,897.0,103.5,3.25,17.5,722.5,434.68,328.3
2016,4,5,10,0,905.0,107.0,3.3,18.0,759.0,486.8,372.48
2016,4,5,10,15,912.5,108.5,3.35,18.0,789.5,536.4,414.27
2016,4,5,10,30,920.0,110.0,3.4,18.0,820.0,585.11,454.33
2016,4,5,10,45,924.5,111.5,3.45,18.5,843.0,631.02,490.39
2016,4,5,11,0,929.0,113.0,3.5,19.0,866.0,675.37,524.32
2016,4,5,11,15,932.0,114.0,3.5,19.0,881.5,716.58,555.97
2016,4,5,11,30,935.0,115.0,3.5,19.0,897.0,755.76,585.53
2016,4,5,11,45,936.0,115.5,3.5,19.5,904.0,790.83,609.28
2016,4,5,12,0,937.0,116.0,3.5,20.0,911.0,823.42,630.7
2016,4,5,12,15,936.5,115.5,3.45,20.0,910.0,851.25,649.64
2016,4,5,12,30,936.0,115.0,3.4,20.0,909.0,876.23,666.58
2016,4,5,12,45,934.5,114.0,3.35,20.5,900.5,896.93,679.28
2016,4,5,13,0,933.0,113.0,3.3,21.0,892.0,914.51,689.86
2016,4,5,13,15,928.5,112.0,3.2,21.0,874.5,926.31,697.54
2016,4,5,13,30,924.0,111.0,3.1,21.0,857.0,934.79,703.1
2016,4,5,13,45,917.5,109.5,3.05,21.0,832.5,937.65,705.34
2016,4,5,14,0,911.0,108.0,3.0,21.0,808.0,937.15,705.5
2016,4,5,14,15,901.5,106.5,2.9,20.5,776.0,930.66,702.73
2016,4,5,14,30,892.0,105.0,2.8,20.0,744.0,920.93,697.92
2016,4,5,14,45,880.0,102.5,2.75,20.0,705.5,904.73,687.88
2016,4,5,15,0,868.0,100.0,2.7,20.0,667.0,885.54,675.93
2016,4,5,15,15,852.0,97.5,2.55,20.0,623.5,867.14,663.84
2016,4,5,15,30,836.0,95.0,2.4,20.0,580.0,839.12,645.09
2016,4,5,15,45,814.5,91.5,2.3,20.0,532.0,802.94,621.03
2016,4,5,16,0,793.0,88.0,2.2,20.0,484.0,764.83,595.46
2016,4,5,16,15,764.5,84.0,2.0,19.5,433.0,718.97,564.36
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,672.1,531.96
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,617.76,493.2
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,560.37,450.64
2016,4,5,17,15,594.0,62.0,1.3,17.0,224.0,489.7,396.64
2016,4,5,17,30,534.0,55.0,1.2,16.0,172.0,422.02,342.43
2016,4,5,17,45,438.0,45.5,1.2,15.5,124.0,334.15,269.32
2016,4,5,18,0,342.0,36.0,1.2,15.0,76.0,253.65,198.46
2016,4,5,18,15,171.0,18.0,1.2,14.5,38.0,128.51,68.93
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,15.0,11.44,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,52.0,20.63,10.25
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,31.31,21.57
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,37.73,27.76
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,43.85,33.43
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,47.09,36.37
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,50.17,39.02
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,51.9,40.38
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,71.14,45.77
2016,4,6,8,15,781.0,89.0,2.7,17.5,455.5,118.69,65.16
2016,4,6,8,30,809.0,93.0,2.7,18.0,507.0,169.37,98.94
2016,4,6,8,45,830.0,96.5,2.7,18.5,555.5,221.3,140.37
2016,4,6,9,0,851.0,100.0,2.7,19.0,604.0,275.18,186.33
2016,4,6,9,15,866.5,103.0,2.7,19.5,647.5,328.8,233.15
2016,4,6,9,30,882.0,106.0,2.7,20.0,691.0,383.32,280.33
2016,4,6,9,45,894.0,108.0,2.75,20.5,729.0,441.15,329.12
2016,4,6,10,0,906.0,110.0,2.8,21.0,767.0,493.64,372.66
2016,4,6,10,15,914.5,111.5,2.8,21.0,798.0,543.76,413.89
2016,4,6,10,30,923.0,113.0,2.8,21.0,829.0,593.09,453.41
2016,4,6,10,45,929.0,114.0,2.8,21.5,852.5,639.54,488.88
2016,4,6,11,0,935.0,115.0,2.8,22.0,876.0,684.54,522.27
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.0,726.27,553.24
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,765.99,582.11
2016,4,6,11,45,943.0,117.5,2.65,22.5,915.5,801.26,604.79
2016,4,6,12,0,944.0,118.0,2.6,23.0,923.0,834.03,625.3
2016,4,6,12,15,943.5,118.0,2.55,23.0,922.0,862.49,643.94
2016,4,6,12,30,943.0,118.0,2.5,23.0,921.0,888.1,660.62
2016,4,6,12,45,942.5,116.5,2.45,23.5,912.5,909.26,673.01
2016,4,6,13,0,942.0,115.0,2.4,24.0,904.0,927.32,683.35
2016,4,6,13,15,937.5,114.0,2.3,24.0,886.5,939.21,690.53
2016,4,6,13,30,933.0,113.0,2.2,24.0,869.0,947.75,695.62
2016,4,6,13,45,925.0,112.5,2.1,24.5,844.0,950.34,695.57
2016,4,6,14,0,917.0,112.0,2.0,25.0,819.0,949.57,693.47
2016,4,6,14,15,908.0,110.0,1.9,25.0,787.0,942.97,689.1
2016,4,6,14,30,899.0,108.0,1.8,25.0,755.0,933.1,682.76
2016,4,6,14,45,885.0,106.5,1.75,25.0,716.0,916.16,672.55
2016,4,6,15,0,871.0,105.0,1.7,25.0,677.0,903.46,665.29
2016,4,6,15,15,784.0,117.0,1.6,25.0,607.0,832.71,618.96
2016,4,6,15,30,697.0,129.0,1.5,25.0,537.0,766.2,575.32
2016,4,6,15,45,577.5,149.5,1.45,25.0,469.0,678.26,516.04
2016,4,6,16,0,458.0,170.0,1.4,25.0,401.0,588.41,451.86
2016,4,6,16,15,485.5,145.0,1.25,24.5,366.5,571.47,442.41
2016,4,6,16,30,513.0,120.0,1.1,24.0,332.0,550.69,429.16
2016,4,6,16,45,466.0,113.0,1.0,23.5,286.0,494.18,388.0
2016,4,6,17,0,419.0,106.0,0.9,23.0,240.0,439.49,347.22
2016,4,6,17,15,378.5,90.5,0.9,22.5,195.0,380.65,302.58
2016,4,6,17,30,338.0,75.0,0.9,22.0,150.0,323.84,257.56
2016,4,6,17,45,273.0,58.5,0.95,21.5,108.5,254.05,200.36
2016,4,6,18,0,208.0,42.0,1.0,21.0,67.0,189.32,144.75
2016,4,6,18,15,104.0,25.0,1.0,21.0,37.5,94.65,52.13
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,7.63,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,9.53,0.0
2016,4,7,6,15,37.0,30.0,1.2,13.0,35.0,25.84,14.96
2016,4,7,6,30,74.0,50.0,1.4,13.0,60.0,41.89,30.98
2016,4,7,6,45,103.5,72.0,1.6,13.5,92.5,58.9,46.63
2016,4,7,7,0,133.0,94.0,1.8,14.0,125.0,75.43,61.59
2016,4,7,7,15,164.0,112.5,1.9,14.5,160.5,89.22,73.82
2016,4,7,7,30,195.0,131.0,2.0,15.0,196.0,97.06,80.52
2016,4,7,7,45,247.0,148.0,2.1,15.5,245.0,107.84,89.6
2016,4,7,8,0,299.0,165.0,2.2,16.0,294.0,125.8,95.49
2016,4,7,8,15,397.0,166.5,2.3,16.0,359.0,146.98,102.13
2016,4,7,8,30,495.0,168.0,2.4,16.0,424.0,185.76,126.47
2016,4,7,8,45,354.5,218.0,2.5,16.5,410.0,233.98,171.27
2016,4,7,9,0,214.0,268.0,2.6,17.0,396.0,267.05,203.57
2016,4,7,9,15,187.0,291.0,2.6,17.0,408.5,291.96,224.83
2016,4,7,9,30,160.0,314.0,2.6,17.0,421.0,314.29,243.57
2016,4,7,9,45,173.0,332.0,2.65,17.5,453.5,346.02,268.08
2016,4,7,10,0,186.0,350.0,2.7,18.0,486.0,379.13,293.36
2016,4,7,10,15,388.0,304.0,2.7,18.0,602.0,449.71,347.78
2016,4,7,10,30,590.0,258.0,2.7,18.0,718.0,538.48,416.33
2016,4,7,10,45,566.5,277.5,2.7,18.0,729.5,571.96,441.97
2016,4,7,11,0,543.0,297.0,2.7,18.0,741.0,602.78,465.27
2016,4,7,11,15,510.0,314.5,2.7,18.0,738.0,622.99,480.25
2016,4,7,11,30,477.0,332.0,2.7,18.0,735.0,639.94,492.51
2016,4,7,11,45,479.5,333.0,2.75,18.0,741.0,664.97,511.32
2016,4,7,12,0,482.0,334.0,2.8,18.0,747.0,688.89,529.11
2016,4,7,12,15,463.5,342.5,2.85,18.0,739.0,701.9,538.52
2016,4,7,12,30,445.0,351.0,2.9,18.0,731.0,712.67,546.32
2016,4,7,12,45,503.0,328.0,2.95,18.0,754.0,755.48,578.89
2016,4,7,13,0,561.0,305.0,3.0,18.0,777.0,798.1,610.95
2016,4,7,13,15,539.5,303.5,3.05,17.5,750.0,791.85,607.96
2016,4,7,13,30,518.0,302.0,3.1,17.0,723.0,782.96,603.45
2016,4,7,13,45,436.5,323.0,3.15,17.0,671.0,740.68,572.27
2016,4,7,14,0,355.0,344.0,3.2,17.0,619.0,686.91,532.74
2016,4,7,14,15,219.0,338.5,3.2,16.5,506.0,552.04,432.5
2016,4,7,14,30,83.0,333.0,3.2,16.0,393.0,415.26,327.1
2016,4,7,14,45,342.5,263.0,3.2,16.0,491.0,598.49,475.67
2016,4,7,15,0,602.0,193.0,3.2,16.0,589.0,769.7,608.17
2016,4,7,15,15,466.5,218.0,3.15,15.5,513.0,669.6,532.54
2016,4,7,15,30,331.0,243.0,3.1,15.0,437.0,564.39,452.87
2016,4,7,15,45,347.0,218.0,3.05,15.0,407.0,546.0,441.3
2016,4,7,16,0,363.0,193.0,3.0,15.0,377.0,525.21,427.23
2016,4,7,16,15,254.5,183.5,2.85,14.5,306.0,422.48,346.25
2016,4,7,16,30,146.0,174.0,2.7,14.0,235.0,312.57,257.52
2016,4,7,16,45,127.5,154.0,2.6,14.0,202.0,274.28,226.86
2016,4,7,17,0,109.0,134.0,2.5,14.0,169.0,236.72,195.91
2016,4,7,17,15,93.0,111.0,2.35,13.5,137.0,197.46,163.27
2016,4,7,17,30,77.0,88.0,2.2,13.0,105.0,158.62,130.15
2016,4,7,17,45,54.0,65.5,2.05,13.0,76.0,107.81,86.05
2016,4,7,18,0,31.0,43.0,1.9,13.0,47.0,66.99,49.99
2016,4,7,18,15,15.5,24.5,1.8,12.5,26.5,35.54,18.16
2016,4,7,18,30,0.0,6.0,1.7,12.0,6.0,5.72,0.0
2016,4,7,18,45,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.1,11.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.2,12.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,24.5,1.35,12.0,24.5,22.75,12.99
2016,4,8,6,30,0.0,41.0,1.5,12.0,41.0,37.4,27.28
2016,4,8,6,45,1.0,62.0,1.65,12.5,62.0,55.46,43.84
2016,4,8,7,0,2.0,83.0,1.8,13.0,83.0,73.27,59.95
2016,4,8,7,15,10.5,103.0,1.8,13.5,106.0,90.16,74.94
2016,4,8,7,30,19.0,123.0,1.8,14.0,129.0,106.9,89.45
2016,4,8,7,45,20.5,141.5,1.8,14.5,149.5,122.37,102.54
2016,4,8,8,0,22.0,160.0,1.8,15.0,170.0,138.86,110.57
2016,4,8,8,15,16.5,170.0,1.75,15.0,178.5,150.02,119.07
2016,4,8,8,30,11.0,180.0,1.7,15.0,187.0,160.31,127.18
2016,4,8,8,45,6.5,176.5,1.7,15.5,181.0,159.06,125.73
2016,4,8,9,0,2.0,173.0,1.7,16.0,175.0,156.7,123.42
2016,4,8,9,15,27.0,230.5,1.75,16.0,249.5,206.74,162.49
2016,4,8,9,30,52.0,288.0,1.8,16.0,324.0,264.43,207.14
2016,4,8,9,45,34.5,272.5,1.85,16.5,297.0,251.12,196.36
2016,4,8,10,0,17.0,257.0,1.9,17.0,270.0,239.96,187.31
2016,4,8,10,15,53.5,314.0,1.95,17.0,356.0,303.43,236.41
2016,4,8,10,30,90.0,371.0,2.0,17.0,442.0,376.13,291.68
2016,4,8,10,45,136.0,389.5,2.1,17.0,500.0,423.21,327.46
2016,4,8,11,0,182.0,408.0,2.2,17.0,558.0,478.29,369.19
2016,4,8,11,15,139.5,410.5,2.25,17.0,526.5,464.54,358.31
2016,4,8,11,30,97.0,413.0,2.3,17.0,495.0,447.2,344.84
2016,4,8,11,45,155.0,421.5,2.35,17.0,554.0,505.96,389.93
2016,4,8,12,0,213.0,430.0,2.4,17.0,613.0,568.34,436.81
2016,4,8,12,15,230.5,427.0,2.45,17.0,625.0,590.82,453.63
2016,4,8,12,30,248.0,424.0,2.5,17.0,637.0,618.1,474.1
2016,4,8,12,45,241.0,420.5,2.55,17.0,626.0,614.77,472.02
2016,4,8,13,0,234.0,417.0,2.6,17.0,615.0,614.91,472.62
2016,4,8,13,15,303.0,390.5,2.65,17.0,641.5,665.63,511.89
2016,4,8,13,30,372.0,364.0,2.7,17.0,668.0,709.14,545.57
2016,4,8,13,45,386.5,347.0,2.75,17.0,655.0,712.8,549.45
2016,4,8,14,0,401.0,330.0,2.8,17.0,642.0,714.71,552.46
2016,4,8,14,15,517.0,278.0,2.8,17.0,663.0,780.72,603.71
2016,4,8,14,30,633.0,226.0,2.8,17.0,684.0,836.71,647.06
2016,4,8,14,45,579.0,223.0,2.85,17.0,626.0,780.99,607.9
2016,4,8,15,0,525.0,220.0,2.9,17.0,568.0,727.77,570.66
2016,4,8,15,15,449.0,227.5,2.9,16.5,511.5,666.04,526.51
2016,4,8,15,30,373.0,235.0,2.9,16.0,455.0,591.99,472.44
2016,4,8,15,45,344.5,219.0,2.9,16.0,409.5,545.86,438.84
2016,4,8,16,0,316.0,203.0,2.9,16.0,364.0,499.55,404.35
2016,4,8,16,15,158.0,169.0,2.85,15.5,249.5,315.73,258.44
2016,4,8,16,30,0.0,135.0,2.8,15.0,135.0,132.68,105.83
2016,4,8,16,45,0.0,116.0,2.75,15.0,116.0,113.94,90.78
2016,4,8,17,0,0.0,97.0,2.7,15.0,97.0,95.04,75.12
2016,4,8,17,15,0.0,78.0,2.55,14.5,78.0,75.95,59.15
2016,4,8,17,30,0.0,59.0,2.4,14.0,59.0,56.61,42.66
2016,4,8,17,45,0.0,42.5,2.3,14.0,42.5,39.86,28.09
2016,4,8,18,0,0.0,26.0,2.2,14.0,26.0,24.13,14.33
2016,4,8,18,15,0.0,14.0,2.1,13.5,14.0,12.98,3.36
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.46,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.92,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.5,2.0,1.85,0.0
2016,4,9,7,0,0.0,3.0,1.9,13.0,3.0,2.78,0.0
2016,4,9,7,15,0.0,4.0,1.95,13.0,4.0,3.7,0.0
2016,4,9,7,30,0.0,5.0,2.0,13.0,5.0,4.63,0.0
2016,4,9,7,45,106.5,93.0,2.05,13.0,139.5,76.68,63.04
2016,4,9,8,0,213.0,181.0,2.1,13.0,274.0,144.73,112.45
2016,4,9,8,15,109.0,175.5,2.15,13.0,223.5,148.38,114.97
2016,4,9,8,30,5.0,170.0,2.2,13.0,173.0,151.77,121.5
2016,4,9,8,45,2.5,128.5,2.25,13.0,130.0,118.14,93.52
2016,4,9,9,0,0.0,87.0,2.3,13.0,87.0,81.08,62.65
2016,4,9,9,15,0.0,87.0,2.35,13.0,87.0,81.11,62.53
2016,4,9,9,30,0.0,87.0,2.4,13.0,87.0,81.13,62.39
2016,4,9,9,45,2.5,138.5,2.45,13.0,140.5,128.94,101.63
2016,4,9,10,0,5.0,190.0,2.5,13.0,194.0,176.35,139.9
2016,4,9,10,15,2.5,143.5,2.55,13.0,145.5,134.13,105.38
2016,4,9,10,30,0.0,97.0,2.6,13.0,97.0,90.5,69.59
2016,4,9,10,45,0.0,76.0,2.65,13.5,76.0,70.95,53.33
2016,4,9,11,0,0.0,55.0,2.7,14.0,55.0,51.33,37.01
2016,4,9,11,15,5.0,141.0,2.7,14.0,145.5,134.61,105.23
2016,4,9,11,30,10.0,227.0,2.7,14.0,236.0,217.79,171.76
2016,4,9,11,45,11.5,244.5,2.7,14.5,255.0,235.96,185.56
2016,4,9,12,0,13.0,262.0,2.7,15.0,274.0,254.4,199.63
2016,4,9,12,15,16.0,284.5,2.7,15.0,299.0,278.99,218.85
2016,4,9,12,30,19.0,307.0,2.7,15.0,324.0,304.03,238.33
2016,4,9,12,45,15.0,275.5,2.7,15.0,289.0,272.12,213.47
2016,4,9,13,0,11.0,244.0,2.7,15.0,254.0,239.61,188.14
2016,4,9,13,15,11.0,239.5,2.7,15.0,249.0,236.08,185.6
2016,4,9,13,30,11.0,235.0,2.7,15.0,244.0,232.48,182.95
2016,4,9,13,45,5.5,181.0,2.7,15.0,185.5,175.85,137.99
2016,4,9,14,0,0.0,127.0,2.7,15.0,127.0,119.19,92.39
2016,4,9,14,15,0.0,92.0,2.65,15.0,92.0,85.87,65.42
2016,4,9,14,30,0.0,57.0,2.6,15.0,57.0,53.13,38.58
2016,4,9,14,45,0.0,87.5,2.6,15.0,87.5,81.61,62.24
2016,4,9,15,0,0.0,118.0,2.6,15.0,118.0,110.82,86.39
2016,4,9,15,15,0.0,114.0,2.55,14.5,114.0,107.05,83.63
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,103.3,80.93
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,94.64,73.98
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,85.98,66.99
2016,4,9,16,15,0.0,53.5,2.3,14.0,53.5,49.74,36.7
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,13.91,6.28
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,12.05,4.72
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,10.19,3.13
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,8.33,1.54
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.63,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.39,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,0.9,11.0,1.5,1.39,0.0
2016,4,10,6,30,0.0,3.0,0.9,11.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,5.0,0.95,11.5,5.0,4.63,0.0
2016,4,10,7,0,0.0,7.0,1.0,12.0,7.0,6.48,0.23
2016,4,10,7,15,0.0,9.0,0.95,12.0,9.0,8.34,1.93
2016,4,10,7,30,0.0,11.0,0.9,12.0,11.0,10.19,3.62
2016,4,10,7,45,0.0,29.5,0.9,12.5,29.5,27.38,19.1
2016,4,10,8,0,0.0,48.0,0.9,13.0,48.0,44.61,32.63
2016,4,10,8,15,0.0,48.0,0.9,13.0,48.0,44.62,32.5
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,44.64,32.4
2016,4,10,8,45,0.0,68.5,0.9,13.5,68.5,63.78,48.3
2016,4,10,9,0,0.0,89.0,0.9,14.0,89.0,82.96,63.96
2016,4,10,9,15,0.0,115.5,0.9,14.0,115.5,106.97,83.5
2016,4,10,9,30,0.0,142.0,0.9,14.0,142.0,130.79,102.63
2016,4,10,9,45,21.5,228.0,0.95,14.0,244.0,215.15,169.62
2016,4,10,10,0,43.0,314.0,1.0,14.0,346.0,293.79,230.28
2016,4,10,10,15,43.0,326.0,1.0,14.0,359.0,308.84,241.23
2016,4,10,10,30,43.0,338.0,1.0,14.0,372.0,323.97,252.55
2016,4,10,10,45,47.0,353.0,1.05,14.5,391.5,344.12,267.3
2016,4,10,11,0,51.0,368.0,1.1,15.0,411.0,364.8,282.33
2016,4,10,11,15,42.0,359.5,1.15,15.0,395.0,356.51,275.9
2016,4,10,11,30,33.0,351.0,1.2,15.0,379.0,347.05,268.73
2016,4,10,11,45,25.0,323.5,1.25,15.0,345.5,319.83,248.15
2016,4,10,12,0,17.0,296.0,1.3,15.0,312.0,289.18,224.84
2016,4,10,12,15,13.5,260.0,1.35,15.0,272.5,254.1,198.04
2016,4,10,12,30,10.0,224.0,1.4,15.0,233.0,218.3,170.37
2016,4,10,12,45,19.5,281.5,1.5,15.0,298.5,281.72,220.22
2016,4,10,13,0,29.0,339.0,1.6,15.0,364.0,353.83,275.52
2016,4,10,13,15,44.0,356.0,1.65,15.0,393.0,387.27,301.22
2016,4,10,13,30,59.0,373.0,1.7,15.0,422.0,421.65,327.71
2016,4,10,13,45,46.0,345.5,1.75,15.0,383.0,385.23,300.29
2016,4,10,14,0,33.0,318.0,1.8,15.0,344.0,347.88,272.23
2016,4,10,14,15,60.5,328.5,1.8,14.5,374.0,387.04,304.28
2016,4,10,14,30,88.0,339.0,1.8,14.0,404.0,426.76,336.27
2016,4,10,14,45,102.0,324.5,1.85,14.0,396.5,426.78,337.46
2016,4,10,15,0,116.0,310.0,1.9,14.0,389.0,439.13,348.2
2016,4,10,15,15,202.5,283.0,1.85,14.0,408.5,487.4,388.53
2016,4,10,15,30,289.0,256.0,1.8,14.0,428.0,545.42,435.22
2016,4,10,15,45,168.0,232.0,1.8,14.0,330.0,399.94,322.18
2016,4,10,16,0,47.0,208.0,1.8,14.0,232.0,259.28,209.23
2016,4,10,16,15,23.5,160.0,1.75,13.5,172.0,176.37,142.77
2016,4,10,16,30,0.0,112.0,1.7,13.0,112.0,107.58,85.69
2016,4,10,16,45,0.0,96.5,1.7,13.0,96.5,92.41,73.28
2016,4,10,17,0,0.0,81.0,1.7,13.0,81.0,77.15,60.52
2016,4,10,17,15,0.0,66.0,1.55,12.5,66.0,62.35,48.03
2016,4,10,17,30,0.0,51.0,1.4,12.0,51.0,47.43,35.21
2016,4,10,17,45,0.0,37.5,1.3,12.0,37.5,34.83,24.14
2016,4,10,18,0,0.0,24.0,1.2,12.0,24.0,22.27,13.02
2016,4,10,18,15,0.0,14.0,1.15,12.0,14.0,12.97,3.98
2016,4,10,18,30,0.0,4.0,1.1,12.0,4.0,3.81,0.0
2016,4,10,18,45,0.0,2.0,1.05,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.5,10.5,0.5,10.5,13.5,10.01,0.0
2016,4,11,6,0,113.0,21.0,0.5,11.0,27.0,16.54,0.0
2016,4,11,6,15,230.5,35.5,0.55,11.0,65.5,27.53,17.92
2016,4,11,6,30,348.0,50.0,0.6,11.0,104.0,38.1,28.28
2016,4,11,6,45,426.0,61.0,0.65,11.5,152.0,46.13,35.88
2016,4,11,7,0,504.0,72.0,0.7,12.0,200.0,52.68,41.91
2016,4,11,7,15,252.0,68.5,0.8,12.5,132.5,47.86,37.57
2016,4,11,7,30,0.0,65.0,0.9,13.0,65.0,60.46,48.69
2016,4,11,7,45,0.0,92.0,1.0,13.5,92.0,84.2,69.42
2016,4,11,8,0,0.0,119.0,1.1,14.0,119.0,107.26,85.04
2016,4,11,8,15,1.5,143.0,1.15,14.0,144.0,128.18,101.94
2016,4,11,8,30,3.0,167.0,1.2,14.0,169.0,149.41,118.89
2016,4,11,8,45,15.5,201.5,1.3,14.5,211.0,181.67,143.89
2016,4,11,9,0,28.0,236.0,1.4,15.0,253.0,207.91,163.81
2016,4,11,9,15,32.5,257.5,1.4,15.0,279.0,230.31,181.14
2016,4,11,9,30,37.0,279.0,1.4,15.0,305.0,253.46,198.99
2016,4,11,9,45,42.5,300.0,1.45,15.0,331.0,277.37,217.39
2016,4,11,10,0,48.0,321.0,1.5,15.0,357.0,302.1,236.33
2016,4,11,10,15,48.5,334.0,1.5,15.0,372.0,318.56,248.74
2016,4,11,10,30,49.0,347.0,1.5,15.0,387.0,335.16,261.22
2016,4,11,10,45,68.5,372.5,1.5,15.5,429.5,373.86,290.05
2016,4,11,11,0,88.0,398.0,1.5,16.0,472.0,414.67,320.0
2016,4,11,11,15,140.0,413.5,1.5,16.0,533.0,469.55,361.29
2016,4,11,11,30,192.0,429.0,1.5,16.0,594.0,530.56,406.47
2016,4,11,11,45,108.5,381.0,1.5,16.0,474.5,436.63,336.07
2016,4,11,12,0,25.0,333.0,1.5,16.0,355.0,332.05,256.45
2016,4,11,12,15,31.5,350.5,1.5,16.0,378.0,357.1,276.09
2016,4,11,12,30,38.0,368.0,1.5,16.0,401.0,382.88,295.52
2016,4,11,12,45,27.5,330.5,1.55,16.0,354.5,341.22,264.09
2016,4,11,13,0,17.0,293.0,1.6,16.0,308.0,291.9,226.75
2016,4,11,13,15,36.5,332.0,1.65,16.0,362.5,356.67,277.18
2016,4,11,13,30,56.0,371.0,1.7,16.0,417.0,417.07,323.11
2016,4,11,13,45,55.5,360.0,1.75,16.0,405.0,409.01,317.28
2016,4,11,14,0,55.0,349.0,1.8,16.0,393.0,400.59,311.59
2016,4,11,14,15,163.0,344.5,1.8,16.0,466.0,509.7,397.24
2016,4,11,14,30,271.0,340.0,1.8,16.0,539.0,619.46,480.3
2016,4,11,14,45,300.5,314.5,1.85,16.0,525.0,621.16,483.0
2016,4,11,15,0,330.0,289.0,1.9,16.0,511.0,620.63,485.09
2016,4,11,15,15,517.5,217.5,1.9,15.5,539.0,718.99,563.7
2016,4,11,15,30,705.0,146.0,1.9,15.0,567.0,801.67,627.2
2016,4,11,15,45,684.5,139.0,1.95,15.0,521.0,764.73,602.15
2016,4,11,16,0,664.0,132.0,2.0,15.0,475.0,726.12,576.73
2016,4,11,16,15,632.0,125.5,1.95,14.5,425.5,677.46,543.71
2016,4,11,16,30,600.0,119.0,1.9,14.0,376.0,628.25,509.21
2016,4,11,16,45,564.5,109.0,1.85,14.0,325.5,572.37,467.4
2016,4,11,17,0,529.0,99.0,1.8,14.0,275.0,516.89,424.69
2016,4,11,17,15,470.0,88.5,1.6,13.5,225.0,442.99,365.98
2016,4,11,17,30,411.0,78.0,1.4,13.0,175.0,376.75,311.33
2016,4,11,17,45,338.0,63.0,1.25,13.0,129.5,300.34,246.18
2016,4,11,18,0,265.0,48.0,1.1,13.0,84.0,229.69,183.87
2016,4,11,18,15,155.0,30.5,1.05,12.5,49.5,143.34,101.65
2016,4,11,18,30,45.0,13.0,1.0,12.0,15.0,32.77,0.0
2016,4,11,18,45,22.5,6.5,1.0,12.0,7.5,6.2,0.0
2016,4,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,10.48,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,17.28,2.68
2016,4,12,6,15,204.0,38.0,1.7,11.0,65.5,29.43,19.67
2016,4,12,6,30,309.0,54.0,1.7,11.0,104.0,41.09,30.93
2016,4,12,6,45,391.0,65.0,1.75,11.5,151.5,48.35,37.85
2016,4,12,7,0,473.0,76.0,1.8,12.0,199.0,55.81,44.7
2016,4,12,7,15,293.5,110.0,1.75,12.0,192.0,83.36,69.36
2016,4,12,7,30,114.0,144.0,1.7,12.0,185.0,111.2,93.88
2016,4,12,7,45,57.0,114.0,1.7,12.5,134.5,97.83,81.65
2016,4,12,8,0,0.0,84.0,1.7,13.0,84.0,78.04,60.84
2016,4,12,8,15,0.0,94.0,1.7,13.0,94.0,87.06,68.24
2016,4,12,8,30,0.0,104.0,1.7,13.0,104.0,96.11,75.56
2016,4,12,8,45,2.5,146.5,1.7,13.5,148.0,133.74,106.14
2016,4,12,9,0,5.0,189.0,1.7,14.0,192.0,171.33,136.05
2016,4,12,9,15,408.0,156.0,1.7,14.5,437.0,249.34,188.34
2016,4,12,9,30,811.0,123.0,1.7,15.0,682.0,394.53,297.09
2016,4,12,9,45,443.0,233.0,1.75,15.5,540.5,373.19,287.67
2016,4,12,10,0,75.0,343.0,1.8,16.0,399.0,332.66,258.8
2016,4,12,10,15,78.0,358.5,1.85,16.0,419.0,354.06,275.41
2016,4,12,10,30,81.0,374.0,1.9,16.0,439.0,375.83,291.9
2016,4,12,10,45,117.5,394.5,2.0,16.0,491.5,419.19,325.1
2016,4,12,11,0,154.0,415.0,2.1,16.0,544.0,469.81,363.45
2016,4,12,11,15,195.5,420.0,2.15,16.0,586.5,513.56,396.54
2016,4,12,11,30,237.0,425.0,2.2,16.0,629.0,560.05,431.5
2016,4,12,11,45,243.0,424.5,2.25,16.5,635.0,578.4,444.32
2016,4,12,12,0,249.0,424.0,2.3,17.0,641.0,596.6,457.13
2016,4,12,12,15,565.0,282.5,2.35,17.0,774.5,736.2,565.94
2016,4,12,12,30,881.0,141.0,2.4,17.0,908.0,876.86,667.91
2016,4,12,12,45,855.5,155.0,2.5,17.0,894.0,895.68,680.5
2016,4,12,13,0,830.0,169.0,2.6,17.0,880.0,906.5,688.91
2016,4,12,13,15,825.5,168.0,2.65,16.5,863.5,917.54,698.56
2016,4,12,13,30,821.0,167.0,2.7,16.0,847.0,925.55,706.28
2016,4,12,13,45,812.5,166.5,2.75,16.0,823.0,927.35,708.61
2016,4,12,14,0,804.0,166.0,2.8,16.0,799.0,926.06,709.0
2016,4,12,14,15,794.0,163.0,2.85,15.5,768.0,917.74,706.03
2016,4,12,14,30,784.0,160.0,2.9,15.0,737.0,911.47,704.64
2016,4,12,14,45,771.0,156.5,2.95,15.0,700.0,894.26,694.36
2016,4,12,15,0,758.0,153.0,3.0,15.0,663.0,874.33,682.27
2016,4,12,15,15,574.0,194.0,3.05,15.0,566.0,743.93,589.33
2016,4,12,15,30,390.0,235.0,3.1,15.0,469.0,610.16,488.21
2016,4,12,15,45,378.0,216.5,3.15,15.0,428.5,574.37,463.41
2016,4,12,16,0,366.0,198.0,3.2,15.0,388.0,537.5,436.76
2016,4,12,16,15,280.0,188.0,3.05,14.5,325.0,450.71,369.1
2016,4,12,16,30,194.0,178.0,2.9,14.0,262.0,355.2,293.03
2016,4,12,16,45,170.5,160.0,2.8,14.0,227.0,313.98,260.13
2016,4,12,17,0,147.0,142.0,2.7,14.0,192.0,273.87,227.27
2016,4,12,17,15,128.0,119.0,2.6,13.5,157.0,231.15,192.08
2016,4,12,17,30,109.0,96.0,2.5,13.0,122.0,189.08,156.48
2016,4,12,17,45,80.5,73.5,2.45,12.5,90.0,142.74,116.26
2016,4,12,18,0,52.0,51.0,2.4,12.0,58.0,97.51,76.36
2016,4,12,18,15,26.0,30.5,2.4,11.5,34.0,49.37,32.49
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,9.27,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.77,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,12.0,1.2,9.5,16.0,11.44,0.0
2016,4,13,6,0,118.0,24.0,1.3,10.0,32.0,18.85,5.48
2016,4,13,6,15,232.5,40.0,1.45,10.5,72.5,30.97,21.21
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,42.6,32.34
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,49.83,39.2
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,57.34,46.08
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,61.12,49.51
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,64.7,52.63
2016,4,13,7,45,656.5,100.5,1.95,12.5,370.0,65.66,53.23
2016,4,13,8,0,698.0,106.0,2.0,13.0,423.0,103.44,61.89
2016,4,13,8,15,725.0,111.0,2.0,13.0,473.5,149.75,89.59
2016,4,13,8,30,752.0,116.0,2.0,13.0,524.0,199.05,127.33
2016,4,13,8,45,776.5,118.5,2.0,13.5,571.5,248.71,169.14
2016,4,13,9,0,801.0,121.0,2.0,14.0,619.0,305.71,218.35
2016,4,13,9,15,816.0,124.5,2.05,14.0,660.5,357.11,264.04
2016,4,13,9,30,831.0,128.0,2.1,14.0,702.0,409.42,309.95
2016,4,13,9,45,849.5,126.5,2.15,14.5,740.0,459.63,352.73
2016,4,13,10,0,868.0,125.0,2.2,15.0,778.0,510.57,394.94
2016,4,13,10,15,876.0,127.0,2.25,15.0,807.5,562.65,437.54
2016,4,13,10,30,884.0,129.0,2.3,15.0,837.0,610.23,475.78
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.0,654.36,509.63
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,696.89,541.42
2016,4,13,11,15,892.5,136.0,2.45,16.0,896.0,736.59,571.54
2016,4,13,11,30,896.0,137.0,2.5,16.0,911.0,774.42,599.66
2016,4,13,11,45,890.5,141.5,2.55,16.5,916.0,806.57,620.99
2016,4,13,12,0,885.0,146.0,2.6,17.0,921.0,836.06,640.37
2016,4,13,12,15,885.0,146.0,2.6,17.0,920.5,863.14,658.89
2016,4,13,12,30,885.0,146.0,2.6,17.0,920.0,887.6,675.59
2016,4,13,12,45,880.0,147.5,2.65,17.0,910.0,906.44,688.91
2016,4,13,13,0,875.0,149.0,2.7,17.0,900.0,928.44,704.53
2016,4,13,13,15,871.0,147.5,2.75,16.5,883.5,939.76,714.28
2016,4,13,13,30,867.0,146.0,2.8,16.0,867.0,947.91,722.12
2016,4,13,13,45,852.0,149.5,2.9,16.0,841.0,948.06,723.74
2016,4,13,14,0,837.0,153.0,3.0,16.0,815.0,944.99,723.34
