Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,828.0,150.5,3.0,16.0,784.0,937.96,719.58
2016,4,13,14,30,819.0,148.0,3.0,16.0,753.0,927.84,713.84
2016,4,13,14,45,801.0,147.5,3.05,16.0,714.5,908.64,702.29
2016,4,13,15,0,783.0,147.0,3.1,16.0,676.0,891.92,692.58
2016,4,13,15,15,766.0,143.0,3.05,15.5,633.0,864.86,676.15
2016,4,13,15,30,749.0,139.0,3.0,15.0,590.0,835.46,658.02
2016,4,13,15,45,725.0,134.0,3.0,14.5,542.5,796.8,633.31
2016,4,13,16,0,701.0,129.0,3.0,14.0,495.0,756.52,607.06
2016,4,13,16,15,670.5,122.5,2.95,13.5,444.5,707.96,573.82
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,658.71,539.34
2016,4,13,16,45,590.5,110.0,2.85,13.0,341.0,595.46,491.32
2016,4,13,17,0,541.0,104.0,2.8,13.0,288.0,529.68,439.88
2016,4,13,17,15,481.0,93.5,2.55,12.5,236.0,458.63,382.7
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,391.09,326.42
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,303.02,251.34
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,222.81,180.89
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,121.53,89.32
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,15.55,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,13.34,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,23.05,9.76
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,34.48,24.51
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,46.41,35.93
2016,4,14,6,45,405.5,74.0,1.55,10.5,166.0,55.04,44.07
2016,4,14,7,0,477.0,87.0,1.7,11.0,215.0,63.28,51.61
2016,4,14,7,15,457.5,100.0,1.85,11.0,244.0,70.85,58.43
2016,4,14,7,30,438.0,113.0,2.0,11.0,273.0,77.96,64.69
2016,4,14,7,45,432.5,134.5,2.15,11.5,312.5,90.61,75.61
2016,4,14,8,0,427.0,156.0,2.3,12.0,352.0,130.36,91.86
2016,4,14,8,15,533.0,144.0,2.35,12.0,416.5,159.25,105.71
2016,4,14,8,30,639.0,132.0,2.4,12.0,481.0,196.59,130.93
2016,4,14,8,45,526.0,186.5,2.5,12.5,490.5,252.73,183.2
2016,4,14,9,0,413.0,241.0,2.6,13.0,500.0,295.56,223.77
2016,4,14,9,15,251.0,279.5,2.65,13.0,440.5,304.69,237.31
2016,4,14,9,30,89.0,318.0,2.7,13.0,381.0,304.09,240.54
2016,4,14,9,45,79.0,330.5,2.8,13.5,388.0,318.0,251.32
2016,4,14,10,0,69.0,343.0,2.9,14.0,395.0,330.87,260.97
2016,4,14,10,15,93.5,367.0,2.95,14.0,441.0,370.02,291.39
2016,4,14,10,30,118.0,391.0,3.0,14.0,487.0,407.74,320.53
2016,4,14,10,45,468.0,287.0,3.05,14.0,679.5,536.2,423.42
2016,4,14,11,0,818.0,183.0,3.1,14.0,872.0,696.27,547.77
2016,4,14,11,15,822.5,184.0,3.15,14.0,887.0,735.22,576.84
2016,4,14,11,30,827.0,185.0,3.2,14.0,902.0,772.59,605.12
2016,4,14,11,45,817.0,193.5,3.3,14.5,906.5,804.11,627.57
2016,4,14,12,0,807.0,202.0,3.4,15.0,911.0,832.94,647.77
2016,4,14,12,15,807.0,201.5,3.45,15.0,910.0,858.83,666.31
2016,4,14,12,30,807.0,201.0,3.5,15.0,909.0,882.29,683.06
2016,4,14,12,45,835.5,180.5,3.6,15.0,906.5,908.54,702.16
2016,4,14,13,0,864.0,160.0,3.7,15.0,904.0,932.34,719.59
2016,4,14,13,15,859.5,159.0,3.75,15.0,887.5,943.64,728.09
2016,4,14,13,30,855.0,158.0,3.8,15.0,871.0,951.79,734.64
2016,4,14,13,45,843.5,159.0,3.85,15.0,845.5,952.45,736.11
2016,4,14,14,0,832.0,160.0,3.9,15.0,820.0,949.9,735.55
2016,4,14,14,15,822.0,157.0,3.9,14.5,788.5,941.42,732.05
2016,4,14,14,30,812.0,154.0,3.9,14.0,757.0,929.84,726.51
2016,4,14,14,45,654.0,195.5,3.9,14.0,665.5,833.95,659.08
2016,4,14,15,0,496.0,237.0,3.9,14.0,574.0,728.37,580.11
2016,4,14,15,15,629.5,185.5,3.85,14.0,585.0,792.11,632.58
2016,4,14,15,30,763.0,134.0,3.8,14.0,596.0,843.66,671.41
2016,4,14,15,45,751.0,125.0,3.8,14.0,550.0,810.2,648.37
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,774.51,624.08
2016,4,14,16,15,542.0,138.5,3.7,13.5,407.5,618.08,507.14
2016,4,14,16,30,345.0,161.0,3.6,13.0,311.0,464.77,385.61
2016,4,14,16,45,311.0,148.0,3.5,13.0,270.5,416.09,347.28
2016,4,14,17,0,277.0,135.0,3.4,13.0,230.0,368.95,308.86
2016,4,14,17,15,250.5,114.5,3.15,12.5,189.5,318.71,267.63
2016,4,14,17,30,224.0,94.0,2.9,12.0,149.0,269.56,226.08
2016,4,14,17,45,182.0,74.0,2.65,11.5,111.5,213.18,177.03
2016,4,14,18,0,140.0,54.0,2.4,11.0,74.0,159.5,129.19
2016,4,14,18,15,70.0,35.0,2.2,10.5,45.0,86.73,63.22
2016,4,14,18,30,0.0,16.0,2.0,10.0,16.0,15.26,0.0
2016,4,14,18,45,0.0,8.0,1.85,10.0,8.0,7.63,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,12.39,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,21.02,9.57
2016,4,15,6,15,339.0,38.5,2.15,8.5,86.0,30.33,21.07
2016,4,15,6,30,459.0,51.0,2.4,9.0,130.0,39.13,29.6
2016,4,15,6,45,529.5,60.0,2.7,9.5,181.5,44.28,34.56
2016,4,15,7,0,600.0,69.0,3.0,10.0,233.0,49.18,39.09
2016,4,15,7,15,649.5,76.0,3.2,10.5,287.5,52.14,41.7
2016,4,15,7,30,699.0,83.0,3.4,11.0,342.0,54.93,44.04
2016,4,15,7,45,731.0,89.0,3.6,11.5,395.0,57.8,46.39
2016,4,15,8,0,763.0,95.0,3.8,12.0,448.0,105.34,59.28
2016,4,15,8,15,788.5,99.0,3.8,12.5,499.5,159.86,94.93
2016,4,15,8,30,814.0,103.0,3.8,13.0,551.0,211.21,135.29
2016,4,15,8,45,834.5,106.5,3.8,13.5,599.0,263.67,180.53
2016,4,15,9,0,855.0,110.0,3.8,14.0,647.0,317.98,228.71
2016,4,15,9,15,869.0,112.5,3.75,14.0,689.5,371.0,276.55
2016,4,15,9,30,883.0,115.0,3.7,14.0,732.0,424.72,324.32
2016,4,15,9,45,899.5,114.0,3.7,14.5,770.5,481.62,372.87
2016,4,15,10,0,916.0,113.0,3.7,15.0,809.0,533.82,416.56
2016,4,15,10,15,923.5,114.5,3.7,15.5,839.0,583.51,457.1
2016,4,15,10,30,931.0,116.0,3.7,16.0,869.0,632.28,495.72
2016,4,15,10,45,937.5,116.5,3.7,16.5,892.0,678.45,531.33
2016,4,15,11,0,944.0,117.0,3.7,17.0,915.0,723.18,564.92
2016,4,15,11,15,946.5,117.5,3.7,17.0,929.5,763.53,595.6
2016,4,15,11,30,949.0,118.0,3.7,17.0,944.0,801.76,622.92
2016,4,15,11,45,951.5,117.5,3.7,17.0,951.0,836.81,647.39
2016,4,15,12,0,954.0,117.0,3.7,17.0,958.0,869.41,670.04
2016,4,15,12,15,953.0,117.0,3.7,17.0,956.0,897.03,689.14
2016,4,15,12,30,952.0,117.0,3.7,17.0,954.0,921.74,706.26
2016,4,15,12,45,951.0,115.5,3.7,17.5,944.5,941.99,718.98
2016,4,15,13,0,950.0,114.0,3.7,18.0,935.0,959.09,729.58
2016,4,15,13,15,945.5,113.0,3.65,18.0,917.0,970.34,737.33
2016,4,15,13,30,941.0,112.0,3.6,18.0,899.0,978.25,742.94
2016,4,15,13,45,934.5,111.0,3.55,18.0,873.5,980.96,745.16
2016,4,15,14,0,928.0,110.0,3.5,18.0,848.0,980.31,745.27
2016,4,15,14,15,919.0,108.0,3.4,18.0,816.0,972.95,740.6
2016,4,15,14,30,910.0,106.0,3.3,18.0,784.0,962.3,733.87
2016,4,15,14,45,898.0,104.5,3.2,18.0,745.0,946.3,723.61
2016,4,15,15,0,886.0,103.0,3.1,18.0,706.0,927.31,711.43
2016,4,15,15,15,870.5,100.0,2.95,17.5,662.0,900.67,694.97
2016,4,15,15,30,855.0,97.0,2.8,17.0,618.0,878.83,681.89
2016,4,15,15,45,835.5,94.0,2.7,17.0,569.5,843.73,658.46
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,806.6,633.54
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.0,760.85,602.22
2016,4,15,16,30,763.0,83.0,2.1,16.0,417.0,713.97,569.59
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.0,657.77,528.65
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,605.91,490.08
2016,4,15,17,15,639.5,65.5,1.55,15.0,257.5,538.05,439.19
2016,4,15,17,30,587.0,59.0,1.4,14.0,204.0,472.53,387.3
2016,4,15,17,45,508.0,50.5,1.3,13.5,154.5,391.52,320.12
2016,4,15,18,0,429.0,42.0,1.2,13.0,105.0,316.16,254.76
2016,4,15,18,15,297.0,29.5,1.2,12.5,65.0,215.92,163.49
2016,4,15,18,30,165.0,17.0,1.2,12.0,25.0,114.33,0.0
2016,4,15,18,45,82.5,8.5,1.25,12.0,12.5,42.5,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,116.5,13.0,1.65,11.5,22.0,12.39,0.0
2016,4,16,6,0,233.0,26.0,1.7,12.0,44.0,20.79,10.0
2016,4,16,6,15,344.0,38.5,1.85,12.5,88.0,30.08,20.57
2016,4,16,6,30,455.0,51.0,2.0,13.0,132.0,38.85,28.9
2016,4,16,6,45,525.0,60.0,2.15,14.0,183.0,44.02,33.71
2016,4,16,7,0,595.0,69.0,2.3,15.0,234.0,48.92,38.07
2016,4,16,7,15,643.0,75.5,2.35,15.0,287.5,51.48,40.35
2016,4,16,7,30,691.0,82.0,2.4,15.0,341.0,53.89,42.41
2016,4,16,7,45,723.0,88.0,2.5,15.5,394.0,60.31,47.85
2016,4,16,8,0,755.0,94.0,2.6,16.0,447.0,107.5,59.26
2016,4,16,8,15,780.0,98.5,2.65,16.5,497.5,161.85,95.07
2016,4,16,8,30,805.0,103.0,2.7,17.0,548.0,213.13,135.07
2016,4,16,8,45,820.0,108.0,2.75,17.5,594.5,265.13,179.45
2016,4,16,9,0,835.0,113.0,2.8,18.0,641.0,318.43,226.0
2016,4,16,9,15,849.0,116.0,2.8,18.5,683.0,370.82,271.71
2016,4,16,9,30,863.0,119.0,2.8,19.0,725.0,423.94,317.16
2016,4,16,9,45,879.0,118.5,2.8,19.5,763.0,479.92,363.55
2016,4,16,10,0,895.0,118.0,2.8,20.0,801.0,531.34,405.28
2016,4,16,10,15,902.5,119.5,2.75,20.0,830.0,580.05,444.47
2016,4,16,10,30,910.0,121.0,2.7,20.0,859.0,627.87,481.91
2016,4,16,10,45,921.5,118.5,2.7,20.5,883.0,673.61,516.18
2016,4,16,11,0,933.0,116.0,2.7,21.0,907.0,718.29,548.77
2016,4,16,11,15,935.5,116.5,2.65,21.0,921.5,758.12,577.84
2016,4,16,11,30,938.0,117.0,2.6,21.0,936.0,795.86,603.49
2016,4,16,11,45,941.0,116.5,2.6,21.5,943.0,830.84,625.87
2016,4,16,12,0,944.0,116.0,2.6,22.0,950.0,863.43,646.43
2016,4,16,12,15,943.5,115.5,2.5,22.0,948.5,890.61,663.69
2016,4,16,12,30,943.0,115.0,2.4,22.0,947.0,914.93,678.95
2016,4,16,12,45,941.5,114.0,2.35,22.0,938.0,934.93,691.76
2016,4,16,13,0,940.0,113.0,2.3,22.0,929.0,951.82,702.57
2016,4,16,13,15,936.0,112.5,2.2,22.0,911.5,963.79,709.7
2016,4,16,13,30,932.0,112.0,2.1,22.0,894.0,972.47,714.78
2016,4,16,13,45,927.5,109.5,2.05,22.0,869.5,975.3,716.71
2016,4,16,14,0,923.0,107.0,2.0,22.0,845.0,974.77,716.64
2016,4,16,14,15,914.5,105.5,1.9,21.5,813.0,968.28,713.63
2016,4,16,14,30,906.0,104.0,1.8,21.0,781.0,958.54,708.64
2016,4,16,14,45,892.5,103.0,1.75,21.0,742.5,941.64,698.36
2016,4,16,15,0,879.0,102.0,1.7,21.0,704.0,921.82,686.32
2016,4,16,15,15,864.5,100.0,1.6,21.0,660.5,904.65,675.52
2016,4,16,15,30,850.0,98.0,1.5,21.0,617.0,877.5,658.07
2016,4,16,15,45,817.5,99.5,1.45,21.0,566.5,836.56,632.0
2016,4,16,16,0,785.0,101.0,1.4,21.0,516.0,794.13,604.76
2016,4,16,16,15,699.5,102.5,1.25,20.5,445.5,712.13,549.43
2016,4,16,16,30,614.0,104.0,1.1,20.0,375.0,628.53,491.8
2016,4,16,16,45,611.5,98.0,1.0,19.5,339.5,601.34,474.32
2016,4,16,17,0,609.0,92.0,0.9,19.0,304.0,572.33,453.58
2016,4,16,17,15,555.0,83.5,0.85,18.5,252.0,503.66,402.25
2016,4,16,17,30,501.0,75.0,0.8,18.0,200.0,437.35,350.89
2016,4,16,17,45,406.5,64.5,0.8,18.0,150.5,345.9,277.18
2016,4,16,18,0,312.0,54.0,0.8,18.0,101.0,265.56,209.69
2016,4,16,18,15,156.0,39.0,0.8,17.5,62.5,146.01,108.17
2016,4,16,18,30,0.0,24.0,0.8,17.0,24.0,27.46,0.0
2016,4,16,18,45,0.0,12.0,0.85,17.0,12.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,14.5,1.05,12.5,22.5,13.82,0.0
2016,4,17,6,0,200.0,29.0,1.1,13.0,45.0,22.68,12.03
2016,4,17,6,15,303.5,43.0,1.3,13.0,88.0,33.04,23.2
2016,4,17,6,30,407.0,57.0,1.5,13.0,131.0,44.04,33.55
2016,4,17,6,45,479.5,66.5,1.7,13.5,181.5,49.37,38.58
2016,4,17,7,0,552.0,76.0,1.9,14.0,232.0,54.44,43.16
2016,4,17,7,15,601.0,84.0,1.95,14.5,285.0,57.93,46.17
2016,4,17,7,30,650.0,92.0,2.0,15.0,338.0,61.2,48.87
2016,4,17,7,45,687.5,97.0,2.05,15.5,391.0,69.72,47.72
2016,4,17,8,0,725.0,102.0,2.1,16.0,444.0,114.76,65.29
2016,4,17,8,15,751.0,106.5,2.1,16.5,494.0,162.28,96.31
2016,4,17,8,30,777.0,111.0,2.1,17.0,544.0,218.2,140.28
2016,4,17,8,45,799.5,113.5,2.1,17.5,591.5,268.37,182.7
2016,4,17,9,0,822.0,116.0,2.1,18.0,639.0,320.63,227.83
2016,4,17,9,15,836.5,119.0,2.1,18.5,681.0,372.51,272.72
2016,4,17,9,30,851.0,122.0,2.1,19.0,723.0,425.19,317.35
2016,4,17,9,45,869.5,120.5,2.1,19.5,761.0,476.38,359.68
2016,4,17,10,0,888.0,119.0,2.1,20.0,799.0,532.08,404.03
2016,4,17,10,15,895.5,121.0,2.1,20.0,828.5,580.84,442.86
2016,4,17,10,30,903.0,123.0,2.1,20.0,858.0,628.72,480.03
2016,4,17,10,45,908.5,124.0,2.1,20.5,880.5,673.46,513.03
2016,4,17,11,0,914.0,125.0,2.1,21.0,903.0,716.75,544.08
2016,4,17,11,15,917.5,125.5,2.1,21.0,918.0,756.58,573.01
2016,4,17,11,30,921.0,126.0,2.1,21.0,933.0,794.45,598.92
2016,4,17,11,45,921.5,127.0,2.1,21.5,939.5,828.37,620.31
2016,4,17,12,0,922.0,128.0,2.1,22.0,946.0,859.85,639.88
2016,4,17,12,15,922.0,127.5,2.05,22.0,944.5,886.94,657.19
2016,4,17,12,30,922.0,127.0,2.0,22.0,943.0,911.27,672.63
2016,4,17,12,45,920.0,126.0,1.95,22.5,933.5,930.51,683.4
2016,4,17,13,0,918.0,125.0,1.9,23.0,924.0,946.7,692.19
2016,4,17,13,15,914.0,124.0,1.8,23.0,907.0,957.96,698.58
2016,4,17,13,30,910.0,123.0,1.7,23.0,890.0,966.0,702.96
2016,4,17,13,45,905.0,121.0,1.6,23.0,865.0,968.84,704.08
2016,4,17,14,0,900.0,119.0,1.5,23.0,840.0,968.41,703.23
2016,4,17,14,15,891.0,117.5,1.4,23.0,808.5,961.56,698.39
2016,4,17,14,30,882.0,116.0,1.3,23.0,777.0,951.55,691.7
2016,4,17,14,45,872.5,112.5,1.2,23.0,739.0,935.81,681.46
2016,4,17,15,0,863.0,109.0,1.1,23.0,701.0,924.7,674.34
2016,4,17,15,15,848.0,106.0,1.0,23.0,657.5,898.75,657.67
2016,4,17,15,30,833.0,103.0,0.9,23.0,614.0,870.22,639.51
2016,4,17,15,45,815.0,99.0,0.8,23.0,566.5,835.56,617.3
2016,4,17,16,0,797.0,95.0,0.7,23.0,519.0,798.86,593.69
2016,4,17,16,15,771.0,90.5,0.6,22.5,468.0,753.27,564.97
2016,4,17,16,30,745.0,86.0,0.5,22.0,417.0,706.58,535.06
2016,4,17,16,45,710.5,80.5,0.45,22.0,364.5,655.6,501.19
2016,4,17,17,0,676.0,75.0,0.4,22.0,312.0,601.04,463.85
2016,4,17,17,15,626.0,68.0,0.4,21.5,259.5,534.59,417.17
2016,4,17,17,30,576.0,61.0,0.4,21.0,207.0,470.32,369.36
2016,4,17,17,45,500.0,52.0,0.4,20.5,157.5,390.58,307.2
2016,4,17,18,0,424.0,43.0,0.4,20.0,108.0,316.27,246.31
2016,4,17,18,15,304.5,30.5,0.5,19.5,67.5,221.95,165.18
2016,4,17,18,30,185.0,18.0,0.6,19.0,27.0,127.29,19.15
2016,4,17,18,45,92.5,9.0,0.7,18.5,13.5,47.48,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,11.53,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,23.25,12.91
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,31.95,22.19
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,40.18,29.93
2016,4,18,6,45,541.0,62.0,1.0,16.0,193.0,45.28,34.61
2016,4,18,7,0,609.0,71.0,1.1,17.0,245.0,50.12,38.84
2016,4,18,7,15,655.5,77.5,1.05,17.5,299.0,52.62,40.94
2016,4,18,7,30,702.0,84.0,1.0,18.0,353.0,54.97,42.82
2016,4,18,7,45,732.5,90.0,0.95,18.5,406.0,68.38,43.37
2016,4,18,8,0,763.0,96.0,0.9,19.0,459.0,116.15,63.31
2016,4,18,8,15,787.5,100.0,0.8,19.5,510.0,170.61,99.74
2016,4,18,8,30,812.0,104.0,0.7,20.0,561.0,221.88,139.29
2016,4,18,8,45,830.0,108.0,0.65,20.5,608.0,274.13,182.54
2016,4,18,9,0,848.0,112.0,0.6,21.0,655.0,327.97,227.59
2016,4,18,9,15,862.0,114.5,0.75,21.0,697.0,380.58,272.62
2016,4,18,9,30,876.0,117.0,0.9,21.0,739.0,433.9,317.57
2016,4,18,9,45,891.5,116.5,1.05,21.5,776.5,490.31,363.1
2016,4,18,10,0,907.0,116.0,1.2,22.0,814.0,542.01,404.13
2016,4,18,10,15,914.0,117.5,1.2,22.0,843.5,590.88,441.92
2016,4,18,10,30,921.0,119.0,1.2,22.0,873.0,638.79,477.95
2016,4,18,10,45,927.0,119.5,1.3,22.5,895.0,684.07,511.08
2016,4,18,11,0,933.0,120.0,1.4,23.0,917.0,727.89,542.42
2016,4,18,11,15,935.5,121.0,1.4,23.0,931.5,768.06,570.69
2016,4,18,11,30,938.0,122.0,1.4,23.0,946.0,806.17,595.57
2016,4,18,11,45,938.5,122.5,1.4,23.0,952.5,840.07,617.38
2016,4,18,12,0,939.0,123.0,1.4,23.0,959.0,871.47,637.47
2016,4,18,12,15,938.0,123.5,1.35,23.0,957.5,898.99,654.31
2016,4,18,12,30,937.0,124.0,1.3,23.0,956.0,923.69,669.27
2016,4,18,12,45,929.0,127.0,1.3,23.0,944.5,941.79,680.75
2016,4,18,13,0,921.0,130.0,1.3,23.0,933.0,956.68,690.33
2016,4,18,13,15,916.5,129.0,1.3,23.0,915.5,967.54,697.5
2016,4,18,13,30,912.0,128.0,1.3,23.0,898.0,975.17,702.78
2016,4,18,13,45,899.0,130.0,1.35,23.0,871.5,974.77,703.96
2016,4,18,14,0,886.0,132.0,1.4,23.0,845.0,971.13,703.31
2016,4,18,14,15,877.0,130.5,1.4,23.0,813.0,972.19,705.04
2016,4,18,14,30,868.0,129.0,1.4,23.0,781.0,962.52,700.02
2016,4,18,14,45,847.0,130.5,1.45,23.0,741.0,942.01,688.99
2016,4,18,15,0,826.0,132.0,1.5,23.0,701.0,918.74,676.25
2016,4,18,15,15,810.0,128.5,1.45,22.5,657.5,891.89,661.09
2016,4,18,15,30,794.0,125.0,1.4,22.0,614.0,862.56,644.23
2016,4,18,15,45,767.0,122.5,1.35,22.0,565.0,827.52,622.2
2016,4,18,16,0,740.0,120.0,1.3,22.0,516.0,786.38,595.87
2016,4,18,16,15,718.5,102.0,1.25,21.5,456.0,729.86,559.63
2016,4,18,16,30,697.0,84.0,1.2,21.0,396.0,671.51,521.3
2016,4,18,16,45,650.0,90.0,1.15,20.5,352.5,623.23,489.17
2016,4,18,17,0,603.0,96.0,1.1,20.0,309.0,575.12,455.2
2016,4,18,17,15,549.0,87.0,1.05,19.0,256.5,505.82,404.47
2016,4,18,17,30,495.0,78.0,1.0,18.0,204.0,438.88,353.34
2016,4,18,17,45,417.5,66.0,0.95,17.0,155.0,355.83,287.04
2016,4,18,18,0,340.0,54.0,0.9,16.0,106.0,281.92,225.16
2016,4,18,18,15,228.5,37.5,0.9,15.5,66.5,190.91,145.58
2016,4,18,18,30,117.0,21.0,0.9,15.0,27.0,98.86,25.76
2016,4,18,18,45,58.5,10.5,0.95,15.0,13.5,34.72,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,16.5,1.0,12.5,26.5,13.02,0.0
2016,4,19,6,0,227.0,33.0,0.9,13.0,53.0,25.8,15.42
2016,4,19,6,15,330.0,46.0,0.9,13.5,97.5,35.27,25.25
2016,4,19,6,30,433.0,59.0,0.9,14.0,142.0,45.35,34.67
2016,4,19,6,45,512.0,67.0,0.95,14.5,194.5,49.32,38.43
2016,4,19,7,0,591.0,75.0,1.0,15.0,247.0,53.15,41.86
2016,4,19,7,15,637.5,82.0,1.05,15.5,300.0,55.89,44.17
2016,4,19,7,30,684.0,89.0,1.1,16.0,353.0,58.46,46.24
2016,4,19,7,45,724.0,92.5,1.15,16.5,407.0,73.23,45.68
2016,4,19,8,0,764.0,96.0,1.2,17.0,461.0,125.32,70.54
2016,4,19,8,15,788.0,100.0,1.15,17.5,512.0,173.93,103.17
2016,4,19,8,30,812.0,104.0,1.1,18.0,563.0,225.18,143.6
2016,4,19,8,45,830.0,107.5,1.05,18.5,610.0,277.03,187.3
2016,4,19,9,0,848.0,111.0,1.0,19.0,657.0,330.45,232.79
2016,4,19,9,15,861.5,114.0,0.8,19.5,699.0,383.29,276.83
2016,4,19,9,30,875.0,117.0,0.6,20.0,741.0,436.78,319.67
2016,4,19,9,45,879.5,122.0,0.45,20.5,775.5,488.44,359.55
2016,4,19,10,0,884.0,127.0,0.3,21.0,810.0,543.04,399.42
2016,4,19,10,15,891.5,129.0,0.4,21.0,839.5,591.58,436.85
2016,4,19,10,30,899.0,131.0,0.5,21.0,869.0,639.26,472.9
2016,4,19,10,45,898.0,136.0,0.6,21.5,890.0,683.13,504.56
2016,4,19,11,0,897.0,141.0,0.7,22.0,911.0,725.13,534.21
2016,4,19,11,15,900.5,142.0,0.8,22.0,925.5,764.8,562.87
2016,4,19,11,30,904.0,143.0,0.9,22.0,940.0,802.58,589.12
2016,4,19,11,45,716.0,245.5,1.0,22.5,880.0,787.73,576.44
2016,4,19,12,0,528.0,348.0,1.1,23.0,820.0,758.62,553.41
2016,4,19,12,15,510.5,352.0,1.15,22.5,807.5,768.62,562.11
2016,4,19,12,30,493.0,356.0,1.2,22.0,795.0,776.21,568.75
2016,4,19,12,45,456.5,362.5,1.3,22.0,766.0,767.21,563.44
2016,4,19,13,0,420.0,369.0,1.4,22.0,737.0,755.29,556.21
2016,4,19,13,15,425.5,359.0,1.45,22.0,725.5,762.75,562.64
2016,4,19,13,30,431.0,349.0,1.5,22.0,714.0,768.4,567.73
2016,4,19,13,45,372.0,361.0,1.55,22.0,669.5,725.72,538.57
2016,4,19,14,0,313.0,373.0,1.6,22.0,625.0,689.98,513.98
2016,4,19,14,15,297.0,361.0,1.6,21.5,593.0,667.51,500.32
2016,4,19,14,30,281.0,349.0,1.6,21.0,561.0,643.65,485.44
2016,4,19,14,45,200.0,336.0,1.6,20.5,483.5,544.3,415.08
2016,4,19,15,0,119.0,323.0,1.6,20.0,406.0,458.04,352.24
2016,4,19,15,15,118.5,302.0,1.6,19.5,380.5,436.5,338.53
2016,4,19,15,30,118.0,281.0,1.6,19.0,355.0,414.23,323.66
2016,4,19,15,45,80.5,248.5,1.65,19.0,297.0,332.26,261.59
2016,4,19,16,0,43.0,216.0,1.7,19.0,239.0,264.55,209.1
2016,4,19,16,15,33.5,191.5,1.65,18.5,208.5,230.49,183.21
2016,4,19,16,30,24.0,167.0,1.6,18.0,178.0,185.75,148.1
2016,4,19,16,45,19.0,147.5,1.55,17.5,155.5,162.29,129.73
2016,4,19,17,0,14.0,128.0,1.5,17.0,133.0,139.0,111.07
2016,4,19,17,15,7.5,108.0,1.5,16.5,110.5,114.26,90.78
2016,4,19,17,30,1.0,88.0,1.5,16.0,88.0,89.78,70.28
2016,4,19,17,45,0.5,67.5,1.5,15.5,67.5,68.47,52.21
2016,4,19,18,0,0.0,47.0,1.5,15.0,47.0,46.59,33.38
2016,4,19,18,15,0.0,29.5,1.45,14.5,29.5,28.07,17.08
2016,4,19,18,30,0.0,12.0,1.4,14.0,12.0,11.12,0.0
2016,4,19,18,45,0.0,6.0,1.4,14.0,6.0,5.72,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,125.5,16.0,0.75,11.5,28.0,12.57,0.0
2016,4,20,6,0,251.0,32.0,0.7,12.0,56.0,25.66,15.72
2016,4,20,6,15,352.5,44.5,0.8,12.5,100.5,34.7,24.94
2016,4,20,6,30,454.0,57.0,0.9,13.0,145.0,43.25,32.99
2016,4,20,6,45,516.0,66.5,1.0,13.5,195.5,48.62,37.99
2016,4,20,7,0,578.0,76.0,1.1,14.0,246.0,53.69,42.52
2016,4,20,7,15,624.0,82.5,1.15,14.5,298.5,55.99,44.44
2016,4,20,7,30,670.0,89.0,1.2,15.0,351.0,58.16,46.16
2016,4,20,7,45,433.5,147.0,1.3,15.5,325.5,110.24,79.78
2016,4,20,8,0,197.0,205.0,1.4,16.0,300.0,173.66,130.93
2016,4,20,8,15,295.0,211.0,1.45,16.0,370.0,198.11,144.55
2016,4,20,8,30,393.0,217.0,1.5,16.0,440.0,240.37,174.32
2016,4,20,8,45,324.5,253.0,1.6,16.5,448.0,274.99,205.36
2016,4,20,9,0,256.0,289.0,1.7,17.0,456.0,302.96,230.4
2016,4,20,9,15,350.0,282.5,1.75,17.0,525.0,348.08,264.81
2016,4,20,9,30,444.0,276.0,1.8,17.0,594.0,396.34,302.44
2016,4,20,9,45,676.0,190.5,1.9,17.5,702.0,454.56,347.38
2016,4,20,10,0,908.0,105.0,2.0,18.0,810.0,539.67,413.44
2016,4,20,10,15,711.5,205.5,2.05,18.0,770.0,557.23,428.01
2016,4,20,10,30,515.0,306.0,2.1,18.0,730.0,564.77,433.3
2016,4,20,10,45,718.5,211.5,2.15,18.5,820.0,636.84,489.18
2016,4,20,11,0,922.0,117.0,2.2,19.0,910.0,723.75,554.64
2016,4,20,11,15,666.0,248.0,2.2,19.0,825.5,697.51,531.76
2016,4,20,11,30,410.0,379.0,2.2,19.0,741.0,654.09,496.13
2016,4,20,11,45,509.5,345.0,2.25,19.0,799.0,720.88,546.43
2016,4,20,12,0,609.0,311.0,2.3,19.0,857.0,791.33,597.84
2016,4,20,12,15,607.5,311.5,2.3,19.0,855.0,812.97,612.59
2016,4,20,12,30,606.0,312.0,2.3,19.0,853.0,832.68,626.35
2016,4,20,12,45,556.0,328.0,2.35,19.0,820.5,822.76,619.09
2016,4,20,13,0,506.0,344.0,2.4,19.0,788.0,809.29,609.56
2016,4,20,13,15,556.0,315.0,2.4,19.0,794.5,839.27,632.4
2016,4,20,13,30,606.0,286.0,2.4,19.0,801.0,868.72,654.44
2016,4,20,13,45,734.5,212.5,2.45,19.0,819.0,924.08,695.57
2016,4,20,14,0,863.0,139.0,2.5,19.0,837.0,968.78,726.41
2016,4,20,14,15,853.5,136.5,2.5,18.5,805.0,960.68,722.95
2016,4,20,14,30,844.0,134.0,2.5,18.0,773.0,949.45,718.01
2016,4,20,14,45,623.5,207.5,2.5,18.0,667.0,827.53,635.32
2016,4,20,15,0,403.0,281.0,2.5,18.0,561.0,684.92,530.75
2016,4,20,15,15,595.0,201.0,2.45,17.5,585.5,785.82,611.3
2016,4,20,15,30,787.0,121.0,2.4,17.0,610.0,855.16,662.65
2016,4,20,15,45,769.5,115.5,2.35,17.0,563.0,820.04,638.66
2016,4,20,16,0,752.0,110.0,2.3,17.0,516.0,787.45,617.29
2016,4,20,16,15,724.5,105.0,2.15,16.5,465.5,741.27,586.22
2016,4,20,16,30,697.0,100.0,2.0,16.0,415.0,694.24,554.07
2016,4,20,16,45,506.0,114.0,1.9,16.0,328.0,538.95,437.48
2016,4,20,17,0,315.0,128.0,1.8,16.0,241.0,389.43,319.35
2016,4,20,17,15,277.0,113.0,1.6,15.5,201.0,336.36,277.45
2016,4,20,17,30,239.0,98.0,1.4,15.0,161.0,285.62,235.64
2016,4,20,17,45,203.0,78.5,1.2,14.5,123.5,232.32,190.62
2016,4,20,18,0,167.0,59.0,1.0,14.0,86.0,181.24,146.23
2016,4,20,18,15,105.0,40.0,0.95,13.5,55.0,119.64,91.69
2016,4,20,18,30,43.0,21.0,0.9,13.0,24.0,49.23,18.62
2016,4,20,18,45,21.5,10.5,0.9,13.0,12.0,19.17,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,0.6,12.5,12.5,11.59,0.0
2016,4,21,6,0,0.0,25.0,0.6,13.0,25.0,23.22,13.85
2016,4,21,6,15,0.0,44.5,0.75,13.0,44.5,40.42,29.97
2016,4,21,6,30,0.0,64.0,0.9,13.0,64.0,57.25,45.43
2016,4,21,6,45,5.5,84.5,1.05,13.5,86.5,74.67,61.11
2016,4,21,7,0,11.0,105.0,1.2,14.0,109.0,91.92,76.32
2016,4,21,7,15,18.0,125.5,1.3,14.0,132.5,109.02,91.23
2016,4,21,7,30,25.0,146.0,1.4,14.0,156.0,119.54,100.16
2016,4,21,7,45,12.5,130.5,1.55,14.5,135.5,116.57,92.38
2016,4,21,8,0,0.0,115.0,1.7,15.0,115.0,104.85,82.47
2016,4,21,8,15,31.5,178.5,1.75,15.0,197.0,155.57,122.45
2016,4,21,8,30,63.0,242.0,1.8,15.0,279.0,212.44,166.6
2016,4,21,8,45,157.5,267.0,1.9,15.0,367.5,253.58,195.85
2016,4,21,9,0,252.0,292.0,2.0,15.0,456.0,305.19,234.54
2016,4,21,9,15,275.0,308.0,2.05,15.0,497.5,342.88,264.68
2016,4,21,9,30,298.0,324.0,2.1,15.0,539.0,382.94,296.62
2016,4,21,9,45,210.5,350.0,2.15,15.5,505.5,389.77,302.86
2016,4,21,10,0,123.0,376.0,2.2,16.0,472.0,381.74,296.68
2016,4,21,10,15,199.0,385.5,2.25,16.0,547.5,441.17,342.4
2016,4,21,10,30,275.0,395.0,2.3,16.0,623.0,503.18,389.63
2016,4,21,10,45,388.0,365.0,2.35,16.5,695.5,566.34,437.44
2016,4,21,11,0,501.0,335.0,2.4,17.0,768.0,635.45,489.18
2016,4,21,11,15,276.5,367.0,2.45,17.0,606.5,530.12,409.2
2016,4,21,11,30,52.0,399.0,2.5,17.0,445.0,406.71,313.21
2016,4,21,11,45,53.5,401.0,2.55,17.5,448.5,414.88,319.43
2016,4,21,12,0,55.0,403.0,2.6,18.0,452.0,423.02,325.02
2016,4,21,12,15,165.5,420.5,2.65,18.0,569.0,540.88,415.24
2016,4,21,12,30,276.0,438.0,2.7,18.0,686.0,666.48,508.04
2016,4,21,12,45,140.5,306.5,2.8,18.0,433.0,424.88,329.69
2016,4,21,13,0,5.0,175.0,2.9,18.0,180.0,168.95,130.04
2016,4,21,13,15,179.0,281.5,2.95,18.0,434.5,453.49,355.83
2016,4,21,13,30,353.0,388.0,3.0,18.0,689.0,729.82,559.57
2016,4,21,13,45,199.5,369.5,3.1,18.0,538.5,564.96,436.18
2016,4,21,14,0,46.0,351.0,3.2,18.0,388.0,395.16,306.25
2016,4,21,14,15,76.0,355.5,3.2,17.5,414.5,431.38,336.52
2016,4,21,14,30,106.0,360.0,3.2,17.0,441.0,467.79,366.11
2016,4,21,14,45,190.0,337.5,3.25,17.0,473.5,537.35,421.91
2016,4,21,15,0,274.0,315.0,3.3,17.0,506.0,605.29,475.68
2016,4,21,15,15,194.5,299.0,3.25,17.0,431.0,502.15,397.13
2016,4,21,15,30,115.0,283.0,3.2,17.0,356.0,414.06,328.81
2016,4,21,15,45,68.5,241.5,3.15,17.0,284.0,313.56,250.53
2016,4,21,16,0,22.0,200.0,3.1,17.0,212.0,216.23,172.52
2016,4,21,16,15,32.5,189.5,3.0,16.5,205.5,227.02,182.7
2016,4,21,16,30,43.0,179.0,2.9,16.0,199.0,225.89,183.01
2016,4,21,16,45,21.5,113.0,2.85,16.0,123.0,132.59,106.4
2016,4,21,17,0,0.0,47.0,2.8,16.0,47.0,43.66,31.48
2016,4,21,17,15,0.0,39.0,2.55,15.5,39.0,36.21,25.3
2016,4,21,17,30,0.0,31.0,2.3,15.0,31.0,28.76,18.98
2016,4,21,17,45,0.0,24.0,2.05,14.5,24.0,22.25,13.36
2016,4,21,18,0,0.0,17.0,1.8,14.0,17.0,15.75,7.67
2016,4,21,18,15,0.0,11.0,1.65,13.5,11.0,10.18,2.71
2016,4,21,18,30,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2016,4,21,18,45,0.0,2.5,1.4,13.0,2.5,2.38,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,11.0,17.5,2.95,13.0,18.5,16.11,0.0
2016,4,22,6,0,22.0,35.0,3.0,13.0,37.0,31.08,20.59
2016,4,22,6,15,47.5,56.0,3.05,13.0,64.5,48.33,36.9
2016,4,22,6,30,73.0,77.0,3.1,13.0,92.0,62.78,50.33
2016,4,22,6,45,91.0,99.5,3.2,13.0,123.5,79.48,65.53
2016,4,22,7,0,109.0,122.0,3.3,13.0,155.0,95.67,80.02
2016,4,22,7,15,126.5,143.0,3.4,13.0,188.0,110.43,92.97
2016,4,22,7,30,144.0,164.0,3.5,13.0,221.0,124.71,105.28
2016,4,22,7,45,273.5,169.5,3.65,13.0,297.0,132.16,100.42
2016,4,22,8,0,403.0,175.0,3.8,13.0,373.0,157.91,111.28
2016,4,22,8,15,201.5,93.5,3.9,13.0,192.5,94.79,65.45
2016,4,22,8,30,0.0,12.0,4.0,13.0,12.0,11.15,3.82
2016,4,22,8,45,8.5,121.5,4.1,13.5,127.0,114.13,89.79
2016,4,22,9,0,17.0,231.0,4.2,14.0,242.0,211.07,168.23
2016,4,22,9,15,11.5,214.5,4.25,14.0,222.5,197.65,157.08
2016,4,22,9,30,6.0,198.0,4.3,14.0,203.0,182.79,144.92
2016,4,22,9,45,3.0,114.0,4.4,14.0,116.5,107.33,83.32
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,27.96,17.68
2016,4,22,10,15,5.0,132.5,4.5,13.5,137.0,125.75,98.49
2016,4,22,10,30,10.0,235.0,4.5,13.0,244.0,221.8,176.27
2016,4,22,10,45,58.0,330.0,4.5,13.0,380.5,334.63,266.23
2016,4,22,11,0,106.0,425.0,4.5,13.0,517.0,454.97,359.89
2016,4,22,11,15,53.0,276.0,4.5,13.0,322.0,292.12,232.27
2016,4,22,11,30,0.0,127.0,4.5,13.0,127.0,118.51,91.99
2016,4,22,11,45,205.0,257.0,4.5,13.0,442.0,403.38,325.27
2016,4,22,12,0,410.0,387.0,4.5,13.0,757.0,703.14,555.06
2016,4,22,12,15,325.5,417.0,4.4,13.0,710.5,675.69,530.75
2016,4,22,12,30,241.0,447.0,4.3,13.0,664.0,640.84,502.46
2016,4,22,12,45,269.0,435.5,4.25,13.0,675.0,670.97,525.91
2016,4,22,13,0,297.0,424.0,4.2,13.0,686.0,695.97,545.26
2016,4,22,13,15,577.5,289.0,4.15,13.0,786.5,835.65,656.23
2016,4,22,13,30,858.0,154.0,4.1,13.0,887.0,967.42,752.99
2016,4,22,13,45,868.5,143.0,4.1,13.5,867.0,975.4,756.94
2016,4,22,14,0,879.0,132.0,4.1,14.0,847.0,972.36,754.27
2016,4,22,14,15,567.0,245.0,4.1,13.5,699.5,811.2,639.38
2016,4,22,14,30,255.0,358.0,4.1,13.0,552.0,630.79,499.49
2016,4,22,14,45,271.0,336.0,4.15,13.0,533.0,624.6,497.7
2016,4,22,15,0,287.0,314.0,4.2,13.0,514.0,616.62,493.72
2016,4,22,15,15,143.5,195.0,4.15,13.0,295.0,339.04,276.82
2016,4,22,15,30,0.0,76.0,4.1,13.0,76.0,70.81,53.87
2016,4,22,15,45,122.0,154.5,4.1,13.0,221.0,273.56,226.41
2016,4,22,16,0,244.0,233.0,4.1,13.0,366.0,482.08,395.67
2016,4,22,16,15,214.5,212.5,3.95,12.5,321.0,417.44,344.72
2016,4,22,16,30,185.0,192.0,3.8,12.0,276.0,367.21,305.28
2016,4,22,16,45,208.0,166.0,3.7,12.0,250.0,351.06,293.83
2016,4,22,17,0,231.0,140.0,3.6,12.0,224.0,344.49,289.49
2016,4,22,17,15,370.5,109.0,3.3,11.5,219.0,409.37,345.41
2016,4,22,17,30,510.0,78.0,3.0,11.0,214.0,452.86,381.47
2016,4,22,17,45,429.5,68.0,2.75,11.0,165.0,368.38,308.71
2016,4,22,18,0,349.0,58.0,2.5,11.0,116.0,294.23,243.08
2016,4,22,18,15,231.5,43.0,2.3,11.0,75.5,200.93,159.8
2016,4,22,18,30,114.0,28.0,2.1,11.0,35.0,103.58,56.91
2016,4,22,18,45,57.0,14.0,1.95,11.0,17.5,37.86,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,150.5,17.0,1.2,10.5,33.5,13.14,0.2
2016,4,23,6,0,301.0,34.0,1.3,11.0,67.0,26.92,17.45
2016,4,23,6,15,398.5,44.5,1.35,11.0,112.5,34.04,24.67
2016,4,23,6,30,496.0,55.0,1.4,11.0,158.0,40.8,31.15
2016,4,23,6,45,548.5,64.5,1.5,11.5,208.0,46.25,36.2
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,51.37,40.78
2016,4,23,7,15,644.0,80.0,1.55,12.5,310.5,53.39,42.45
2016,4,23,7,30,687.0,86.0,1.5,13.0,363.0,55.28,43.93
2016,4,23,7,45,711.0,93.5,1.5,13.5,413.0,85.65,50.29
2016,4,23,8,0,735.0,101.0,1.5,14.0,463.0,133.15,76.42
2016,4,23,8,15,758.0,105.0,1.4,14.0,512.5,186.22,115.75
2016,4,23,8,30,781.0,109.0,1.3,14.0,562.0,235.8,156.7
2016,4,23,8,45,795.0,114.0,1.25,14.5,606.5,286.26,200.38
2016,4,23,9,0,809.0,119.0,1.2,15.0,651.0,337.9,245.17
2016,4,23,9,15,822.5,122.0,1.15,15.0,691.5,388.67,289.14
2016,4,23,9,30,836.0,125.0,1.1,15.0,732.0,440.14,332.61
2016,4,23,9,45,855.5,122.0,1.1,15.5,769.0,489.73,373.06
2016,4,23,10,0,875.0,119.0,1.1,16.0,806.0,543.81,415.45
2016,4,23,10,15,882.0,120.5,1.15,16.0,834.5,590.92,452.7
2016,4,23,10,30,889.0,122.0,1.2,16.0,863.0,637.12,488.4
2016,4,23,10,45,682.5,232.0,1.25,16.5,809.5,638.5,487.25
2016,4,23,11,0,476.0,342.0,1.3,17.0,756.0,627.72,476.28
2016,4,23,11,15,690.0,234.5,1.3,17.0,845.0,708.55,538.34
2016,4,23,11,30,904.0,127.0,1.3,17.0,934.0,798.52,603.21
2016,4,23,11,45,900.5,130.0,1.35,17.0,939.0,830.12,623.96
2016,4,23,12,0,897.0,133.0,1.4,17.0,944.0,859.16,643.62
2016,4,23,12,15,547.0,293.0,1.55,17.0,787.5,749.62,566.06
2016,4,23,12,30,197.0,453.0,1.7,17.0,631.0,609.22,460.33
2016,4,23,12,45,542.0,294.0,1.85,17.0,775.5,781.64,594.14
