Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,0,887.0,135.0,2.0,17.0,920.0,941.93,707.28
2016,4,23,13,15,882.5,134.0,2.1,17.0,902.5,952.05,713.85
2016,4,23,13,30,878.0,133.0,2.2,17.0,885.0,959.05,720.12
2016,4,23,13,45,865.0,135.0,2.35,17.0,859.0,958.06,721.68
2016,4,23,14,0,852.0,137.0,2.5,17.0,833.0,961.85,726.62
2016,4,23,14,15,843.0,135.5,2.55,16.5,802.0,955.09,724.89
2016,4,23,14,30,834.0,134.0,2.6,16.0,771.0,945.27,721.27
2016,4,23,14,45,817.0,133.5,2.7,16.0,732.5,926.13,710.43
2016,4,23,15,0,800.0,133.0,2.8,16.0,694.0,904.29,697.75
2016,4,23,15,15,784.0,129.5,2.8,15.5,651.5,877.5,682.08
2016,4,23,15,30,768.0,126.0,2.8,15.0,609.0,848.34,664.64
2016,4,23,15,45,742.0,124.0,2.8,15.0,561.5,814.9,642.75
2016,4,23,16,0,716.0,122.0,2.8,15.0,514.0,775.46,616.3
2016,4,23,16,15,688.0,117.0,2.75,14.5,464.5,729.63,585.61
2016,4,23,16,30,660.0,112.0,2.7,14.0,415.0,683.03,553.74
2016,4,23,16,45,614.0,107.5,2.7,14.0,363.0,622.75,509.85
2016,4,23,17,0,568.0,103.0,2.7,14.0,311.0,563.38,464.46
2016,4,23,17,15,515.0,94.0,2.55,13.5,260.0,495.47,411.23
2016,4,23,17,30,462.0,85.0,2.4,13.0,209.0,427.49,356.17
2016,4,23,17,45,390.5,72.5,2.3,13.0,161.5,351.14,291.68
2016,4,23,18,0,319.0,60.0,2.2,13.0,114.0,280.31,229.83
2016,4,23,18,15,215.5,43.5,2.15,12.5,74.5,193.32,153.24
2016,4,23,18,30,112.0,27.0,2.1,12.0,35.0,100.97,59.15
2016,4,23,18,45,56.0,13.5,2.05,12.0,17.5,37.06,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,114.0,21.0,1.8,10.5,33.5,16.43,3.36
2016,4,24,6,0,228.0,42.0,2.0,11.0,67.0,32.66,22.5
2016,4,24,6,15,325.0,56.0,2.05,11.0,113.0,42.67,32.34
2016,4,24,6,30,422.0,70.0,2.1,11.0,159.0,52.26,41.43
2016,4,24,6,45,495.0,78.5,2.2,11.5,211.0,58.08,46.82
2016,4,24,7,0,568.0,87.0,2.3,12.0,263.0,61.89,50.2
2016,4,24,7,15,614.0,94.5,2.35,12.5,316.5,64.6,52.44
2016,4,24,7,30,660.0,102.0,2.4,13.0,370.0,67.12,54.44
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,97.73,59.45
2016,4,24,8,0,736.0,111.0,2.5,14.0,477.0,143.69,84.74
2016,4,24,8,15,760.5,115.5,2.5,14.5,527.0,191.91,120.38
2016,4,24,8,30,785.0,120.0,2.5,15.0,577.0,242.79,162.52
2016,4,24,8,45,807.5,121.5,2.5,15.5,624.5,298.52,210.49
2016,4,24,9,0,830.0,123.0,2.5,16.0,672.0,350.51,255.86
2016,4,24,9,15,843.5,126.0,2.4,16.0,713.0,402.35,301.24
2016,4,24,9,30,857.0,129.0,2.3,16.0,754.0,454.87,346.15
2016,4,24,9,45,866.5,131.5,2.2,16.5,789.5,505.6,387.78
2016,4,24,10,0,876.0,134.0,2.1,17.0,825.0,556.16,427.84
2016,4,24,10,15,883.0,136.0,2.1,17.0,853.5,607.07,468.0
2016,4,24,10,30,890.0,138.0,2.1,17.0,882.0,653.84,504.16
2016,4,24,10,45,891.5,141.5,2.1,17.0,902.5,697.29,537.01
2016,4,24,11,0,893.0,145.0,2.1,17.0,923.0,739.06,567.91
2016,4,24,11,15,895.5,146.0,2.2,17.0,937.0,777.56,596.69
2016,4,24,11,30,898.0,147.0,2.3,17.0,951.0,814.12,622.51
2016,4,24,11,45,889.0,154.0,2.45,17.0,954.5,844.88,644.45
2016,4,24,12,0,880.0,161.0,2.6,17.0,958.0,877.13,667.46
2016,4,24,12,15,879.0,161.5,2.75,17.0,956.5,903.99,686.78
2016,4,24,12,30,878.0,162.0,2.9,17.0,955.0,928.19,704.38
2016,4,24,12,45,855.5,174.5,3.05,17.0,940.5,942.3,715.18
2016,4,24,13,0,833.0,187.0,3.2,17.0,926.0,952.94,723.81
2016,4,24,13,15,828.0,185.5,3.3,16.5,908.5,962.51,732.86
2016,4,24,13,30,823.0,184.0,3.4,16.0,891.0,969.03,739.98
2016,4,24,13,45,806.0,188.0,3.5,16.0,864.5,966.72,739.81
2016,4,24,14,0,789.0,192.0,3.6,16.0,838.0,967.36,741.87
2016,4,24,14,15,779.0,188.5,3.6,15.5,806.5,958.29,738.01
2016,4,24,14,30,769.0,185.0,3.6,15.0,775.0,946.25,732.27
2016,4,24,14,45,766.0,176.0,3.65,15.0,739.0,931.87,723.95
2016,4,24,15,0,763.0,167.0,3.7,15.0,703.0,914.52,713.61
2016,4,24,15,15,745.5,162.5,3.75,14.5,660.0,886.11,696.74
2016,4,24,15,30,728.0,158.0,3.8,14.0,617.0,855.44,678.13
2016,4,24,15,45,716.5,148.0,3.85,14.0,571.5,821.78,655.88
2016,4,24,16,0,705.0,138.0,3.9,14.0,526.0,785.98,631.83
2016,4,24,16,15,676.0,131.5,3.85,13.5,475.0,737.77,598.83
2016,4,24,16,30,647.0,125.0,3.8,13.0,424.0,688.8,564.64
2016,4,24,16,45,602.5,119.0,3.75,13.0,371.5,628.02,518.98
2016,4,24,17,0,558.0,113.0,3.7,13.0,319.0,564.21,469.4
2016,4,24,17,15,505.0,102.5,3.6,12.5,267.0,496.0,415.43
2016,4,24,17,30,452.0,92.0,3.5,12.0,215.0,430.64,361.87
2016,4,24,17,45,379.0,78.5,3.4,12.0,166.5,352.51,295.2
2016,4,24,18,0,306.0,65.0,3.3,12.0,118.0,280.0,231.39
2016,4,24,18,15,208.5,47.0,3.15,11.5,77.5,194.77,155.76
2016,4,24,18,30,111.0,29.0,3.0,11.0,37.0,104.68,65.19
2016,4,24,18,45,55.5,14.5,2.9,11.0,18.5,37.9,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,12.93,2.51
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,26.6,17.64
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,32.43,23.55
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,37.99,28.88
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,40.75,31.5
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,47.71,37.78
2016,4,25,7,15,744.5,69.0,3.6,10.5,340.0,49.67,39.41
2016,4,25,7,30,784.0,74.0,3.7,11.0,395.0,51.54,40.9
2016,4,25,7,45,812.0,78.0,3.8,11.5,448.5,89.56,48.66
2016,4,25,8,0,840.0,82.0,3.9,12.0,502.0,139.87,77.53
2016,4,25,8,15,860.0,85.0,3.9,12.0,553.0,191.32,116.97
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,251.7,168.66
2016,4,25,8,45,895.5,90.5,3.9,12.5,650.5,305.33,216.73
2016,4,25,9,0,911.0,93.0,3.9,13.0,697.0,360.07,266.06
2016,4,25,9,15,922.0,95.5,3.85,13.0,739.0,414.08,314.84
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,468.31,362.79
2016,4,25,9,45,939.0,101.0,3.8,13.5,816.0,520.67,407.46
2016,4,25,10,0,945.0,104.0,3.8,14.0,851.0,572.34,450.2
2016,4,25,10,15,951.0,105.0,3.75,14.0,879.5,621.42,490.48
2016,4,25,10,30,957.0,106.0,3.7,14.0,908.0,669.38,528.83
2016,4,25,10,45,960.0,107.5,3.65,14.5,929.5,714.52,563.07
2016,4,25,11,0,963.0,109.0,3.6,15.0,951.0,757.91,595.06
2016,4,25,11,15,965.0,110.0,3.5,15.0,964.5,798.22,623.59
2016,4,25,11,30,967.0,111.0,3.4,15.0,978.0,836.35,649.72
2016,4,25,11,45,964.5,113.0,3.3,15.5,983.0,869.54,670.86
2016,4,25,12,0,962.0,115.0,3.2,16.0,988.0,900.03,689.86
2016,4,25,12,15,961.0,115.0,3.1,16.0,986.0,927.08,707.61
2016,4,25,12,30,960.0,115.0,3.0,16.0,984.0,951.25,723.31
2016,4,25,12,45,953.5,116.5,2.95,16.0,972.5,968.99,735.01
2016,4,25,13,0,947.0,118.0,2.9,16.0,961.0,983.5,744.63
2016,4,25,13,15,943.0,117.0,2.8,16.0,943.0,994.54,751.55
2016,4,25,13,30,939.0,116.0,2.7,16.0,925.0,1002.29,756.35
2016,4,25,13,45,931.5,115.5,2.65,16.5,899.5,1003.96,756.26
2016,4,25,14,0,924.0,115.0,2.6,17.0,874.0,1002.32,754.15
2016,4,25,14,15,915.5,113.5,2.55,16.5,841.5,995.4,751.5
2016,4,25,14,30,907.0,112.0,2.5,16.0,809.0,985.26,746.87
2016,4,25,14,45,895.0,110.0,2.5,16.0,770.5,968.19,736.79
2016,4,25,15,0,883.0,108.0,2.5,16.0,732.0,948.18,724.84
2016,4,25,15,15,868.5,105.5,2.45,16.0,688.0,930.3,713.96
2016,4,25,15,30,854.0,103.0,2.4,16.0,644.0,902.06,695.95
2016,4,25,15,45,834.0,100.0,2.4,16.0,595.5,866.0,672.95
2016,4,25,16,0,814.0,97.0,2.4,16.0,547.0,827.98,648.37
2016,4,25,16,15,788.5,93.0,2.25,15.5,495.5,782.51,618.15
2016,4,25,16,30,763.0,89.0,2.1,15.0,444.0,735.9,586.62
2016,4,25,16,45,725.5,85.0,2.0,15.0,390.0,683.4,549.37
2016,4,25,17,0,688.0,81.0,1.9,15.0,336.0,627.49,508.7
2016,4,25,17,15,639.5,74.5,1.75,14.0,283.0,561.51,460.12
2016,4,25,17,30,591.0,68.0,1.6,13.0,230.0,497.52,410.19
2016,4,25,17,45,514.5,60.0,1.5,12.5,179.0,416.81,344.08
2016,4,25,18,0,438.0,52.0,1.4,12.0,128.0,341.25,279.58
2016,4,25,18,15,324.0,39.5,1.4,11.5,85.5,246.84,197.42
2016,4,25,18,30,210.0,27.0,1.4,11.0,43.0,159.64,105.67
2016,4,25,18,45,105.0,13.5,1.4,11.0,21.5,58.63,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.1,7.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.1,8.0,8.0,7.63,0.0
2016,4,26,5,45,69.0,25.0,1.1,9.0,33.5,20.73,8.57
2016,4,26,6,0,138.0,42.0,1.1,10.0,59.0,34.12,24.16
2016,4,26,6,15,183.5,61.0,1.2,10.0,95.0,48.55,37.84
2016,4,26,6,30,229.0,80.0,1.3,10.0,131.0,62.49,50.84
2016,4,26,6,45,252.5,100.5,1.4,10.5,170.0,76.91,63.92
2016,4,26,7,0,276.0,121.0,1.5,11.0,209.0,90.75,76.18
2016,4,26,7,15,309.5,134.5,1.5,11.5,249.5,99.4,83.56
2016,4,26,7,30,343.0,148.0,1.5,12.0,290.0,107.67,90.44
2016,4,26,7,45,357.5,167.5,1.55,12.5,332.5,140.33,102.69
2016,4,26,8,0,372.0,187.0,1.6,13.0,375.0,177.88,127.54
2016,4,26,8,15,385.5,205.5,1.5,13.0,417.0,216.45,156.96
2016,4,26,8,30,399.0,224.0,1.4,13.0,459.0,249.69,183.96
2016,4,26,8,45,517.5,201.5,1.3,13.5,531.0,287.84,212.09
2016,4,26,9,0,636.0,179.0,1.2,14.0,603.0,335.81,249.51
2016,4,26,9,15,580.0,215.0,1.15,14.0,619.5,381.21,289.06
2016,4,26,9,30,524.0,251.0,1.1,14.0,636.0,419.37,321.33
2016,4,26,9,45,360.5,318.0,1.05,14.5,589.0,432.28,332.64
2016,4,26,10,0,197.0,385.0,1.0,15.0,542.0,429.65,330.22
2016,4,26,10,15,227.0,395.5,1.1,15.0,582.0,468.83,360.23
2016,4,26,10,30,257.0,406.0,1.2,15.0,622.0,506.31,388.59
2016,4,26,10,45,249.0,418.5,1.35,15.5,632.5,528.34,404.58
2016,4,26,11,0,241.0,431.0,1.5,16.0,643.0,552.01,421.58
2016,4,26,11,15,353.5,398.0,1.6,16.0,714.0,617.3,471.51
2016,4,26,11,30,466.0,365.0,1.7,16.0,785.0,691.4,526.91
2016,4,26,11,45,435.0,379.0,1.8,16.0,773.5,701.12,533.45
2016,4,26,12,0,404.0,393.0,1.9,16.0,762.0,708.1,538.52
2016,4,26,12,15,605.5,294.0,1.95,16.0,845.0,803.85,611.54
2016,4,26,12,30,807.0,195.0,2.0,16.0,928.0,901.99,681.96
2016,4,26,12,45,827.0,179.5,2.05,16.0,923.5,925.54,697.55
2016,4,26,13,0,847.0,164.0,2.1,16.0,919.0,946.57,712.31
2016,4,26,13,15,842.5,162.5,2.15,16.0,902.0,956.4,719.69
2016,4,26,13,30,838.0,161.0,2.2,16.0,885.0,963.16,725.27
2016,4,26,13,45,834.5,157.5,2.25,16.0,861.5,965.7,728.19
2016,4,26,14,0,831.0,154.0,2.3,16.0,838.0,965.13,729.2
2016,4,26,14,15,821.5,152.0,2.35,16.0,807.0,957.37,725.52
2016,4,26,14,30,812.0,150.0,2.4,16.0,776.0,946.6,719.97
2016,4,26,14,45,792.5,150.5,2.45,16.0,737.0,926.21,707.95
2016,4,26,15,0,773.0,151.0,2.5,16.0,698.0,908.53,697.89
2016,4,26,15,15,756.0,147.0,2.5,15.5,655.5,880.81,681.67
2016,4,26,15,30,739.0,143.0,2.5,15.0,613.0,850.85,663.83
2016,4,26,15,45,560.0,177.0,2.5,15.0,518.0,713.18,565.91
2016,4,26,16,0,381.0,211.0,2.5,15.0,423.0,574.54,461.17
2016,4,26,16,15,482.5,165.0,2.55,14.5,407.5,612.22,495.65
2016,4,26,16,30,584.0,119.0,2.6,14.0,392.0,633.72,516.51
2016,4,26,16,45,490.0,120.5,2.65,14.0,331.0,539.78,444.2
2016,4,26,17,0,396.0,122.0,2.7,14.0,270.0,457.83,379.43
2016,4,26,17,15,346.0,112.0,2.6,13.5,227.5,398.2,331.96
2016,4,26,17,30,296.0,102.0,2.5,13.0,185.0,329.67,275.86
2016,4,26,17,45,247.0,84.5,2.45,12.5,143.5,268.33,224.0
2016,4,26,18,0,198.0,67.0,2.4,12.0,102.0,210.56,173.6
2016,4,26,18,15,135.5,48.0,2.4,11.5,68.5,147.01,117.17
2016,4,26,18,30,73.0,29.0,2.4,11.0,35.0,86.86,57.38
2016,4,26,18,45,36.5,14.5,2.4,11.0,17.5,29.8,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,38.0,10.0,1.6,10.0,11.0,9.53,0.0
2016,4,27,5,45,155.0,26.0,1.85,10.5,43.5,20.35,9.07
2016,4,27,6,0,272.0,42.0,2.1,11.0,76.0,32.42,22.64
2016,4,27,6,15,362.5,54.0,2.2,11.0,121.5,40.83,30.85
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,49.58,39.1
2016,4,27,6,45,226.5,64.0,2.45,11.5,114.5,45.47,35.51
2016,4,27,7,0,0.0,62.0,2.6,12.0,62.0,57.66,46.41
2016,4,27,7,15,0.0,74.0,2.65,12.0,74.0,68.68,56.17
2016,4,27,7,30,0.0,86.0,2.7,12.0,86.0,79.38,65.52
2016,4,27,7,45,0.0,92.5,2.8,12.5,92.5,85.45,67.22
2016,4,27,8,0,0.0,99.0,2.9,13.0,99.0,91.48,71.92
2016,4,27,8,15,10.0,157.0,2.95,13.0,163.0,142.76,113.86
2016,4,27,8,30,20.0,215.0,3.0,13.0,227.0,194.04,155.05
2016,4,27,8,45,12.5,203.0,3.1,13.0,211.0,185.13,147.68
2016,4,27,9,0,5.0,191.0,3.2,13.0,195.0,174.51,138.98
2016,4,27,9,15,20.5,245.5,3.2,13.0,261.0,227.73,181.42
2016,4,27,9,30,36.0,300.0,3.2,13.0,327.0,274.77,218.37
2016,4,27,9,45,34.5,311.0,3.25,13.0,337.5,287.68,228.28
2016,4,27,10,0,33.0,322.0,3.3,13.0,348.0,300.46,238.15
2016,4,27,10,15,89.0,369.5,3.3,13.0,444.0,375.8,297.19
2016,4,27,10,30,145.0,417.0,3.3,13.0,540.0,452.74,356.59
2016,4,27,10,45,310.5,383.5,3.35,13.0,654.0,539.31,425.06
2016,4,27,11,0,476.0,350.0,3.4,13.0,768.0,640.14,503.48
2016,4,27,11,15,671.5,258.5,3.4,13.0,858.5,723.87,569.56
2016,4,27,11,30,867.0,167.0,3.4,13.0,949.0,817.59,641.51
2016,4,27,11,45,433.5,132.5,3.4,13.0,523.5,473.54,382.25
2016,4,27,12,0,0.0,98.0,3.4,13.0,98.0,91.64,69.72
2016,4,27,12,15,94.5,279.0,3.35,13.0,365.0,349.12,278.73
2016,4,27,12,30,189.0,460.0,3.3,13.0,632.0,611.0,477.49
2016,4,27,12,45,210.0,452.5,3.3,13.5,642.0,631.92,491.43
2016,4,27,13,0,231.0,445.0,3.3,14.0,652.0,652.67,506.63
2016,4,27,13,15,159.0,430.0,3.25,14.0,571.5,579.35,450.94
2016,4,27,13,30,87.0,415.0,3.2,14.0,491.0,493.2,385.21
2016,4,27,13,45,465.5,286.0,3.2,14.0,672.0,753.28,590.75
2016,4,27,14,0,844.0,157.0,3.2,14.0,853.0,982.17,756.44
2016,4,27,14,15,834.0,154.5,3.15,14.0,821.0,973.4,748.94
2016,4,27,14,30,824.0,152.0,3.1,14.0,789.0,961.56,741.63
2016,4,27,14,45,681.0,193.0,3.05,14.0,702.5,874.71,681.82
2016,4,27,15,0,538.0,234.0,3.0,14.0,616.0,777.35,611.52
2016,4,27,15,15,658.0,183.5,2.9,14.0,622.0,833.0,655.58
2016,4,27,15,30,778.0,133.0,2.8,14.0,628.0,875.6,686.53
2016,4,27,15,45,765.0,125.0,2.75,14.0,582.0,841.56,663.33
2016,4,27,16,0,752.0,117.0,2.7,14.0,536.0,805.39,639.12
2016,4,27,16,15,724.5,112.0,2.55,14.0,485.0,758.84,606.42
2016,4,27,16,30,697.0,107.0,2.4,14.0,434.0,711.45,572.75
2016,4,27,16,45,381.5,128.0,2.3,14.0,304.0,465.94,383.09
2016,4,27,17,0,66.0,149.0,2.2,14.0,174.0,211.37,173.05
2016,4,27,17,15,305.0,112.0,2.05,13.5,200.5,356.67,298.44
2016,4,27,17,30,544.0,75.0,1.9,13.0,227.0,476.85,396.29
2016,4,27,17,45,480.5,64.5,1.75,12.5,178.5,402.81,333.92
2016,4,27,18,0,417.0,54.0,1.6,12.0,130.0,333.01,273.98
2016,4,27,18,15,309.0,41.5,1.55,11.5,88.0,242.23,194.86
2016,4,27,18,30,201.0,29.0,1.5,11.0,46.0,160.81,112.86
2016,4,27,18,45,100.5,14.5,1.5,11.0,23.0,58.0,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,75.0,12.0,1.9,10.0,14.0,11.44,0.0
2016,4,28,5,45,212.5,25.5,2.1,10.5,48.5,20.31,9.69
2016,4,28,6,0,350.0,39.0,2.3,11.0,83.0,30.61,21.15
2016,4,28,6,15,438.5,48.5,2.4,11.5,130.0,36.67,27.12
2016,4,28,6,30,527.0,58.0,2.5,12.0,177.0,42.42,32.55
2016,4,28,6,45,588.0,64.0,2.7,12.5,229.0,44.92,34.88
2016,4,28,7,0,649.0,70.0,2.9,13.0,281.0,47.33,36.97
2016,4,28,7,15,689.0,75.5,2.95,13.5,334.0,49.17,38.46
2016,4,28,7,30,729.0,81.0,3.0,14.0,387.0,56.86,45.1
2016,4,28,7,45,758.5,85.0,3.05,14.5,439.0,101.17,55.87
2016,4,28,8,0,788.0,89.0,3.1,15.0,491.0,148.94,85.17
2016,4,28,8,15,809.5,92.5,3.1,15.5,541.0,198.31,123.4
2016,4,28,8,30,831.0,96.0,3.1,16.0,591.0,249.95,167.25
2016,4,28,8,45,846.5,99.5,3.1,16.5,636.5,302.07,213.2
2016,4,28,9,0,862.0,103.0,3.1,17.0,682.0,361.43,264.83
2016,4,28,9,15,874.5,105.0,3.05,17.0,723.0,413.06,310.27
2016,4,28,9,30,887.0,107.0,3.0,17.0,764.0,465.08,355.07
2016,4,28,9,45,901.0,106.5,3.0,17.5,800.5,515.94,397.23
2016,4,28,10,0,915.0,106.0,3.0,18.0,837.0,566.85,438.18
2016,4,28,10,15,922.0,107.5,2.9,18.0,866.0,615.36,476.66
2016,4,28,10,30,929.0,109.0,2.8,18.0,895.0,662.89,513.3
2016,4,28,10,45,927.0,114.0,2.75,18.5,915.0,706.46,545.15
2016,4,28,11,0,925.0,119.0,2.7,19.0,935.0,748.0,574.62
2016,4,28,11,15,928.0,120.0,2.65,19.0,949.0,787.49,601.97
2016,4,28,11,30,931.0,121.0,2.6,19.0,963.0,824.98,627.11
2016,4,28,11,45,927.0,124.5,2.6,19.0,967.5,857.06,648.68
2016,4,28,12,0,923.0,128.0,2.6,19.0,972.0,886.49,668.4
2016,4,28,12,15,922.5,128.0,2.55,19.0,970.5,912.91,685.64
2016,4,28,12,30,922.0,128.0,2.5,19.0,969.0,936.6,701.0
2016,4,28,12,45,922.5,125.5,2.45,19.0,960.0,955.93,713.46
2016,4,28,13,0,923.0,123.0,2.4,19.0,951.0,972.29,724.01
2016,4,28,13,15,919.5,122.5,2.35,19.0,933.5,983.86,731.47
2016,4,28,13,30,916.0,122.0,2.3,19.0,916.0,992.27,736.98
2016,4,28,13,45,905.0,123.5,2.3,19.0,890.5,992.45,737.77
2016,4,28,14,0,894.0,125.0,2.3,19.0,865.0,989.44,736.67
2016,4,28,14,15,886.0,123.0,2.3,18.5,833.5,982.46,734.51
2016,4,28,14,30,878.0,121.0,2.3,18.0,802.0,972.36,730.42
2016,4,28,14,45,861.5,121.5,2.3,18.0,763.0,962.1,724.99
2016,4,28,15,0,845.0,122.0,2.3,18.0,724.0,941.13,712.43
2016,4,28,15,15,830.0,119.0,2.3,17.5,681.0,914.96,697.79
2016,4,28,15,30,815.0,116.0,2.3,17.0,638.0,886.29,681.36
2016,4,28,15,45,794.0,113.0,2.3,17.0,590.5,850.03,658.22
2016,4,28,16,0,773.0,110.0,2.3,17.0,543.0,811.93,633.61
2016,4,28,16,15,747.0,105.5,2.25,16.5,492.0,770.91,607.33
2016,4,28,16,30,721.0,101.0,2.2,16.0,441.0,724.66,576.74
2016,4,28,16,45,686.5,95.5,2.15,16.0,389.0,669.95,538.15
2016,4,28,17,0,652.0,90.0,2.1,16.0,337.0,615.47,498.8
2016,4,28,17,15,603.0,82.5,2.0,15.5,284.5,548.94,448.79
2016,4,28,17,30,554.0,75.0,1.9,15.0,232.0,484.45,398.16
2016,4,28,17,45,480.5,66.0,1.8,14.5,182.0,405.39,333.73
2016,4,28,18,0,407.0,57.0,1.7,14.0,132.0,331.2,270.86
2016,4,28,18,15,300.0,44.0,1.6,13.5,89.5,239.39,191.59
2016,4,28,18,30,193.0,31.0,1.5,13.0,47.0,160.21,113.91
2016,4,28,18,45,96.5,15.5,1.4,12.5,23.5,57.38,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,7.0,6.0,0.9,9.0,6.0,5.72,0.0
2016,4,29,5,30,14.0,12.0,0.9,9.0,12.0,11.44,0.0
2016,4,29,5,45,109.5,32.0,0.9,9.5,45.5,26.22,14.91
2016,4,29,6,0,205.0,52.0,0.9,10.0,79.0,40.23,29.8
2016,4,29,6,15,187.5,72.0,0.9,10.0,105.0,56.56,45.13
2016,4,29,6,30,170.0,92.0,0.9,10.0,131.0,70.83,58.39
2016,4,29,6,45,226.0,104.5,0.95,10.5,170.5,79.57,66.3
2016,4,29,7,0,282.0,117.0,1.0,11.0,210.0,87.96,73.65
2016,4,29,7,15,445.0,117.0,1.0,11.0,292.0,80.4,66.77
2016,4,29,7,30,608.0,117.0,1.0,11.0,374.0,80.39,66.59
2016,4,29,7,45,642.5,123.0,1.0,11.5,425.5,120.49,75.53
2016,4,29,8,0,677.0,129.0,1.0,12.0,477.0,164.66,103.29
2016,4,29,8,15,702.0,134.5,0.95,12.0,525.5,210.78,139.02
2016,4,29,8,30,727.0,140.0,0.9,12.0,574.0,259.65,180.03
2016,4,29,8,45,743.5,145.5,0.9,12.5,619.0,308.79,222.41
2016,4,29,9,0,760.0,151.0,0.9,13.0,664.0,359.42,265.81
2016,4,29,9,15,774.5,154.5,0.85,13.5,704.0,408.99,307.44
2016,4,29,9,30,789.0,158.0,0.8,14.0,744.0,464.0,351.81
2016,4,29,9,45,816.5,151.5,0.8,14.5,782.5,512.17,390.11
2016,4,29,10,0,844.0,145.0,0.8,15.0,821.0,561.91,428.52
2016,4,29,10,15,851.5,146.5,0.85,15.0,849.5,608.47,464.68
2016,4,29,10,30,859.0,148.0,0.9,15.0,878.0,654.31,499.48
2016,4,29,10,45,866.5,148.5,1.0,15.5,899.5,698.36,531.84
2016,4,29,11,0,874.0,149.0,1.1,16.0,921.0,740.86,562.44
2016,4,29,11,15,877.5,149.5,1.25,16.5,935.0,778.64,589.66
2016,4,29,11,30,881.0,150.0,1.4,17.0,949.0,814.6,614.04
2016,4,29,11,45,884.5,149.0,1.55,17.5,956.0,847.25,636.07
2016,4,29,12,0,888.0,148.0,1.7,18.0,963.0,877.76,656.58
2016,4,29,12,15,888.0,148.0,1.85,18.0,961.5,903.9,675.41
2016,4,29,12,30,888.0,148.0,2.0,18.0,960.0,927.45,692.59
2016,4,29,12,45,874.0,155.0,2.15,18.0,947.5,942.35,704.1
2016,4,29,13,0,860.0,162.0,2.3,18.0,935.0,961.55,718.65
2016,4,29,13,15,856.0,160.5,2.4,18.0,917.5,971.84,726.81
2016,4,29,13,30,852.0,159.0,2.5,18.0,900.0,979.05,733.12
2016,4,29,13,45,848.0,156.0,2.65,18.0,876.5,981.59,736.94
2016,4,29,14,0,844.0,153.0,2.8,18.0,853.0,980.98,738.77
2016,4,29,14,15,835.5,150.5,2.85,18.0,822.0,973.5,735.21
2016,4,29,14,30,827.0,148.0,2.9,18.0,791.0,962.97,729.75
2016,4,29,14,45,819.0,143.5,2.95,18.0,754.5,947.78,721.22
2016,4,29,15,0,811.0,139.0,3.0,18.0,718.0,929.68,710.8
2016,4,29,15,15,796.0,135.5,3.05,17.5,676.0,903.45,696.08
2016,4,29,15,30,781.0,132.0,3.1,17.0,634.0,874.79,679.57
2016,4,29,15,45,765.5,126.5,3.15,17.0,588.0,846.29,661.75
2016,4,29,16,0,750.0,121.0,3.2,17.0,542.0,810.91,638.79
2016,4,29,16,15,724.5,116.0,3.15,16.5,492.0,766.01,609.24
2016,4,29,16,30,699.0,111.0,3.1,16.0,442.0,720.15,578.43
2016,4,29,16,45,670.5,103.0,3.05,16.0,391.0,667.72,540.93
2016,4,29,17,0,642.0,95.0,3.0,16.0,340.0,615.13,502.44
2016,4,29,17,15,593.5,88.0,2.9,15.5,288.0,549.76,452.51
2016,4,29,17,30,545.0,81.0,2.8,15.0,236.0,486.28,402.15
2016,4,29,17,45,482.5,70.0,2.75,14.5,186.5,411.94,341.14
2016,4,29,18,0,420.0,59.0,2.7,14.0,137.0,341.63,281.05
2016,4,29,18,15,314.0,46.0,2.65,13.5,94.0,250.09,201.43
2016,4,29,18,30,208.0,33.0,2.6,13.0,51.0,170.63,124.01
2016,4,29,18,45,104.0,16.5,2.55,12.5,25.5,79.46,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.5,6.67,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,19.0,13.34,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,56.0,20.95,11.01
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,30.28,20.88
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,35.49,26.06
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,40.46,30.81
2016,4,30,6,45,632.0,62.0,4.15,12.5,243.0,43.09,33.22
2016,4,30,7,0,688.0,68.0,4.3,13.0,296.0,45.59,35.39
2016,4,30,7,15,725.5,73.0,4.35,13.5,349.5,52.06,41.02
2016,4,30,7,30,763.0,78.0,4.4,14.0,403.0,60.16,47.99
2016,4,30,7,45,790.5,82.0,4.45,14.5,455.5,106.22,57.22
2016,4,30,8,0,818.0,86.0,4.5,15.0,508.0,155.52,88.94
2016,4,30,8,15,838.0,89.0,4.55,15.0,558.0,205.83,129.07
2016,4,30,8,30,858.0,92.0,4.6,15.0,608.0,258.22,174.69
2016,4,30,8,45,873.5,94.5,4.65,15.5,654.0,317.33,226.98
2016,4,30,9,0,889.0,97.0,4.7,16.0,700.0,370.81,274.78
2016,4,30,9,15,900.0,99.0,4.7,16.0,740.5,423.09,321.62
2016,4,30,9,30,911.0,101.0,4.7,16.0,781.0,475.6,367.7
2016,4,30,9,45,924.0,100.0,4.7,16.5,817.0,526.58,410.76
2016,4,30,10,0,937.0,99.0,4.7,17.0,853.0,577.47,452.53
2016,4,30,10,15,942.5,100.5,4.7,17.0,881.0,625.94,492.18
2016,4,30,10,30,948.0,102.0,4.7,17.0,909.0,673.26,530.0
2016,4,30,10,45,952.0,103.0,4.7,17.5,929.5,717.82,563.84
2016,4,30,11,0,956.0,104.0,4.7,18.0,950.0,760.73,595.38
2016,4,30,11,15,958.0,104.5,4.6,18.0,963.5,799.89,622.59
2016,4,30,11,30,960.0,105.0,4.5,18.0,977.0,836.9,647.97
2016,4,30,11,45,959.5,105.5,4.45,18.5,982.5,869.61,669.11
2016,4,30,12,0,959.0,106.0,4.4,19.0,988.0,899.73,688.24
2016,4,30,12,15,958.0,106.0,4.3,19.0,985.5,926.24,705.89
2016,4,30,12,30,957.0,106.0,4.2,19.0,983.0,949.88,721.64
2016,4,30,12,45,950.0,108.5,4.15,19.5,971.5,967.62,732.22
2016,4,30,13,0,943.0,111.0,4.1,20.0,960.0,982.18,740.68
2016,4,30,13,15,939.0,110.0,4.0,20.0,942.5,992.76,747.65
2016,4,30,13,30,935.0,109.0,3.9,20.0,925.0,1000.09,752.52
2016,4,30,13,45,930.0,107.5,3.85,20.0,900.0,1002.68,754.65
2016,4,30,14,0,925.0,106.0,3.8,20.0,875.0,1001.97,754.72
2016,4,30,14,15,917.5,104.5,3.7,20.0,843.0,995.62,750.8
2016,4,30,14,30,910.0,103.0,3.6,20.0,811.0,986.08,744.89
2016,4,30,14,45,899.5,100.5,3.55,20.0,773.5,969.47,734.67
2016,4,30,15,0,889.0,98.0,3.5,20.0,736.0,949.9,722.56
2016,4,30,15,15,876.0,96.0,3.35,20.0,692.5,925.78,706.73
2016,4,30,15,30,863.0,94.0,3.2,20.0,649.0,899.1,689.19
2016,4,30,15,45,844.0,91.5,3.05,20.0,601.5,871.64,671.14
2016,4,30,16,0,825.0,89.0,2.9,20.0,554.0,834.67,646.34
2016,4,30,16,15,802.0,85.5,2.7,19.5,503.5,791.4,617.79
2016,4,30,16,30,779.0,82.0,2.5,19.0,453.0,746.9,587.95
2016,4,30,16,45,745.5,78.0,2.3,19.0,400.0,692.65,549.34
2016,4,30,17,0,712.0,74.0,2.1,19.0,347.0,638.42,510.03
2016,4,30,17,15,667.5,68.5,1.95,18.0,294.5,578.96,467.8
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,517.59,421.28
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,441.68,360.13
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,370.33,300.21
2016,4,30,18,15,382.5,39.0,1.45,15.5,97.5,280.75,223.67
2016,4,30,18,30,278.0,29.0,1.4,15.0,54.0,200.69,146.81
2016,4,30,18,45,139.0,14.5,1.4,15.0,27.0,94.99,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.0,7.5,1.55,12.5,10.0,7.15,0.0
2016,5,1,5,30,114.0,15.0,1.7,13.0,20.0,11.81,0.0
2016,5,1,5,45,245.5,28.0,1.85,13.5,56.5,22.18,12.22
2016,5,1,6,0,377.0,41.0,2.0,14.0,93.0,31.91,22.19
2016,5,1,6,15,462.0,50.0,2.1,14.5,140.5,37.47,27.57
2016,5,1,6,30,547.0,59.0,2.2,15.0,188.0,42.75,32.49
2016,5,1,6,45,600.5,66.0,2.35,15.5,240.0,46.05,35.46
2016,5,1,7,0,654.0,73.0,2.5,16.0,292.0,49.16,38.12
2016,5,1,7,15,693.0,78.5,2.5,16.5,345.0,50.9,39.49
2016,5,1,7,30,732.0,84.0,2.5,17.0,398.0,67.18,44.36
2016,5,1,7,45,758.5,88.5,2.55,17.5,449.5,111.97,61.51
2016,5,1,8,0,785.0,93.0,2.6,18.0,501.0,159.89,92.48
2016,5,1,8,15,806.0,96.5,2.55,18.0,550.5,209.04,131.2
2016,5,1,8,30,827.0,100.0,2.5,18.0,600.0,260.4,174.97
2016,5,1,8,45,841.0,103.5,2.5,18.5,645.0,311.85,219.94
2016,5,1,9,0,855.0,107.0,2.5,19.0,690.0,364.38,265.61
2016,5,1,9,15,867.0,109.5,2.4,19.5,730.0,421.66,313.85
2016,5,1,9,30,879.0,112.0,2.3,20.0,770.0,473.41,356.59
2016,5,1,9,45,888.0,114.0,2.25,20.5,805.0,523.48,396.88
2016,5,1,10,0,897.0,116.0,2.2,21.0,840.0,573.2,435.55
2016,5,1,10,15,903.5,117.5,2.1,21.0,868.0,620.51,471.88
2016,5,1,10,30,910.0,119.0,2.0,21.0,896.0,666.84,506.38
2016,5,1,10,45,914.0,120.5,1.95,21.5,916.5,710.35,537.15
2016,5,1,11,0,918.0,122.0,1.9,22.0,937.0,752.31,565.93
2016,5,1,11,15,920.5,122.5,1.8,22.0,950.5,790.56,590.77
2016,5,1,11,30,923.0,123.0,1.7,22.0,964.0,826.8,613.58
2016,5,1,11,45,923.5,123.5,1.65,22.5,970.0,859.28,632.88
2016,5,1,12,0,924.0,124.0,1.6,23.0,976.0,889.35,650.36
2016,5,1,12,15,923.5,124.0,1.5,23.0,973.5,915.56,665.79
2016,5,1,12,30,923.0,124.0,1.4,23.0,971.0,939.05,679.32
2016,5,1,12,45,922.0,122.5,1.35,23.0,961.5,957.8,690.46
2016,5,1,13,0,921.0,121.0,1.3,23.0,952.0,973.57,699.77
2016,5,1,13,15,917.0,120.0,1.2,23.0,934.5,983.97,704.92
2016,5,1,13,30,913.0,119.0,1.1,23.0,917.0,991.19,708.12
2016,5,1,13,45,906.5,118.0,1.0,23.0,892.0,992.83,707.9
2016,5,1,14,0,900.0,117.0,0.9,23.0,867.0,991.27,705.8
2016,5,1,14,15,892.0,115.0,0.85,22.5,835.5,984.04,702.66
2016,5,1,14,30,884.0,113.0,0.8,22.0,804.0,973.69,697.76
2016,5,1,14,45,872.0,111.5,0.75,22.0,766.0,957.07,687.75
2016,5,1,15,0,860.0,110.0,0.7,22.0,728.0,937.64,676.13
2016,5,1,15,15,846.0,107.0,0.7,21.5,685.0,919.9,667.97
2016,5,1,15,30,832.0,104.0,0.7,21.0,642.0,891.71,653.06
2016,5,1,15,45,812.5,101.5,0.75,21.0,594.5,856.91,633.49
2016,5,1,16,0,793.0,99.0,0.8,21.0,547.0,820.21,612.39
2016,5,1,16,15,768.5,95.0,0.8,20.5,497.0,775.91,586.08
2016,5,1,16,30,744.0,91.0,0.8,20.0,447.0,730.5,558.43
2016,5,1,16,45,710.0,86.0,0.85,20.0,395.0,679.7,525.81
2016,5,1,17,0,676.0,81.0,0.9,20.0,343.0,625.35,489.56
2016,5,1,17,15,630.5,75.0,0.85,19.0,291.0,562.16,446.08
2016,5,1,17,30,585.0,69.0,0.8,18.0,239.0,500.78,400.9
2016,5,1,17,45,519.0,61.0,0.8,17.5,189.5,426.24,342.91
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,356.05,285.7
2016,5,1,18,15,352.0,41.5,0.8,16.5,97.0,267.84,211.75
2016,5,1,18,30,251.0,30.0,0.8,16.0,54.0,188.86,138.62
2016,5,1,18,45,125.5,15.0,0.85,15.5,27.0,87.61,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,8.5,0.7,10.5,10.0,8.1,0.0
2016,5,2,5,30,84.0,17.0,0.7,11.0,20.0,13.39,0.0
2016,5,2,5,45,194.0,32.5,0.75,11.5,55.5,25.34,15.25
2016,5,2,6,0,304.0,48.0,0.8,12.0,91.0,36.83,26.8
2016,5,2,6,15,386.5,60.0,0.85,12.0,137.5,45.07,34.71
2016,5,2,6,30,469.0,72.0,0.9,12.0,184.0,53.8,42.84
2016,5,2,6,45,234.5,79.5,1.0,12.5,135.5,61.86,50.07
2016,5,2,7,0,0.0,87.0,1.1,13.0,87.0,79.01,65.18
2016,5,2,7,15,49.5,133.0,1.15,13.5,154.5,110.64,92.67
2016,5,2,7,30,99.0,179.0,1.2,14.0,222.0,144.59,114.84
2016,5,2,7,45,77.0,196.0,1.25,14.5,232.0,164.22,128.61
2016,5,2,8,0,55.0,213.0,1.3,15.0,242.0,181.56,142.26
2016,5,2,8,15,75.0,241.0,1.3,15.0,284.5,211.66,165.06
2016,5,2,8,30,95.0,269.0,1.3,15.0,327.0,244.27,189.95
2016,5,2,8,45,224.5,277.5,1.3,15.5,427.5,288.48,220.46
2016,5,2,9,0,354.0,286.0,1.3,16.0,528.0,345.84,262.49
2016,5,2,9,15,454.0,267.0,1.35,16.5,596.0,385.15,292.52
2016,5,2,9,30,554.0,248.0,1.4,17.0,664.0,439.74,334.72
2016,5,2,9,45,565.0,260.0,1.45,17.5,701.0,485.51,370.3
2016,5,2,10,0,576.0,272.0,1.5,18.0,738.0,531.91,405.5
2016,5,2,10,15,726.0,204.5,1.55,18.0,812.0,589.93,450.88
2016,5,2,10,30,876.0,137.0,1.6,18.0,886.0,663.23,506.89
2016,5,2,10,45,878.5,139.5,1.65,18.5,906.5,705.29,537.07
2016,5,2,11,0,881.0,142.0,1.7,19.0,927.0,745.78,565.67
2016,5,2,11,15,884.0,143.0,1.75,19.0,940.5,783.61,592.36
2016,5,2,11,30,887.0,144.0,1.8,19.0,954.0,819.59,616.73
2016,5,2,11,45,883.0,147.5,1.85,19.0,958.5,850.18,637.38
2016,5,2,12,0,879.0,151.0,1.9,19.0,963.0,878.27,656.36
2016,5,2,12,15,729.5,244.0,1.9,19.0,917.0,871.66,651.18
2016,5,2,12,30,580.0,337.0,1.9,19.0,871.0,850.44,632.91
2016,5,2,12,45,550.0,345.5,1.95,19.0,848.0,849.38,632.62
2016,5,2,13,0,520.0,354.0,2.0,19.0,825.0,845.46,630.2
2016,5,2,13,15,688.0,253.5,2.0,19.0,864.0,917.47,684.43
2016,5,2,13,30,856.0,153.0,2.0,19.0,903.0,981.05,726.62
2016,5,2,13,45,708.0,223.5,2.05,19.0,832.5,927.64,691.9
2016,5,2,14,0,560.0,294.0,2.1,19.0,762.0,862.45,646.63
2016,5,2,14,15,686.0,223.0,2.1,19.0,775.0,916.85,688.25
2016,5,2,14,30,812.0,152.0,2.1,19.0,788.0,956.92,715.58
2016,5,2,14,45,791.5,153.5,2.1,19.0,749.5,936.36,702.71
2016,5,2,15,0,771.0,155.0,2.1,19.0,711.0,918.78,692.53
2016,5,2,15,15,669.5,174.0,2.05,18.5,636.5,838.56,640.24
2016,5,2,15,30,568.0,193.0,2.0,18.0,562.0,752.58,582.48
2016,5,2,15,45,557.0,180.0,2.0,18.0,520.0,719.19,561.03
2016,5,2,16,0,546.0,167.0,2.0,18.0,478.0,684.19,537.63
2016,5,2,16,15,513.5,159.0,1.9,17.5,430.5,635.6,503.77
2016,5,2,16,30,481.0,151.0,1.8,17.0,383.0,587.13,469.39
2016,5,2,16,45,398.0,146.0,1.75,16.5,323.5,503.27,406.67
2016,5,2,17,0,315.0,141.0,1.7,16.0,264.0,410.47,335.43
2016,5,2,17,15,265.0,130.0,1.55,15.5,223.0,353.34,290.42
2016,5,2,17,30,215.0,119.0,1.4,15.0,182.0,299.8,246.85
2016,5,2,17,45,177.0,98.5,1.25,15.0,143.5,244.63,200.78
2016,5,2,18,0,139.0,78.0,1.1,15.0,105.0,182.25,147.9
2016,5,2,18,15,94.0,56.5,1.05,14.5,72.5,127.29,100.43
2016,5,2,18,30,49.0,35.0,1.0,14.0,40.0,74.5,53.12
2016,5,2,18,45,24.5,17.5,1.0,13.5,20.0,34.34,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.75,12.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,0.7,12.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,23.5,0.7,12.5,23.5,21.82,12.5
2016,5,3,6,0,0.0,39.0,0.7,13.0,39.0,35.84,25.88
2016,5,3,6,15,0.0,58.5,0.7,13.0,58.5,52.76,41.42
2016,5,3,6,30,0.0,78.0,0.7,13.0,78.0,69.47,56.6
2016,5,3,6,45,4.5,98.0,0.7,13.5,99.5,86.41,71.57
2016,5,3,7,0,9.0,118.0,0.7,14.0,121.0,103.19,86.06
2016,5,3,7,15,20.0,141.0,0.7,14.0,149.5,122.02,102.19
2016,5,3,7,30,31.0,164.0,0.7,14.0,178.0,134.23,106.76
2016,5,3,7,45,39.5,188.0,0.7,14.5,207.5,156.71,123.49
2016,5,3,8,0,48.0,212.0,0.7,15.0,237.0,180.42,141.19
2016,5,3,8,15,75.0,241.5,0.7,15.0,285.5,212.49,165.07
2016,5,3,8,30,102.0,271.0,0.7,15.0,334.0,247.83,191.6
2016,5,3,8,45,204.5,285.0,0.75,15.5,422.0,289.12,220.44
2016,5,3,9,0,307.0,299.0,0.8,16.0,510.0,341.08,258.51
2016,5,3,9,15,303.0,320.0,0.85,16.0,538.0,375.49,285.94
2016,5,3,9,30,299.0,341.0,0.9,16.0,566.0,409.64,312.78
2016,5,3,9,45,255.5,367.0,0.95,16.5,565.5,428.4,327.12
2016,5,3,10,0,212.0,393.0,1.0,17.0,565.0,448.91,342.0
2016,5,3,10,15,228.0,405.0,1.0,17.0,596.0,482.37,366.69
2016,5,3,10,30,244.0,417.0,1.0,17.0,627.0,512.81,388.88
2016,5,3,10,45,264.5,423.5,1.0,17.5,656.0,547.88,413.47
2016,5,3,11,0,285.0,430.0,1.0,18.0,685.0,584.31,438.62
2016,5,3,11,15,235.5,446.0,0.95,18.0,659.0,580.03,434.01
2016,5,3,11,30,186.0,462.0,0.9,18.0,633.0,569.59,425.28
2016,5,3,11,45,103.5,399.5,0.85,18.0,495.0,457.8,344.64
2016,5,3,12,0,21.0,337.0,0.8,18.0,357.0,332.37,251.88
