Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,92.0,402.0,0.75,18.0,487.5,460.84,348.18
2016,5,3,12,30,163.0,467.0,0.7,18.0,618.0,597.2,443.96
2016,5,3,12,45,235.5,449.5,0.7,18.0,665.0,654.69,484.25
2016,5,3,13,0,308.0,432.0,0.7,18.0,712.0,721.04,530.63
2016,5,3,13,15,279.5,430.5,0.75,18.0,680.5,703.22,518.23
2016,5,3,13,30,251.0,429.0,0.8,18.0,649.0,683.59,505.54
2016,5,3,13,45,322.5,393.0,0.9,18.0,668.5,722.04,536.05
2016,5,3,14,0,394.0,357.0,1.0,18.0,688.0,758.94,564.81
2016,5,3,14,15,366.5,353.0,1.05,18.0,652.0,733.02,547.63
2016,5,3,14,30,339.0,349.0,1.1,18.0,616.0,705.76,530.09
2016,5,3,14,45,300.5,340.0,1.2,18.0,568.0,661.54,500.85
2016,5,3,15,0,262.0,331.0,1.3,18.0,520.0,616.72,470.65
2016,5,3,15,15,163.5,306.5,1.3,18.0,422.5,484.51,374.43
2016,5,3,15,30,65.0,282.0,1.3,18.0,325.0,354.18,276.05
2016,5,3,15,45,44.5,247.0,1.35,18.0,276.0,298.03,234.13
2016,5,3,16,0,24.0,212.0,1.4,18.0,227.0,230.07,181.49
2016,5,3,16,15,26.5,197.0,1.4,17.5,211.5,217.66,172.96
2016,5,3,16,30,29.0,182.0,1.4,17.0,196.0,216.5,173.06
2016,5,3,16,45,117.0,168.5,1.45,16.5,216.0,284.41,231.15
2016,5,3,17,0,205.0,155.0,1.5,16.0,236.0,333.81,273.46
2016,5,3,17,15,172.0,138.5,1.4,15.5,199.5,286.63,235.4
2016,5,3,17,30,139.0,122.0,1.3,15.0,163.0,241.71,198.74
2016,5,3,17,45,114.0,99.5,1.25,15.0,129.0,195.73,160.23
2016,5,3,18,0,89.0,77.0,1.2,15.0,95.0,150.97,121.9
2016,5,3,18,15,57.0,55.5,1.1,14.5,66.0,105.02,82.07
2016,5,3,18,30,25.0,34.0,1.0,14.0,37.0,52.3,36.01
2016,5,3,18,45,12.5,17.0,0.95,14.0,18.5,23.35,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,8.34,0.0
2016,5,4,5,45,0.0,27.0,1.65,12.5,27.0,24.98,15.28
2016,5,4,6,0,0.0,45.0,1.8,13.0,45.0,40.77,30.2
2016,5,4,6,15,6.5,66.5,1.85,13.0,68.0,59.09,47.01
2016,5,4,6,30,13.0,88.0,1.9,13.0,91.0,77.18,63.45
2016,5,4,6,45,26.5,108.5,2.0,13.0,117.0,90.61,75.49
2016,5,4,7,0,40.0,129.0,2.1,13.0,143.0,106.34,89.32
2016,5,4,7,15,90.0,156.0,2.1,13.0,193.5,126.0,106.33
2016,5,4,7,30,140.0,183.0,2.1,13.0,244.0,141.91,112.09
2016,5,4,7,45,70.0,147.0,2.1,13.0,177.5,130.53,101.88
2016,5,4,8,0,0.0,111.0,2.1,13.0,111.0,102.03,80.52
2016,5,4,8,15,35.0,187.5,2.05,13.0,209.0,166.47,131.94
2016,5,4,8,30,70.0,264.0,2.0,13.0,307.0,235.92,186.39
2016,5,4,8,45,136.5,291.5,1.95,13.5,383.0,275.21,215.08
2016,5,4,9,0,203.0,319.0,1.9,14.0,459.0,329.28,255.92
2016,5,4,9,15,186.5,340.5,1.8,14.0,475.0,353.9,275.65
2016,5,4,9,30,170.0,362.0,1.7,14.0,491.0,377.04,293.81
2016,5,4,9,45,259.5,362.5,1.65,14.5,569.0,427.57,331.87
2016,5,4,10,0,349.0,363.0,1.6,15.0,647.0,492.79,380.56
2016,5,4,10,15,346.0,378.0,1.55,15.0,667.5,524.14,403.76
2016,5,4,10,30,343.0,393.0,1.5,15.0,688.0,555.06,426.37
2016,5,4,10,45,294.5,417.0,1.45,15.5,674.5,562.96,430.4
2016,5,4,11,0,246.0,441.0,1.4,16.0,661.0,567.03,431.43
2016,5,4,11,15,329.5,416.0,1.4,16.0,715.5,622.42,472.96
2016,5,4,11,30,413.0,391.0,1.4,16.0,770.0,682.01,516.56
2016,5,4,11,45,416.0,393.0,1.4,16.0,776.5,706.27,533.21
2016,5,4,12,0,419.0,395.0,1.4,16.0,783.0,729.7,549.5
2016,5,4,12,15,349.0,423.5,1.5,16.0,746.5,711.21,535.78
2016,5,4,12,30,279.0,452.0,1.6,16.0,710.0,690.92,520.85
2016,5,4,12,45,328.0,428.0,1.7,16.0,728.5,724.3,546.98
2016,5,4,13,0,377.0,404.0,1.8,16.0,747.0,757.54,572.51
2016,5,4,13,15,358.0,405.0,1.9,16.0,726.0,751.62,568.89
2016,5,4,13,30,339.0,406.0,2.0,16.0,705.0,743.94,564.39
2016,5,4,13,45,378.0,376.5,2.1,16.0,701.0,758.41,577.46
2016,5,4,14,0,417.0,347.0,2.2,16.0,697.0,781.43,596.16
2016,5,4,14,15,433.0,326.0,2.25,16.0,678.0,779.97,596.93
2016,5,4,14,30,449.0,305.0,2.3,16.0,659.0,776.2,596.4
2016,5,4,14,45,500.5,270.0,2.4,16.0,647.0,788.75,608.92
2016,5,4,15,0,552.0,235.0,2.5,16.0,635.0,797.45,618.72
2016,5,4,15,15,482.5,244.0,2.55,16.0,579.0,738.59,576.59
2016,5,4,15,30,413.0,253.0,2.6,16.0,523.0,679.96,534.35
2016,5,4,15,45,387.5,238.5,2.65,16.0,477.0,621.97,493.63
2016,5,4,16,0,362.0,224.0,2.7,16.0,431.0,577.34,461.76
2016,5,4,16,15,331.5,207.5,2.7,15.5,384.0,526.04,424.7
2016,5,4,16,30,301.0,191.0,2.7,15.0,337.0,475.23,387.18
2016,5,4,16,45,246.5,174.5,2.7,15.0,285.5,406.43,333.34
2016,5,4,17,0,192.0,158.0,2.7,15.0,234.0,327.99,270.7
2016,5,4,17,15,165.5,139.5,2.5,14.5,198.5,283.3,234.82
2016,5,4,17,30,139.0,121.0,2.3,14.0,163.0,240.18,199.25
2016,5,4,17,45,119.0,99.0,2.15,14.0,130.0,197.93,163.41
2016,5,4,18,0,99.0,77.0,2.0,14.0,97.0,156.54,127.52
2016,5,4,18,15,67.0,56.0,1.85,13.5,68.0,110.82,87.53
2016,5,4,18,30,35.0,35.0,1.7,13.0,39.0,66.29,47.65
2016,5,4,18,45,17.5,17.5,1.6,13.0,19.5,26.16,0.35
2016,5,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,12.0,6.5,6.2,0.0
2016,5,5,5,30,0.0,13.0,1.9,12.0,13.0,12.05,0.0
2016,5,5,5,45,8.0,32.5,2.05,12.5,33.5,29.55,19.27
2016,5,5,6,0,16.0,52.0,2.2,13.0,54.0,45.31,34.22
2016,5,5,6,15,31.5,74.0,2.25,13.0,80.5,62.94,50.44
2016,5,5,6,30,47.0,96.0,2.3,13.0,107.0,80.19,66.13
2016,5,5,6,45,64.0,116.0,2.4,13.0,136.0,95.81,80.11
2016,5,5,7,0,81.0,136.0,2.5,13.0,165.0,111.14,93.56
2016,5,5,7,15,119.5,160.0,2.5,13.0,209.0,122.05,102.89
2016,5,5,7,30,158.0,184.0,2.5,13.0,253.0,143.79,113.12
2016,5,5,7,45,96.0,195.0,2.55,13.5,238.5,166.64,130.51
2016,5,5,8,0,34.0,206.0,2.6,14.0,224.0,175.18,138.92
2016,5,5,8,15,127.0,240.0,2.6,14.0,316.5,214.37,166.39
2016,5,5,8,30,220.0,274.0,2.6,14.0,409.0,271.27,208.76
2016,5,5,8,45,168.5,297.0,2.6,14.5,405.0,288.96,224.68
2016,5,5,9,0,117.0,320.0,2.6,15.0,401.0,301.6,235.87
2016,5,5,9,15,65.5,284.0,2.55,15.0,329.5,270.76,212.69
2016,5,5,9,30,14.0,248.0,2.5,15.0,258.0,230.39,181.25
2016,5,5,9,45,26.0,293.5,2.5,15.0,314.0,270.87,212.92
2016,5,5,10,0,38.0,339.0,2.5,15.0,370.0,318.74,249.79
2016,5,5,10,15,69.0,378.5,2.5,15.0,437.0,374.42,292.46
2016,5,5,10,30,100.0,418.0,2.5,15.0,504.0,433.54,337.23
2016,5,5,10,45,91.5,424.0,2.5,15.5,504.5,441.12,341.79
2016,5,5,11,0,83.0,430.0,2.5,16.0,505.0,447.86,345.9
2016,5,5,11,15,41.5,235.5,2.55,16.0,273.0,248.84,194.27
2016,5,5,11,30,0.0,41.0,2.6,16.0,41.0,38.32,25.77
2016,5,5,11,45,0.0,72.0,2.65,16.5,72.0,67.35,49.45
2016,5,5,12,0,0.0,103.0,2.7,17.0,103.0,96.34,72.71
2016,5,5,12,15,5.5,170.5,2.65,17.0,176.0,164.41,127.19
2016,5,5,12,30,11.0,238.0,2.6,17.0,249.0,233.29,181.3
2016,5,5,12,45,105.0,348.0,2.6,17.0,444.0,437.63,340.23
2016,5,5,13,0,199.0,458.0,2.6,17.0,639.0,639.41,488.77
2016,5,5,13,15,113.0,400.5,2.55,17.0,503.0,508.58,390.77
2016,5,5,13,30,27.0,343.0,2.5,17.0,367.0,363.54,280.84
2016,5,5,13,45,15.0,253.5,2.5,17.0,267.0,255.55,198.79
2016,5,5,14,0,3.0,164.0,2.5,17.0,167.0,157.63,121.99
2016,5,5,14,15,1.5,124.0,2.5,17.0,125.5,117.88,90.5
2016,5,5,14,30,0.0,84.0,2.5,17.0,84.0,78.42,58.7
2016,5,5,14,45,0.0,87.5,2.5,17.0,87.5,81.67,61.5
2016,5,5,15,0,0.0,91.0,2.5,17.0,91.0,84.91,64.28
2016,5,5,15,15,0.5,128.0,2.45,16.5,128.5,121.03,94.03
2016,5,5,15,30,1.0,165.0,2.4,16.0,166.0,158.48,124.78
2016,5,5,15,45,155.0,200.5,2.35,16.0,290.0,356.83,288.64
2016,5,5,16,0,309.0,236.0,2.3,16.0,414.0,545.73,436.76
2016,5,5,16,15,280.5,225.0,2.2,15.5,375.5,504.28,405.05
2016,5,5,16,30,252.0,214.0,2.1,15.0,337.0,463.61,374.95
2016,5,5,16,45,283.0,179.0,2.05,15.0,303.0,440.91,359.69
2016,5,5,17,0,314.0,144.0,2.0,15.0,269.0,414.47,340.91
2016,5,5,17,15,261.0,134.5,1.85,14.5,228.0,356.94,294.88
2016,5,5,17,30,208.0,125.0,1.7,14.0,187.0,303.34,251.01
2016,5,5,17,45,174.5,103.5,1.55,14.0,149.0,249.9,206.3
2016,5,5,18,0,141.0,82.0,1.4,14.0,111.0,188.75,154.33
2016,5,5,18,15,95.5,60.5,1.2,13.5,77.5,133.38,106.3
2016,5,5,18,30,50.0,39.0,1.0,13.0,44.0,80.47,59.31
2016,5,5,18,45,25.0,19.5,0.8,12.5,22.0,37.68,7.07
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,25.0,10.5,0.6,10.5,12.0,10.01,0.0
2016,5,6,5,30,50.0,21.0,0.6,11.0,24.0,17.51,1.32
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,33.24,22.71
2016,5,6,6,0,199.0,61.0,0.7,12.0,92.0,48.47,37.25
2016,5,6,6,15,270.0,77.5,0.6,12.0,136.0,58.15,46.46
2016,5,6,6,30,341.0,94.0,0.5,12.0,180.0,69.04,56.48
2016,5,6,6,45,399.5,97.5,0.45,12.0,221.0,69.63,57.09
2016,5,6,7,0,458.0,101.0,0.4,12.0,262.0,70.26,57.59
2016,5,6,7,15,237.0,129.0,0.35,12.0,213.5,94.96,79.25
2016,5,6,7,30,16.0,157.0,0.3,12.0,165.0,136.96,109.79
2016,5,6,7,45,13.5,169.0,0.25,12.5,176.5,149.3,118.82
2016,5,6,8,0,11.0,181.0,0.2,13.0,188.0,161.26,127.76
2016,5,6,8,15,7.5,180.5,0.2,13.0,185.0,162.58,128.51
2016,5,6,8,30,4.0,180.0,0.2,13.0,182.0,163.06,128.66
2016,5,6,8,45,2.0,163.0,0.2,13.5,164.0,149.14,117.03
2016,5,6,9,0,0.0,146.0,0.2,14.0,146.0,134.24,104.71
2016,5,6,9,15,6.5,195.5,0.25,14.0,200.5,180.61,141.39
2016,5,6,9,30,13.0,245.0,0.3,14.0,255.0,227.46,177.51
2016,5,6,9,45,6.5,139.0,0.35,14.5,144.0,131.91,101.83
2016,5,6,10,0,0.0,33.0,0.4,15.0,33.0,30.77,19.88
2016,5,6,10,15,161.5,217.0,0.45,15.0,357.0,283.76,223.25
2016,5,6,10,30,323.0,401.0,0.5,15.0,681.0,550.85,418.51
2016,5,6,10,45,241.5,426.5,0.6,15.0,638.5,536.98,405.56
2016,5,6,11,0,160.0,452.0,0.7,15.0,596.0,519.33,392.48
2016,5,6,11,15,105.0,432.5,0.75,15.0,527.5,473.65,359.33
2016,5,6,11,30,50.0,413.0,0.8,15.0,459.0,420.62,320.26
2016,5,6,11,45,29.0,301.0,0.85,15.0,327.5,305.12,235.05
2016,5,6,12,0,8.0,189.0,0.9,15.0,196.0,183.44,141.84
2016,5,6,12,15,8.5,199.0,0.95,15.0,207.0,193.76,150.49
2016,5,6,12,30,9.0,209.0,1.0,15.0,218.0,204.17,158.67
2016,5,6,12,45,24.0,299.0,1.05,15.5,321.5,309.48,239.8
2016,5,6,13,0,39.0,389.0,1.1,16.0,425.0,414.69,317.62
2016,5,6,13,15,58.5,404.0,1.1,16.0,457.0,451.81,344.89
2016,5,6,13,30,78.0,419.0,1.1,16.0,489.0,489.76,373.04
2016,5,6,13,45,49.0,361.0,1.1,16.0,405.0,405.95,311.27
2016,5,6,14,0,20.0,303.0,1.1,16.0,321.0,310.1,239.65
2016,5,6,14,15,12.0,237.0,1.05,16.0,248.0,237.84,184.89
2016,5,6,14,30,4.0,171.0,1.0,16.0,175.0,165.77,128.75
2016,5,6,14,45,2.5,164.5,1.0,16.0,167.0,158.22,123.18
2016,5,6,15,0,1.0,158.0,1.0,16.0,159.0,150.68,117.38
2016,5,6,15,15,10.0,197.0,0.95,16.0,204.0,198.46,156.02
2016,5,6,15,30,19.0,236.0,0.9,16.0,249.0,247.94,195.32
2016,5,6,15,45,21.5,225.0,0.9,16.0,238.5,240.02,189.52
2016,5,6,16,0,24.0,214.0,0.9,16.0,228.0,232.03,183.95
2016,5,6,16,15,13.0,184.0,0.9,16.0,191.5,191.83,152.24
2016,5,6,16,30,2.0,154.0,0.9,16.0,155.0,152.02,120.39
2016,5,6,16,45,33.5,156.0,0.95,16.0,169.5,191.17,153.88
2016,5,6,17,0,65.0,158.0,1.0,16.0,184.0,220.58,178.89
2016,5,6,17,15,54.0,137.0,0.9,15.5,156.5,188.79,153.23
2016,5,6,17,30,43.0,116.0,0.8,15.0,129.0,157.46,127.66
2016,5,6,17,45,32.0,94.5,0.7,14.5,103.0,125.86,101.28
2016,5,6,18,0,21.0,73.0,0.6,14.0,77.0,94.54,74.59
2016,5,6,18,15,10.5,52.5,0.6,13.5,54.5,59.9,44.79
2016,5,6,18,30,0.0,32.0,0.6,13.0,32.0,31.58,20.02
2016,5,6,18,45,0.0,16.0,0.65,13.0,16.0,14.85,0.64
2016,5,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.15,11.0,1.0,0.95,0.0
2016,5,7,5,30,0.0,2.0,1.3,11.0,2.0,1.85,0.0
2016,5,7,5,45,0.0,5.5,1.45,11.5,5.5,5.09,0.0
2016,5,7,6,0,0.0,9.0,1.6,12.0,9.0,8.33,1.75
2016,5,7,6,15,0.0,13.5,1.65,12.0,13.5,12.5,5.62
2016,5,7,6,30,0.0,18.0,1.7,12.0,18.0,16.68,9.47
2016,5,7,6,45,0.0,22.5,1.75,12.5,22.5,20.86,13.25
2016,5,7,7,0,0.0,27.0,1.8,13.0,27.0,25.05,16.97
2016,5,7,7,15,0.0,55.5,1.85,13.0,55.5,51.59,40.68
2016,5,7,7,30,0.0,84.0,1.9,13.0,84.0,77.99,60.89
2016,5,7,7,45,0.0,100.5,1.95,13.0,100.5,92.61,72.93
2016,5,7,8,0,0.0,117.0,2.0,13.0,117.0,107.27,84.89
2016,5,7,8,15,0.0,119.0,2.0,13.0,119.0,109.48,86.42
2016,5,7,8,30,0.0,121.0,2.0,13.0,121.0,111.58,87.89
2016,5,7,8,45,0.0,99.0,2.05,13.5,99.0,92.17,71.46
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,71.79,54.33
2016,5,7,9,15,1.0,118.5,2.05,14.0,119.5,110.33,85.9
2016,5,7,9,30,2.0,160.0,2.0,14.0,162.0,148.24,116.44
2016,5,7,9,45,1.0,135.0,2.0,14.5,136.0,125.61,97.66
2016,5,7,10,0,0.0,110.0,2.0,15.0,110.0,102.43,78.58
2016,5,7,10,15,0.0,82.5,2.0,15.0,82.5,77.08,57.88
2016,5,7,10,30,0.0,55.0,2.0,15.0,55.0,51.36,36.79
2016,5,7,10,45,0.0,81.5,2.0,15.0,81.5,76.17,57.06
2016,5,7,11,0,0.0,108.0,2.0,15.0,108.0,100.78,76.96
2016,5,7,11,15,0.0,120.5,2.0,15.0,120.5,112.44,86.28
2016,5,7,11,30,0.0,133.0,2.0,15.0,133.0,124.15,95.63
2016,5,7,11,45,7.0,204.5,2.0,15.0,211.0,196.52,153.4
2016,5,7,12,0,14.0,276.0,2.0,15.0,289.0,269.76,210.56
2016,5,7,12,15,8.0,213.0,1.95,15.0,221.0,206.49,160.84
2016,5,7,12,30,2.0,150.0,1.9,15.0,153.0,142.38,110.07
2016,5,7,12,45,1.0,139.5,1.9,15.0,141.0,131.74,101.7
2016,5,7,13,0,0.0,129.0,1.9,15.0,129.0,121.0,93.11
2016,5,7,13,15,3.0,153.0,1.85,15.0,155.5,146.65,113.89
2016,5,7,13,30,6.0,177.0,1.8,15.0,182.0,172.58,134.71
2016,5,7,13,45,4.0,165.5,1.8,15.0,169.0,159.87,124.57
2016,5,7,14,0,2.0,154.0,1.8,15.0,156.0,147.06,114.42
2016,5,7,14,15,1.0,134.0,1.75,15.0,135.0,126.98,98.43
2016,5,7,14,30,0.0,114.0,1.7,15.0,114.0,106.89,82.31
2016,5,7,14,45,0.0,124.5,1.7,15.0,124.5,116.99,90.71
2016,5,7,15,0,0.0,135.0,1.7,15.0,135.0,127.24,99.2
2016,5,7,15,15,0.0,122.5,1.65,15.0,122.5,115.2,89.61
2016,5,7,15,30,0.0,110.0,1.6,15.0,110.0,103.13,80.0
2016,5,7,15,45,0.0,97.0,1.6,15.0,97.0,90.57,69.92
2016,5,7,16,0,0.0,84.0,1.6,15.0,84.0,78.26,59.96
2016,5,7,16,15,0.0,72.5,1.55,14.5,72.5,67.5,51.31
2016,5,7,16,30,0.0,61.0,1.5,14.0,61.0,56.75,42.55
2016,5,7,16,45,0.0,61.5,1.45,14.0,61.5,57.2,43.1
2016,5,7,17,0,0.0,62.0,1.4,14.0,62.0,57.66,43.64
2016,5,7,17,15,0.0,52.5,1.3,14.0,52.5,48.79,36.2
2016,5,7,17,30,0.0,43.0,1.2,14.0,43.0,39.93,28.69
2016,5,7,17,45,0.0,34.5,1.2,14.0,34.5,32.02,21.87
2016,5,7,18,0,0.0,26.0,1.2,14.0,26.0,24.11,14.97
2016,5,7,18,15,0.0,18.0,1.1,13.5,18.0,16.68,8.46
2016,5,7,18,30,0.0,10.0,1.0,13.0,10.0,9.26,1.92
2016,5,7,18,45,0.0,5.0,0.95,13.0,5.0,4.62,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.0,11.5,0.8,11.0,15.0,10.96,0.0
2016,5,8,5,30,102.0,23.0,0.9,11.0,30.0,18.05,4.47
2016,5,8,5,45,205.0,38.5,1.05,11.5,66.5,29.8,20.01
2016,5,8,6,0,308.0,54.0,1.2,12.0,103.0,41.1,30.83
2016,5,8,6,15,383.0,65.0,1.2,12.0,148.5,48.4,37.81
2016,5,8,6,30,458.0,76.0,1.2,12.0,194.0,56.01,44.88
2016,5,8,6,45,513.5,84.0,1.25,12.5,243.5,59.46,47.94
2016,5,8,7,0,569.0,92.0,1.3,13.0,293.0,62.72,50.68
2016,5,8,7,15,405.5,136.0,1.25,13.0,291.0,92.32,76.72
2016,5,8,7,30,242.0,180.0,1.2,13.0,289.0,138.67,105.94
2016,5,8,7,45,178.0,207.0,1.2,13.5,292.0,175.8,134.05
2016,5,8,8,0,114.0,234.0,1.2,14.0,295.0,198.87,153.87
2016,5,8,8,15,66.0,227.5,1.15,14.0,263.5,202.94,158.82
2016,5,8,8,30,18.0,221.0,1.1,14.0,232.0,200.32,158.27
2016,5,8,8,45,15.5,226.0,1.05,14.5,236.5,206.36,162.51
2016,5,8,9,0,13.0,231.0,1.0,15.0,241.0,211.95,166.29
2016,5,8,9,15,10.0,218.5,1.0,15.0,226.5,201.96,158.17
2016,5,8,9,30,7.0,206.0,1.0,15.0,212.0,191.11,149.42
2016,5,8,9,45,12.0,242.5,1.0,15.5,252.5,226.61,176.74
2016,5,8,10,0,17.0,279.0,1.0,16.0,293.0,262.76,203.94
2016,5,8,10,15,50.0,345.5,1.05,16.0,388.5,336.37,259.93
2016,5,8,10,30,83.0,412.0,1.1,16.0,484.0,418.68,321.05
2016,5,8,10,45,79.5,420.0,1.15,16.5,491.0,430.42,328.49
2016,5,8,11,0,76.0,428.0,1.2,17.0,498.0,441.82,336.15
2016,5,8,11,15,51.5,395.0,1.25,17.0,443.0,400.68,305.64
2016,5,8,11,30,27.0,362.0,1.3,17.0,388.0,356.5,272.73
2016,5,8,11,45,59.0,409.5,1.4,17.0,465.5,430.06,328.42
2016,5,8,12,0,91.0,457.0,1.5,17.0,543.0,506.66,384.69
2016,5,8,12,15,71.0,438.0,1.55,17.0,505.0,477.68,362.99
2016,5,8,12,30,51.0,419.0,1.6,17.0,467.0,446.91,340.51
2016,5,8,12,45,179.5,428.0,1.65,17.0,593.0,584.46,444.63
2016,5,8,13,0,308.0,437.0,1.7,17.0,719.0,728.4,548.39
2016,5,8,13,15,265.5,437.5,1.75,17.0,678.0,699.13,526.42
2016,5,8,13,30,223.0,438.0,1.8,17.0,637.0,658.02,497.69
2016,5,8,13,45,231.5,419.0,1.9,17.0,620.5,652.91,496.13
2016,5,8,14,0,240.0,400.0,2.0,17.0,604.0,658.24,501.52
2016,5,8,14,15,551.0,258.0,2.05,17.0,702.5,824.8,629.45
2016,5,8,14,30,862.0,116.0,2.1,17.0,801.0,964.39,726.56
2016,5,8,14,45,854.0,113.0,2.2,17.0,765.0,949.96,717.71
2016,5,8,15,0,846.0,110.0,2.3,17.0,729.0,932.69,708.62
2016,5,8,15,15,832.5,107.5,2.3,16.5,687.5,916.12,700.37
2016,5,8,15,30,819.0,105.0,2.3,16.0,646.0,889.1,684.9
2016,5,8,15,45,802.0,101.5,2.35,16.0,600.0,855.48,663.95
2016,5,8,16,0,785.0,98.0,2.4,16.0,554.0,819.93,641.42
2016,5,8,16,15,762.0,94.5,2.4,15.5,505.5,777.57,614.45
2016,5,8,16,30,739.0,91.0,2.4,15.0,457.0,734.07,586.13
2016,5,8,16,45,386.0,121.5,2.4,15.0,311.0,467.12,382.77
2016,5,8,17,0,33.0,152.0,2.4,15.0,165.0,188.49,152.59
2016,5,8,17,15,310.0,112.0,2.35,14.5,209.0,377.73,314.85
2016,5,8,17,30,587.0,72.0,2.3,14.0,253.0,512.24,425.13
2016,5,8,17,45,521.0,65.0,2.25,14.0,203.5,438.21,363.28
2016,5,8,18,0,455.0,58.0,2.2,14.0,154.0,368.43,304.06
2016,5,8,18,15,363.0,47.5,2.0,13.5,111.0,284.96,232.1
2016,5,8,18,30,271.0,37.0,1.8,13.0,68.0,207.95,162.82
2016,5,8,18,45,135.5,18.5,1.65,12.5,34.0,102.59,50.42
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.0,1.3,10.0,16.5,12.39,0.0
2016,5,9,5,30,94.0,26.0,1.4,10.0,33.0,21.48,7.63
2016,5,9,5,45,195.5,42.5,1.5,10.5,70.5,32.97,22.91
2016,5,9,6,0,297.0,59.0,1.6,11.0,108.0,44.98,34.42
2016,5,9,6,15,374.0,71.0,1.6,11.0,154.5,52.94,42.04
2016,5,9,6,30,451.0,83.0,1.6,11.0,201.0,60.55,49.13
2016,5,9,6,45,225.5,89.5,1.6,11.5,148.5,68.82,56.51
2016,5,9,7,0,0.0,96.0,1.6,12.0,96.0,86.66,72.19
2016,5,9,7,15,0.0,103.0,1.55,12.0,103.0,93.24,77.8
2016,5,9,7,30,0.0,110.0,1.5,12.0,110.0,99.96,79.57
2016,5,9,7,45,0.0,133.0,1.5,12.5,133.0,119.92,95.79
2016,5,9,8,0,0.0,156.0,1.5,13.0,156.0,139.99,111.81
2016,5,9,8,15,18.5,202.0,1.5,13.0,213.5,182.39,145.22
2016,5,9,8,30,37.0,248.0,1.5,13.0,271.0,218.03,172.77
2016,5,9,8,45,33.5,260.0,1.5,13.5,282.0,231.17,182.67
2016,5,9,9,0,30.0,272.0,1.5,14.0,293.0,243.9,192.2
2016,5,9,9,15,28.5,283.5,1.5,14.5,305.0,256.68,201.61
2016,5,9,9,30,27.0,295.0,1.5,15.0,317.0,269.33,210.8
2016,5,9,9,45,38.0,326.5,1.5,15.5,357.5,304.43,237.18
2016,5,9,10,0,49.0,358.0,1.5,16.0,398.0,341.07,264.3
2016,5,9,10,15,38.5,349.5,1.5,16.0,382.0,333.14,257.85
2016,5,9,10,30,28.0,341.0,1.5,16.0,366.0,323.75,250.45
2016,5,9,10,45,24.0,330.0,1.5,16.5,351.5,315.21,243.36
2016,5,9,11,0,20.0,319.0,1.5,17.0,337.0,307.97,237.27
2016,5,9,11,15,24.0,341.5,1.5,17.0,363.5,332.18,255.53
2016,5,9,11,30,28.0,364.0,1.5,17.0,390.0,359.18,275.62
2016,5,9,11,45,28.0,366.0,1.55,17.5,392.5,364.71,279.14
2016,5,9,12,0,28.0,368.0,1.6,18.0,395.0,370.2,282.77
2016,5,9,12,15,38.0,391.5,1.6,18.0,427.5,404.81,308.63
2016,5,9,12,30,48.0,415.0,1.6,18.0,460.0,440.44,334.87
2016,5,9,12,45,77.5,434.0,1.65,18.0,505.5,490.46,372.26
2016,5,9,13,0,107.0,453.0,1.7,18.0,551.0,541.95,410.24
2016,5,9,13,15,114.5,446.0,1.7,18.0,549.5,556.51,420.81
2016,5,9,13,30,122.0,439.0,1.7,18.0,548.0,562.72,425.83
2016,5,9,13,45,145.0,428.5,1.7,18.0,554.5,579.72,439.24
2016,5,9,14,0,168.0,418.0,1.7,18.0,561.0,596.19,452.23
2016,5,9,14,15,169.5,401.5,1.65,18.0,541.0,584.68,444.5
2016,5,9,14,30,171.0,385.0,1.6,18.0,521.0,572.2,436.35
2016,5,9,14,45,273.0,346.5,1.6,18.0,552.0,644.35,492.07
2016,5,9,15,0,375.0,308.0,1.6,18.0,583.0,699.83,534.81
2016,5,9,15,15,395.5,282.0,1.55,18.0,557.5,688.57,528.08
2016,5,9,15,30,416.0,256.0,1.5,18.0,532.0,688.59,529.67
2016,5,9,15,45,412.5,236.5,1.5,18.0,493.5,658.36,509.77
2016,5,9,16,0,409.0,217.0,1.5,18.0,455.0,626.48,488.74
2016,5,9,16,15,402.5,197.0,1.45,17.5,414.5,589.94,464.52
2016,5,9,16,30,396.0,177.0,1.4,17.0,374.0,552.13,438.89
2016,5,9,16,45,339.0,165.0,1.4,17.0,321.0,468.85,376.93
2016,5,9,17,0,282.0,153.0,1.4,17.0,268.0,402.74,326.4
2016,5,9,17,15,418.0,118.0,1.3,16.5,261.5,463.45,377.08
2016,5,9,17,30,554.0,83.0,1.2,16.0,255.0,503.75,409.56
2016,5,9,17,45,488.5,74.5,1.15,15.5,205.0,429.21,350.04
2016,5,9,18,0,423.0,66.0,1.1,15.0,155.0,356.33,290.48
2016,5,9,18,15,330.0,53.5,1.05,14.5,111.5,272.37,219.76
2016,5,9,18,30,237.0,41.0,1.0,14.0,68.0,196.86,153.28
2016,5,9,18,45,128.0,24.5,1.0,13.5,38.5,110.4,59.32
2016,5,9,19,0,19.0,8.0,1.0,13.0,9.0,15.53,0.0
2016,5,9,19,15,9.5,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,5,15,67.5,12.5,0.8,12.5,17.0,11.91,0.0
2016,5,10,5,30,135.0,25.0,0.9,13.0,34.0,19.61,7.21
2016,5,10,5,45,245.5,38.5,1.0,13.5,73.0,29.72,19.94
2016,5,10,6,0,356.0,52.0,1.1,14.0,112.0,39.45,29.18
2016,5,10,6,15,431.0,62.0,1.15,14.0,159.0,46.5,35.86
2016,5,10,6,30,506.0,72.0,1.2,14.0,206.0,52.22,41.15
2016,5,10,6,45,253.0,90.0,1.25,14.5,157.0,69.24,56.21
2016,5,10,7,0,0.0,108.0,1.3,15.0,108.0,96.18,79.67
2016,5,10,7,15,0.5,126.0,1.4,15.5,126.5,111.4,92.49
2016,5,10,7,30,1.0,144.0,1.5,16.0,145.0,127.2,100.75
2016,5,10,7,45,2.0,155.0,1.65,16.5,156.5,137.9,108.9
2016,5,10,8,0,3.0,166.0,1.8,17.0,168.0,148.62,116.98
2016,5,10,8,15,9.0,191.5,1.8,17.5,197.5,172.21,135.07
2016,5,10,8,30,15.0,217.0,1.8,18.0,227.0,196.6,153.58
2016,5,10,8,45,27.0,251.0,1.8,18.5,270.0,222.56,172.98
2016,5,10,9,0,39.0,285.0,1.8,19.0,313.0,257.29,199.09
2016,5,10,9,15,65.5,321.5,1.75,19.0,371.0,301.46,232.34
2016,5,10,9,30,92.0,358.0,1.7,19.0,429.0,348.78,267.71
2016,5,10,9,45,162.0,377.5,1.7,19.5,509.0,401.27,306.35
2016,5,10,10,0,232.0,397.0,1.7,20.0,589.0,467.18,354.56
2016,5,10,10,15,550.0,269.5,1.65,20.0,744.0,555.39,422.51
2016,5,10,10,30,868.0,142.0,1.6,20.0,899.0,676.64,513.25
2016,5,10,10,45,876.0,142.0,1.6,20.5,920.5,719.52,542.67
2016,5,10,11,0,884.0,142.0,1.6,21.0,942.0,761.22,571.22
2016,5,10,11,15,887.5,142.5,1.55,21.0,956.0,798.65,595.58
2016,5,10,11,30,891.0,143.0,1.5,21.0,970.0,834.25,618.22
2016,5,10,11,45,894.5,142.0,1.5,21.5,976.5,866.57,637.83
2016,5,10,12,0,898.0,141.0,1.5,22.0,983.0,896.75,655.89
2016,5,10,12,15,898.0,141.0,1.5,22.0,981.0,922.51,672.26
2016,5,10,12,30,898.0,141.0,1.5,22.0,979.0,945.72,687.01
2016,5,10,12,45,899.5,138.0,1.5,22.0,970.5,964.76,699.15
2016,5,10,13,0,901.0,135.0,1.5,22.0,962.0,980.96,709.59
2016,5,10,13,15,897.5,134.0,1.5,22.0,945.0,991.47,716.53
2016,5,10,13,30,894.0,133.0,1.5,22.0,928.0,998.9,721.7
2016,5,10,13,45,890.5,130.0,1.5,22.0,904.5,1001.21,723.77
2016,5,10,14,0,887.0,127.0,1.5,22.0,881.0,1000.35,724.05
2016,5,10,14,15,879.0,125.5,1.5,21.5,849.5,993.58,722.12
2016,5,10,14,30,871.0,124.0,1.5,21.0,818.0,983.78,718.43
2016,5,10,14,45,862.0,120.5,1.55,21.0,781.5,967.91,710.31
2016,5,10,15,0,853.0,117.0,1.6,21.0,745.0,957.43,705.81
2016,5,10,15,15,839.5,114.5,1.6,20.5,702.5,932.83,692.69
2016,5,10,15,30,826.0,112.0,1.6,20.0,660.0,905.73,677.99
2016,5,10,15,45,810.0,108.0,1.65,20.0,614.0,872.33,658.27
2016,5,10,16,0,794.0,104.0,1.7,20.0,568.0,836.91,636.95
2016,5,10,16,15,771.0,100.0,1.7,19.5,518.5,793.72,610.55
2016,5,10,16,30,748.0,96.0,1.7,19.0,469.0,749.34,582.8
2016,5,10,16,45,719.0,90.5,1.7,19.0,417.5,701.67,550.93
2016,5,10,17,0,690.0,85.0,1.7,19.0,366.0,649.92,515.3
2016,5,10,17,15,648.5,79.0,1.65,18.5,314.5,588.67,472.12
2016,5,10,17,30,607.0,73.0,1.6,18.0,263.0,528.88,427.52
2016,5,10,17,45,550.0,65.0,1.55,17.5,213.5,458.46,372.41
2016,5,10,18,0,493.0,57.0,1.5,17.0,164.0,391.55,317.76
2016,5,10,18,15,403.0,47.0,1.45,16.5,119.0,307.89,247.49
2016,5,10,18,30,313.0,37.0,1.4,16.0,74.0,231.83,180.51
2016,5,10,18,45,185.0,23.5,1.35,15.5,42.5,135.88,78.57
2016,5,10,19,0,57.0,10.0,1.3,15.0,11.0,33.33,0.0
2016,5,10,19,15,28.5,5.0,1.25,14.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.5,1.05,11.5,5.5,5.24,0.0
2016,5,11,5,30,0.0,11.0,1.2,12.0,11.0,10.19,1.41
2016,5,11,5,45,0.0,23.5,1.35,12.5,23.5,21.8,13.25
2016,5,11,6,0,0.0,36.0,1.5,13.0,36.0,33.44,24.03
2016,5,11,6,15,0.0,50.5,1.45,13.0,50.5,46.74,36.24
2016,5,11,6,30,0.0,65.0,1.4,13.0,65.0,59.65,47.96
2016,5,11,6,45,0.0,80.5,1.4,13.5,80.5,73.27,60.0
2016,5,11,7,0,0.0,96.0,1.4,14.0,96.0,86.77,71.69
2016,5,11,7,15,0.0,115.0,1.3,14.5,115.0,102.91,85.45
2016,5,11,7,30,0.0,134.0,1.2,15.0,134.0,119.44,94.71
2016,5,11,7,45,12.0,168.0,1.2,15.5,174.5,149.17,117.98
2016,5,11,8,0,24.0,202.0,1.2,16.0,215.0,180.3,141.81
2016,5,11,8,15,26.0,220.5,1.1,16.5,236.0,198.85,155.68
2016,5,11,8,30,28.0,239.0,1.0,17.0,257.0,209.55,163.26
2016,5,11,8,45,32.0,260.5,0.95,17.5,282.0,231.51,179.64
2016,5,11,9,0,36.0,282.0,0.9,18.0,307.0,254.13,196.29
2016,5,11,9,15,45.0,308.5,0.8,18.0,342.0,283.34,217.97
2016,5,11,9,30,54.0,335.0,0.7,18.0,377.0,313.82,240.28
2016,5,11,9,45,176.5,359.0,0.65,18.5,504.0,394.41,299.26
2016,5,11,10,0,299.0,383.0,0.6,19.0,631.0,487.38,365.71
2016,5,11,10,15,320.0,391.0,0.55,19.0,664.0,524.93,391.72
2016,5,11,10,30,341.0,399.0,0.5,19.0,697.0,564.01,418.87
2016,5,11,10,45,626.5,265.0,0.45,19.5,827.5,657.64,487.17
2016,5,11,11,0,912.0,131.0,0.4,20.0,958.0,773.2,567.2
2016,5,11,11,15,914.5,131.5,0.45,20.0,971.0,810.72,590.45
2016,5,11,11,30,917.0,132.0,0.5,20.0,984.0,846.29,613.47
2016,5,11,11,45,921.5,130.0,0.55,20.5,990.5,879.16,633.5
2016,5,11,12,0,926.0,128.0,0.6,21.0,997.0,909.84,652.06
2016,5,11,12,15,925.0,127.5,0.75,21.0,995.0,934.77,670.24
2016,5,11,12,30,924.0,127.0,0.9,21.0,993.0,956.99,686.84
2016,5,11,12,45,920.0,128.0,1.05,21.0,982.0,975.09,700.91
2016,5,11,13,0,916.0,129.0,1.2,21.0,971.0,990.21,713.18
2016,5,11,13,15,912.0,128.0,1.3,21.0,953.5,1000.33,721.53
2016,5,11,13,30,908.0,127.0,1.4,21.0,936.0,1007.32,728.05
2016,5,11,13,45,901.0,126.5,1.55,21.0,911.0,1008.78,731.98
2016,5,11,14,0,894.0,126.0,1.7,21.0,886.0,1007.11,733.95
2016,5,11,14,15,886.0,124.0,1.75,20.5,855.0,999.78,732.36
2016,5,11,14,30,878.0,122.0,1.8,20.0,824.0,989.39,728.92
2016,5,11,14,45,866.5,120.0,1.9,20.0,786.5,972.67,720.68
2016,5,11,15,0,855.0,118.0,2.0,20.0,749.0,961.47,716.12
2016,5,11,15,15,841.5,115.5,2.0,19.5,707.0,936.84,702.77
2016,5,11,15,30,828.0,113.0,2.0,19.0,665.0,909.71,687.8
2016,5,11,15,45,811.5,109.0,2.0,19.0,618.5,875.83,666.83
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,839.94,644.34
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.0,796.72,617.18
2016,5,11,16,30,749.0,97.0,1.9,18.0,472.0,752.31,588.72
2016,5,11,16,45,720.5,91.5,1.9,18.0,421.0,705.06,556.89
2016,5,11,17,0,692.0,86.0,1.9,18.0,370.0,653.62,521.22
2016,5,11,17,15,650.0,80.0,1.75,17.5,318.0,591.91,476.85
2016,5,11,17,30,608.0,74.0,1.6,17.0,266.0,531.68,431.25
2016,5,11,17,45,552.0,66.0,1.5,16.5,216.0,461.79,376.26
2016,5,11,18,0,496.0,58.0,1.4,16.0,166.0,395.32,321.75
2016,5,11,18,15,406.5,48.0,1.3,15.0,121.0,311.65,251.8
2016,5,11,18,30,317.0,38.0,1.2,14.0,76.0,235.48,185.04
2016,5,11,18,45,158.5,25.0,1.1,13.5,44.0,126.95,77.54
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,11.44,0.0
2016,5,11,19,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,13.34,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,21.96,10.23
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,33.6,23.59
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,44.77,34.18
2016,5,12,6,15,161.5,50.5,2.15,12.0,78.0,40.64,30.92
2016,5,12,6,30,0.0,42.0,2.2,12.0,42.0,39.0,29.62
2016,5,12,6,45,0.0,52.5,2.25,12.5,52.5,48.79,38.38
2016,5,12,7,0,0.0,63.0,2.3,13.0,63.0,58.59,46.98
2016,5,12,7,15,0.0,85.0,2.25,13.5,85.0,78.47,64.36
2016,5,12,7,30,0.0,107.0,2.2,14.0,107.0,97.61,77.03
2016,5,12,7,45,0.0,125.5,2.2,14.5,125.5,113.89,90.11
2016,5,12,8,0,0.0,144.0,2.2,15.0,144.0,130.25,103.07
2016,5,12,8,15,1.5,160.5,2.15,15.0,161.5,145.33,114.96
2016,5,12,8,30,3.0,177.0,2.1,15.0,179.0,160.66,126.97
2016,5,12,8,45,6.5,198.0,2.05,15.5,202.5,180.63,142.31
2016,5,12,9,0,10.0,219.0,2.0,16.0,226.0,201.09,157.89
2016,5,12,9,15,67.0,293.0,1.9,16.5,344.5,280.28,218.64
2016,5,12,9,30,124.0,367.0,1.8,17.0,463.0,364.24,281.67
2016,5,12,9,45,111.5,381.0,1.75,17.5,470.0,379.51,292.24
2016,5,12,10,0,99.0,395.0,1.7,18.0,477.0,399.28,306.16
2016,5,12,10,15,212.0,400.0,1.7,18.0,583.0,473.96,362.57
2016,5,12,10,30,325.0,405.0,1.7,18.0,689.0,559.45,425.9
2016,5,12,10,45,418.0,381.5,1.7,18.5,755.5,618.48,468.66
2016,5,12,11,0,511.0,358.0,1.7,19.0,822.0,687.43,517.86
2016,5,12,11,15,695.5,252.5,1.75,19.0,894.0,756.57,570.61
2016,5,12,11,30,880.0,147.0,1.8,19.0,966.0,831.6,624.64
2016,5,12,11,45,880.5,147.5,1.85,19.0,971.5,862.4,644.95
2016,5,12,12,0,881.0,148.0,1.9,19.0,977.0,890.98,664.2
2016,5,12,12,15,880.5,148.0,1.95,19.0,975.0,915.89,681.02
2016,5,12,12,30,880.0,148.0,2.0,19.0,973.0,938.28,696.25
2016,5,12,12,45,857.5,160.5,2.1,19.0,958.0,956.69,709.49
2016,5,12,13,0,835.0,173.0,2.2,19.0,943.0,966.01,716.87
2016,5,12,13,15,830.5,172.0,2.25,19.0,925.5,975.68,724.16
2016,5,12,13,30,826.0,171.0,2.3,19.0,908.0,982.4,729.6
2016,5,12,13,45,817.0,170.0,2.35,19.0,883.5,981.78,730.37
2016,5,12,14,0,808.0,169.0,2.4,19.0,859.0,978.15,729.34
2016,5,12,14,15,799.0,166.5,2.4,18.5,828.5,970.0,726.31
2016,5,12,14,30,790.0,164.0,2.4,18.0,798.0,958.95,721.49
2016,5,12,14,45,779.0,160.5,2.45,18.0,761.5,942.11,711.99
2016,5,12,15,0,768.0,157.0,2.5,18.0,725.0,928.14,704.53
2016,5,12,15,15,752.0,153.5,2.5,18.0,683.5,901.62,688.05
2016,5,12,15,30,736.0,150.0,2.5,18.0,642.0,872.9,670.11
2016,5,12,15,45,719.5,144.0,2.5,18.0,597.0,838.84,648.34
2016,5,12,16,0,703.0,138.0,2.5,18.0,552.0,802.99,625.15
2016,5,12,16,15,657.0,129.5,2.5,17.5,490.5,737.41,581.33
2016,5,12,16,30,611.0,121.0,2.5,17.0,429.0,672.15,536.77
2016,5,12,16,45,581.0,113.5,2.5,16.5,381.0,621.6,502.02
2016,5,12,17,0,551.0,106.0,2.5,16.0,333.0,571.2,465.78
2016,5,12,17,15,485.5,105.5,2.4,15.5,286.0,498.44,409.85
2016,5,12,17,30,420.0,105.0,2.3,15.0,239.0,436.25,360.48
2016,5,12,17,45,378.0,90.0,2.25,15.0,194.0,375.4,310.74
2016,5,12,18,0,336.0,75.0,2.2,15.0,149.0,317.22,261.51
2016,5,12,18,15,264.0,59.5,2.1,14.5,108.5,244.63,199.21
2016,5,12,18,30,192.0,44.0,2.0,14.0,68.0,178.26,140.45
2016,5,12,18,45,96.0,27.5,1.95,13.5,39.5,92.65,57.84
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.48,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,84.0,14.0,1.85,10.5,20.5,13.34,0.0
2016,5,13,5,30,168.0,28.0,2.1,11.0,41.0,21.95,10.71
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,32.39,22.59
2016,5,13,6,0,377.0,56.0,2.6,12.0,121.0,42.42,32.12
2016,5,13,6,15,265.0,81.5,2.65,12.0,135.0,63.63,51.47
2016,5,13,6,30,153.0,107.0,2.7,12.0,149.0,85.09,70.85
2016,5,13,6,45,180.0,125.0,2.8,12.5,184.0,98.27,82.45
2016,5,13,7,0,207.0,143.0,2.9,13.0,219.0,104.68,87.81
2016,5,13,7,15,449.5,124.0,2.9,13.0,321.0,83.38,68.78
2016,5,13,7,30,692.0,105.0,2.9,13.0,423.0,101.68,60.72
2016,5,13,7,45,548.5,152.5,2.95,13.5,423.0,162.08,107.39
2016,5,13,8,0,405.0,200.0,3.0,14.0,423.0,206.31,147.94
2016,5,13,8,15,281.5,243.5,3.0,14.5,405.0,244.4,184.21
2016,5,13,8,30,158.0,287.0,3.0,15.0,387.0,270.53,209.91
2016,5,13,8,45,230.0,299.0,3.0,15.5,456.0,313.94,242.49
2016,5,13,9,0,302.0,311.0,3.0,16.0,525.0,357.06,275.41
2016,5,13,9,15,260.0,339.0,3.0,16.0,530.5,380.81,295.49
2016,5,13,9,30,218.0,367.0,3.0,16.0,536.0,407.48,316.9
2016,5,13,9,45,346.5,341.5,3.05,16.5,623.0,460.62,357.79
2016,5,13,10,0,475.0,316.0,3.1,17.0,710.0,526.37,408.36
2016,5,13,10,15,691.0,220.5,3.15,17.0,814.5,599.07,466.3
2016,5,13,10,30,907.0,125.0,3.2,17.0,919.0,691.53,538.57
2016,5,13,10,45,913.0,124.5,3.3,17.0,940.0,733.89,570.85
2016,5,13,11,0,919.0,124.0,3.4,17.0,961.0,774.84,601.23
2016,5,13,11,15,922.0,125.0,3.45,17.0,974.5,813.25,628.17
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,849.75,653.63
2016,5,13,11,45,927.0,125.0,3.6,17.0,993.5,881.55,676.0
2016,5,13,12,0,929.0,124.0,3.7,17.0,999.0,911.04,696.77
2016,5,13,12,15,928.5,124.0,3.8,17.0,997.0,936.82,715.01
2016,5,13,12,30,928.0,124.0,3.9,17.0,995.0,959.92,731.48
2016,5,13,12,45,927.0,123.0,4.0,17.0,986.0,978.82,745.15
2016,5,13,13,0,926.0,122.0,4.1,17.0,977.0,994.78,756.93
2016,5,13,13,15,923.0,121.0,4.1,16.5,960.0,1005.82,766.3
