Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,920.0,120.0,4.1,16.0,943.0,1013.73,773.71
2016,5,13,13,45,919.5,116.0,4.15,16.0,920.0,1017.8,777.52
2016,5,13,14,0,919.0,112.0,4.2,16.0,897.0,1018.63,779.28
2016,5,13,14,15,912.0,110.5,4.15,16.0,866.5,1012.57,775.82
2016,5,13,14,30,905.0,109.0,4.1,16.0,836.0,1003.38,770.39
2016,5,13,14,45,901.0,104.5,4.05,16.0,800.5,990.71,762.71
2016,5,13,15,0,897.0,100.0,4.0,16.0,765.0,974.94,753.0
2016,5,13,15,15,885.5,98.0,3.95,15.5,723.5,951.97,739.75
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,926.41,724.69
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,896.86,705.39
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,864.94,684.33
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,831.2,662.8
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,788.54,634.37
2016,5,13,16,45,792.5,75.5,3.55,14.0,440.5,741.03,600.92
2016,5,13,17,0,770.0,71.0,3.5,14.0,389.0,692.76,566.25
2016,5,13,17,15,733.0,66.5,3.35,13.5,336.5,633.48,522.79
2016,5,13,17,30,696.0,62.0,3.2,13.0,284.0,575.08,478.66
2016,5,13,17,45,644.5,56.0,3.1,12.5,233.0,506.69,423.59
2016,5,13,18,0,593.0,50.0,3.0,12.0,182.0,445.54,371.64
2016,5,13,18,15,508.5,42.0,2.8,11.5,135.0,362.82,299.77
2016,5,13,18,30,424.0,34.0,2.6,11.0,88.0,287.15,230.97
2016,5,13,18,45,280.0,23.5,2.4,11.0,52.5,186.56,126.13
2016,5,13,19,0,136.0,13.0,2.2,11.0,17.0,69.89,0.0
2016,5,13,19,15,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.0,1.55,12.0,23.0,12.39,0.0
2016,5,14,5,30,258.0,26.0,1.7,12.0,46.0,20.75,10.16
2016,5,14,5,45,366.0,35.5,1.9,12.5,87.5,27.38,18.21
2016,5,14,6,0,474.0,45.0,2.1,13.0,129.0,33.68,24.29
2016,5,14,6,15,266.0,74.0,2.15,13.0,124.0,54.59,43.26
2016,5,14,6,30,58.0,103.0,2.2,13.0,119.0,86.0,71.4
2016,5,14,6,45,66.0,124.0,2.3,13.5,146.0,102.12,85.5
2016,5,14,7,0,74.0,145.0,2.4,14.0,173.0,117.91,99.03
2016,5,14,7,15,37.0,118.5,2.4,14.0,132.5,101.21,84.13
2016,5,14,7,30,0.0,92.0,2.4,14.0,92.0,85.01,66.43
2016,5,14,7,45,34.0,161.5,2.4,14.5,180.5,140.58,110.73
2016,5,14,8,0,68.0,231.0,2.4,15.0,269.0,200.35,157.1
2016,5,14,8,15,51.0,239.5,2.35,15.0,269.5,210.4,165.45
2016,5,14,8,30,34.0,248.0,2.3,15.0,270.0,218.37,172.19
2016,5,14,8,45,29.5,257.0,2.3,15.5,277.0,228.61,179.88
2016,5,14,9,0,25.0,266.0,2.3,16.0,284.0,245.95,193.05
2016,5,14,9,15,33.0,294.5,2.3,16.0,319.5,268.0,209.91
2016,5,14,9,30,41.0,323.0,2.3,16.0,355.0,298.93,233.62
2016,5,14,9,45,30.5,310.5,2.35,16.5,335.0,288.3,224.72
2016,5,14,10,0,20.0,298.0,2.4,17.0,315.0,281.38,218.77
2016,5,14,10,15,17.5,290.0,2.45,17.0,305.0,275.02,213.69
2016,5,14,10,30,15.0,282.0,2.5,17.0,295.0,268.12,208.22
2016,5,14,10,45,22.0,321.5,2.6,17.5,341.5,309.87,239.91
2016,5,14,11,0,29.0,361.0,2.7,18.0,388.0,350.01,269.83
2016,5,14,11,15,48.0,399.5,2.75,18.0,445.0,402.74,309.67
2016,5,14,11,30,67.0,438.0,2.8,18.0,502.0,457.62,350.62
2016,5,14,11,45,55.0,425.0,2.85,18.0,477.5,441.69,338.37
2016,5,14,12,0,43.0,412.0,2.9,18.0,453.0,424.48,325.44
2016,5,14,12,15,29.5,356.0,2.95,18.0,384.5,363.87,280.04
2016,5,14,12,30,16.0,300.0,3.0,18.0,316.0,296.62,228.99
2016,5,14,12,45,34.0,358.0,3.05,18.0,390.5,376.43,290.49
2016,5,14,13,0,52.0,416.0,3.1,18.0,465.0,454.01,348.83
2016,5,14,13,15,34.0,352.5,3.15,18.0,384.0,377.13,290.93
2016,5,14,13,30,16.0,289.0,3.2,18.0,303.0,290.37,224.9
2016,5,14,13,45,251.5,308.0,3.25,18.0,524.0,568.81,443.64
2016,5,14,14,0,487.0,327.0,3.3,18.0,745.0,834.23,638.35
2016,5,14,14,15,426.5,338.5,3.3,18.0,694.5,791.81,605.75
2016,5,14,14,30,366.0,350.0,3.3,18.0,644.0,737.07,566.64
2016,5,14,14,45,428.0,306.5,3.3,18.0,636.0,763.73,589.17
2016,5,14,15,0,490.0,263.0,3.3,18.0,628.0,775.47,600.83
2016,5,14,15,15,451.5,262.0,3.3,17.5,583.5,734.79,573.0
2016,5,14,15,30,413.0,261.0,3.3,17.0,539.0,693.52,544.66
2016,5,14,15,45,380.5,248.5,3.3,17.0,491.0,631.19,500.05
2016,5,14,16,0,348.0,236.0,3.3,17.0,443.0,582.66,464.78
2016,5,14,16,15,331.0,217.0,3.25,16.5,400.5,540.08,434.6
2016,5,14,16,30,314.0,198.0,3.2,16.0,358.0,497.15,403.52
2016,5,14,16,45,175.5,178.0,3.15,16.0,266.0,342.59,280.17
2016,5,14,17,0,37.0,158.0,3.1,16.0,174.0,197.98,160.36
2016,5,14,17,15,30.5,138.0,2.95,15.5,150.0,171.45,139.27
2016,5,14,17,30,24.0,118.0,2.8,15.0,126.0,145.12,117.66
2016,5,14,17,45,17.0,97.5,2.65,15.0,103.0,110.34,88.34
2016,5,14,18,0,10.0,77.0,2.5,15.0,80.0,84.52,66.17
2016,5,14,18,15,5.0,57.5,2.2,14.5,59.0,61.19,46.0
2016,5,14,18,30,0.0,38.0,1.9,14.0,38.0,37.56,25.44
2016,5,14,18,45,0.0,22.5,1.65,13.5,22.5,21.04,9.65
2016,5,14,19,0,0.0,7.0,1.4,13.0,7.0,6.67,0.0
2016,5,14,19,15,0.0,3.5,1.35,13.0,3.5,3.34,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.0,1.15,11.5,22.0,14.3,0.0
2016,5,15,5,30,173.0,30.0,1.3,12.0,44.0,23.49,12.61
2016,5,15,5,45,286.0,41.5,1.45,12.5,84.5,31.89,22.19
2016,5,15,6,0,399.0,53.0,1.6,13.0,125.0,40.64,30.49
2016,5,15,6,15,470.5,62.0,1.6,13.5,172.5,45.79,35.36
2016,5,15,6,30,542.0,71.0,1.6,14.0,220.0,50.68,39.8
2016,5,15,6,45,600.5,75.5,1.6,14.5,272.5,51.61,40.56
2016,5,15,7,0,659.0,80.0,1.6,15.0,325.0,52.55,41.24
2016,5,15,7,15,693.5,85.0,1.6,15.5,377.0,53.72,42.06
2016,5,15,7,30,728.0,90.0,1.6,16.0,429.0,95.83,52.74
2016,5,15,7,45,759.5,92.0,1.65,16.5,480.5,144.73,82.63
2016,5,15,8,0,791.0,94.0,1.7,17.0,532.0,191.62,117.52
2016,5,15,8,15,810.5,97.5,1.65,17.5,580.0,240.62,158.28
2016,5,15,8,30,830.0,101.0,1.6,18.0,628.0,291.63,202.09
2016,5,15,8,45,848.5,102.0,1.55,18.5,673.5,348.35,250.41
2016,5,15,9,0,867.0,103.0,1.5,19.0,719.0,399.95,294.06
2016,5,15,9,15,878.0,105.0,1.45,19.0,758.5,450.44,336.54
2016,5,15,9,30,889.0,107.0,1.4,19.0,798.0,501.17,377.98
2016,5,15,9,45,902.0,106.0,1.35,19.5,833.0,550.46,416.34
2016,5,15,10,0,915.0,105.0,1.3,20.0,868.0,599.7,453.32
2016,5,15,10,15,921.0,106.5,1.35,20.0,895.5,646.61,489.01
2016,5,15,10,30,927.0,108.0,1.4,20.0,923.0,692.48,523.13
2016,5,15,10,45,931.0,109.0,1.5,20.0,943.5,735.31,554.87
2016,5,15,11,0,935.0,110.0,1.6,20.0,964.0,776.57,583.77
2016,5,15,11,15,937.0,111.0,1.65,20.0,977.0,814.57,609.26
2016,5,15,11,30,939.0,112.0,1.7,20.0,990.0,850.54,633.27
2016,5,15,11,45,937.5,114.0,1.8,20.5,995.0,882.38,653.74
2016,5,15,12,0,936.0,116.0,1.9,21.0,1000.0,911.73,672.53
2016,5,15,12,15,935.5,115.5,1.95,21.0,998.0,937.04,689.39
2016,5,15,12,30,935.0,115.0,2.0,21.0,996.0,959.64,704.57
2016,5,15,12,45,933.0,114.5,2.1,21.0,986.0,978.05,717.67
2016,5,15,13,0,931.0,114.0,2.2,21.0,976.0,993.48,728.98
2016,5,15,13,15,927.5,113.5,2.25,20.5,959.0,1004.44,738.37
2016,5,15,13,30,924.0,113.0,2.3,20.0,942.0,1012.28,745.93
2016,5,15,13,45,919.0,111.5,2.35,20.0,918.0,1014.47,748.56
2016,5,15,14,0,914.0,110.0,2.4,20.0,894.0,1013.47,749.29
2016,5,15,14,15,906.5,108.5,2.45,20.0,863.0,1006.88,746.5
2016,5,15,14,30,899.0,107.0,2.5,20.0,832.0,997.18,741.83
2016,5,15,14,45,889.5,105.0,2.6,20.0,795.5,982.0,734.12
2016,5,15,15,0,880.0,103.0,2.7,20.0,759.0,963.93,724.52
2016,5,15,15,15,867.5,101.0,2.75,19.5,717.0,940.3,712.07
2016,5,15,15,30,855.0,99.0,2.8,19.0,675.0,914.16,697.85
2016,5,15,15,45,836.5,97.0,2.85,19.0,628.0,888.04,682.21
2016,5,15,16,0,818.0,95.0,2.9,19.0,581.0,852.17,659.6
2016,5,15,16,15,797.0,91.5,2.9,18.5,532.0,810.67,633.63
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,767.85,606.23
2016,5,15,16,45,744.5,84.5,2.9,18.0,431.0,715.57,570.16
2016,5,15,17,0,713.0,81.0,2.9,18.0,379.0,666.91,536.02
2016,5,15,17,15,674.0,76.0,2.75,17.5,327.5,607.81,493.35
2016,5,15,17,30,635.0,71.0,2.6,17.0,276.0,549.94,449.83
2016,5,15,17,45,573.0,65.0,2.5,16.5,225.5,477.39,392.27
2016,5,15,18,0,511.0,59.0,2.4,16.0,175.0,408.64,335.55
2016,5,15,18,15,426.5,49.5,2.25,15.5,130.0,327.25,266.47
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,252.78,200.82
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,158.7,110.37
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,48.29,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,22.32,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,1.4,11.5,22.0,11.83,0.0
2016,5,16,5,30,163.0,30.0,1.6,12.0,44.0,23.44,12.86
2016,5,16,5,45,263.5,43.0,1.85,12.5,83.0,33.01,23.19
2016,5,16,6,0,364.0,56.0,2.1,13.0,122.0,42.21,31.89
2016,5,16,6,15,434.5,66.0,2.2,13.5,169.0,49.14,38.34
2016,5,16,6,30,505.0,76.0,2.3,14.0,216.0,54.72,43.4
2016,5,16,6,45,560.0,82.0,2.4,14.5,267.0,56.62,45.0
2016,5,16,7,0,615.0,88.0,2.5,15.0,318.0,58.43,46.43
2016,5,16,7,15,651.0,94.0,2.55,15.5,369.0,61.49,48.9
2016,5,16,7,30,687.0,100.0,2.6,16.0,420.0,102.55,59.04
2016,5,16,7,45,719.0,103.0,2.7,17.0,471.0,145.06,84.37
2016,5,16,8,0,751.0,106.0,2.8,18.0,522.0,196.63,123.17
2016,5,16,8,15,771.5,109.5,2.8,18.0,570.0,243.76,162.71
2016,5,16,8,30,792.0,113.0,2.8,18.0,618.0,293.03,205.61
2016,5,16,8,45,810.5,115.0,2.8,18.5,662.5,342.4,248.61
2016,5,16,9,0,829.0,117.0,2.8,19.0,707.0,393.3,292.3
2016,5,16,9,15,841.0,119.0,2.75,19.5,746.0,442.84,334.03
2016,5,16,9,30,853.0,121.0,2.7,20.0,785.0,497.39,378.23
2016,5,16,9,45,870.0,118.5,2.65,20.5,821.0,545.89,416.73
2016,5,16,10,0,887.0,116.0,2.6,21.0,857.0,594.72,454.34
2016,5,16,10,15,893.5,117.5,2.5,21.0,884.5,640.73,489.4
2016,5,16,10,30,900.0,119.0,2.4,21.0,912.0,685.79,522.79
2016,5,16,10,45,904.5,120.5,2.35,21.5,932.5,728.35,552.73
2016,5,16,11,0,909.0,122.0,2.3,22.0,953.0,769.45,580.01
2016,5,16,11,15,912.0,122.5,2.25,22.0,966.5,806.9,604.61
2016,5,16,11,30,915.0,123.0,2.2,22.0,980.0,842.44,627.7
2016,5,16,11,45,915.5,123.5,2.2,22.0,985.5,873.89,648.28
2016,5,16,12,0,916.0,124.0,2.2,22.0,991.0,903.02,667.26
2016,5,16,12,15,915.5,124.0,2.15,22.0,989.0,928.36,683.22
2016,5,16,12,30,915.0,124.0,2.1,22.0,987.0,951.09,697.44
2016,5,16,12,45,913.5,123.5,2.1,22.0,977.5,969.68,709.53
2016,5,16,13,0,912.0,123.0,2.1,22.0,968.0,985.39,719.86
2016,5,16,13,15,908.0,122.5,2.1,22.0,951.0,995.75,726.84
2016,5,16,13,30,904.0,122.0,2.1,22.0,934.0,1003.04,732.01
2016,5,16,13,45,898.5,121.0,2.1,22.0,910.0,1005.27,734.08
2016,5,16,14,0,893.0,120.0,2.1,22.0,886.0,1004.39,734.33
2016,5,16,14,15,885.5,118.0,2.05,22.0,855.5,997.42,730.2
2016,5,16,14,30,878.0,116.0,2.0,22.0,825.0,987.4,724.3
2016,5,16,14,45,864.0,116.0,2.0,22.0,787.5,970.34,714.55
2016,5,16,15,0,850.0,116.0,2.0,22.0,750.0,950.61,703.18
2016,5,16,15,15,837.0,113.5,1.95,21.5,708.5,934.79,695.24
2016,5,16,15,30,824.0,111.0,1.9,21.0,667.0,908.21,680.11
2016,5,16,15,45,801.0,110.0,1.9,21.0,620.0,872.0,657.76
2016,5,16,16,0,778.0,109.0,1.9,21.0,573.0,834.11,634.12
2016,5,16,16,15,755.0,105.0,1.85,20.5,524.0,791.34,607.5
2016,5,16,16,30,732.0,101.0,1.8,20.0,475.0,751.62,582.6
2016,5,16,16,45,701.0,96.5,1.75,20.0,424.0,700.12,547.64
2016,5,16,17,0,670.0,92.0,1.7,20.0,373.0,648.63,512.02
2016,5,16,17,15,628.5,86.0,1.55,19.5,322.0,587.92,468.9
2016,5,16,17,30,587.0,80.0,1.4,19.0,271.0,528.64,424.5
2016,5,16,17,45,528.0,72.5,1.3,18.5,221.5,457.9,369.69
2016,5,16,18,0,469.0,65.0,1.2,18.0,172.0,390.7,315.58
2016,5,16,18,15,384.0,54.5,1.15,17.0,128.0,309.39,248.83
2016,5,16,18,30,299.0,44.0,1.1,16.0,84.0,234.01,184.45
2016,5,16,18,45,182.5,29.5,1.1,15.5,50.5,148.83,104.4
2016,5,16,19,0,66.0,15.0,1.1,15.0,17.0,52.13,0.0
2016,5,16,19,15,33.0,7.5,1.1,14.5,8.5,19.79,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,2.1,14.5,25.5,10.99,0.0
2016,5,17,5,30,260.0,28.0,2.3,15.0,51.0,22.31,12.0
2016,5,17,5,45,364.0,38.5,2.5,15.5,92.5,29.79,20.13
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,36.87,26.81
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,40.93,30.64
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,44.8,34.11
2016,5,17,6,45,648.0,69.5,3.0,17.5,284.0,46.83,35.83
2016,5,17,7,0,694.0,75.0,3.1,18.0,336.0,48.73,37.36
2016,5,17,7,15,727.0,79.5,3.15,18.5,388.0,58.38,45.59
2016,5,17,7,30,760.0,84.0,3.2,19.0,440.0,101.67,54.82
2016,5,17,7,45,784.5,88.0,3.3,19.5,491.0,147.48,82.67
2016,5,17,8,0,809.0,92.0,3.4,20.0,542.0,196.13,119.53
2016,5,17,8,15,827.5,95.0,3.4,20.5,590.0,245.4,160.71
2016,5,17,8,30,846.0,98.0,3.4,21.0,638.0,296.55,204.9
2016,5,17,8,45,860.5,100.5,3.4,21.5,682.5,353.98,254.2
2016,5,17,9,0,875.0,103.0,3.4,22.0,727.0,405.85,298.58
2016,5,17,9,15,885.5,105.0,3.4,22.0,766.5,456.44,341.75
2016,5,17,9,30,896.0,107.0,3.4,22.0,806.0,507.21,384.04
2016,5,17,9,45,905.5,108.5,3.4,22.5,840.5,557.03,423.74
2016,5,17,10,0,915.0,110.0,3.4,23.0,875.0,606.53,462.0
2016,5,17,10,15,921.0,111.5,3.35,23.0,902.5,653.39,498.03
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,699.21,532.42
2016,5,17,10,45,930.0,114.0,3.25,23.5,950.0,741.31,562.28
2016,5,17,11,0,933.0,115.0,3.2,24.0,970.0,781.76,589.01
2016,5,17,11,15,935.5,116.0,3.1,24.0,983.0,820.03,614.2
2016,5,17,11,30,938.0,117.0,3.0,24.0,996.0,856.32,637.75
2016,5,17,11,45,938.0,117.5,2.95,24.0,1001.0,887.97,658.28
2016,5,17,12,0,938.0,118.0,2.9,24.0,1006.0,917.21,677.1
2016,5,17,12,15,937.0,118.0,2.8,24.0,1004.0,942.57,692.89
2016,5,17,12,30,936.0,118.0,2.7,24.0,1002.0,965.22,706.83
2016,5,17,12,45,932.5,118.5,2.6,24.5,991.5,983.24,716.3
2016,5,17,13,0,929.0,119.0,2.5,25.0,981.0,998.28,723.82
2016,5,17,13,15,925.5,118.0,2.4,25.0,964.0,1008.77,729.85
2016,5,17,13,30,922.0,117.0,2.3,25.0,947.0,1016.13,733.96
2016,5,17,13,45,915.5,116.0,2.25,25.0,922.5,1017.43,734.86
2016,5,17,14,0,909.0,115.0,2.2,25.0,898.0,1015.55,733.92
2016,5,17,14,15,901.5,113.5,2.15,25.0,867.0,1009.03,730.17
2016,5,17,14,30,894.0,112.0,2.1,25.0,836.0,999.44,724.63
2016,5,17,14,45,884.5,110.0,2.05,25.0,799.0,984.37,715.71
2016,5,17,15,0,875.0,108.0,2.0,25.0,762.0,966.45,705.1
2016,5,17,15,15,862.5,105.5,1.95,24.5,720.0,942.4,691.95
2016,5,17,15,30,850.0,103.0,1.9,24.0,678.0,915.85,677.18
2016,5,17,15,45,833.0,100.0,1.85,24.0,632.0,890.19,661.66
2016,5,17,16,0,816.0,97.0,1.8,24.0,586.0,854.56,639.4
2016,5,17,16,15,616.0,138.0,1.75,23.5,489.5,715.67,546.82
2016,5,17,16,30,416.0,179.0,1.7,23.0,393.0,574.56,445.95
2016,5,17,16,45,564.0,131.0,1.7,23.0,388.5,631.47,492.8
2016,5,17,17,0,712.0,83.0,1.7,23.0,384.0,670.44,522.45
2016,5,17,17,15,673.0,77.5,1.55,22.0,332.0,610.7,480.96
2016,5,17,17,30,634.0,72.0,1.4,21.0,280.0,552.18,439.35
2016,5,17,17,45,574.5,66.0,1.25,20.5,229.5,481.18,384.76
2016,5,17,18,0,515.0,60.0,1.1,20.0,179.0,413.77,330.92
2016,5,17,18,15,433.0,50.5,1.1,19.0,134.0,333.4,265.92
2016,5,17,18,30,351.0,41.0,1.1,18.0,89.0,259.69,203.49
2016,5,17,18,45,226.0,28.0,1.15,17.5,54.0,169.4,120.13
2016,5,17,19,0,101.0,15.0,1.2,17.0,19.0,73.75,0.0
2016,5,17,19,15,50.5,7.5,1.2,16.5,9.5,26.57,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,110.0,15.0,0.8,16.0,24.5,11.8,0.0
2016,5,18,5,30,220.0,30.0,0.8,16.0,49.0,23.4,13.04
2016,5,18,5,45,316.5,41.5,0.8,16.5,89.5,32.4,22.37
2016,5,18,6,0,413.0,53.0,0.8,17.0,130.0,40.26,29.72
2016,5,18,6,15,479.5,62.0,0.8,17.5,177.5,45.43,34.5
2016,5,18,6,30,546.0,71.0,0.8,18.0,225.0,50.32,38.85
2016,5,18,6,45,591.0,77.5,0.8,18.5,275.0,52.83,40.97
2016,5,18,7,0,636.0,84.0,0.8,19.0,325.0,55.18,42.85
2016,5,18,7,15,670.0,89.5,0.85,19.0,375.5,61.26,47.99
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,102.81,56.91
2016,5,18,7,45,727.0,100.0,0.95,19.5,475.0,146.69,83.91
2016,5,18,8,0,750.0,105.0,1.0,20.0,524.0,198.58,123.19
2016,5,18,8,15,769.5,109.0,0.95,20.5,571.0,245.82,161.79
2016,5,18,8,30,789.0,113.0,0.9,21.0,618.0,295.09,203.1
2016,5,18,8,45,800.0,118.0,0.9,21.5,660.0,344.34,244.68
2016,5,18,9,0,811.0,123.0,0.9,22.0,702.0,394.39,286.08
2016,5,18,9,15,823.0,125.5,0.9,22.0,740.5,443.4,326.25
2016,5,18,9,30,835.0,128.0,0.9,22.0,779.0,492.91,365.69
2016,5,18,9,45,847.5,127.5,0.9,22.5,813.0,544.22,404.48
2016,5,18,10,0,860.0,127.0,0.9,23.0,847.0,591.19,439.06
2016,5,18,10,15,866.5,128.5,1.0,23.0,874.0,636.0,472.88
2016,5,18,10,30,873.0,130.0,1.1,23.0,901.0,679.92,505.39
2016,5,18,10,45,876.5,132.0,1.2,23.5,921.0,721.12,534.41
2016,5,18,11,0,880.0,134.0,1.3,24.0,941.0,760.86,561.43
2016,5,18,11,15,883.0,134.5,1.4,24.0,954.0,797.3,585.98
2016,5,18,11,30,886.0,135.0,1.5,24.0,967.0,831.92,609.28
2016,5,18,11,45,889.5,133.5,1.65,24.0,973.0,863.22,630.92
2016,5,18,12,0,893.0,132.0,1.8,24.0,979.0,892.41,651.21
2016,5,18,12,15,893.0,132.0,1.85,24.0,977.5,917.66,667.88
2016,5,18,12,30,893.0,132.0,1.9,24.0,976.0,940.4,682.99
2016,5,18,12,45,888.0,133.5,2.0,24.0,966.0,957.33,695.01
2016,5,18,13,0,883.0,135.0,2.1,24.0,956.0,971.39,705.34
2016,5,18,13,15,879.0,134.5,2.2,23.5,939.5,981.53,714.65
2016,5,18,13,30,875.0,134.0,2.3,23.0,923.0,988.7,722.22
2016,5,18,13,45,866.5,134.5,2.4,23.0,898.5,989.52,724.41
2016,5,18,14,0,858.0,135.0,2.5,23.0,874.0,987.35,724.81
2016,5,18,14,15,850.5,133.0,2.5,22.5,844.0,980.61,722.78
2016,5,18,14,30,843.0,131.0,2.5,22.0,814.0,979.55,724.65
2016,5,18,14,45,834.0,128.0,2.55,22.0,779.0,964.55,716.45
2016,5,18,15,0,825.0,125.0,2.6,22.0,744.0,946.74,706.57
2016,5,18,15,15,812.0,122.0,2.6,21.5,703.0,922.48,693.29
2016,5,18,15,30,799.0,119.0,2.6,21.0,662.0,895.81,678.34
2016,5,18,15,45,789.0,113.0,2.6,21.0,618.5,866.18,659.99
2016,5,18,16,0,779.0,107.0,2.6,21.0,575.0,834.33,639.98
2016,5,18,16,15,757.5,103.0,2.55,20.5,527.0,792.84,613.84
2016,5,18,16,30,736.0,99.0,2.5,20.0,479.0,754.1,589.29
2016,5,18,16,45,712.0,93.0,2.45,20.0,429.5,706.21,556.5
2016,5,18,17,0,688.0,87.0,2.4,20.0,380.0,657.87,522.79
2016,5,18,17,15,649.5,81.5,2.3,19.5,329.0,599.33,481.28
2016,5,18,17,30,611.0,76.0,2.2,19.0,278.0,542.0,438.71
2016,5,18,17,45,554.0,69.5,2.1,18.5,228.5,472.82,384.62
2016,5,18,18,0,497.0,63.0,2.0,18.0,179.0,407.01,331.15
2016,5,18,18,15,414.5,53.5,1.9,17.5,134.0,326.93,264.24
2016,5,18,18,30,332.0,44.0,1.8,17.0,89.0,253.42,200.57
2016,5,18,18,45,209.0,30.5,1.7,16.5,55.0,162.79,117.5
2016,5,18,19,0,86.0,17.0,1.6,16.0,21.0,71.11,0.0
2016,5,18,19,15,43.0,8.5,1.65,15.5,10.5,24.71,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,5,15,37.0,16.0,2.1,11.0,19.5,14.18,0.0
2016,5,19,5,30,74.0,32.0,2.3,11.0,39.0,26.27,15.86
2016,5,19,5,45,123.0,50.5,2.55,11.5,70.0,40.56,30.02
2016,5,19,6,0,172.0,69.0,2.8,12.0,101.0,54.41,42.9
2016,5,19,6,15,202.5,88.5,2.8,12.5,137.5,68.46,55.75
2016,5,19,6,30,233.0,108.0,2.8,13.0,174.0,81.99,67.86
2016,5,19,6,45,272.0,122.0,2.85,13.5,214.0,91.3,75.96
2016,5,19,7,0,311.0,136.0,2.9,14.0,254.0,100.24,83.53
2016,5,19,7,15,450.0,126.0,2.85,14.5,324.0,88.69,72.99
2016,5,19,7,30,589.0,116.0,2.8,15.0,394.0,113.0,69.79
2016,5,19,7,45,679.0,104.0,2.8,15.5,458.0,145.65,86.64
2016,5,19,8,0,769.0,92.0,2.8,16.0,522.0,192.6,120.24
2016,5,19,8,15,814.5,97.5,2.8,16.0,588.5,247.56,165.82
2016,5,19,8,30,860.0,103.0,2.8,16.0,655.0,307.2,216.79
2016,5,19,8,45,875.5,105.0,2.8,16.5,700.0,365.1,267.11
2016,5,19,9,0,891.0,107.0,2.8,17.0,745.0,417.65,312.57
2016,5,19,9,15,901.0,109.0,2.7,17.0,784.0,468.77,356.45
2016,5,19,9,30,911.0,111.0,2.6,17.0,823.0,520.01,399.2
2016,5,19,9,45,907.5,119.0,2.55,17.5,854.0,569.17,438.42
2016,5,19,10,0,904.0,127.0,2.5,18.0,885.0,616.87,475.16
2016,5,19,10,15,777.5,200.0,2.5,18.0,867.0,639.72,492.24
2016,5,19,10,30,651.0,273.0,2.5,18.0,849.0,657.12,504.06
2016,5,19,10,45,669.0,271.5,2.5,18.5,874.5,699.15,534.3
2016,5,19,11,0,687.0,270.0,2.5,19.0,900.0,741.43,563.9
2016,5,19,11,15,657.0,294.0,2.45,19.0,903.5,769.48,582.7
2016,5,19,11,30,627.0,318.0,2.4,19.0,907.0,794.39,599.02
2016,5,19,11,45,640.5,308.0,2.4,19.0,913.0,822.22,618.81
2016,5,19,12,0,654.0,298.0,2.4,19.0,919.0,849.05,637.75
2016,5,19,12,15,578.0,343.5,2.35,19.0,891.5,848.58,634.85
2016,5,19,12,30,502.0,389.0,2.3,19.0,864.0,842.12,628.03
2016,5,19,12,45,413.5,416.5,2.3,19.5,805.5,802.87,598.28
2016,5,19,13,0,325.0,444.0,2.3,20.0,747.0,754.87,562.59
2016,5,19,13,15,630.0,282.0,2.4,20.0,855.5,904.24,675.44
2016,5,19,13,30,935.0,120.0,2.5,20.0,964.0,1033.28,762.66
2016,5,19,13,45,781.5,197.5,2.6,20.0,890.5,980.37,728.27
2016,5,19,14,0,628.0,275.0,2.7,20.0,817.0,922.63,690.32
2016,5,19,14,15,765.5,195.5,2.8,19.5,833.5,979.04,733.47
2016,5,19,14,30,903.0,116.0,2.9,19.0,850.0,1014.08,759.79
2016,5,19,14,45,886.5,117.0,3.0,18.5,811.0,995.54,750.64
2016,5,19,15,0,870.0,118.0,3.1,18.0,772.0,974.33,740.11
2016,5,19,15,15,751.0,150.5,3.15,17.5,692.5,902.45,694.04
2016,5,19,15,30,632.0,183.0,3.2,17.0,613.0,818.37,638.44
2016,5,19,15,45,718.5,145.5,3.3,16.5,603.0,844.94,661.59
2016,5,19,16,0,805.0,108.0,3.4,16.0,593.0,859.41,675.46
2016,5,19,16,15,680.5,125.0,3.45,15.5,511.5,757.55,604.6
2016,5,19,16,30,556.0,142.0,3.5,15.0,430.0,655.13,531.24
2016,5,19,16,45,469.0,144.0,3.6,14.5,369.5,565.93,464.41
2016,5,19,17,0,382.0,146.0,3.7,14.0,309.0,487.39,403.45
2016,5,19,17,15,348.0,134.0,3.65,13.5,268.0,436.13,363.6
2016,5,19,17,30,314.0,122.0,3.6,13.0,227.0,374.12,313.99
2016,5,19,17,45,284.0,104.0,3.55,13.0,187.0,322.22,270.71
2016,5,19,18,0,254.0,86.0,3.5,13.0,147.0,272.02,227.61
2016,5,19,18,15,212.0,68.0,3.5,12.5,110.5,216.84,179.47
2016,5,19,18,30,170.0,50.0,3.5,12.0,74.0,164.66,132.77
2016,5,19,18,45,85.0,34.0,3.55,12.0,46.0,98.26,71.35
2016,5,19,19,0,0.0,18.0,3.6,12.0,18.0,17.92,0.0
2016,5,19,19,15,0.0,9.0,3.55,11.5,9.0,8.58,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,125.0,16.0,2.55,9.0,28.0,12.57,0.0
2016,5,20,5,30,250.0,32.0,2.7,9.0,56.0,25.83,15.82
2016,5,20,5,45,357.0,42.5,2.85,9.5,98.5,33.16,23.76
2016,5,20,6,0,464.0,53.0,3.0,10.0,141.0,40.11,30.48
2016,5,20,6,15,530.5,60.5,3.05,10.5,190.0,44.02,34.24
2016,5,20,6,30,597.0,68.0,3.1,11.0,239.0,47.75,37.65
2016,5,20,6,45,646.5,73.0,3.15,11.5,291.0,49.26,38.93
2016,5,20,7,0,696.0,78.0,3.2,12.0,343.0,50.69,40.05
2016,5,20,7,15,728.5,82.5,3.15,12.0,395.0,65.29,44.26
2016,5,20,7,30,761.0,87.0,3.1,12.0,447.0,108.64,60.72
2016,5,20,7,45,784.5,91.0,3.05,12.5,497.5,154.34,90.23
2016,5,20,8,0,808.0,95.0,3.0,13.0,548.0,202.78,128.36
2016,5,20,8,15,826.0,98.5,2.95,13.0,596.5,252.21,171.2
2016,5,20,8,30,844.0,102.0,2.9,13.0,645.0,303.47,217.02
2016,5,20,8,45,855.5,105.5,2.85,13.5,688.5,354.31,262.42
2016,5,20,9,0,867.0,109.0,2.8,14.0,732.0,411.67,312.08
2016,5,20,9,15,878.0,111.5,2.8,14.0,771.5,462.4,356.2
2016,5,20,9,30,889.0,114.0,2.8,14.0,811.0,513.37,399.46
2016,5,20,9,45,899.0,115.0,2.85,14.5,845.0,562.64,439.67
2016,5,20,10,0,909.0,116.0,2.9,15.0,879.0,611.62,478.51
2016,5,20,10,15,915.0,117.5,2.95,15.0,906.5,658.13,515.39
2016,5,20,10,30,921.0,119.0,3.0,15.0,934.0,703.61,550.69
2016,5,20,10,45,923.0,121.0,3.05,15.0,954.0,745.56,582.69
2016,5,20,11,0,925.0,123.0,3.1,15.0,974.0,785.82,611.8
2016,5,20,11,15,927.5,124.0,3.15,15.0,987.0,823.77,638.42
2016,5,20,11,30,930.0,125.0,3.2,15.0,1000.0,859.76,663.54
2016,5,20,11,45,928.0,127.0,3.3,15.0,1005.0,890.85,685.46
2016,5,20,12,0,926.0,129.0,3.4,15.0,1010.0,919.49,705.7
2016,5,20,12,15,925.5,129.0,3.4,15.0,1007.5,945.07,723.19
2016,5,20,12,30,925.0,129.0,3.4,15.0,1005.0,968.03,738.9
2016,5,20,12,45,916.5,132.5,3.45,15.0,994.0,984.18,750.38
2016,5,20,13,0,908.0,136.0,3.5,15.0,983.0,997.33,759.95
2016,5,20,13,15,904.0,135.0,3.55,15.0,965.5,1007.32,767.52
2016,5,20,13,30,900.0,134.0,3.6,15.0,948.0,1014.25,773.14
2016,5,20,13,45,893.5,133.0,3.65,15.0,923.5,1015.67,775.15
2016,5,20,14,0,887.0,132.0,3.7,15.0,899.0,1013.98,775.22
2016,5,20,14,15,879.5,130.5,3.7,15.0,868.5,1007.74,771.97
2016,5,20,14,30,872.0,129.0,3.7,15.0,838.0,998.49,766.81
2016,5,20,14,45,861.5,126.5,3.7,15.0,801.0,990.95,762.97
2016,5,20,15,0,851.0,124.0,3.7,15.0,764.0,972.02,751.33
2016,5,20,15,15,837.5,121.0,3.65,14.5,722.0,946.97,736.58
2016,5,20,15,30,824.0,118.0,3.6,14.0,680.0,919.45,720.08
2016,5,20,15,45,806.5,115.0,3.55,14.0,634.0,885.98,697.93
2016,5,20,16,0,789.0,112.0,3.5,14.0,588.0,850.59,674.3
2016,5,20,16,15,766.5,108.0,3.45,13.5,539.0,808.0,646.4
2016,5,20,16,30,744.0,104.0,3.4,13.0,490.0,768.58,620.44
2016,5,20,16,45,713.5,99.0,3.35,13.0,438.5,716.49,583.29
2016,5,20,17,0,683.0,94.0,3.3,13.0,387.0,664.32,545.43
2016,5,20,17,15,642.5,88.5,3.15,12.5,335.5,604.42,501.2
2016,5,20,17,30,602.0,83.0,3.0,12.0,284.0,545.8,455.71
2016,5,20,17,45,542.0,76.0,2.95,12.0,234.0,474.15,397.22
2016,5,20,18,0,482.0,69.0,2.9,12.0,184.0,406.0,339.66
2016,5,20,18,15,398.5,58.5,2.7,11.5,138.5,324.46,269.56
2016,5,20,18,30,315.0,48.0,2.5,11.0,93.0,249.06,202.75
2016,5,20,18,45,197.0,34.0,2.35,11.0,58.0,162.48,122.33
2016,5,20,19,0,79.0,20.0,2.2,11.0,23.0,67.09,0.0
2016,5,20,19,15,39.5,10.0,2.15,10.5,11.5,24.91,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,85.0,18.0,1.65,10.0,26.0,14.16,0.0
2016,5,21,5,30,170.0,36.0,1.7,10.0,52.0,28.13,17.81
2016,5,21,5,45,251.5,51.0,1.8,10.0,91.0,39.14,29.04
2016,5,21,6,0,333.0,66.0,1.9,10.0,130.0,49.7,39.1
2016,5,21,6,15,399.0,77.5,1.95,10.0,176.5,57.07,46.1
2016,5,21,6,30,465.0,89.0,2.0,10.0,223.0,64.11,52.59
2016,5,21,6,45,507.5,99.5,2.1,10.5,271.5,70.0,57.76
2016,5,21,7,0,550.0,110.0,2.2,11.0,320.0,75.35,62.31
2016,5,21,7,15,406.0,149.5,2.25,11.0,317.0,106.44,81.56
2016,5,21,7,30,262.0,189.0,2.3,11.0,314.0,155.54,117.22
2016,5,21,7,45,226.0,217.0,2.4,11.5,333.0,195.66,148.84
2016,5,21,8,0,190.0,245.0,2.5,12.0,352.0,224.67,173.19
2016,5,21,8,15,201.5,267.0,2.5,12.0,389.5,256.72,198.9
2016,5,21,8,30,213.0,289.0,2.5,12.0,427.0,290.2,226.05
2016,5,21,8,45,123.5,287.0,2.55,12.0,368.5,275.2,217.23
2016,5,21,9,0,34.0,285.0,2.6,12.0,310.0,257.26,204.79
2016,5,21,9,15,39.0,308.0,2.6,12.0,338.0,282.07,224.28
2016,5,21,9,30,44.0,331.0,2.6,12.0,366.0,307.67,244.13
2016,5,21,9,45,93.5,370.5,2.65,12.0,448.5,370.3,292.93
2016,5,21,10,0,143.0,410.0,2.7,12.0,531.0,432.35,340.81
2016,5,21,10,15,118.5,418.5,2.65,12.0,520.5,435.6,342.66
2016,5,21,10,30,94.0,427.0,2.6,12.0,510.0,440.86,346.06
2016,5,21,10,45,87.0,433.0,2.6,12.5,511.5,448.87,351.25
2016,5,21,11,0,80.0,439.0,2.6,13.0,513.0,456.22,355.84
2016,5,21,11,15,91.0,451.5,2.6,13.0,537.0,482.51,375.7
2016,5,21,11,30,102.0,464.0,2.6,13.0,561.0,509.7,396.04
2016,5,21,11,45,128.0,473.0,2.6,13.0,594.5,548.09,425.02
2016,5,21,12,0,154.0,482.0,2.6,13.0,628.0,588.07,454.91
2016,5,21,12,15,150.0,480.5,2.6,13.0,623.0,592.89,458.22
2016,5,21,12,30,146.0,479.0,2.6,13.0,618.0,596.98,461.24
2016,5,21,12,45,187.5,471.5,2.6,13.0,648.0,636.68,491.73
2016,5,21,13,0,229.0,464.0,2.6,13.0,678.0,677.0,522.24
2016,5,21,13,15,312.0,426.0,2.6,13.0,712.0,735.26,566.94
2016,5,21,13,30,395.0,388.0,2.6,13.0,746.0,785.67,605.64
2016,5,21,13,45,323.0,402.5,2.65,13.0,690.0,738.27,570.29
2016,5,21,14,0,251.0,417.0,2.7,13.0,634.0,689.31,534.05
2016,5,21,14,15,294.0,390.0,2.7,13.0,636.0,707.94,550.3
2016,5,21,14,30,337.0,363.0,2.7,13.0,638.0,724.64,564.7
2016,5,21,14,45,436.5,307.5,2.7,13.5,647.0,775.52,604.41
2016,5,21,15,0,536.0,252.0,2.7,14.0,656.0,810.61,632.51
2016,5,21,15,15,454.0,265.0,2.7,14.0,594.5,743.16,582.94
2016,5,21,15,30,372.0,278.0,2.7,14.0,533.0,663.17,524.36
2016,5,21,15,45,473.5,223.5,2.7,14.0,525.5,704.39,559.76
2016,5,21,16,0,575.0,169.0,2.7,14.0,518.0,730.53,583.26
2016,5,21,16,15,452.5,185.0,2.7,13.5,445.5,624.37,503.8
2016,5,21,16,30,330.0,201.0,2.7,13.0,373.0,515.79,420.8
2016,5,21,16,45,483.0,153.0,2.75,13.0,376.0,588.91,482.93
2016,5,21,17,0,636.0,105.0,2.8,13.0,379.0,641.97,527.08
2016,5,21,17,15,595.0,98.0,2.65,12.5,328.5,581.44,481.11
2016,5,21,17,30,554.0,91.0,2.5,12.0,278.0,522.28,435.01
2016,5,21,17,45,500.5,82.0,2.4,12.0,229.5,454.28,379.63
2016,5,21,18,0,447.0,73.0,2.3,12.0,181.0,386.32,322.59
2016,5,21,18,15,368.0,61.5,2.0,11.5,136.5,308.93,256.08
2016,5,21,18,30,289.0,50.0,1.7,11.0,92.0,238.37,193.62
2016,5,21,18,45,186.0,35.0,1.45,11.0,58.0,158.64,119.97
2016,5,21,19,0,83.0,20.0,1.2,11.0,24.0,69.0,1.39
2016,5,21,19,15,41.5,10.0,1.15,10.5,12.0,25.75,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,105.0,17.5,1.2,9.5,28.0,13.74,0.0
2016,5,22,5,30,210.0,35.0,1.4,10.0,56.0,27.31,17.27
2016,5,22,5,45,302.5,48.0,1.6,10.5,96.5,36.76,26.92
2016,5,22,6,0,395.0,61.0,1.8,11.0,137.0,45.84,35.52
2016,5,22,6,15,461.0,70.5,1.8,11.5,185.0,52.45,41.7
2016,5,22,6,30,527.0,80.0,1.8,12.0,233.0,57.47,46.24
2016,5,22,6,45,263.5,73.0,1.85,12.5,149.5,50.23,39.64
2016,5,22,7,0,0.0,66.0,1.9,13.0,66.0,61.39,49.44
2016,5,22,7,15,0.0,106.5,1.85,13.0,106.5,96.61,76.65
2016,5,22,7,30,0.0,147.0,1.8,13.0,147.0,130.45,104.57
2016,5,22,7,45,184.5,181.0,1.8,13.5,285.0,166.66,125.67
2016,5,22,8,0,369.0,215.0,1.8,14.0,423.0,226.34,165.33
2016,5,22,8,15,333.0,245.0,1.8,14.0,445.0,262.46,196.57
2016,5,22,8,30,297.0,275.0,1.8,14.0,467.0,295.42,225.28
2016,5,22,8,45,229.5,306.0,1.85,14.5,460.5,323.46,249.82
2016,5,22,9,0,162.0,337.0,1.9,15.0,454.0,337.22,262.0
2016,5,22,9,15,125.0,350.5,1.95,15.0,444.0,344.38,268.36
2016,5,22,9,30,88.0,364.0,2.0,15.0,434.0,354.57,276.46
2016,5,22,9,45,182.0,380.0,2.05,15.0,531.5,417.63,324.86
2016,5,22,10,0,276.0,396.0,2.1,15.0,629.0,490.26,380.13
2016,5,22,10,15,231.0,418.0,2.15,15.0,617.0,503.62,389.58
2016,5,22,10,30,186.0,440.0,2.2,15.0,605.0,507.31,391.84
2016,5,22,10,45,351.5,401.0,2.3,15.5,721.5,597.4,460.86
2016,5,22,11,0,517.0,362.0,2.4,16.0,838.0,701.25,538.03
2016,5,22,11,15,688.0,261.5,2.45,16.0,904.5,766.34,588.61
2016,5,22,11,30,859.0,161.0,2.5,16.0,971.0,839.24,642.48
2016,5,22,11,45,663.5,280.0,2.55,16.0,907.5,817.73,624.41
2016,5,22,12,0,468.0,399.0,2.6,16.0,844.0,784.94,596.51
2016,5,22,12,15,471.5,397.0,2.65,15.5,845.5,805.27,612.84
2016,5,22,12,30,475.0,395.0,2.7,15.0,847.0,824.29,627.84
2016,5,22,12,45,474.5,389.0,2.8,15.0,836.5,834.31,635.81
2016,5,22,13,0,474.0,383.0,2.9,15.0,826.0,842.47,642.6
2016,5,22,13,15,660.0,270.5,2.9,15.0,875.5,923.13,705.21
2016,5,22,13,30,846.0,158.0,2.9,15.0,925.0,995.69,755.54
2016,5,22,13,45,696.5,236.0,2.95,15.0,856.5,945.02,721.4
2016,5,22,14,0,547.0,314.0,3.0,15.0,788.0,882.74,675.94
2016,5,22,14,15,682.5,232.0,3.0,15.0,802.5,937.92,719.7
2016,5,22,14,30,818.0,150.0,3.0,15.0,817.0,978.5,748.2
2016,5,22,14,45,808.0,146.5,3.0,15.0,781.5,962.38,738.01
2016,5,22,15,0,798.0,143.0,3.0,15.0,746.0,943.53,726.53
2016,5,22,15,15,664.0,181.5,2.95,15.0,664.5,856.67,666.94
2016,5,22,15,30,530.0,220.0,2.9,15.0,583.0,760.14,597.72
2016,5,22,15,45,482.0,220.0,2.9,15.0,533.5,708.61,561.25
2016,5,22,16,0,434.0,220.0,2.9,15.0,484.0,657.39,524.06
2016,5,22,16,15,400.0,207.5,2.85,14.5,435.0,604.97,486.69
2016,5,22,16,30,366.0,195.0,2.8,14.0,386.0,539.02,438.45
2016,5,22,16,45,389.0,169.0,2.75,14.0,353.5,532.16,435.13
2016,5,22,17,0,412.0,143.0,2.7,14.0,321.0,508.2,418.27
2016,5,22,17,15,373.5,132.5,2.55,13.5,278.5,454.23,376.31
2016,5,22,17,30,335.0,122.0,2.4,13.0,236.0,389.53,325.04
2016,5,22,17,45,308.5,104.0,2.3,13.0,195.5,338.94,283.47
2016,5,22,18,0,282.0,86.0,2.2,13.0,155.0,301.36,251.03
2016,5,22,18,15,234.5,69.0,1.95,12.5,117.5,231.27,191.12
2016,5,22,18,30,187.0,52.0,1.7,12.0,80.0,176.44,142.59
2016,5,22,18,45,118.0,35.5,1.5,11.5,50.5,115.64,86.9
2016,5,22,19,0,49.0,19.0,1.3,11.0,21.0,52.49,5.59
2016,5,22,19,15,24.5,9.5,1.25,11.0,10.5,18.66,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,13.32,0.0
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,26.46,16.6
2016,5,23,5,45,311.0,45.5,1.1,11.5,95.5,34.75,25.08
2016,5,23,6,0,404.0,57.0,1.2,12.0,136.0,43.33,33.17
2016,5,23,6,15,468.0,66.0,1.15,12.5,183.0,48.36,37.89
2016,5,23,6,30,532.0,75.0,1.1,13.0,230.0,53.11,42.17
2016,5,23,6,45,577.0,82.0,1.05,13.5,279.5,55.89,44.55
2016,5,23,7,0,622.0,89.0,1.0,14.0,329.0,58.48,46.65
2016,5,23,7,15,655.5,95.0,0.95,14.5,379.5,71.43,47.07
2016,5,23,7,30,689.0,101.0,0.9,15.0,430.0,112.65,64.58
2016,5,23,7,45,712.5,106.5,0.9,15.5,478.5,156.15,93.06
2016,5,23,8,0,736.0,112.0,0.9,16.0,527.0,202.38,128.91
2016,5,23,8,15,755.5,115.5,0.95,16.0,574.0,254.08,172.25
2016,5,23,8,30,775.0,119.0,1.0,16.0,621.0,302.11,213.8
2016,5,23,8,45,788.0,123.5,1.05,16.5,663.5,350.71,255.63
2016,5,23,9,0,801.0,128.0,1.1,17.0,706.0,400.32,297.54
2016,5,23,9,15,813.0,130.5,1.15,17.0,744.5,448.68,338.16
2016,5,23,9,30,825.0,133.0,1.2,17.0,783.0,497.54,378.2
2016,5,23,9,45,837.5,133.0,1.3,17.0,816.5,544.86,416.45
