Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,0,850.0,133.0,1.4,17.0,850.0,595.24,455.98
2016,5,23,10,15,857.0,135.0,1.5,17.0,877.0,640.18,490.78
2016,5,23,10,30,864.0,137.0,1.6,17.0,904.0,684.29,524.33
2016,5,23,10,45,866.0,139.5,1.7,17.5,923.5,724.37,553.36
2016,5,23,11,0,868.0,142.0,1.8,18.0,943.0,762.92,580.41
2016,5,23,11,15,871.0,143.0,1.85,17.5,956.0,799.26,606.33
2016,5,23,11,30,874.0,144.0,1.9,17.0,969.0,833.86,631.03
2016,5,23,11,45,873.5,145.5,2.0,17.0,974.0,864.11,652.05
2016,5,23,12,0,873.0,147.0,2.1,17.0,979.0,892.17,671.63
2016,5,23,12,15,872.5,147.0,2.2,17.0,977.5,916.58,688.79
2016,5,23,12,30,872.0,147.0,2.3,17.0,976.0,938.56,704.4
2016,5,23,12,45,863.5,150.5,2.4,17.0,965.0,953.84,715.62
2016,5,23,13,0,855.0,154.0,2.5,17.0,954.0,966.28,725.11
2016,5,23,13,15,851.0,153.0,2.55,17.0,937.5,975.85,732.32
2016,5,23,13,30,847.0,152.0,2.6,17.0,921.0,991.0,743.41
2016,5,23,13,45,844.5,148.5,2.65,17.0,898.5,993.94,746.41
2016,5,23,14,0,842.0,145.0,2.7,17.0,876.0,993.85,747.64
2016,5,23,14,15,834.0,143.0,2.7,17.0,846.0,986.97,743.98
2016,5,23,14,30,826.0,141.0,2.7,17.0,816.0,977.16,738.54
2016,5,23,14,45,819.0,136.5,2.75,17.0,781.5,962.72,730.55
2016,5,23,15,0,812.0,132.0,2.8,17.0,747.0,945.47,720.74
2016,5,23,15,15,624.5,195.0,2.75,16.5,652.5,834.4,646.04
2016,5,23,15,30,437.0,258.0,2.7,16.0,558.0,715.81,559.61
2016,5,23,15,45,379.5,254.0,2.7,16.0,502.0,639.2,504.86
2016,5,23,16,0,322.0,250.0,2.7,16.0,446.0,578.1,459.78
2016,5,23,16,15,327.5,226.0,2.65,15.5,411.5,549.88,441.32
2016,5,23,16,30,333.0,202.0,2.6,15.0,377.0,519.97,421.02
2016,5,23,16,45,289.0,186.5,2.6,15.0,327.5,458.65,374.01
2016,5,23,17,0,245.0,171.0,2.6,15.0,278.0,399.27,327.65
2016,5,23,17,15,226.5,152.5,2.5,14.5,241.5,357.35,295.26
2016,5,23,17,30,208.0,134.0,2.4,14.0,205.0,316.07,262.47
2016,5,23,17,45,190.0,113.0,2.3,14.0,170.0,272.6,226.59
2016,5,23,18,0,172.0,92.0,2.2,14.0,135.0,229.82,190.36
2016,5,23,18,15,142.0,72.5,1.95,13.5,102.5,182.97,149.9
2016,5,23,18,30,112.0,53.0,1.7,13.0,70.0,137.94,110.22
2016,5,23,18,45,59.0,36.0,1.5,13.0,44.5,78.72,57.57
2016,5,23,19,0,6.0,19.0,1.3,13.0,19.0,22.97,1.33
2016,5,23,19,15,3.0,9.5,1.3,12.5,9.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,13.71,0.0
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,27.25,17.34
2016,5,24,5,45,320.5,46.5,1.65,11.5,98.5,35.52,25.76
2016,5,24,6,0,413.0,58.0,1.8,12.0,139.0,44.16,33.91
2016,5,24,6,15,477.5,66.5,1.8,12.5,186.5,48.73,38.21
2016,5,24,6,30,542.0,75.0,1.8,13.0,234.0,53.05,42.1
2016,5,24,6,45,584.0,82.5,1.8,13.5,283.0,56.23,44.83
2016,5,24,7,0,626.0,90.0,1.8,14.0,332.0,59.18,47.26
2016,5,24,7,15,659.5,95.5,1.7,14.0,382.5,72.95,47.65
2016,5,24,7,30,693.0,101.0,1.6,14.0,433.0,114.0,65.59
2016,5,24,7,45,580.5,146.0,1.55,14.5,444.5,172.16,112.38
2016,5,24,8,0,468.0,191.0,1.5,15.0,456.0,219.37,154.76
2016,5,24,8,15,294.0,242.0,1.5,15.0,413.5,252.68,189.37
2016,5,24,8,30,120.0,293.0,1.5,15.0,371.0,268.8,208.58
2016,5,24,8,45,196.5,308.5,1.5,15.5,446.5,315.34,242.95
2016,5,24,9,0,273.0,324.0,1.5,16.0,522.0,362.09,277.84
2016,5,24,9,15,275.0,342.5,1.5,16.0,550.5,394.94,303.66
2016,5,24,9,30,277.0,361.0,1.5,16.0,579.0,428.1,329.35
2016,5,24,9,45,258.0,383.0,1.55,16.5,593.0,453.44,348.22
2016,5,24,10,0,239.0,405.0,1.6,17.0,607.0,483.09,369.67
2016,5,24,10,15,234.5,420.5,1.65,17.0,624.0,508.27,388.33
2016,5,24,10,30,230.0,436.0,1.7,17.0,641.0,533.02,406.45
2016,5,24,10,45,295.0,426.5,1.75,17.0,695.5,580.55,442.24
2016,5,24,11,0,360.0,417.0,1.8,17.0,750.0,636.96,483.9
2016,5,24,11,15,275.0,447.0,1.8,17.0,703.5,616.93,467.54
2016,5,24,11,30,190.0,477.0,1.8,17.0,657.0,591.9,447.77
2016,5,24,11,45,204.0,478.5,1.85,17.0,673.0,616.56,466.19
2016,5,24,12,0,218.0,480.0,1.9,17.0,689.0,641.57,484.44
2016,5,24,12,15,144.0,465.0,1.95,17.0,602.5,573.2,434.26
2016,5,24,12,30,70.0,450.0,2.0,17.0,516.0,494.82,376.34
2016,5,24,12,45,61.5,436.0,2.1,17.0,494.0,478.41,365.14
2016,5,24,13,0,53.0,422.0,2.2,17.0,472.0,461.07,352.77
2016,5,24,13,15,171.0,428.0,2.25,17.0,584.5,593.69,453.87
2016,5,24,13,30,289.0,434.0,2.3,17.0,697.0,730.48,553.79
2016,5,24,13,45,255.5,429.0,2.35,17.0,657.5,700.23,531.41
2016,5,24,14,0,222.0,424.0,2.4,17.0,618.0,656.83,501.01
2016,5,24,14,15,237.0,405.5,2.4,16.5,606.0,656.44,503.39
2016,5,24,14,30,252.0,387.0,2.4,16.0,594.0,667.85,513.79
2016,5,24,14,45,234.5,371.5,2.45,16.0,557.5,623.39,482.64
2016,5,24,15,0,217.0,356.0,2.5,16.0,521.0,591.23,460.25
2016,5,24,15,15,312.5,313.5,2.5,15.5,536.5,649.77,508.4
2016,5,24,15,30,408.0,271.0,2.5,15.0,552.0,703.18,551.88
2016,5,24,15,45,394.5,253.5,2.55,15.0,510.5,652.61,516.36
2016,5,24,16,0,381.0,236.0,2.6,15.0,469.0,614.68,490.1
2016,5,24,16,15,377.0,215.5,2.6,15.0,430.0,580.68,466.38
2016,5,24,16,30,373.0,195.0,2.6,15.0,391.0,545.44,441.33
2016,5,24,16,45,452.5,157.0,2.6,15.0,371.0,570.29,463.69
2016,5,24,17,0,532.0,119.0,2.6,15.0,351.0,579.31,473.47
2016,5,24,17,15,484.5,114.0,2.55,14.5,305.0,514.77,424.2
2016,5,24,17,30,437.0,109.0,2.5,14.0,259.0,458.76,380.47
2016,5,24,17,45,397.5,95.5,2.5,13.5,214.5,400.23,333.68
2016,5,24,18,0,358.0,82.0,2.5,13.0,170.0,344.1,287.11
2016,5,24,18,15,297.5,67.5,2.3,13.0,129.5,277.24,229.28
2016,5,24,18,30,237.0,53.0,2.1,13.0,89.0,215.37,174.43
2016,5,24,18,45,155.5,37.0,1.95,13.0,57.0,146.58,111.86
2016,5,24,19,0,74.0,21.0,1.8,13.0,25.0,67.32,19.83
2016,5,24,19,15,37.0,10.5,1.75,12.5,12.5,24.63,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,13.29,0.0
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,26.41,16.71
2016,5,25,5,45,324.5,45.5,1.7,11.5,98.5,34.7,25.06
2016,5,25,6,0,417.0,57.0,1.8,12.0,139.0,43.16,33.02
2016,5,25,6,15,480.0,65.5,1.75,12.5,186.0,47.77,37.36
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,52.13,41.28
2016,5,25,6,45,271.5,74.5,1.7,13.5,154.0,51.19,40.33
2016,5,25,7,0,0.0,75.0,1.7,14.0,75.0,69.71,56.59
2016,5,25,7,15,0.0,91.5,1.65,14.0,91.5,84.24,65.94
2016,5,25,7,30,0.0,108.0,1.6,14.0,108.0,98.81,77.87
2016,5,25,7,45,0.0,120.5,1.6,14.5,120.5,110.06,86.75
2016,5,25,8,0,0.0,133.0,1.6,15.0,133.0,121.35,95.54
2016,5,25,8,15,3.5,164.0,1.5,15.5,166.0,149.18,117.5
2016,5,25,8,30,7.0,195.0,1.4,16.0,199.0,177.39,139.37
2016,5,25,8,45,4.0,179.5,1.35,16.5,182.5,164.54,128.52
2016,5,25,9,0,1.0,164.0,1.3,17.0,166.0,150.72,117.05
2016,5,25,9,15,4.5,187.0,1.3,17.0,191.0,172.94,134.44
2016,5,25,9,30,8.0,210.0,1.3,17.0,216.0,195.6,151.96
2016,5,25,9,45,8.5,217.0,1.3,17.5,224.5,203.05,157.19
2016,5,25,10,0,9.0,224.0,1.3,18.0,233.0,210.55,162.49
2016,5,25,10,15,12.0,254.0,1.35,18.0,265.0,240.18,185.21
2016,5,25,10,30,15.0,284.0,1.4,18.0,297.0,270.25,208.0
2016,5,25,10,45,60.5,369.0,1.45,18.5,424.5,375.46,287.24
2016,5,25,11,0,106.0,454.0,1.5,19.0,552.0,488.64,369.3
2016,5,25,11,15,241.0,437.0,1.6,19.0,663.5,582.22,439.08
2016,5,25,11,30,376.0,420.0,1.7,19.0,775.0,689.51,517.2
2016,5,25,11,45,650.0,265.5,1.8,19.0,884.5,794.58,597.29
2016,5,25,12,0,924.0,111.0,1.9,19.0,994.0,904.26,673.32
2016,5,25,12,15,924.5,111.0,1.95,19.0,992.5,930.33,689.96
2016,5,25,12,30,925.0,111.0,2.0,19.0,991.0,953.85,705.85
2016,5,25,12,45,915.0,116.0,2.15,19.0,980.5,969.78,717.97
2016,5,25,13,0,905.0,121.0,2.3,19.0,970.0,982.7,728.25
2016,5,25,13,15,902.0,120.0,2.35,19.0,954.0,993.36,736.11
2016,5,25,13,30,899.0,119.0,2.4,19.0,938.0,1001.01,742.14
2016,5,25,13,45,895.0,117.5,2.5,19.0,915.0,1004.13,745.85
2016,5,25,14,0,891.0,116.0,2.6,19.0,892.0,1004.18,747.69
2016,5,25,14,15,884.5,114.5,2.65,19.0,863.0,998.73,745.53
2016,5,25,14,30,878.0,113.0,2.7,19.0,834.0,990.27,741.53
2016,5,25,14,45,868.5,111.5,2.75,19.0,798.5,975.98,733.73
2016,5,25,15,0,859.0,110.0,2.8,19.0,763.0,958.91,724.17
2016,5,25,15,15,847.5,107.5,2.8,18.5,722.5,936.18,711.74
2016,5,25,15,30,836.0,105.0,2.8,18.0,682.0,919.04,703.17
2016,5,25,15,45,818.0,103.5,2.85,18.0,637.0,886.68,683.04
2016,5,25,16,0,800.0,102.0,2.9,18.0,592.0,852.43,661.5
2016,5,25,16,15,779.5,98.5,2.9,17.5,544.0,811.97,636.15
2016,5,25,16,30,759.0,95.0,2.9,17.0,496.0,770.21,609.43
2016,5,25,16,45,726.5,92.5,2.9,17.0,445.0,722.63,576.76
2016,5,25,17,0,694.0,90.0,2.9,17.0,394.0,671.65,540.89
2016,5,25,17,15,656.5,84.5,2.8,16.5,343.5,613.57,499.27
2016,5,25,17,30,619.0,79.0,2.7,16.0,293.0,556.57,456.78
2016,5,25,17,45,558.0,73.5,2.65,15.5,242.5,485.31,400.67
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,417.61,345.35
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,339.41,279.34
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,265.56,215.07
2016,5,25,18,45,224.5,36.0,2.15,13.5,65.5,178.7,137.59
2016,5,25,19,0,108.0,23.0,2.0,13.0,29.0,94.21,35.81
2016,5,25,19,15,54.0,11.5,1.95,12.5,14.5,32.38,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.0,0.2,11.5,29.0,14.88,0.0
2016,5,26,5,30,197.0,38.0,0.2,12.0,58.0,29.6,19.49
2016,5,26,5,45,289.5,50.5,0.2,12.5,98.5,38.58,28.48
2016,5,26,6,0,382.0,63.0,0.2,13.0,139.0,47.2,36.58
2016,5,26,6,15,213.0,87.0,0.2,13.5,131.5,67.41,54.7
2016,5,26,6,30,44.0,111.0,0.2,14.0,124.0,92.22,76.46
2016,5,26,6,45,54.0,132.0,0.25,14.5,151.0,108.19,90.07
2016,5,26,7,0,64.0,153.0,0.3,15.0,178.0,123.83,103.13
2016,5,26,7,15,121.0,177.0,0.35,15.5,232.5,137.38,107.1
2016,5,26,7,30,178.0,201.0,0.4,16.0,287.0,167.77,126.43
2016,5,26,7,45,233.5,217.5,0.45,16.5,342.5,191.17,140.62
2016,5,26,8,0,289.0,234.0,0.5,17.0,398.0,228.17,166.79
2016,5,26,8,15,528.0,180.0,0.5,17.0,511.5,252.45,177.83
2016,5,26,8,30,767.0,126.0,0.5,17.0,625.0,308.36,217.05
2016,5,26,8,45,783.0,129.5,0.5,17.5,668.0,356.62,257.56
2016,5,26,9,0,799.0,133.0,0.5,18.0,711.0,406.2,298.31
2016,5,26,9,15,811.5,135.5,0.5,18.5,749.5,454.58,337.13
2016,5,26,9,30,824.0,138.0,0.5,19.0,788.0,503.54,375.14
2016,5,26,9,45,825.5,145.0,0.5,19.5,819.5,550.94,410.73
2016,5,26,10,0,827.0,152.0,0.5,20.0,851.0,597.56,444.52
2016,5,26,10,15,834.5,153.5,0.45,20.0,878.0,642.18,476.22
2016,5,26,10,30,842.0,155.0,0.4,20.0,905.0,686.14,506.5
2016,5,26,10,45,849.0,155.0,0.4,20.5,926.0,727.6,534.01
2016,5,26,11,0,856.0,155.0,0.4,21.0,947.0,766.83,559.38
2016,5,26,11,15,859.5,156.0,0.55,21.0,960.5,803.18,584.64
2016,5,26,11,30,863.0,157.0,0.7,21.0,974.0,837.85,608.86
2016,5,26,11,45,866.0,156.0,0.85,21.5,980.5,868.57,629.33
2016,5,26,12,0,869.0,155.0,1.0,22.0,987.0,897.29,648.46
2016,5,26,12,15,869.0,155.0,1.15,22.0,985.5,922.12,666.34
2016,5,26,12,30,869.0,155.0,1.3,22.0,984.0,944.57,682.76
2016,5,26,12,45,875.5,149.0,1.5,22.0,977.0,964.95,698.64
2016,5,26,13,0,882.0,143.0,1.7,22.0,970.0,982.71,712.83
2016,5,26,13,15,878.5,142.0,1.8,22.0,954.0,992.96,720.95
2016,5,26,13,30,875.0,141.0,1.9,22.0,938.0,1000.26,727.36
2016,5,26,13,45,869.0,140.0,2.05,22.0,914.5,1002.14,731.03
2016,5,26,14,0,863.0,139.0,2.2,22.0,891.0,1001.02,732.85
2016,5,26,14,15,855.5,137.5,2.25,21.5,861.5,994.95,731.83
2016,5,26,14,30,848.0,136.0,2.3,21.0,832.0,994.85,734.87
2016,5,26,14,45,838.5,133.0,2.4,21.0,797.0,979.51,727.05
2016,5,26,15,0,829.0,130.0,2.5,21.0,762.0,961.37,717.51
2016,5,26,15,15,816.5,127.5,2.55,20.5,721.5,938.27,705.53
2016,5,26,15,30,804.0,125.0,2.6,20.0,681.0,912.75,691.83
2016,5,26,15,45,788.0,121.5,2.65,20.0,636.0,880.61,672.15
2016,5,26,16,0,772.0,118.0,2.7,20.0,591.0,846.52,650.95
2016,5,26,16,15,750.5,114.0,2.65,19.5,543.0,809.82,628.19
2016,5,26,16,30,729.0,110.0,2.6,19.0,495.0,767.67,601.17
2016,5,26,16,45,700.0,105.0,2.6,18.5,445.0,717.28,567.94
2016,5,26,17,0,671.0,100.0,2.6,18.0,395.0,666.74,533.77
2016,5,26,17,15,632.5,94.0,2.5,17.5,344.5,608.04,491.96
2016,5,26,17,30,594.0,88.0,2.4,17.0,294.0,550.47,448.81
2016,5,26,17,45,539.0,80.5,2.3,16.5,244.5,481.56,394.95
2016,5,26,18,0,484.0,73.0,2.2,16.0,195.0,415.73,341.6
2016,5,26,18,15,406.5,62.5,2.0,15.5,149.0,334.47,273.71
2016,5,26,18,30,329.0,52.0,1.8,15.0,103.0,263.66,212.38
2016,5,26,18,45,218.0,38.0,1.6,14.5,66.5,178.6,137.26
2016,5,26,19,0,107.0,24.0,1.4,14.0,30.0,95.94,41.35
2016,5,26,19,15,53.5,12.0,1.4,13.5,15.0,32.73,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.0,1.35,11.5,30.0,14.87,0.45
2016,5,27,5,30,207.0,38.0,1.5,12.0,60.0,29.58,19.44
2016,5,27,5,45,305.0,50.0,1.7,13.0,101.5,38.17,27.97
2016,5,27,6,0,403.0,62.0,1.9,14.0,143.0,46.43,35.65
2016,5,27,6,15,467.5,71.0,2.0,14.5,190.5,52.42,41.18
2016,5,27,6,30,532.0,80.0,2.1,15.0,238.0,57.01,45.27
2016,5,27,6,45,584.5,85.5,2.25,15.5,289.0,58.42,46.4
2016,5,27,7,0,637.0,91.0,2.4,16.0,340.0,59.77,47.38
2016,5,27,7,15,670.5,96.5,2.45,16.5,390.5,76.79,48.44
2016,5,27,7,30,704.0,102.0,2.5,17.0,441.0,118.38,67.36
2016,5,27,7,45,734.5,104.5,2.55,17.5,492.0,161.18,95.62
2016,5,27,8,0,765.0,107.0,2.6,18.0,543.0,212.71,135.97
2016,5,27,8,15,784.5,110.5,2.55,18.5,590.0,260.09,176.0
2016,5,27,8,30,804.0,114.0,2.5,19.0,637.0,309.48,218.6
2016,5,27,8,45,821.0,116.0,2.5,19.5,681.0,358.65,261.1
2016,5,27,9,0,838.0,118.0,2.5,20.0,725.0,409.19,304.0
2016,5,27,9,15,849.5,120.0,2.4,20.5,764.0,458.54,344.85
2016,5,27,9,30,861.0,122.0,2.3,21.0,803.0,512.78,387.92
2016,5,27,9,45,876.0,120.5,2.2,21.5,838.0,561.09,425.35
2016,5,27,10,0,891.0,119.0,2.1,22.0,873.0,609.58,461.67
2016,5,27,10,15,897.5,120.5,2.0,22.0,900.0,655.35,495.7
2016,5,27,10,30,904.0,122.0,1.9,22.0,927.0,700.19,528.07
2016,5,27,10,45,909.0,122.0,1.8,22.5,948.0,741.58,556.07
2016,5,27,11,0,914.0,122.0,1.7,23.0,969.0,781.55,580.96
2016,5,27,11,15,917.0,123.0,1.6,23.0,982.0,819.25,604.51
2016,5,27,11,30,920.0,124.0,1.5,23.0,995.0,855.1,626.42
2016,5,27,11,45,920.5,124.5,1.45,23.5,1000.5,886.42,644.42
2016,5,27,12,0,921.0,125.0,1.4,24.0,1006.0,915.46,660.74
2016,5,27,12,15,920.5,125.0,1.35,24.0,1004.5,940.76,675.8
2016,5,27,12,30,920.0,125.0,1.3,24.0,1003.0,963.48,689.18
2016,5,27,12,45,911.0,129.5,1.3,24.0,992.0,979.92,699.41
2016,5,27,13,0,902.0,134.0,1.3,24.0,981.0,993.39,707.93
2016,5,27,13,15,898.5,133.0,1.3,24.0,965.0,1003.77,714.65
2016,5,27,13,30,895.0,132.0,1.3,24.0,949.0,1011.14,719.65
2016,5,27,13,45,887.5,132.0,1.35,24.0,925.0,1012.58,721.96
2016,5,27,14,0,880.0,132.0,1.4,24.0,901.0,1010.99,722.56
2016,5,27,14,15,873.0,130.5,1.45,23.5,871.0,1005.33,722.16
2016,5,27,14,30,866.0,129.0,1.5,23.0,841.0,996.71,720.01
2016,5,27,14,45,852.0,129.0,1.55,23.0,804.5,988.74,717.0
2016,5,27,15,0,838.0,129.0,1.6,23.0,768.0,969.48,706.81
2016,5,27,15,15,825.0,126.0,1.65,23.0,727.0,945.25,693.51
2016,5,27,15,30,812.0,123.0,1.7,23.0,686.0,918.58,678.56
2016,5,27,15,45,790.0,122.0,1.75,23.0,640.0,883.63,658.0
2016,5,27,16,0,768.0,121.0,1.8,23.0,594.0,846.96,636.07
2016,5,27,16,15,745.5,117.0,1.8,22.5,545.5,809.74,614.13
2016,5,27,16,30,723.0,113.0,1.8,22.0,497.0,766.9,587.86
2016,5,27,16,45,689.5,109.0,1.8,21.5,446.0,714.25,554.05
2016,5,27,17,0,656.0,105.0,1.8,21.0,395.0,661.7,519.44
2016,5,27,17,15,616.5,98.5,1.65,20.0,344.0,602.13,478.48
2016,5,27,17,30,577.0,92.0,1.5,19.0,293.0,543.77,436.05
2016,5,27,17,45,520.0,84.5,1.4,18.5,243.5,474.05,382.67
2016,5,27,18,0,463.0,77.0,1.3,18.0,194.0,404.46,327.56
2016,5,27,18,15,387.5,65.5,1.25,17.5,149.0,327.84,264.89
2016,5,27,18,30,312.0,54.0,1.2,17.0,104.0,257.55,205.29
2016,5,27,18,45,208.0,39.0,1.15,16.5,67.5,175.19,133.75
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,95.16,44.71
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,32.21,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,1.8,13.5,30.5,14.85,0.97
2016,5,28,5,30,217.0,38.0,1.9,14.0,61.0,29.56,19.29
2016,5,28,5,45,306.0,50.5,2.05,14.5,102.0,38.54,28.12
2016,5,28,6,0,395.0,63.0,2.2,15.0,143.0,47.16,36.15
2016,5,28,6,15,459.0,72.5,2.3,15.5,190.5,53.67,42.11
2016,5,28,6,30,523.0,82.0,2.4,16.0,238.0,58.63,46.51
2016,5,28,6,45,569.0,89.5,2.5,16.5,288.0,61.57,48.97
2016,5,28,7,0,615.0,97.0,2.6,17.0,338.0,64.31,51.16
2016,5,28,7,15,649.0,103.0,2.55,17.5,388.5,81.99,52.44
2016,5,28,7,30,683.0,109.0,2.5,18.0,439.0,122.91,71.38
2016,5,28,7,45,709.0,114.0,2.45,18.5,488.5,165.97,100.16
2016,5,28,8,0,735.0,119.0,2.4,19.0,538.0,212.01,136.09
2016,5,28,8,15,755.5,123.0,2.3,19.5,585.0,258.88,175.34
2016,5,28,8,30,776.0,127.0,2.2,20.0,632.0,313.13,221.16
2016,5,28,8,45,698.5,166.5,2.1,20.5,644.5,354.92,259.2
2016,5,28,9,0,621.0,206.0,2.0,21.0,657.0,394.94,293.92
2016,5,28,9,15,726.5,172.5,1.85,21.0,727.0,445.58,334.0
2016,5,28,9,30,832.0,139.0,1.7,21.0,797.0,509.38,383.51
2016,5,28,9,45,840.0,142.0,1.6,21.5,830.0,557.1,419.72
2016,5,28,10,0,848.0,145.0,1.5,22.0,863.0,604.57,454.5
2016,5,28,10,15,691.5,240.0,1.35,22.0,838.0,626.96,468.6
2016,5,28,10,30,535.0,335.0,1.2,22.0,813.0,640.37,474.93
2016,5,28,10,45,586.5,318.0,1.1,22.5,852.5,688.44,507.46
2016,5,28,11,0,638.0,301.0,1.0,23.0,892.0,736.67,538.91
2016,5,28,11,15,620.5,318.0,1.0,23.0,899.5,766.15,557.91
2016,5,28,11,30,603.0,335.0,1.0,23.0,907.0,796.3,577.16
2016,5,28,11,45,594.5,343.0,1.05,23.5,909.5,821.17,592.6
2016,5,28,12,0,586.0,351.0,1.1,24.0,912.0,844.29,606.78
2016,5,28,12,15,539.0,374.0,1.15,24.0,889.5,845.31,606.91
2016,5,28,12,30,492.0,397.0,1.2,24.0,867.0,842.96,605.04
2016,5,28,12,45,507.5,385.0,1.3,24.0,866.0,862.56,619.86
2016,5,28,13,0,523.0,373.0,1.4,24.0,865.0,880.59,633.45
2016,5,28,13,15,577.5,335.5,1.45,24.0,869.5,909.15,654.54
2016,5,28,13,30,632.0,298.0,1.5,24.0,874.0,936.52,674.78
2016,5,28,13,45,738.5,226.0,1.6,24.0,883.5,978.15,704.98
2016,5,28,14,0,845.0,154.0,1.7,24.0,893.0,1008.71,726.02
2016,5,28,14,15,837.0,152.0,1.75,23.5,863.0,1002.01,724.44
2016,5,28,14,30,829.0,150.0,1.8,23.0,833.0,992.38,721.49
2016,5,28,14,45,819.5,147.0,1.85,23.0,797.5,977.33,713.77
2016,5,28,15,0,810.0,144.0,1.9,23.0,762.0,959.55,704.34
2016,5,28,15,15,796.0,140.5,1.9,23.0,721.0,934.28,689.46
2016,5,28,15,30,782.0,137.0,1.9,23.0,680.0,906.66,673.06
2016,5,28,15,45,766.0,133.0,1.95,23.0,635.5,879.4,657.37
2016,5,28,16,0,750.0,129.0,2.0,23.0,591.0,845.49,636.99
2016,5,28,16,15,727.0,124.0,1.95,22.5,542.5,802.61,610.54
2016,5,28,16,30,704.0,119.0,1.9,22.0,494.0,758.68,582.94
2016,5,28,16,45,676.5,113.0,1.9,21.5,444.5,709.08,551.13
2016,5,28,17,0,649.0,107.0,1.9,21.0,395.0,659.25,518.31
2016,5,28,17,15,609.5,100.5,1.75,20.5,344.5,599.91,476.4
2016,5,28,17,30,570.0,94.0,1.6,20.0,294.0,541.76,433.33
2016,5,28,17,45,518.5,85.0,1.5,19.5,245.0,474.24,381.86
2016,5,28,18,0,467.0,76.0,1.4,19.0,196.0,409.6,330.73
2016,5,28,18,15,391.5,65.0,1.3,18.0,150.5,329.87,266.27
2016,5,28,18,30,316.0,54.0,1.2,17.0,105.0,259.95,207.4
2016,5,28,18,45,215.5,39.5,1.1,16.5,69.0,179.65,137.63
2016,5,28,19,0,115.0,25.0,1.0,16.0,33.0,102.27,52.14
2016,5,28,19,15,57.5,12.5,0.95,15.5,16.5,34.97,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,0.9,12.5,31.5,14.84,1.5
2016,5,29,5,30,227.0,38.0,1.0,13.0,63.0,29.54,19.45
2016,5,29,5,45,321.0,50.0,1.15,14.0,104.5,38.13,27.87
2016,5,29,6,0,415.0,62.0,1.3,15.0,146.0,47.44,36.43
2016,5,29,6,15,479.0,70.5,1.2,15.5,193.5,51.86,40.53
2016,5,29,6,30,543.0,79.0,1.1,16.0,241.0,56.05,44.25
2016,5,29,6,45,589.5,86.0,1.05,16.5,291.5,58.71,46.47
2016,5,29,7,0,636.0,93.0,1.0,17.0,342.0,61.19,48.43
2016,5,29,7,15,669.5,98.5,0.9,17.5,393.0,79.86,49.87
2016,5,29,7,30,703.0,104.0,0.8,18.0,444.0,121.39,69.02
2016,5,29,7,45,728.0,108.5,0.7,18.5,493.5,164.92,97.93
2016,5,29,8,0,753.0,113.0,0.6,19.0,543.0,211.32,133.7
2016,5,29,8,15,772.5,117.0,0.5,19.5,590.0,264.12,176.77
2016,5,29,8,30,792.0,121.0,0.4,20.0,637.0,313.26,217.41
2016,5,29,8,45,805.5,124.5,0.3,21.0,680.0,361.86,256.81
2016,5,29,9,0,819.0,128.0,0.2,22.0,723.0,411.52,295.72
2016,5,29,9,15,830.5,130.5,0.2,22.0,761.5,460.34,334.55
2016,5,29,9,30,842.0,133.0,0.2,22.0,800.0,509.62,372.59
2016,5,29,9,45,848.5,136.5,0.25,22.5,832.5,557.38,408.14
2016,5,29,10,0,855.0,140.0,0.3,23.0,865.0,604.74,442.34
2016,5,29,10,15,861.5,142.0,0.4,23.0,892.0,652.13,477.09
2016,5,29,10,30,868.0,144.0,0.5,23.0,919.0,695.99,508.89
2016,5,29,10,45,872.5,145.0,0.6,23.0,939.0,736.59,538.05
2016,5,29,11,0,877.0,146.0,0.7,23.0,959.0,775.83,565.51
2016,5,29,11,15,880.0,147.0,0.8,23.0,972.0,812.4,589.98
2016,5,29,11,30,883.0,148.0,0.9,23.0,985.0,847.22,613.29
2016,5,29,11,45,885.0,147.5,1.0,23.5,991.0,878.01,632.76
2016,5,29,12,0,887.0,147.0,1.1,24.0,997.0,906.72,650.86
2016,5,29,12,15,886.5,147.0,1.2,24.0,995.5,931.44,667.7
2016,5,29,12,30,886.0,147.0,1.3,24.0,994.0,953.72,683.1
2016,5,29,12,45,877.0,151.0,1.4,24.0,983.0,969.26,694.33
2016,5,29,13,0,868.0,155.0,1.5,24.0,972.0,981.95,703.93
2016,5,29,13,15,864.5,154.0,1.55,24.0,956.0,992.24,711.41
2016,5,29,13,30,861.0,153.0,1.6,24.0,940.0,999.63,717.21
2016,5,29,13,45,858.0,150.0,1.7,24.0,917.5,1011.39,726.62
2016,5,29,14,0,855.0,147.0,1.8,24.0,895.0,1011.52,728.75
2016,5,29,14,15,847.5,145.0,1.85,23.5,865.5,1005.26,727.77
2016,5,29,14,30,840.0,143.0,1.9,23.0,836.0,996.04,725.06
2016,5,29,14,45,831.5,139.5,1.95,23.0,801.0,981.32,717.49
2016,5,29,15,0,823.0,136.0,2.0,23.0,766.0,963.8,708.19
2016,5,29,15,15,810.0,133.0,2.0,23.0,725.0,939.86,694.16
2016,5,29,15,30,797.0,130.0,2.0,23.0,684.0,913.51,678.57
2016,5,29,15,45,781.5,126.0,2.05,23.0,639.5,881.5,659.64
2016,5,29,16,0,766.0,122.0,2.1,23.0,595.0,847.52,639.21
2016,5,29,16,15,744.0,117.5,2.1,22.5,547.0,810.27,617.02
2016,5,29,16,30,722.0,113.0,2.1,22.0,499.0,767.33,590.45
2016,5,29,16,45,694.0,108.0,2.1,21.5,449.0,718.0,558.77
2016,5,29,17,0,666.0,103.0,2.1,21.0,399.0,668.45,526.12
2016,5,29,17,15,627.5,96.5,2.0,20.5,348.5,609.3,484.82
2016,5,29,17,30,589.0,90.0,1.9,20.0,298.0,551.28,442.22
2016,5,29,17,45,535.5,82.5,1.85,19.5,248.5,483.46,390.52
2016,5,29,18,0,482.0,75.0,1.8,19.0,199.0,418.58,339.15
2016,5,29,18,15,406.5,64.5,1.7,18.0,153.5,338.37,274.07
2016,5,29,18,30,331.0,54.0,1.6,17.0,108.0,268.31,214.85
2016,5,29,18,45,225.5,40.0,1.5,16.5,71.0,185.37,142.79
2016,5,29,19,0,120.0,26.0,1.4,16.0,34.0,106.71,57.98
2016,5,29,19,15,60.0,13.0,1.4,15.5,17.0,36.53,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,131.0,18.5,1.25,13.5,32.5,14.43,1.67
2016,5,30,5,30,262.0,37.0,1.4,14.0,65.0,28.74,18.71
2016,5,30,5,45,356.5,47.0,1.55,14.5,107.0,36.51,26.39
2016,5,30,6,0,451.0,57.0,1.7,15.0,149.0,42.86,32.38
2016,5,30,6,15,513.5,65.0,1.7,15.5,197.0,47.08,36.3
2016,5,30,6,30,576.0,73.0,1.7,16.0,245.0,51.07,39.84
2016,5,30,6,45,622.0,78.5,1.7,17.0,295.5,52.79,41.16
2016,5,30,7,0,668.0,84.0,1.7,18.0,346.0,54.41,42.3
2016,5,30,7,15,699.5,88.5,1.65,18.5,397.0,73.99,43.9
2016,5,30,7,30,731.0,93.0,1.6,19.0,448.0,116.07,63.32
2016,5,30,7,45,755.5,97.0,1.6,19.5,497.5,165.72,97.35
2016,5,30,8,0,780.0,101.0,1.6,20.0,547.0,212.65,133.97
2016,5,30,8,15,798.5,104.0,1.5,20.5,594.0,260.07,173.62
2016,5,30,8,30,817.0,107.0,1.4,21.0,641.0,309.39,215.5
2016,5,30,8,45,830.5,110.5,1.35,21.5,684.0,359.17,257.66
2016,5,30,9,0,844.0,114.0,1.3,22.0,727.0,409.97,299.69
2016,5,30,9,15,854.5,116.0,1.2,22.5,765.5,464.18,342.72
2016,5,30,9,30,865.0,118.0,1.1,23.0,804.0,513.04,380.39
2016,5,30,9,45,877.0,118.0,1.05,23.5,837.5,561.08,416.4
2016,5,30,10,0,889.0,118.0,1.0,24.0,871.0,609.05,451.06
2016,5,30,10,15,894.5,119.5,0.95,24.0,898.0,654.03,483.33
2016,5,30,10,30,900.0,121.0,0.9,24.0,925.0,698.0,513.94
2016,5,30,10,45,903.5,122.5,0.85,24.5,945.0,739.4,540.88
2016,5,30,11,0,907.0,124.0,0.8,25.0,965.0,779.29,564.81
2016,5,30,11,15,909.5,124.5,0.85,25.0,978.0,815.89,588.37
2016,5,30,11,30,912.0,125.0,0.9,25.0,991.0,850.61,610.66
2016,5,30,11,45,749.0,237.5,1.0,25.0,952.0,852.99,612.72
2016,5,30,12,0,586.0,350.0,1.1,25.0,913.0,843.7,603.67
2016,5,30,12,15,749.0,238.0,1.25,25.0,956.0,904.22,649.37
2016,5,30,12,30,912.0,126.0,1.4,25.0,999.0,958.12,685.01
2016,5,30,12,45,904.5,129.5,1.55,25.0,988.5,974.85,697.24
2016,5,30,13,0,897.0,133.0,1.7,25.0,978.0,988.69,708.13
2016,5,30,13,15,893.5,132.0,1.8,25.0,961.5,999.02,716.25
2016,5,30,13,30,890.0,131.0,1.9,25.0,945.0,1006.38,722.61
2016,5,30,13,45,675.0,237.5,2.05,25.0,846.5,928.23,674.84
2016,5,30,14,0,460.0,344.0,2.2,25.0,748.0,830.02,607.1
2016,5,30,14,15,497.0,318.5,2.3,24.5,741.0,844.92,621.99
2016,5,30,14,30,534.0,293.0,2.4,24.0,734.0,857.15,634.25
2016,5,30,14,45,691.0,206.5,2.5,24.0,751.5,922.98,683.51
2016,5,30,15,0,848.0,120.0,2.6,24.0,769.0,962.01,710.91
2016,5,30,15,15,836.0,117.5,2.65,23.5,729.0,947.69,704.33
2016,5,30,15,30,824.0,115.0,2.7,23.0,689.0,922.39,690.89
2016,5,30,15,45,809.5,111.5,2.8,23.0,644.5,891.31,672.54
2016,5,30,16,0,795.0,108.0,2.9,23.0,600.0,858.2,652.58
2016,5,30,16,15,774.5,104.0,2.85,22.5,552.5,817.41,627.25
2016,5,30,16,30,754.0,100.0,2.8,22.0,505.0,775.3,600.63
2016,5,30,16,45,553.0,130.0,2.8,22.0,411.0,629.11,496.39
2016,5,30,17,0,352.0,160.0,2.8,22.0,317.0,470.45,375.5
2016,5,30,17,15,326.5,146.0,2.65,21.5,277.5,424.75,341.88
2016,5,30,17,30,301.0,132.0,2.5,21.0,238.0,380.15,307.66
2016,5,30,17,45,279.0,113.0,2.35,20.5,199.5,332.67,270.36
2016,5,30,18,0,257.0,94.0,2.2,20.0,161.0,286.15,232.67
2016,5,30,18,15,322.0,72.0,1.95,19.0,137.0,299.08,242.31
2016,5,30,18,30,387.0,50.0,1.7,18.0,113.0,295.87,236.59
2016,5,30,18,45,277.0,38.0,1.5,17.5,75.0,207.97,160.29
2016,5,30,19,0,167.0,26.0,1.3,17.0,37.0,128.46,73.74
2016,5,30,19,15,83.5,13.0,1.25,16.5,18.5,46.1,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,14.5,33.0,14.42,1.98
2016,5,31,5,30,259.0,37.0,1.1,15.0,66.0,28.72,18.65
2016,5,31,5,45,353.0,48.0,1.2,15.5,108.5,37.39,27.06
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,44.61,33.8
2016,5,31,6,15,312.0,88.0,1.2,16.5,160.5,64.44,51.44
2016,5,31,6,30,177.0,117.0,1.1,17.0,170.0,92.49,75.93
2016,5,31,6,45,199.5,135.0,1.05,18.0,205.5,99.64,81.69
2016,5,31,7,0,222.0,153.0,1.0,19.0,241.0,110.87,90.78
2016,5,31,7,15,476.5,124.5,0.95,19.5,346.0,96.9,66.1
2016,5,31,7,30,731.0,96.0,0.9,20.0,451.0,118.92,65.11
2016,5,31,7,45,757.0,100.0,0.85,20.5,501.5,168.96,99.18
2016,5,31,8,0,783.0,104.0,0.8,21.0,552.0,216.2,135.54
2016,5,31,8,15,802.0,107.0,0.7,21.5,599.5,263.86,174.7
2016,5,31,8,30,821.0,110.0,0.6,22.0,647.0,313.47,215.92
2016,5,31,8,45,836.5,112.5,0.5,22.5,691.0,363.28,256.87
2016,5,31,9,0,852.0,115.0,0.4,23.0,735.0,414.29,297.55
2016,5,31,9,15,863.0,117.5,0.35,23.5,774.0,469.46,340.01
2016,5,31,9,30,874.0,120.0,0.3,24.0,813.0,519.36,377.26
2016,5,31,9,45,885.0,120.5,0.3,24.5,847.5,567.7,412.6
2016,5,31,10,0,896.0,121.0,0.3,25.0,882.0,615.88,446.63
2016,5,31,10,15,902.5,122.5,0.4,25.0,909.5,661.78,480.22
2016,5,31,10,30,909.0,124.0,0.5,25.0,937.0,706.75,512.56
2016,5,31,10,45,913.5,125.0,0.65,25.5,958.0,748.79,542.1
2016,5,31,11,0,918.0,126.0,0.8,26.0,979.0,789.37,569.0
2016,5,31,11,15,921.0,127.0,0.95,26.0,992.5,827.2,594.66
2016,5,31,11,30,924.0,128.0,1.1,26.0,1006.0,863.17,619.09
2016,5,31,11,45,925.5,128.0,1.25,26.0,1012.5,895.0,640.85
2016,5,31,12,0,927.0,128.0,1.4,26.0,1019.0,924.62,661.22
2016,5,31,12,15,927.0,128.0,1.5,26.0,1017.5,950.55,678.62
2016,5,31,12,30,927.0,128.0,1.6,26.0,1016.0,973.94,694.5
2016,5,31,12,45,930.0,124.5,1.75,26.5,1008.5,994.11,707.72
2016,5,31,13,0,933.0,121.0,1.9,27.0,1001.0,1011.47,719.2
2016,5,31,13,15,930.0,120.5,1.95,26.5,984.5,1023.09,728.78
2016,5,31,13,30,927.0,120.0,2.0,26.0,968.0,1031.65,736.64
2016,5,31,13,45,922.0,119.0,2.1,26.0,944.5,1034.64,740.35
2016,5,31,14,0,917.0,118.0,2.2,26.0,921.0,1034.48,742.23
2016,5,31,14,15,910.0,116.5,2.2,26.0,891.5,1028.72,739.52
2016,5,31,14,30,903.0,115.0,2.2,26.0,862.0,1019.89,735.05
2016,5,31,14,45,894.0,113.0,2.25,26.0,826.0,1005.57,727.77
2016,5,31,15,0,885.0,111.0,2.3,26.0,790.0,988.39,718.75
2016,5,31,15,15,873.5,109.0,2.25,25.5,749.0,966.07,706.8
2016,5,31,15,30,862.0,107.0,2.2,25.0,708.0,941.22,693.24
2016,5,31,15,45,846.5,104.0,2.2,25.0,662.5,917.22,679.36
2016,5,31,16,0,831.0,101.0,2.2,25.0,617.0,882.98,658.57
2016,5,31,16,15,811.5,97.5,2.15,24.5,568.5,842.78,634.43
2016,5,31,16,30,792.0,94.0,2.1,24.0,520.0,801.13,608.95
2016,5,31,16,45,765.5,90.5,2.05,24.0,469.0,752.56,577.01
2016,5,31,17,0,739.0,87.0,2.0,24.0,418.0,703.47,544.14
2016,5,31,17,15,703.5,82.0,1.85,23.0,366.5,649.75,508.51
2016,5,31,17,30,668.0,77.0,1.7,22.0,315.0,593.05,469.51
2016,5,31,17,45,618.5,70.5,1.6,21.5,264.0,526.21,419.62
2016,5,31,18,0,569.0,64.0,1.5,21.0,213.0,462.02,369.66
2016,5,31,18,15,496.0,56.0,1.4,20.0,166.0,385.2,308.36
2016,5,31,18,30,423.0,48.0,1.3,19.0,119.0,313.84,248.97
2016,5,31,18,45,311.0,37.0,1.2,18.5,79.5,225.8,173.54
2016,5,31,19,0,199.0,26.0,1.1,18.0,40.0,143.54,85.63
2016,5,31,19,15,99.5,13.0,1.1,17.5,20.0,52.69,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,1.2,13.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,1.3,14.0,10.0,9.53,0.0
2016,6,1,5,15,165.0,24.0,1.35,14.5,40.0,18.91,4.73
2016,6,1,5,30,295.0,38.0,1.4,15.0,70.0,30.73,20.37
2016,6,1,5,45,387.0,48.5,1.5,15.5,113.5,37.85,27.47
2016,6,1,6,0,479.0,59.0,1.6,16.0,157.0,44.62,33.81
2016,6,1,6,15,259.0,86.0,1.65,16.0,141.0,66.8,53.62
2016,6,1,6,30,39.0,113.0,1.7,16.0,125.0,93.78,77.39
2016,6,1,6,45,47.0,133.0,1.75,16.5,150.0,109.06,90.43
2016,6,1,7,0,55.0,153.0,1.8,17.0,175.0,124.03,102.95
2016,6,1,7,15,99.5,179.0,1.8,17.5,225.0,146.72,114.4
2016,6,1,7,30,144.0,205.0,1.8,18.0,275.0,169.27,128.44
2016,6,1,7,45,313.5,196.0,1.85,18.5,369.5,188.26,134.77
2016,6,1,8,0,483.0,187.0,1.9,19.0,464.0,223.05,155.08
2016,6,1,8,15,663.0,148.5,1.95,19.0,562.5,259.89,179.71
2016,6,1,8,30,843.0,110.0,2.0,19.0,661.0,320.1,225.59
2016,6,1,8,45,857.0,113.0,2.05,19.5,705.5,370.89,269.36
2016,6,1,9,0,871.0,116.0,2.1,20.0,750.0,422.74,313.21
2016,6,1,9,15,882.0,118.5,2.15,20.5,789.5,478.78,359.05
2016,6,1,9,30,893.0,121.0,2.2,21.0,829.0,529.58,399.8
2016,6,1,9,45,904.0,121.0,2.25,21.5,863.5,578.38,437.99
2016,6,1,10,0,915.0,121.0,2.3,22.0,898.0,627.0,474.94
2016,6,1,10,15,921.0,122.5,2.3,22.0,925.5,673.41,509.97
2016,6,1,10,30,927.0,124.0,2.3,22.0,953.0,718.81,543.45
2016,6,1,10,45,931.0,125.0,2.35,22.0,973.5,761.21,574.42
2016,6,1,11,0,935.0,126.0,2.4,22.0,994.0,802.09,602.45
2016,6,1,11,15,937.5,126.5,2.45,22.0,1007.5,839.69,627.7
2016,6,1,11,30,940.0,127.0,2.5,22.0,1021.0,875.36,651.55
2016,6,1,11,45,940.5,128.0,2.55,22.5,1027.0,907.75,671.81
2016,6,1,12,0,941.0,129.0,2.6,23.0,1033.0,937.83,690.46
2016,6,1,12,15,940.5,129.0,2.65,23.0,1031.5,963.71,707.63
2016,6,1,12,30,940.0,129.0,2.7,23.0,1030.0,986.97,723.16
2016,6,1,12,45,926.5,136.0,2.75,23.0,1017.5,1002.05,733.44
2016,6,1,13,0,913.0,143.0,2.8,23.0,1005.0,1014.02,741.87
2016,6,1,13,15,909.5,142.5,2.8,23.0,988.5,1025.27,749.51
2016,6,1,13,30,906.0,142.0,2.8,23.0,972.0,1033.51,755.3
2016,6,1,13,45,900.5,140.5,2.8,23.0,948.5,1035.73,757.35
2016,6,1,14,0,895.0,139.0,2.8,23.0,925.0,1034.86,757.59
2016,6,1,14,15,887.5,137.0,2.8,22.5,894.5,1028.43,755.83
2016,6,1,14,30,880.0,135.0,2.8,22.0,864.0,1018.98,752.26
2016,6,1,14,45,871.5,132.0,2.8,22.0,828.0,1013.44,749.94
2016,6,1,15,0,863.0,129.0,2.8,22.0,792.0,996.13,739.94
2016,6,1,15,15,850.5,126.5,2.75,22.0,750.5,972.78,725.65
2016,6,1,15,30,838.0,124.0,2.7,22.0,709.0,946.9,709.74
2016,6,1,15,45,824.0,119.5,2.7,22.0,664.0,915.0,690.17
2016,6,1,16,0,810.0,115.0,2.7,22.0,619.0,880.96,669.06
2016,6,1,16,15,789.0,111.0,2.65,21.5,570.0,839.42,643.42
2016,6,1,16,30,768.0,107.0,2.6,21.0,521.0,796.53,616.46
2016,6,1,16,45,743.0,101.5,2.55,20.5,470.0,752.05,587.85
2016,6,1,17,0,718.0,96.0,2.5,20.0,419.0,702.72,555.05
2016,6,1,17,15,681.5,90.5,2.35,19.5,367.0,644.51,514.3
2016,6,1,17,30,645.0,85.0,2.2,19.0,315.0,587.2,472.83
2016,6,1,17,45,597.0,77.5,2.1,19.0,264.5,520.94,421.48
2016,6,1,18,0,549.0,70.0,2.0,19.0,214.0,457.18,370.35
2016,6,1,18,15,475.0,61.0,1.8,18.0,167.0,379.18,307.04
2016,6,1,18,30,401.0,52.0,1.6,17.0,120.0,306.68,245.92
2016,6,1,18,45,293.0,40.0,1.4,16.5,80.5,219.25,170.35
2016,6,1,19,0,185.0,28.0,1.2,16.0,41.0,141.15,87.57
2016,6,1,19,15,92.5,14.0,1.2,15.5,20.5,50.94,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,39.0,10.0,0.8,12.0,10.0,9.53,0.0
2016,6,2,5,15,171.0,24.0,0.9,12.5,41.0,18.9,5.14
2016,6,2,5,30,303.0,38.0,1.0,13.0,72.0,30.68,20.57
