Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,398.0,48.0,1.15,14.0,116.0,37.35,27.23
2016,6,2,6,0,493.0,58.0,1.3,15.0,160.0,43.69,33.15
2016,6,2,6,15,251.0,81.0,1.3,15.5,133.5,63.21,50.57
2016,6,2,6,30,9.0,104.0,1.3,16.0,107.0,91.18,75.1
2016,6,2,6,45,14.5,122.5,1.3,16.5,128.0,106.75,88.38
2016,6,2,7,0,20.0,141.0,1.3,17.0,149.0,122.2,101.3
2016,6,2,7,15,28.5,163.5,1.3,17.5,177.0,134.69,105.77
2016,6,2,7,30,37.0,186.0,1.3,18.0,205.0,155.85,121.46
2016,6,2,7,45,57.5,215.0,1.35,19.0,247.0,184.19,142.05
2016,6,2,8,0,78.0,244.0,1.4,20.0,289.0,215.02,164.46
2016,6,2,8,15,73.0,263.0,1.4,20.5,308.0,235.38,179.94
2016,6,2,8,30,68.0,282.0,1.4,21.0,327.0,255.37,195.03
2016,6,2,8,45,276.5,268.5,1.4,21.5,468.0,305.98,228.93
2016,6,2,9,0,485.0,255.0,1.4,22.0,609.0,385.18,286.22
2016,6,2,9,15,691.5,186.5,1.35,22.5,719.5,443.87,329.68
2016,6,2,9,30,898.0,118.0,1.3,23.0,830.0,529.83,393.5
2016,6,2,9,45,899.5,123.0,1.3,23.5,862.0,577.93,429.64
2016,6,2,10,0,901.0,128.0,1.3,24.0,894.0,625.06,464.13
2016,6,2,10,15,907.0,129.5,1.2,24.5,921.0,670.89,495.83
2016,6,2,10,30,913.0,131.0,1.1,25.0,948.0,715.74,525.6
2016,6,2,10,45,917.5,131.5,1.05,25.5,968.5,757.55,552.81
2016,6,2,11,0,922.0,132.0,1.0,26.0,989.0,797.89,577.15
2016,6,2,11,15,924.5,133.0,0.9,26.0,1002.0,835.51,599.12
2016,6,2,11,30,927.0,134.0,0.8,26.0,1015.0,871.25,619.43
2016,6,2,11,45,928.5,133.5,0.7,26.5,1021.0,902.8,635.46
2016,6,2,12,0,930.0,133.0,0.6,27.0,1027.0,932.12,649.73
2016,6,2,12,15,929.0,133.0,0.55,27.0,1025.0,957.33,663.54
2016,6,2,12,30,928.0,133.0,0.5,27.0,1023.0,979.94,675.75
2016,6,2,12,45,932.5,128.0,0.45,27.0,1015.5,1000.22,686.55
2016,6,2,13,0,937.0,123.0,0.4,27.0,1008.0,1017.69,695.7
2016,6,2,13,15,933.5,122.5,0.5,27.0,991.5,1028.97,704.81
2016,6,2,13,30,930.0,122.0,0.6,27.0,975.0,1037.15,712.34
2016,6,2,13,45,925.0,120.5,0.75,27.0,951.0,1039.73,717.83
2016,6,2,14,0,920.0,119.0,0.9,27.0,927.0,1039.15,721.49
2016,6,2,14,15,913.0,117.5,1.0,27.0,897.0,1033.47,721.03
2016,6,2,14,30,906.0,116.0,1.1,27.0,867.0,1024.71,718.78
2016,6,2,14,45,896.5,114.0,1.2,27.0,830.5,1009.97,712.87
2016,6,2,15,0,887.0,112.0,1.3,27.0,794.0,992.35,705.16
2016,6,2,15,15,875.0,109.5,1.35,26.5,753.0,969.05,694.41
2016,6,2,15,30,863.0,107.0,1.4,26.0,712.0,943.22,681.97
2016,6,2,15,45,848.0,104.5,1.45,26.0,666.5,920.31,669.96
2016,6,2,16,0,833.0,102.0,1.5,26.0,621.0,887.15,651.12
2016,6,2,16,15,813.0,98.5,1.5,25.5,572.0,846.52,627.79
2016,6,2,16,30,793.0,95.0,1.5,25.0,523.0,804.47,603.11
2016,6,2,16,45,767.5,91.0,1.55,24.5,472.5,756.13,574.02
2016,6,2,17,0,742.0,87.0,1.6,24.0,422.0,707.22,543.66
2016,6,2,17,15,707.0,82.0,1.5,23.0,370.0,653.73,508.82
2016,6,2,17,30,672.0,77.0,1.4,22.0,318.0,597.26,470.6
2016,6,2,17,45,623.5,70.5,1.35,21.5,267.5,530.9,421.87
2016,6,2,18,0,575.0,64.0,1.3,21.0,217.0,467.11,372.82
2016,6,2,18,15,503.5,56.5,1.25,20.0,169.5,391.41,312.93
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,320.98,254.68
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,233.71,180.31
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,153.33,97.09
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,56.5,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,1.3,15.0,11.0,9.53,0.0
2016,6,3,5,15,188.5,22.5,1.5,15.5,41.0,18.07,4.79
2016,6,3,5,30,322.0,35.0,1.7,16.0,71.0,27.75,17.81
2016,6,3,5,45,412.5,44.5,1.9,17.0,114.5,34.09,24.03
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,40.11,29.58
2016,6,3,6,15,563.0,60.5,2.1,18.5,206.5,43.23,32.46
2016,6,3,6,30,623.0,67.0,2.1,19.0,255.0,46.19,35.07
2016,6,3,6,45,665.0,72.5,2.15,20.0,306.5,48.17,36.61
2016,6,3,7,0,707.0,78.0,2.2,21.0,358.0,50.0,37.95
2016,6,3,7,15,737.0,82.0,2.15,21.5,409.0,77.97,44.71
2016,6,3,7,30,767.0,86.0,2.1,22.0,460.0,121.02,64.78
2016,6,3,7,45,706.0,109.5,2.05,22.5,481.5,165.51,98.14
2016,6,3,8,0,645.0,133.0,2.0,23.0,503.0,209.86,135.98
2016,6,3,8,15,567.5,176.0,1.85,23.5,521.5,260.72,180.55
2016,6,3,8,30,490.0,219.0,1.7,24.0,540.0,304.17,218.45
2016,6,3,8,45,683.0,161.0,1.6,25.0,640.5,347.8,249.3
2016,6,3,9,0,876.0,103.0,1.5,26.0,741.0,420.43,303.05
2016,6,3,9,15,886.0,105.0,1.3,26.5,780.0,470.2,342.03
2016,6,3,9,30,896.0,107.0,1.1,27.0,819.0,520.14,379.52
2016,6,3,9,45,909.0,105.5,0.95,27.5,853.5,568.7,414.63
2016,6,3,10,0,922.0,104.0,0.8,28.0,888.0,617.22,448.08
2016,6,3,10,15,927.5,105.5,0.7,28.0,915.0,663.45,479.8
2016,6,3,10,30,933.0,107.0,0.6,28.0,942.0,708.62,509.62
2016,6,3,10,45,935.5,108.5,0.55,28.5,962.0,750.47,535.75
2016,6,3,11,0,938.0,110.0,0.5,29.0,982.0,790.68,558.5
2016,6,3,11,15,940.0,110.5,0.65,29.0,995.0,827.83,583.41
2016,6,3,11,30,942.0,111.0,0.8,29.0,1008.0,862.99,607.09
2016,6,3,11,45,942.0,112.0,0.95,29.0,1013.5,894.83,628.68
2016,6,3,12,0,942.0,113.0,1.1,29.0,1019.0,924.34,648.84
2016,6,3,12,15,941.5,113.5,1.25,29.0,1017.5,950.48,666.94
2016,6,3,12,30,941.0,114.0,1.4,29.0,1016.0,974.04,683.49
2016,6,3,12,45,930.0,119.5,1.55,29.0,1004.5,989.9,695.36
2016,6,3,13,0,919.0,125.0,1.7,29.0,993.0,1002.72,705.46
2016,6,3,13,15,915.5,124.5,1.75,29.0,977.0,1013.8,713.25
2016,6,3,13,30,912.0,124.0,1.8,29.0,961.0,1021.85,719.31
2016,6,3,13,45,907.5,122.5,1.9,29.0,938.0,1024.85,723.04
2016,6,3,14,0,903.0,121.0,2.0,29.0,915.0,1024.76,724.99
2016,6,3,14,15,896.0,119.5,2.0,28.5,885.5,1019.12,723.83
2016,6,3,14,30,889.0,118.0,2.0,28.0,856.0,1010.47,720.94
2016,6,3,14,45,882.0,115.0,2.05,28.0,821.0,997.25,714.46
2016,6,3,15,0,875.0,112.0,2.1,28.0,786.0,981.14,706.24
2016,6,3,15,15,611.5,202.5,2.05,28.0,661.5,834.31,611.75
2016,6,3,15,30,348.0,293.0,2.0,28.0,537.0,660.02,489.24
2016,6,3,15,45,586.5,197.0,2.0,28.0,576.5,788.35,585.86
2016,6,3,16,0,825.0,101.0,2.0,28.0,616.0,879.31,647.64
2016,6,3,16,15,805.5,97.5,1.95,27.5,568.0,839.34,622.78
2016,6,3,16,30,786.0,94.0,1.9,27.0,520.0,797.95,597.86
2016,6,3,16,45,738.0,88.5,1.85,26.5,457.5,729.58,553.78
2016,6,3,17,0,690.0,83.0,1.8,26.0,395.0,665.5,511.7
2016,6,3,17,15,556.0,96.5,1.6,25.0,328.5,558.49,436.67
2016,6,3,17,30,422.0,110.0,1.4,24.0,262.0,453.36,358.33
2016,6,3,17,45,495.5,87.5,1.25,23.5,239.5,465.07,368.65
2016,6,3,18,0,569.0,65.0,1.1,23.0,217.0,465.15,368.04
2016,6,3,18,15,499.0,57.0,1.05,22.0,170.0,389.91,308.76
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,319.87,251.55
2016,6,3,18,45,322.0,38.0,0.95,20.5,83.5,233.64,178.91
2016,6,3,19,0,215.0,27.0,0.9,20.0,44.0,154.43,99.06
2016,6,3,19,15,107.5,13.5,0.9,19.5,22.0,56.84,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.8,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.8,18.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,19.0,0.75,18.0,19.0,17.64,4.67
2016,6,4,5,30,0.0,33.0,0.7,18.0,33.0,30.18,19.73
2016,6,4,5,45,6.0,52.0,0.65,18.5,53.5,46.58,34.67
2016,6,4,6,0,12.0,71.0,0.6,19.0,74.0,62.82,49.18
2016,6,4,6,15,20.5,91.0,0.7,19.5,96.5,76.91,61.57
2016,6,4,6,30,29.0,111.0,0.8,20.0,119.0,92.5,74.96
2016,6,4,6,45,35.0,130.5,0.9,20.5,143.0,107.46,87.52
2016,6,4,7,0,41.0,150.0,1.0,21.0,167.0,122.12,99.56
2016,6,4,7,15,60.5,175.5,0.95,21.0,203.5,143.63,110.74
2016,6,4,7,30,80.0,201.0,0.9,21.0,240.0,169.44,128.99
2016,6,4,7,45,119.0,226.5,0.85,21.5,291.5,192.53,144.16
2016,6,4,8,0,158.0,252.0,0.8,22.0,343.0,227.42,168.85
2016,6,4,8,15,99.5,258.0,0.7,22.0,317.5,238.03,179.02
2016,6,4,8,30,41.0,264.0,0.6,22.0,292.0,234.58,177.96
2016,6,4,8,45,199.0,285.0,0.55,22.0,429.0,300.84,224.35
2016,6,4,9,0,357.0,306.0,0.5,22.0,566.0,382.72,282.61
2016,6,4,9,15,224.0,337.5,0.5,22.0,504.0,378.64,281.45
2016,6,4,9,30,91.0,369.0,0.5,22.0,442.0,361.13,269.44
2016,6,4,9,45,133.5,392.5,0.55,22.5,504.0,403.81,300.18
2016,6,4,10,0,176.0,416.0,0.6,23.0,566.0,457.45,337.92
2016,6,4,10,15,149.5,428.0,0.7,23.0,558.5,463.48,342.12
2016,6,4,10,30,123.0,440.0,0.8,23.0,551.0,467.23,344.9
2016,6,4,10,45,169.5,451.0,0.95,23.0,607.5,518.85,382.7
2016,6,4,11,0,216.0,462.0,1.1,23.0,664.0,574.1,422.41
2016,6,4,11,15,129.5,438.0,1.15,23.0,560.0,499.46,368.87
2016,6,4,11,30,43.0,414.0,1.2,23.0,456.0,417.32,309.36
2016,6,4,11,45,107.0,450.5,1.3,23.0,554.5,510.38,377.87
2016,6,4,12,0,171.0,487.0,1.4,23.0,653.0,607.75,446.72
2016,6,4,12,15,173.5,486.5,1.45,23.0,654.0,619.74,454.63
2016,6,4,12,30,176.0,486.0,1.5,23.0,655.0,631.29,463.0
2016,6,4,12,45,314.5,440.0,1.55,23.0,738.5,730.97,535.33
2016,6,4,13,0,453.0,394.0,1.6,23.0,822.0,834.96,608.02
2016,6,4,13,15,265.5,415.0,1.6,23.0,665.0,680.42,499.63
2016,6,4,13,30,78.0,436.0,1.6,23.0,508.0,507.48,375.71
2016,6,4,13,45,56.5,398.0,1.6,23.5,449.5,451.23,336.12
2016,6,4,14,0,35.0,360.0,1.6,24.0,391.0,393.77,294.26
2016,6,4,14,15,76.5,379.5,1.6,24.0,444.5,458.09,342.81
2016,6,4,14,30,118.0,399.0,1.6,24.0,498.0,536.21,399.52
2016,6,4,14,45,257.0,357.5,1.65,24.5,560.0,644.15,479.01
2016,6,4,15,0,396.0,316.0,1.7,25.0,622.0,735.05,544.71
2016,6,4,15,15,443.0,278.5,1.7,24.5,604.0,750.89,558.26
2016,6,4,15,30,490.0,241.0,1.7,24.0,586.0,750.12,561.68
2016,6,4,15,45,556.5,200.5,1.7,24.0,568.5,759.5,571.61
2016,6,4,16,0,623.0,160.0,1.7,24.0,551.0,770.24,581.29
2016,6,4,16,15,667.0,138.0,1.7,23.5,526.5,770.17,583.95
2016,6,4,16,30,711.0,116.0,1.7,23.0,502.0,765.04,583.32
2016,6,4,16,45,689.5,109.0,1.7,23.0,454.0,719.07,553.02
2016,6,4,17,0,668.0,102.0,1.7,23.0,406.0,672.46,522.03
2016,6,4,17,15,632.0,96.0,1.6,22.0,356.0,615.75,484.13
2016,6,4,17,30,596.0,90.0,1.5,21.0,306.0,559.96,444.99
2016,6,4,17,45,554.0,81.0,1.45,20.5,257.5,497.82,398.61
2016,6,4,18,0,512.0,72.0,1.4,20.0,209.0,437.78,352.01
2016,6,4,18,15,443.0,62.5,1.3,19.0,163.5,363.58,292.66
2016,6,4,18,30,374.0,53.0,1.2,18.0,118.0,294.51,235.19
2016,6,4,18,45,282.0,40.0,1.15,17.5,80.5,214.15,166.45
2016,6,4,19,0,190.0,27.0,1.1,17.0,43.0,143.64,94.9
2016,6,4,19,15,95.0,13.5,1.1,16.5,21.5,51.85,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,8.58,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,17.65,5.03
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,28.62,18.78
2016,6,5,5,45,389.0,46.0,1.3,14.5,113.0,35.37,25.45
2016,6,5,6,0,476.0,56.0,1.4,15.0,156.0,41.77,31.46
2016,6,5,6,15,238.0,74.0,1.35,15.5,124.0,53.51,42.01
2016,6,5,6,30,0.0,92.0,1.3,16.0,92.0,82.07,67.14
2016,6,5,6,45,1.0,110.0,1.3,17.0,110.5,97.37,80.09
2016,6,5,7,0,2.0,128.0,1.3,18.0,129.0,112.53,92.62
2016,6,5,7,15,30.5,162.0,1.2,18.5,177.0,133.92,104.66
2016,6,5,7,30,59.0,196.0,1.1,19.0,225.0,164.51,127.0
2016,6,5,7,45,91.5,224.0,1.05,19.5,274.0,194.94,148.58
2016,6,5,8,0,124.0,252.0,1.0,20.0,323.0,221.36,167.1
2016,6,5,8,15,158.5,274.0,1.0,20.5,373.0,255.4,191.84
2016,6,5,8,30,193.0,296.0,1.0,21.0,423.0,293.17,219.63
2016,6,5,8,45,332.0,278.5,1.0,21.5,514.0,332.19,246.45
2016,6,5,9,0,471.0,261.0,1.0,22.0,605.0,384.94,284.88
2016,6,5,9,15,672.0,189.5,1.1,22.0,708.5,438.41,325.55
2016,6,5,9,30,873.0,118.0,1.2,22.0,812.0,518.43,386.57
2016,6,5,9,45,887.5,116.5,1.35,22.5,847.0,566.79,424.01
2016,6,5,10,0,902.0,115.0,1.5,23.0,882.0,615.27,460.85
2016,6,5,10,15,907.5,116.5,1.6,23.0,909.0,660.68,495.19
2016,6,5,10,30,913.0,118.0,1.7,23.0,936.0,705.07,528.14
2016,6,5,10,45,917.0,119.0,1.8,23.0,956.5,746.81,558.65
2016,6,5,11,0,921.0,120.0,1.9,23.0,977.0,787.05,586.22
2016,6,5,11,15,923.5,121.0,1.95,23.0,990.5,824.5,611.13
2016,6,5,11,30,926.0,122.0,2.0,23.0,1004.0,860.07,634.67
2016,6,5,11,45,927.5,122.0,2.1,23.5,1010.0,891.89,654.87
2016,6,5,12,0,929.0,122.0,2.2,24.0,1016.0,921.5,673.55
2016,6,5,12,15,928.5,122.0,2.2,24.0,1015.0,947.0,689.85
2016,6,5,12,30,928.0,122.0,2.2,24.0,1014.0,969.94,704.54
2016,6,5,12,45,917.0,128.0,2.2,24.0,1002.5,986.13,714.93
2016,6,5,13,0,906.0,134.0,2.2,24.0,991.0,999.35,723.55
2016,6,5,13,15,903.0,133.0,2.2,24.0,975.5,1010.44,730.93
2016,6,5,13,30,900.0,132.0,2.2,24.0,960.0,1018.55,736.53
2016,6,5,13,45,897.0,130.0,2.2,24.5,937.5,1022.62,738.27
2016,6,5,14,0,894.0,128.0,2.2,25.0,915.0,1023.63,738.21
2016,6,5,14,15,887.0,126.0,2.2,25.0,885.5,1017.64,735.31
2016,6,5,14,30,880.0,124.0,2.2,25.0,856.0,1008.65,730.67
2016,6,5,14,45,872.5,121.0,2.25,25.0,821.5,995.16,723.83
2016,6,5,15,0,865.0,118.0,2.3,25.0,787.0,978.82,715.25
2016,6,5,15,15,853.0,115.5,2.3,24.5,746.0,955.98,703.33
2016,6,5,15,30,841.0,113.0,2.3,24.0,705.0,939.02,695.33
2016,6,5,15,45,827.5,109.5,2.3,24.0,660.5,908.74,677.04
2016,6,5,16,0,814.0,106.0,2.3,24.0,616.0,876.33,657.33
2016,6,5,16,15,588.0,156.0,2.3,23.5,509.5,721.56,553.53
2016,6,5,16,30,362.0,206.0,2.3,23.0,403.0,552.0,430.13
2016,6,5,16,45,376.0,181.5,2.3,22.5,369.0,526.24,414.82
2016,6,5,17,0,390.0,157.0,2.3,22.0,335.0,512.33,406.7
2016,6,5,17,15,282.5,149.5,2.2,21.5,270.5,397.12,318.45
2016,6,5,17,30,175.0,142.0,2.1,21.0,206.0,291.62,235.13
2016,6,5,17,45,156.0,123.0,2.05,20.5,173.5,251.94,204.0
2016,6,5,18,0,137.0,104.0,2.0,20.0,141.0,213.3,172.58
2016,6,5,18,15,279.5,77.0,1.95,19.0,132.5,281.9,229.02
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,318.18,255.86
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,233.98,182.92
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,159.01,107.35
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,57.73,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,8.58,0.0
2016,6,6,5,15,165.0,22.0,1.1,15.0,38.5,17.22,4.85
2016,6,6,5,30,277.0,35.0,1.1,15.0,67.0,27.61,17.85
2016,6,6,5,45,360.0,45.0,1.1,15.5,107.5,34.38,24.49
2016,6,6,6,0,443.0,55.0,1.1,16.0,148.0,40.8,30.48
2016,6,6,6,15,500.5,62.5,1.05,16.5,194.0,44.68,34.06
2016,6,6,6,30,558.0,70.0,1.0,17.0,240.0,48.35,37.29
2016,6,6,6,45,279.0,85.0,0.95,17.5,170.0,58.33,45.94
2016,6,6,7,0,0.0,100.0,0.9,18.0,100.0,90.63,73.78
2016,6,6,7,15,3.5,129.5,0.9,18.5,131.5,115.5,90.2
2016,6,6,7,30,7.0,159.0,0.9,19.0,163.0,140.92,110.0
2016,6,6,7,45,9.5,176.0,0.9,19.5,181.5,156.93,121.97
2016,6,6,8,0,12.0,193.0,0.9,20.0,200.0,173.27,134.11
2016,6,6,8,15,20.0,220.5,0.95,20.5,233.0,199.69,153.85
2016,6,6,8,30,28.0,248.0,1.0,21.0,266.0,218.94,167.83
2016,6,6,8,45,45.5,283.5,1.05,21.5,316.0,256.14,195.32
2016,6,6,9,0,63.0,319.0,1.1,22.0,366.0,295.52,224.13
2016,6,6,9,15,163.0,344.0,1.15,22.0,472.5,357.46,269.43
2016,6,6,9,30,263.0,369.0,1.2,22.0,579.0,429.63,322.31
2016,6,6,9,45,286.0,380.5,1.3,22.5,617.0,467.78,349.89
2016,6,6,10,0,309.0,392.0,1.4,23.0,655.0,507.95,378.82
2016,6,6,10,15,588.0,257.5,1.5,23.0,777.5,579.66,434.74
2016,6,6,10,30,867.0,123.0,1.6,23.0,900.0,679.14,509.96
2016,6,6,10,45,872.0,124.0,1.7,23.0,920.5,719.75,539.25
2016,6,6,11,0,877.0,125.0,1.8,23.0,941.0,759.04,566.63
2016,6,6,11,15,880.0,125.5,1.9,23.0,954.5,794.9,591.03
2016,6,6,11,30,883.0,126.0,2.0,23.0,968.0,829.0,614.21
2016,6,6,11,45,624.0,280.0,2.15,23.0,877.0,787.41,584.1
2016,6,6,12,0,365.0,434.0,2.3,23.0,786.0,728.2,537.81
2016,6,6,12,15,301.0,456.5,2.4,23.0,746.5,708.11,523.52
2016,6,6,12,30,237.0,479.0,2.5,23.0,707.0,680.26,503.33
2016,6,6,12,45,325.5,440.5,2.65,23.0,750.5,741.66,549.6
2016,6,6,13,0,414.0,402.0,2.8,23.0,794.0,805.51,596.55
2016,6,6,13,15,439.0,371.5,2.85,23.0,781.0,811.98,602.36
2016,6,6,13,30,464.0,341.0,2.9,23.0,768.0,816.34,607.31
2016,6,6,13,45,418.5,358.0,3.0,23.0,736.5,797.29,594.01
2016,6,6,14,0,373.0,375.0,3.1,23.0,705.0,766.39,572.82
2016,6,6,14,15,360.5,372.0,3.15,22.5,682.0,755.68,567.4
2016,6,6,14,30,348.0,369.0,3.2,22.0,659.0,743.65,560.89
2016,6,6,14,45,403.5,328.5,3.3,22.0,651.0,768.45,581.62
2016,6,6,15,0,459.0,288.0,3.4,22.0,643.0,779.31,592.68
2016,6,6,15,15,625.0,204.0,3.4,21.5,660.5,849.71,649.18
2016,6,6,15,30,791.0,120.0,3.4,21.0,678.0,900.27,686.55
2016,6,6,15,45,774.5,117.5,3.45,21.0,634.5,869.36,666.61
2016,6,6,16,0,758.0,115.0,3.5,21.0,591.0,836.58,645.84
2016,6,6,16,15,737.5,111.0,3.5,20.5,544.5,796.9,620.86
2016,6,6,16,30,717.0,107.0,3.5,20.0,498.0,760.22,597.68
2016,6,6,16,45,527.5,137.0,3.5,20.0,410.0,612.8,489.98
2016,6,6,17,0,338.0,167.0,3.5,20.0,322.0,469.54,378.62
2016,6,6,17,15,226.5,156.0,3.4,19.5,254.5,363.06,294.91
2016,6,6,17,30,115.0,145.0,3.3,19.0,187.0,252.35,205.07
2016,6,6,17,45,102.0,124.5,3.25,18.5,157.5,217.19,176.97
2016,6,6,18,0,89.0,104.0,3.2,18.0,128.0,182.56,148.41
2016,6,6,18,15,73.0,83.5,3.05,17.5,100.5,146.65,118.04
2016,6,6,18,30,57.0,63.0,2.9,17.0,73.0,111.35,87.63
2016,6,6,18,45,30.5,44.5,2.8,16.5,50.0,66.47,48.99
2016,6,6,19,0,4.0,26.0,2.7,16.0,27.0,27.69,14.63
2016,6,6,19,15,2.0,13.0,2.7,15.5,13.5,13.22,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,1.9,13.0,11.0,9.53,0.0
2016,6,7,5,15,148.5,24.0,1.95,13.0,39.5,18.84,6.03
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,29.43,19.56
2016,6,7,5,45,348.0,48.5,2.15,13.5,109.5,37.58,27.5
2016,6,7,6,0,438.0,59.0,2.3,14.0,151.0,44.34,33.86
2016,6,7,6,15,498.5,67.0,2.25,14.5,198.0,48.49,37.72
2016,6,7,6,30,559.0,75.0,2.2,15.0,245.0,52.42,41.2
2016,6,7,6,45,279.5,84.5,2.2,15.5,169.5,57.97,45.99
2016,6,7,7,0,0.0,94.0,2.2,16.0,94.0,85.74,70.16
2016,6,7,7,15,1.0,122.5,2.15,16.5,123.0,109.88,86.51
2016,6,7,7,30,2.0,151.0,2.1,17.0,152.0,134.25,105.93
2016,6,7,7,45,1.0,152.5,2.1,17.5,153.0,136.95,107.56
2016,6,7,8,0,0.0,154.0,2.1,18.0,154.0,139.2,108.86
2016,6,7,8,15,2.5,171.5,2.05,18.0,173.5,155.43,121.47
2016,6,7,8,30,5.0,189.0,2.0,18.0,193.0,172.0,134.24
2016,6,7,8,45,5.0,187.5,2.0,18.5,191.0,171.88,133.54
2016,6,7,9,0,5.0,186.0,2.0,19.0,189.0,171.54,132.74
2016,6,7,9,15,8.5,214.5,2.05,19.5,220.5,198.76,153.56
2016,6,7,9,30,12.0,243.0,2.1,20.0,252.0,226.43,174.44
2016,6,7,9,45,20.5,288.5,2.15,20.5,305.5,271.95,208.73
2016,6,7,10,0,29.0,334.0,2.2,21.0,359.0,312.08,238.39
2016,6,7,10,15,27.5,337.5,2.25,21.0,362.0,317.94,242.48
2016,6,7,10,30,26.0,341.0,2.3,21.0,365.0,323.6,246.55
2016,6,7,10,45,45.0,386.0,2.4,21.0,428.0,379.58,288.54
2016,6,7,11,0,64.0,431.0,2.5,21.0,491.0,437.86,331.52
2016,6,7,11,15,66.5,435.0,2.6,21.0,498.0,449.28,339.77
2016,6,7,11,30,69.0,439.0,2.7,21.0,505.0,460.82,348.35
2016,6,7,11,45,167.0,456.5,2.8,21.0,617.5,565.86,427.14
2016,6,7,12,0,265.0,474.0,2.9,21.0,730.0,678.52,509.1
2016,6,7,12,15,343.5,441.0,2.95,21.0,772.0,731.34,548.06
2016,6,7,12,30,422.0,408.0,3.0,21.0,814.0,789.57,590.79
2016,6,7,12,45,440.5,401.5,3.05,21.0,822.0,816.1,609.67
2016,6,7,13,0,459.0,395.0,3.1,21.0,830.0,841.57,628.06
2016,6,7,13,15,478.0,371.0,3.1,21.0,817.0,849.12,634.4
2016,6,7,13,30,497.0,347.0,3.1,21.0,804.0,854.57,639.54
2016,6,7,13,45,527.0,327.0,3.15,21.0,801.5,872.64,653.81
2016,6,7,14,0,557.0,307.0,3.2,21.0,799.0,888.53,666.57
2016,6,7,14,15,551.0,300.0,3.2,20.5,773.5,880.01,662.76
2016,6,7,14,30,545.0,293.0,3.2,20.0,748.0,869.32,657.69
2016,6,7,14,45,433.5,317.5,3.25,20.0,670.0,786.43,598.5
2016,6,7,15,0,322.0,342.0,3.3,20.0,592.0,692.15,530.48
2016,6,7,15,15,468.5,270.0,3.3,20.0,612.5,766.65,590.05
2016,6,7,15,30,615.0,198.0,3.3,20.0,633.0,826.7,637.67
2016,6,7,15,45,386.0,240.5,3.3,20.0,508.0,647.33,504.53
2016,6,7,16,0,157.0,283.0,3.3,20.0,383.0,455.11,357.12
2016,6,7,16,15,123.0,258.0,3.25,19.5,332.5,395.86,313.39
2016,6,7,16,30,89.0,233.0,3.2,19.0,282.0,324.26,258.55
2016,6,7,16,45,69.0,206.5,3.2,19.0,242.0,277.48,222.1
2016,6,7,17,0,49.0,180.0,3.2,19.0,202.0,231.4,185.52
2016,6,7,17,15,28.5,152.5,3.15,18.5,165.0,184.56,147.95
2016,6,7,17,30,8.0,125.0,3.1,18.0,128.0,130.23,103.44
2016,6,7,17,45,4.0,106.5,3.05,17.5,108.0,108.93,86.06
2016,6,7,18,0,0.0,88.0,3.0,17.0,88.0,87.75,68.42
2016,6,7,18,15,0.0,69.0,2.85,16.5,69.0,68.44,52.12
2016,6,7,18,30,0.0,50.0,2.7,16.0,50.0,48.72,35.24
2016,6,7,18,45,0.0,34.5,2.55,15.5,34.5,32.8,21.41
2016,6,7,19,0,0.0,19.0,2.4,15.0,19.0,17.63,7.46
2016,6,7,19,15,0.0,9.5,2.4,14.5,9.5,8.8,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.4,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.5,13.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,14.5,2.55,13.0,14.5,13.45,2.75
2016,6,8,5,30,0.0,25.0,2.6,13.0,25.0,23.21,14.24
2016,6,8,5,45,0.0,39.5,2.7,13.5,39.5,36.54,26.58
2016,6,8,6,0,0.0,54.0,2.8,14.0,54.0,49.45,38.38
2016,6,8,6,15,0.0,70.5,2.9,14.0,70.5,63.88,51.47
2016,6,8,6,30,0.0,87.0,3.0,14.0,87.0,78.18,64.25
2016,6,8,6,45,0.0,104.0,3.1,14.5,104.0,92.76,76.92
2016,6,8,7,0,0.0,121.0,3.2,15.0,121.0,107.21,89.24
2016,6,8,7,15,30.0,159.0,3.2,15.0,173.5,131.98,104.8
2016,6,8,7,30,60.0,197.0,3.2,15.0,226.0,165.37,130.21
2016,6,8,7,45,83.0,223.5,3.25,15.5,268.5,193.6,151.11
2016,6,8,8,0,106.0,250.0,3.3,16.0,311.0,224.54,174.36
2016,6,8,8,15,171.0,270.5,3.3,16.0,378.5,255.95,197.04
2016,6,8,8,30,236.0,291.0,3.3,16.0,446.0,301.79,231.97
2016,6,8,8,45,325.5,288.5,3.35,16.5,517.5,337.63,258.85
2016,6,8,9,0,415.0,286.0,3.4,17.0,589.0,383.21,294.2
2016,6,8,9,15,438.0,292.0,3.4,17.0,626.5,421.77,325.63
2016,6,8,9,30,461.0,298.0,3.4,17.0,664.0,462.37,358.3
2016,6,8,9,45,662.0,214.5,3.45,17.5,765.0,522.98,406.32
2016,6,8,10,0,863.0,131.0,3.5,18.0,866.0,606.21,471.38
2016,6,8,10,15,869.5,133.0,3.5,18.0,893.0,651.03,506.27
2016,6,8,10,30,876.0,135.0,3.5,18.0,920.0,695.01,539.97
2016,6,8,10,45,719.0,240.0,3.55,18.0,894.5,712.24,550.23
2016,6,8,11,0,562.0,345.0,3.6,18.0,869.0,722.05,554.18
2016,6,8,11,15,568.5,348.5,3.6,18.0,885.0,756.0,578.93
2016,6,8,11,30,575.0,352.0,3.6,18.0,901.0,789.37,602.82
2016,6,8,11,45,730.5,248.0,3.65,18.0,950.0,847.4,648.8
2016,6,8,12,0,886.0,144.0,3.7,18.0,999.0,904.14,688.92
2016,6,8,12,15,673.0,275.0,3.7,18.0,924.5,871.48,664.38
2016,6,8,12,30,460.0,406.0,3.7,18.0,850.0,822.36,623.77
2016,6,8,12,45,463.5,400.0,3.7,18.0,843.5,836.1,634.25
2016,6,8,13,0,467.0,394.0,3.7,18.0,837.0,848.17,643.14
2016,6,8,13,15,658.0,276.5,3.65,18.0,889.0,930.26,706.6
2016,6,8,13,30,849.0,159.0,3.6,18.0,941.0,1004.63,757.95
2016,6,8,13,45,854.0,151.0,3.6,18.0,921.5,1010.74,762.13
2016,6,8,14,0,859.0,143.0,3.6,18.0,902.0,1004.98,758.98
2016,6,8,14,15,688.5,222.5,3.55,17.5,818.5,938.72,715.69
2016,6,8,14,30,518.0,302.0,3.5,17.0,735.0,852.29,653.83
2016,6,8,14,45,569.5,265.5,3.5,17.0,722.5,864.56,666.09
2016,6,8,15,0,621.0,229.0,3.5,17.0,710.0,877.82,678.28
2016,6,8,15,15,599.0,220.5,3.45,17.0,665.0,842.73,654.2
2016,6,8,15,30,577.0,212.0,3.4,17.0,620.0,805.92,629.1
2016,6,8,15,45,688.0,160.0,3.4,17.0,616.0,843.48,658.75
2016,6,8,16,0,799.0,108.0,3.4,17.0,612.0,866.52,676.67
2016,6,8,16,15,605.0,151.5,3.35,16.5,516.5,732.63,582.22
2016,6,8,16,30,411.0,195.0,3.3,16.0,421.0,595.86,479.18
2016,6,8,16,45,418.0,173.0,3.3,16.0,384.0,565.85,458.87
2016,6,8,17,0,425.0,151.0,3.3,16.0,347.0,533.81,435.94
2016,6,8,17,15,534.0,116.5,3.25,15.5,332.5,561.76,461.79
2016,6,8,17,30,643.0,82.0,3.2,15.0,318.0,586.32,483.67
2016,6,8,17,45,596.0,75.5,3.15,15.0,268.5,521.99,432.27
2016,6,8,18,0,549.0,69.0,3.1,15.0,219.0,460.08,381.54
2016,6,8,18,15,482.0,61.0,2.95,14.5,173.0,387.16,320.53
2016,6,8,18,30,415.0,53.0,2.8,14.0,127.0,319.06,261.5
2016,6,8,18,45,316.5,41.5,2.7,14.0,88.0,236.53,188.69
2016,6,8,19,0,218.0,30.0,2.6,14.0,49.0,162.66,115.37
2016,6,8,19,15,109.0,15.0,2.6,13.5,24.5,74.96,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.5,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,49.0,11.0,2.0,12.0,12.0,10.48,0.0
2016,6,9,5,15,168.5,24.5,2.05,12.5,41.5,19.25,6.48
2016,6,9,5,30,288.0,38.0,2.1,13.0,71.0,30.46,20.46
2016,6,9,5,45,375.5,48.0,2.2,13.5,113.0,37.13,27.11
2016,6,9,6,0,463.0,58.0,2.3,14.0,155.0,43.47,33.09
2016,6,9,6,15,522.5,65.5,2.3,14.5,202.5,47.25,36.61
2016,6,9,6,30,582.0,73.0,2.3,15.0,250.0,50.83,39.79
2016,6,9,6,45,291.0,88.5,2.3,15.5,177.0,60.83,48.52
2016,6,9,7,0,0.0,104.0,2.3,16.0,104.0,93.86,77.25
2016,6,9,7,15,0.0,124.0,2.25,16.0,124.0,111.05,87.66
2016,6,9,7,30,0.0,144.0,2.2,16.0,144.0,128.53,101.74
2016,6,9,7,45,0.5,153.0,2.15,16.5,153.5,137.3,108.31
2016,6,9,8,0,1.0,162.0,2.1,17.0,163.0,146.04,114.79
2016,6,9,8,15,1.0,163.5,2.05,17.5,164.5,148.35,116.05
2016,6,9,8,30,1.0,165.0,2.0,18.0,166.0,150.46,117.17
2016,6,9,8,45,3.5,181.5,1.95,18.5,184.5,166.23,129.12
2016,6,9,9,0,6.0,198.0,1.9,19.0,203.0,182.32,141.2
2016,6,9,9,15,9.0,220.0,1.85,19.0,227.0,203.73,157.62
2016,6,9,9,30,12.0,242.0,1.8,19.0,251.0,225.56,174.23
2016,6,9,9,45,15.5,270.5,1.75,19.5,283.5,253.72,195.21
2016,6,9,10,0,19.0,299.0,1.7,20.0,316.0,282.39,216.28
2016,6,9,10,15,21.0,315.0,1.7,20.0,334.0,299.72,229.05
2016,6,9,10,30,23.0,331.0,1.7,20.0,352.0,317.34,242.02
2016,6,9,10,45,96.0,399.0,1.75,20.5,488.5,426.31,323.38
2016,6,9,11,0,169.0,467.0,1.8,21.0,625.0,543.59,407.71
2016,6,9,11,15,308.5,433.5,1.9,21.0,726.5,631.24,472.55
2016,6,9,11,30,448.0,400.0,2.0,21.0,828.0,729.35,543.79
2016,6,9,11,45,462.0,389.5,2.15,21.0,832.5,752.45,560.54
2016,6,9,12,0,476.0,379.0,2.3,21.0,837.0,775.01,577.53
2016,6,9,12,15,685.5,259.0,2.4,21.0,918.5,867.65,647.48
2016,6,9,12,30,895.0,139.0,2.5,21.0,1000.0,955.67,707.08
2016,6,9,12,45,904.0,131.0,2.65,21.0,994.5,976.92,721.82
2016,6,9,13,0,913.0,123.0,2.8,21.0,989.0,995.52,735.53
2016,6,9,13,15,909.5,122.5,2.9,21.0,973.0,1006.66,744.0
2016,6,9,13,30,906.0,122.0,3.0,21.0,957.0,1014.8,750.68
2016,6,9,13,45,903.0,119.5,3.1,21.0,935.0,1018.37,754.49
2016,6,9,14,0,900.0,117.0,3.2,21.0,913.0,1018.85,756.41
2016,6,9,14,15,893.5,115.5,3.25,20.5,884.0,1013.85,755.87
2016,6,9,14,30,887.0,114.0,3.3,20.0,855.0,1005.85,753.49
2016,6,9,14,45,879.0,111.5,3.35,20.0,820.5,992.36,746.08
2016,6,9,15,0,871.0,109.0,3.4,20.0,786.0,976.03,736.85
2016,6,9,15,15,860.0,107.0,3.45,19.5,746.0,954.65,725.63
2016,6,9,15,30,849.0,105.0,3.5,19.0,706.0,930.77,712.66
2016,6,9,15,45,834.5,102.0,3.55,19.0,662.0,908.16,699.16
2016,6,9,16,0,820.0,99.0,3.6,19.0,618.0,875.38,678.43
2016,6,9,16,15,801.5,96.0,3.6,18.5,570.5,837.19,654.67
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,797.53,629.49
2016,6,9,16,45,758.5,89.0,3.6,18.0,473.5,750.49,597.26
2016,6,9,17,0,734.0,85.0,3.6,18.0,424.0,702.83,564.02
2016,6,9,17,15,701.5,80.5,3.55,17.5,373.5,651.86,528.35
2016,6,9,17,30,669.0,76.0,3.5,17.0,323.0,598.07,489.48
2016,6,9,17,45,624.5,70.0,3.45,17.0,273.5,535.1,440.43
2016,6,9,18,0,580.0,64.0,3.4,17.0,224.0,474.36,390.95
2016,6,9,18,15,515.5,56.5,3.2,16.5,177.5,402.33,330.99
2016,6,9,18,30,451.0,49.0,3.0,16.0,131.0,334.99,272.85
2016,6,9,18,45,358.0,38.5,2.9,15.5,91.5,254.8,202.61
2016,6,9,19,0,265.0,28.0,2.8,15.0,52.0,183.43,131.21
2016,6,9,19,15,132.5,14.0,2.8,14.5,26.0,86.09,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.5,2.15,12.0,4.5,0.0,0.0
2016,6,10,5,0,0.0,9.0,2.3,12.0,9.0,8.58,0.0
2016,6,10,5,15,61.0,24.0,2.4,12.5,31.0,19.93,6.94
2016,6,10,5,30,122.0,39.0,2.5,13.0,53.0,31.8,21.59
2016,6,10,5,45,153.0,57.0,2.7,13.5,83.5,45.52,34.46
2016,6,10,6,0,184.0,75.0,2.9,14.0,114.0,58.8,46.65
2016,6,10,6,15,206.5,94.5,2.95,14.5,148.5,72.65,59.12
2016,6,10,6,30,229.0,114.0,3.0,15.0,183.0,85.98,70.87
2016,6,10,6,45,248.0,131.5,3.05,15.5,219.0,97.42,80.7
2016,6,10,7,0,267.0,149.0,3.1,16.0,255.0,108.38,89.9
2016,6,10,7,15,471.0,122.5,3.05,16.0,340.5,97.61,66.75
2016,6,10,7,30,675.0,96.0,3.0,16.0,426.0,117.29,66.53
2016,6,10,7,45,546.0,151.5,3.0,16.5,436.5,179.62,119.09
2016,6,10,8,0,417.0,207.0,3.0,17.0,447.0,227.29,162.94
2016,6,10,8,15,372.5,239.5,2.95,17.5,467.5,272.34,201.54
2016,6,10,8,30,328.0,272.0,2.9,18.0,488.0,305.94,230.57
2016,6,10,8,45,188.5,289.5,2.9,18.5,416.0,300.78,230.81
2016,6,10,9,0,49.0,307.0,2.9,19.0,344.0,280.96,217.66
2016,6,10,9,15,112.0,344.0,2.9,19.0,432.0,335.47,259.08
2016,6,10,9,30,175.0,381.0,2.9,19.0,520.0,403.67,310.65
2016,6,10,9,45,231.0,389.0,2.95,19.0,580.5,452.02,347.3
2016,6,10,10,0,287.0,397.0,3.0,19.0,641.0,499.19,383.19
2016,6,10,10,15,402.0,370.0,3.0,19.0,724.0,560.64,430.31
2016,6,10,10,30,517.0,343.0,3.0,19.0,807.0,635.79,486.96
2016,6,10,10,45,717.0,231.5,3.05,19.5,890.5,703.21,539.23
2016,6,10,11,0,917.0,120.0,3.1,20.0,974.0,783.68,598.84
2016,6,10,11,15,728.0,246.0,3.15,20.0,930.0,786.27,597.67
2016,6,10,11,30,539.0,372.0,3.2,20.0,886.0,777.82,587.11
2016,6,10,11,45,594.5,341.5,3.25,20.0,912.5,819.98,618.62
2016,6,10,12,0,650.0,311.0,3.3,20.0,939.0,860.88,648.78
2016,6,10,12,15,790.0,216.5,3.3,20.0,978.5,916.69,689.72
2016,6,10,12,30,930.0,122.0,3.3,20.0,1018.0,971.68,726.54
2016,6,10,12,45,910.0,135.0,3.3,20.0,1005.0,986.27,736.04
2016,6,10,13,0,890.0,148.0,3.3,20.0,992.0,997.68,743.85
2016,6,10,13,15,887.5,147.0,3.25,20.0,977.0,1009.42,751.6
2016,6,10,13,30,885.0,146.0,3.2,20.0,962.0,1018.24,757.5
2016,6,10,13,45,883.0,143.0,3.2,20.0,940.5,1022.59,760.98
2016,6,10,14,0,881.0,140.0,3.2,20.0,919.0,1023.91,762.62
2016,6,10,14,15,874.5,138.0,3.15,20.0,890.5,1018.78,759.71
2016,6,10,14,30,868.0,136.0,3.1,20.0,862.0,1010.69,755.01
2016,6,10,14,45,863.0,131.5,3.1,20.0,828.0,998.5,748.14
2016,6,10,15,0,858.0,127.0,3.1,20.0,794.0,992.2,745.37
2016,6,10,15,15,846.0,124.5,3.05,20.0,754.0,969.7,731.33
2016,6,10,15,30,834.0,122.0,3.0,20.0,714.0,944.68,715.76
2016,6,10,15,45,821.5,117.5,3.0,20.0,670.0,914.55,697.07
2016,6,10,16,0,809.0,113.0,3.0,20.0,626.0,882.24,676.79
2016,6,10,16,15,789.5,109.5,2.95,19.5,577.5,842.9,652.34
2016,6,10,16,30,770.0,106.0,2.9,19.0,529.0,802.12,626.54
2016,6,10,16,45,745.5,101.0,2.9,19.0,479.0,758.54,597.41
2016,6,10,17,0,721.0,96.0,2.9,19.0,429.0,710.31,564.32
2016,6,10,17,15,686.0,90.5,2.8,18.5,378.0,653.2,524.43
2016,6,10,17,30,651.0,85.0,2.7,18.0,327.0,596.86,484.02
2016,6,10,17,45,604.0,78.5,2.6,17.5,276.5,532.16,434.52
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,469.81,385.0
2016,6,10,18,15,488.0,63.5,2.3,16.5,179.0,394.59,323.05
2016,6,10,18,30,419.0,55.0,2.1,16.0,132.0,324.32,263.12
2016,6,10,18,45,319.0,43.5,1.95,15.5,91.5,240.55,190.69
2016,6,10,19,0,219.0,32.0,1.8,15.0,51.0,166.35,119.28
2016,6,10,19,15,109.5,16.0,1.75,14.5,25.5,77.4,0.0
2016,6,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.5,11.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.6,12.0,7.0,6.67,0.0
2016,6,11,5,15,18.5,23.0,1.8,12.5,25.0,20.79,7.51
2016,6,11,5,30,37.0,39.0,2.0,13.0,43.0,34.4,23.83
2016,6,11,5,45,59.5,58.5,2.2,13.5,69.0,48.58,37.14
2016,6,11,6,0,82.0,78.0,2.4,14.0,95.0,63.57,50.86
2016,6,11,6,15,96.0,99.0,2.45,14.5,124.5,79.17,64.87
2016,6,11,6,30,110.0,120.0,2.5,15.0,154.0,94.34,78.2
2016,6,11,6,45,125.5,140.0,2.65,15.5,185.0,108.45,90.32
2016,6,11,7,0,141.0,160.0,2.8,16.0,216.0,122.14,101.82
2016,6,11,7,15,154.0,182.5,2.8,16.5,251.5,144.0,111.46
2016,6,11,7,30,167.0,205.0,2.8,17.0,287.0,171.87,130.32
2016,6,11,7,45,204.0,225.0,2.8,18.0,335.0,202.89,151.76
2016,6,11,8,0,241.0,245.0,2.8,19.0,383.0,229.95,170.89
2016,6,11,8,15,272.0,261.5,2.75,19.5,430.0,264.96,197.62
2016,6,11,8,30,303.0,278.0,2.7,20.0,477.0,303.24,227.29
2016,6,11,8,45,477.0,236.0,2.65,20.5,573.0,340.75,253.77
2016,6,11,9,0,651.0,194.0,2.6,21.0,669.0,398.56,297.64
2016,6,11,9,15,767.5,153.5,2.5,21.5,743.0,454.3,341.34
2016,6,11,9,30,884.0,113.0,2.4,22.0,817.0,519.17,391.65
2016,6,11,9,45,885.5,119.5,2.35,22.5,849.0,567.68,429.11
2016,6,11,10,0,887.0,126.0,2.3,23.0,881.0,615.26,464.71
2016,6,11,10,15,893.5,127.5,2.15,23.5,909.0,660.67,497.2
2016,6,11,10,30,900.0,129.0,2.0,24.0,937.0,705.19,527.86
2016,6,11,10,45,906.0,130.0,1.9,24.5,958.5,747.88,556.51
2016,6,11,11,0,912.0,131.0,1.8,25.0,980.0,789.29,582.31
2016,6,11,11,15,915.0,131.5,1.65,25.0,994.0,826.5,604.86
2016,6,11,11,30,918.0,132.0,1.5,25.0,1008.0,861.89,625.73
2016,6,11,11,45,919.5,132.5,1.4,25.0,1015.0,894.09,644.69
2016,6,11,12,0,921.0,133.0,1.3,25.0,1022.0,924.15,661.98
2016,6,11,12,15,921.5,132.5,1.2,25.0,1021.0,950.13,676.43
2016,6,11,12,30,922.0,132.0,1.1,25.0,1020.0,973.64,689.16
2016,6,11,12,45,925.5,128.5,1.0,25.5,1013.5,994.51,698.71
2016,6,11,13,0,929.0,125.0,0.9,26.0,1007.0,1012.63,706.42
2016,6,11,13,15,926.5,124.0,0.95,26.0,991.5,1024.56,714.78
2016,6,11,13,30,924.0,123.0,1.0,26.0,976.0,1033.46,721.51
2016,6,11,13,45,918.5,122.5,1.05,26.0,953.5,1036.84,725.06
2016,6,11,14,0,913.0,122.0,1.1,26.0,931.0,1037.13,726.92
2016,6,11,14,15,907.0,120.5,1.2,25.5,902.0,1032.8,728.47
2016,6,11,14,30,901.0,119.0,1.3,25.0,873.0,1025.43,728.21
2016,6,11,14,45,891.5,117.5,1.45,25.0,837.5,1011.64,723.37
2016,6,11,15,0,882.0,116.0,1.6,25.0,802.0,995.01,716.64
2016,6,11,15,15,870.5,113.5,1.6,24.5,762.0,972.64,705.42
2016,6,11,15,30,859.0,111.0,1.6,24.0,722.0,956.03,697.93
2016,6,11,15,45,843.0,109.0,1.65,24.0,676.5,925.06,680.34
2016,6,11,16,0,827.0,107.0,1.7,24.0,631.0,892.02,661.34
2016,6,11,16,15,808.0,103.5,1.65,23.5,583.0,852.71,638.02
2016,6,11,16,30,789.0,100.0,1.6,23.0,535.0,811.91,613.39
2016,6,11,16,45,761.5,96.5,1.6,23.0,484.0,762.82,581.93
2016,6,11,17,0,734.0,93.0,1.6,23.0,433.0,717.41,552.46
2016,6,11,17,15,700.0,88.0,1.45,22.0,381.5,661.25,515.33
2016,6,11,17,30,666.0,83.0,1.3,21.0,330.0,605.76,477.59
2016,6,11,17,45,618.0,76.5,1.2,20.5,279.5,539.81,429.13
2016,6,11,18,0,570.0,70.0,1.1,20.0,229.0,476.3,380.46
2016,6,11,18,15,503.0,62.0,1.1,19.0,181.5,402.35,322.76
2016,6,11,18,30,436.0,54.0,1.1,18.0,134.0,333.17,266.2
2016,6,11,18,45,337.5,42.5,1.1,17.5,93.5,249.39,195.39
2016,6,11,19,0,239.0,31.0,1.1,17.0,53.0,174.03,124.41
2016,6,11,19,15,119.5,15.5,1.15,16.5,26.5,81.01,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
