Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,30.0,5.5,0.7,13.0,6.0,0.0,0.0
2016,6,12,5,0,60.0,11.0,0.6,13.0,12.0,10.48,0.0
2016,6,12,5,15,184.0,24.5,0.65,13.5,42.5,19.26,6.51
2016,6,12,5,30,308.0,38.0,0.7,14.0,73.0,30.48,20.43
2016,6,12,5,45,394.0,48.0,0.8,14.5,116.0,37.16,27.06
2016,6,12,6,0,480.0,58.0,0.9,15.0,159.0,43.51,33.02
2016,6,12,6,15,539.0,65.5,0.9,15.5,207.0,47.3,36.53
2016,6,12,6,30,598.0,73.0,0.9,16.0,255.0,50.89,39.7
2016,6,12,6,45,641.0,79.0,0.9,16.5,305.5,53.03,41.47
2016,6,12,7,0,684.0,85.0,0.9,17.0,356.0,55.02,43.02
2016,6,12,7,15,714.5,89.5,0.85,17.5,407.0,78.94,45.91
2016,6,12,7,30,745.0,94.0,0.8,18.0,458.0,126.95,71.11
2016,6,12,7,45,768.0,98.0,0.8,18.5,507.0,171.22,101.18
2016,6,12,8,0,791.0,102.0,0.8,19.0,556.0,218.17,137.96
2016,6,12,8,15,808.5,105.0,0.75,19.0,603.0,265.57,177.79
2016,6,12,8,30,826.0,108.0,0.7,19.0,650.0,314.77,219.77
2016,6,12,8,45,839.0,111.0,0.7,19.5,693.0,364.1,261.41
2016,6,12,9,0,852.0,114.0,0.7,20.0,736.0,414.42,302.89
2016,6,12,9,15,862.5,116.0,0.75,20.0,774.0,468.74,346.99
2016,6,12,9,30,873.0,118.0,0.8,20.0,812.0,517.74,386.2
2016,6,12,9,45,883.5,118.0,0.85,20.5,846.0,565.14,422.54
2016,6,12,10,0,894.0,118.0,0.9,21.0,880.0,612.37,457.68
2016,6,12,10,15,899.5,119.5,1.0,21.0,906.5,657.4,491.68
2016,6,12,10,30,905.0,121.0,1.1,21.0,933.0,701.46,524.34
2016,6,12,10,45,907.5,123.0,1.2,21.5,953.0,742.71,553.4
2016,6,12,11,0,910.0,125.0,1.3,22.0,973.0,782.41,579.62
2016,6,12,11,15,912.0,126.0,1.4,22.0,986.0,819.16,604.43
2016,6,12,11,30,914.0,127.0,1.5,22.0,999.0,854.05,627.95
2016,6,12,11,45,913.0,128.0,1.65,22.5,1004.5,884.44,647.82
2016,6,12,12,0,912.0,129.0,1.8,23.0,1010.0,912.56,666.16
2016,6,12,12,15,911.5,129.0,1.9,23.0,1008.5,937.84,683.39
2016,6,12,12,30,911.0,129.0,2.0,23.0,1007.0,960.65,699.09
2016,6,12,12,45,904.5,131.5,2.15,23.0,997.0,977.63,711.67
2016,6,12,13,0,898.0,134.0,2.3,23.0,987.0,991.77,722.54
2016,6,12,13,15,894.5,133.0,2.35,23.0,971.5,1002.48,730.25
2016,6,12,13,30,891.0,132.0,2.4,23.0,956.0,1010.24,736.2
2016,6,12,13,45,885.5,131.0,2.5,23.0,933.0,1013.05,739.63
2016,6,12,14,0,880.0,130.0,2.6,23.0,910.0,1012.85,741.25
2016,6,12,14,15,873.0,128.5,2.65,22.5,881.0,1007.66,740.7
2016,6,12,14,30,866.0,127.0,2.7,22.0,852.0,999.53,738.37
2016,6,12,14,45,856.5,125.0,2.75,22.0,817.5,985.55,730.85
2016,6,12,15,0,847.0,123.0,2.8,22.0,783.0,968.83,721.62
2016,6,12,15,15,835.0,120.5,2.8,21.5,743.0,955.14,715.44
2016,6,12,15,30,823.0,118.0,2.8,21.0,703.0,930.33,701.75
2016,6,12,15,45,808.0,115.0,2.8,21.0,659.0,899.85,682.87
2016,6,12,16,0,793.0,112.0,2.8,21.0,615.0,867.34,662.52
2016,6,12,16,15,773.5,108.0,2.8,20.5,568.0,827.87,638.35
2016,6,12,16,30,754.0,104.0,2.8,20.0,521.0,787.0,612.81
2016,6,12,16,45,730.0,99.0,2.8,20.0,472.0,744.15,584.21
2016,6,12,17,0,706.0,94.0,2.8,20.0,423.0,696.85,551.83
2016,6,12,17,15,672.0,89.0,2.7,19.5,372.5,641.67,513.41
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,587.2,474.5
2016,6,12,17,45,595.5,77.0,2.55,19.0,273.0,525.48,426.87
2016,6,12,18,0,553.0,70.0,2.5,19.0,224.0,465.82,379.19
2016,6,12,18,15,488.0,61.5,2.25,18.0,178.0,393.19,320.27
2016,6,12,18,30,423.0,53.0,2.0,17.0,132.0,325.25,263.04
2016,6,12,18,45,330.0,42.0,1.8,16.5,92.5,245.38,194.07
2016,6,12,19,0,237.0,31.0,1.6,16.0,53.0,173.12,125.25
2016,6,12,19,15,118.5,15.5,1.65,15.5,26.5,80.86,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,29.5,5.5,2.0,11.5,6.0,0.0,0.0
2016,6,13,5,0,59.0,11.0,2.1,12.0,12.0,10.48,0.0
2016,6,13,5,15,178.0,24.0,2.05,12.0,42.0,18.85,6.26
2016,6,13,5,30,297.0,37.0,2.0,12.0,72.0,29.5,19.73
2016,6,13,5,45,388.0,46.5,1.95,12.5,114.0,35.77,26.03
2016,6,13,6,0,479.0,56.0,1.9,13.0,156.0,41.73,31.69
2016,6,13,6,15,239.5,60.5,1.8,13.5,110.5,43.43,33.36
2016,6,13,6,30,0.0,65.0,1.7,14.0,65.0,60.21,48.31
2016,6,13,6,45,0.0,78.0,1.65,14.5,78.0,71.78,58.4
2016,6,13,7,0,0.0,91.0,1.6,15.0,91.0,83.26,68.23
2016,6,13,7,15,9.0,132.0,1.55,15.5,137.0,117.64,93.06
2016,6,13,7,30,18.0,173.0,1.5,16.0,183.0,152.58,120.58
2016,6,13,7,45,25.5,197.0,1.45,16.5,211.5,175.37,137.8
2016,6,13,8,0,33.0,221.0,1.4,17.0,240.0,190.79,149.03
2016,6,13,8,15,41.0,245.5,1.4,17.5,271.5,215.47,167.63
2016,6,13,8,30,49.0,270.0,1.4,18.0,303.0,241.26,186.96
2016,6,13,8,45,453.0,189.0,1.4,18.5,518.0,296.15,220.8
2016,6,13,9,0,857.0,108.0,1.4,19.0,733.0,416.83,308.92
2016,6,13,9,15,868.0,110.0,1.45,19.0,772.0,465.98,349.66
2016,6,13,9,30,879.0,112.0,1.5,19.0,811.0,515.41,390.05
2016,6,13,9,45,891.0,112.0,1.55,19.5,846.0,563.82,427.89
2016,6,13,10,0,903.0,112.0,1.6,20.0,881.0,612.18,464.6
2016,6,13,10,15,909.0,113.5,1.75,20.0,908.5,657.87,499.95
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,702.61,533.97
2016,6,13,10,45,917.5,117.0,2.05,20.5,956.5,744.22,564.12
2016,6,13,11,0,920.0,119.0,2.2,21.0,977.0,784.27,591.16
2016,6,13,11,15,923.0,120.0,2.35,21.0,991.0,822.11,617.45
2016,6,13,11,30,926.0,121.0,2.5,21.0,1005.0,858.13,642.45
2016,6,13,11,45,924.0,123.5,2.65,21.5,1010.5,889.37,662.9
2016,6,13,12,0,922.0,126.0,2.8,22.0,1016.0,918.27,681.75
2016,6,13,12,15,921.5,126.0,2.9,22.0,1015.0,943.8,699.28
2016,6,13,12,30,921.0,126.0,3.0,22.0,1014.0,966.82,715.21
2016,6,13,12,45,918.0,127.0,3.15,22.0,1005.0,985.84,728.98
2016,6,13,13,0,915.0,128.0,3.3,22.0,996.0,1002.05,741.01
2016,6,13,13,15,911.5,127.0,3.4,21.5,980.5,1012.94,750.7
2016,6,13,13,30,908.0,126.0,3.5,21.0,965.0,1020.83,758.59
2016,6,13,13,45,900.0,127.0,3.6,21.0,942.0,1023.28,761.56
2016,6,13,14,0,892.0,128.0,3.7,21.0,919.0,1022.71,762.68
2016,6,13,14,15,885.0,126.5,3.75,20.5,889.5,1017.54,761.97
2016,6,13,14,30,878.0,125.0,3.8,20.0,860.0,1009.4,759.4
2016,6,13,14,45,873.5,120.0,3.85,20.0,826.5,997.04,752.63
2016,6,13,15,0,869.0,115.0,3.9,20.0,793.0,981.71,743.94
2016,6,13,15,15,857.5,113.0,3.9,19.5,752.5,960.12,732.12
2016,6,13,15,30,846.0,111.0,3.9,19.0,712.0,944.34,724.36
2016,6,13,15,45,795.5,115.5,3.95,19.0,652.5,889.12,687.8
2016,6,13,16,0,745.0,120.0,4.0,19.0,593.0,833.23,650.42
2016,6,13,16,15,770.5,105.5,4.0,18.5,562.5,822.7,646.3
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,808.12,638.95
2016,6,13,16,45,548.0,134.0,4.0,18.0,424.5,635.32,511.99
2016,6,13,17,0,300.0,177.0,4.0,18.0,317.0,452.74,367.97
2016,6,13,17,15,491.5,126.0,3.9,17.5,324.0,542.86,444.69
2016,6,13,17,30,683.0,75.0,3.8,17.0,331.0,608.96,499.26
2016,6,13,17,45,627.5,71.5,3.7,16.5,280.0,541.06,446.51
2016,6,13,18,0,572.0,68.0,3.6,16.0,229.0,476.12,394.17
2016,6,13,18,15,508.0,60.5,3.5,15.5,182.5,404.49,334.57
2016,6,13,18,30,444.0,53.0,3.4,15.0,136.0,337.39,276.61
2016,6,13,18,45,342.5,42.5,3.35,15.0,95.5,252.66,202.22
2016,6,13,19,0,241.0,32.0,3.3,15.0,55.0,176.64,129.54
2016,6,13,19,15,120.5,16.0,3.25,14.5,27.5,82.81,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,68.0,11.0,2.1,11.0,13.0,10.48,0.0
2016,6,14,5,15,194.5,23.5,2.2,11.5,43.0,18.92,6.27
2016,6,14,5,30,321.0,36.0,2.3,12.0,73.0,28.58,18.93
2016,6,14,5,45,420.0,43.5,2.4,12.5,116.5,33.1,23.66
2016,6,14,6,0,519.0,51.0,2.5,13.0,160.0,37.46,27.87
2016,6,14,6,15,575.0,57.5,2.55,13.5,208.0,40.72,30.93
2016,6,14,6,30,631.0,64.0,2.6,14.0,256.0,43.81,33.68
2016,6,14,6,45,678.0,67.0,2.65,14.5,307.0,48.53,37.78
2016,6,14,7,0,725.0,70.0,2.7,15.0,358.0,48.91,37.95
2016,6,14,7,15,752.5,74.0,2.65,15.0,408.0,73.32,41.1
2016,6,14,7,30,780.0,78.0,2.6,15.0,458.0,116.65,62.36
2016,6,14,7,45,750.5,93.0,2.55,15.5,490.0,164.47,98.19
2016,6,14,8,0,721.0,108.0,2.5,16.0,522.0,204.62,132.57
2016,6,14,8,15,687.5,134.0,2.45,16.0,555.5,254.81,177.36
2016,6,14,8,30,654.0,160.0,2.4,16.0,589.0,302.32,220.07
2016,6,14,8,45,528.0,225.5,2.35,16.5,586.5,348.95,262.55
2016,6,14,9,0,402.0,291.0,2.3,17.0,584.0,381.46,291.45
2016,6,14,9,15,461.5,283.5,2.25,17.0,637.0,424.32,325.48
2016,6,14,9,30,521.0,276.0,2.2,17.0,690.0,472.47,363.38
2016,6,14,9,45,510.0,296.5,2.15,17.0,716.0,511.43,393.74
2016,6,14,10,0,499.0,317.0,2.1,17.0,742.0,549.24,422.44
2016,6,14,10,15,504.0,331.0,2.05,17.0,772.0,590.29,452.96
2016,6,14,10,30,509.0,345.0,2.0,17.0,802.0,631.38,482.82
2016,6,14,10,45,708.0,233.5,2.0,17.5,884.5,697.67,533.8
2016,6,14,11,0,907.0,122.0,2.0,18.0,967.0,777.01,591.81
2016,6,14,11,15,759.0,225.5,2.05,18.0,940.0,791.01,599.32
2016,6,14,11,30,611.0,329.0,2.1,18.0,913.0,793.8,597.82
2016,6,14,11,45,764.5,225.5,2.15,18.0,960.5,854.11,644.26
2016,6,14,12,0,918.0,122.0,2.2,18.0,1008.0,910.93,682.44
2016,6,14,12,15,689.0,264.5,2.25,18.0,929.0,875.03,657.2
2016,6,14,12,30,460.0,407.0,2.3,18.0,850.0,822.47,615.24
2016,6,14,12,45,542.5,362.5,2.4,18.0,881.0,873.52,654.13
2016,6,14,13,0,625.0,318.0,2.5,18.0,912.0,923.3,691.07
2016,6,14,13,15,771.5,216.0,2.6,18.0,937.5,979.4,732.28
2016,6,14,13,30,918.0,114.0,2.7,18.0,963.0,1018.45,759.15
2016,6,14,13,45,914.5,112.5,2.8,18.0,941.5,1022.7,763.21
2016,6,14,14,0,911.0,111.0,2.9,18.0,920.0,1023.86,765.67
2016,6,14,14,15,905.0,110.0,2.9,18.0,891.5,1020.0,764.02
2016,6,14,14,30,899.0,109.0,2.9,18.0,863.0,1013.13,760.53
2016,6,14,14,45,893.0,106.0,2.95,18.0,829.0,1001.11,754.19
2016,6,14,15,0,887.0,103.0,3.0,18.0,795.0,986.17,745.99
2016,6,14,15,15,877.0,101.0,3.05,18.0,755.5,965.66,734.08
2016,6,14,15,30,867.0,99.0,3.1,18.0,716.0,942.58,720.44
2016,6,14,15,45,632.0,171.0,3.2,18.0,606.0,805.48,626.77
2016,6,14,16,0,397.0,243.0,3.3,18.0,496.0,655.23,515.35
2016,6,14,16,15,600.5,165.5,3.35,17.5,515.0,746.12,591.18
2016,6,14,16,30,804.0,88.0,3.4,17.0,534.0,811.78,641.69
2016,6,14,16,45,730.5,91.0,3.45,17.0,467.5,732.02,584.86
2016,6,14,17,0,657.0,94.0,3.5,17.0,401.0,658.65,532.37
2016,6,14,17,15,542.0,104.0,3.45,16.5,338.0,561.51,460.01
2016,6,14,17,30,427.0,114.0,3.4,16.0,275.0,465.37,384.39
2016,6,14,17,45,389.0,103.5,3.35,15.5,233.5,411.52,341.89
2016,6,14,18,0,351.0,93.0,3.3,15.0,192.0,359.92,299.64
2016,6,14,18,15,412.0,71.5,3.15,14.5,165.5,356.46,296.22
2016,6,14,18,30,473.0,50.0,3.0,14.0,139.0,350.57,288.36
2016,6,14,18,45,363.5,41.0,2.9,13.5,97.5,262.18,210.96
2016,6,14,19,0,254.0,32.0,2.8,13.0,56.0,183.57,136.24
2016,6,14,19,15,127.0,16.0,2.85,12.5,28.0,85.8,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,11.0,12.0,11.44,0.0
2016,6,15,5,15,126.0,25.0,2.7,11.0,39.5,19.64,6.65
2016,6,15,5,30,252.0,38.0,2.8,11.0,67.0,29.43,19.72
2016,6,15,5,45,329.0,49.5,2.9,11.5,106.5,37.61,27.74
2016,6,15,6,0,406.0,61.0,3.0,12.0,146.0,46.13,35.73
2016,6,15,6,15,453.0,71.5,3.05,12.5,190.0,52.36,41.48
2016,6,15,6,30,500.0,82.0,3.1,13.0,234.0,58.19,46.69
2016,6,15,6,45,554.5,84.0,3.15,13.5,280.5,56.75,45.27
2016,6,15,7,0,609.0,86.0,3.2,14.0,327.0,55.54,44.0
2016,6,15,7,15,459.5,136.5,3.25,14.0,332.5,106.64,75.4
2016,6,15,7,30,310.0,187.0,3.3,14.0,338.0,163.29,119.47
2016,6,15,7,45,346.0,201.0,3.35,14.5,386.5,196.58,142.63
2016,6,15,8,0,382.0,215.0,3.4,15.0,435.0,233.66,170.85
2016,6,15,8,15,619.5,151.5,3.45,15.0,542.5,252.66,179.11
2016,6,15,8,30,857.0,88.0,3.5,15.0,650.0,313.09,224.49
2016,6,15,8,45,622.0,192.0,3.55,15.5,614.0,351.98,265.21
2016,6,15,9,0,387.0,296.0,3.6,16.0,578.0,385.75,297.63
2016,6,15,9,15,291.5,337.0,3.65,16.0,556.5,399.2,310.46
2016,6,15,9,30,196.0,378.0,3.7,16.0,535.0,410.87,320.44
2016,6,15,9,45,321.0,355.0,3.8,16.5,623.5,464.87,362.31
2016,6,15,10,0,446.0,332.0,3.9,17.0,712.0,531.11,413.52
2016,6,15,10,15,679.0,222.0,4.0,17.0,821.0,603.8,472.37
2016,6,15,10,30,912.0,112.0,4.1,17.0,930.0,697.36,546.63
2016,6,15,10,45,919.5,110.5,4.2,17.0,952.0,739.3,578.78
2016,6,15,11,0,927.0,109.0,4.3,17.0,974.0,780.0,608.06
2016,6,15,11,15,930.0,110.0,4.35,17.0,988.0,818.04,635.07
2016,6,15,11,30,933.0,111.0,4.4,17.0,1002.0,854.23,660.65
2016,6,15,11,45,937.5,109.0,4.5,17.0,1009.5,886.98,684.08
2016,6,15,12,0,942.0,107.0,4.6,17.0,1017.0,917.63,706.06
2016,6,15,12,15,604.5,289.5,4.6,17.0,873.5,822.66,635.77
2016,6,15,12,30,267.0,472.0,4.6,17.0,730.0,704.39,540.67
2016,6,15,12,45,394.5,424.5,4.65,17.0,801.5,789.65,607.2
2016,6,15,13,0,522.0,377.0,4.7,17.0,873.0,883.39,677.6
2016,6,15,13,15,717.5,248.0,4.7,17.0,918.0,959.22,736.91
2016,6,15,13,30,913.0,119.0,4.7,17.0,963.0,1018.56,778.12
2016,6,15,13,45,722.0,224.5,4.7,17.0,882.5,962.4,739.37
2016,6,15,14,0,531.0,330.0,4.7,17.0,802.0,886.61,682.46
2016,6,15,14,15,490.0,327.5,4.65,17.0,752.0,848.54,655.61
2016,6,15,14,30,449.0,325.0,4.6,17.0,702.0,808.56,626.96
2016,6,15,14,45,675.0,210.5,4.6,17.0,751.0,914.86,710.36
2016,6,15,15,0,901.0,96.0,4.6,17.0,800.0,992.17,765.31
2016,6,15,15,15,891.0,94.0,4.5,16.5,760.0,971.43,752.34
2016,6,15,15,30,881.0,92.0,4.4,16.0,720.0,948.08,738.25
2016,6,15,15,45,870.5,88.5,4.35,16.0,676.5,920.04,719.86
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,889.68,699.8
2016,6,15,16,15,843.0,82.0,4.2,15.5,585.5,852.03,675.49
2016,6,15,16,30,826.0,79.0,4.1,15.0,538.0,812.81,649.8
2016,6,15,16,45,802.5,76.5,4.05,15.0,488.0,774.48,623.43
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,728.22,590.7
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,674.29,552.18
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,620.67,512.93
2016,6,15,17,45,675.5,61.5,3.55,14.0,286.0,558.8,465.06
2016,6,15,18,0,633.0,57.0,3.4,14.0,236.0,502.38,418.5
2016,6,15,18,15,572.0,51.0,3.1,13.5,188.5,432.04,359.35
2016,6,15,18,30,511.0,45.0,2.8,13.0,141.0,366.07,301.76
2016,6,15,18,45,418.0,36.5,2.5,12.5,100.0,285.22,230.25
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,212.95,159.41
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,101.03,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,0.8,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,0.9,12.0,2.0,1.91,0.0
2016,6,16,5,15,0.0,6.5,0.95,12.0,6.5,6.01,0.0
2016,6,16,5,30,0.0,11.0,1.0,12.0,11.0,10.18,3.13
2016,6,16,5,45,0.0,17.5,1.05,12.5,17.5,16.21,8.76
2016,6,16,6,0,0.0,24.0,1.1,13.0,24.0,22.25,14.33
2016,6,16,6,15,0.0,31.5,1.1,13.0,31.5,29.23,20.73
2016,6,16,6,30,0.0,39.0,1.1,13.0,39.0,36.21,27.05
2016,6,16,6,45,0.0,47.0,1.15,13.5,47.0,43.66,33.64
2016,6,16,7,0,0.0,55.0,1.2,14.0,55.0,51.13,40.11
2016,6,16,7,15,0.0,49.5,1.2,14.0,49.5,46.01,33.65
2016,6,16,7,30,0.0,44.0,1.2,14.0,44.0,40.9,29.21
2016,6,16,7,45,7.5,121.0,1.2,14.5,125.5,111.55,87.69
2016,6,16,8,0,15.0,198.0,1.2,15.0,207.0,177.72,140.55
2016,6,16,8,15,26.5,229.0,1.2,15.5,245.5,207.86,163.31
2016,6,16,8,30,38.0,260.0,1.2,16.0,284.0,230.59,180.16
2016,6,16,8,45,33.5,270.5,1.3,16.5,293.5,242.02,188.67
2016,6,16,9,0,29.0,281.0,1.4,17.0,303.0,252.94,196.71
2016,6,16,9,15,25.5,285.0,1.45,17.0,305.0,258.62,200.92
2016,6,16,9,30,22.0,289.0,1.5,17.0,307.0,270.62,209.97
2016,6,16,9,45,32.0,324.0,1.6,17.5,351.0,301.16,232.78
2016,6,16,10,0,42.0,359.0,1.7,18.0,395.0,339.95,261.52
2016,6,16,10,15,70.0,395.0,1.8,18.0,457.0,392.01,300.63
2016,6,16,10,30,98.0,431.0,1.9,18.0,519.0,447.08,341.54
2016,6,16,10,45,185.0,440.5,2.0,18.5,611.5,519.77,395.52
2016,6,16,11,0,272.0,450.0,2.1,19.0,704.0,600.51,454.34
2016,6,16,11,15,246.0,463.0,2.2,19.0,695.5,607.82,458.9
2016,6,16,11,30,220.0,476.0,2.3,19.0,687.0,614.37,463.32
2016,6,16,11,45,232.5,467.0,2.4,19.0,691.0,629.16,474.76
2016,6,16,12,0,245.0,458.0,2.5,19.0,695.0,645.3,487.11
2016,6,16,12,15,133.5,405.0,2.6,19.0,534.5,506.48,385.58
2016,6,16,12,30,22.0,352.0,2.7,19.0,374.0,351.3,268.43
2016,6,16,12,45,53.5,405.0,2.8,19.0,456.5,439.93,336.27
2016,6,16,13,0,85.0,458.0,2.9,19.0,539.0,526.34,400.3
2016,6,16,13,15,180.0,451.5,2.95,19.0,619.5,625.34,474.84
2016,6,16,13,30,275.0,445.0,3.0,19.0,700.0,727.76,550.11
2016,6,16,13,45,147.0,378.0,3.1,19.0,514.0,530.07,405.99
2016,6,16,14,0,19.0,311.0,3.2,19.0,328.0,316.64,243.83
2016,6,16,14,15,25.5,323.0,3.25,19.0,345.0,347.88,268.86
2016,6,16,14,30,32.0,335.0,3.3,19.0,362.0,369.17,285.56
2016,6,16,14,45,121.5,351.5,3.35,19.0,447.5,490.87,380.8
2016,6,16,15,0,211.0,368.0,3.4,19.0,533.0,598.95,463.47
2016,6,16,15,15,193.0,349.5,3.35,18.5,494.5,562.52,437.37
2016,6,16,15,30,175.0,331.0,3.3,18.0,456.0,525.66,411.41
2016,6,16,15,45,137.5,307.0,3.3,18.0,401.5,464.08,365.22
2016,6,16,16,0,100.0,283.0,3.3,18.0,347.0,389.14,308.14
2016,6,16,16,15,83.0,257.0,3.2,17.5,307.5,345.27,275.22
2016,6,16,16,30,66.0,231.0,3.1,17.0,268.0,301.69,241.84
2016,6,16,16,45,72.5,211.0,3.05,17.0,248.5,285.32,229.98
2016,6,16,17,0,79.0,191.0,3.0,17.0,229.0,268.22,217.29
2016,6,16,17,15,39.5,153.0,2.85,16.5,172.0,192.9,156.04
2016,6,16,17,30,0.0,115.0,2.7,16.0,115.0,112.62,89.24
2016,6,16,17,45,0.0,97.5,2.55,16.0,97.5,95.29,75.02
2016,6,16,18,0,0.0,80.0,2.4,16.0,80.0,77.82,60.37
2016,6,16,18,15,0.0,64.0,2.15,15.5,64.0,61.87,46.88
2016,6,16,18,30,0.0,48.0,1.9,15.0,48.0,45.7,32.99
2016,6,16,18,45,0.0,34.0,1.65,15.0,34.0,31.59,20.65
2016,6,16,19,0,0.0,20.0,1.4,15.0,20.0,18.56,8.89
2016,6,16,19,15,0.0,10.0,1.25,14.5,10.0,9.27,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,6,17,5,15,0.0,8.5,1.3,13.5,8.5,7.87,0.0
2016,6,17,5,30,0.0,15.0,1.4,14.0,15.0,13.9,6.22
2016,6,17,5,45,0.0,24.0,1.55,14.5,24.0,22.26,13.95
2016,6,17,6,0,0.0,33.0,1.7,15.0,33.0,30.63,21.6
2016,6,17,6,15,0.0,43.5,1.75,15.0,43.5,40.41,30.47
2016,6,17,6,30,0.0,54.0,1.8,15.0,54.0,50.19,39.23
2016,6,17,6,45,0.0,64.5,1.9,15.5,64.5,59.99,47.78
2016,6,17,7,0,0.0,75.0,2.0,16.0,75.0,69.77,56.16
2016,6,17,7,15,0.0,89.0,2.05,16.0,89.0,82.2,63.7
2016,6,17,7,30,0.0,103.0,2.1,16.0,103.0,94.66,73.82
2016,6,17,7,45,0.0,90.5,2.15,16.5,90.5,84.19,64.76
2016,6,17,8,0,0.0,78.0,2.2,17.0,78.0,72.65,54.91
2016,6,17,8,15,0.0,115.5,2.3,17.0,115.5,106.68,82.66
2016,6,17,8,30,0.0,153.0,2.4,17.0,153.0,139.8,109.24
2016,6,17,8,45,13.0,214.0,2.5,17.5,224.0,196.97,154.08
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,247.05,192.54
2016,6,17,9,15,13.0,189.0,2.7,18.0,199.0,178.36,138.42
2016,6,17,9,30,0.0,103.0,2.8,18.0,103.0,95.96,72.58
2016,6,17,9,45,21.0,231.0,2.95,18.5,249.0,217.49,168.98
2016,6,17,10,0,42.0,359.0,3.1,19.0,395.0,339.89,262.54
2016,6,17,10,15,49.0,380.5,3.15,19.0,423.5,366.99,282.56
2016,6,17,10,30,56.0,402.0,3.2,19.0,452.0,395.03,303.52
2016,6,17,10,45,97.0,433.0,3.3,19.0,522.5,455.76,349.46
2016,6,17,11,0,138.0,464.0,3.4,19.0,593.0,517.39,395.54
2016,6,17,11,15,84.0,422.5,3.45,19.0,501.5,451.02,345.37
2016,6,17,11,30,30.0,381.0,3.5,19.0,410.0,376.35,288.52
2016,6,17,11,45,144.0,428.0,3.55,19.5,567.5,519.76,397.9
2016,6,17,12,0,258.0,475.0,3.6,20.0,725.0,671.98,508.93
2016,6,17,12,15,152.0,449.5,3.6,20.0,597.0,564.7,428.75
2016,6,17,12,30,46.0,424.0,3.6,20.0,469.0,447.06,340.06
2016,6,17,12,45,51.5,428.5,3.65,20.0,478.5,460.9,351.13
2016,6,17,13,0,57.0,433.0,3.7,20.0,488.0,474.88,361.8
2016,6,17,13,15,72.0,438.5,3.7,19.5,506.5,499.15,381.06
2016,6,17,13,30,87.0,444.0,3.7,19.0,525.0,523.75,400.58
2016,6,17,13,45,165.0,436.5,3.7,19.0,585.0,608.01,465.06
2016,6,17,14,0,243.0,429.0,3.7,19.0,645.0,694.03,529.39
2016,6,17,14,15,150.5,401.0,3.65,19.0,534.0,566.04,434.51
2016,6,17,14,30,58.0,373.0,3.6,19.0,423.0,435.27,335.71
2016,6,17,14,45,284.0,322.5,3.6,19.0,547.0,632.55,490.98
2016,6,17,15,0,510.0,272.0,3.6,19.0,671.0,812.79,626.37
2016,6,17,15,15,297.5,296.5,3.55,18.5,526.5,618.18,481.61
2016,6,17,15,30,85.0,321.0,3.5,18.0,382.0,414.7,324.98
2016,6,17,15,45,105.0,304.0,3.5,17.5,374.5,416.2,329.18
2016,6,17,16,0,125.0,287.0,3.5,17.0,367.0,430.55,342.38
2016,6,17,16,15,62.5,219.0,3.45,16.5,259.0,283.03,226.85
2016,6,17,16,30,0.0,151.0,3.4,16.0,151.0,145.19,114.73
2016,6,17,16,45,124.0,169.0,3.4,16.0,227.0,290.75,238.03
2016,6,17,17,0,248.0,187.0,3.4,16.0,303.0,423.92,347.14
2016,6,17,17,15,124.0,132.5,3.3,15.5,190.5,244.07,201.08
2016,6,17,17,30,0.0,78.0,3.2,15.0,78.0,73.07,56.39
2016,6,17,17,45,0.0,66.5,3.15,15.0,66.5,61.9,47.17
2016,6,17,18,0,0.0,55.0,3.1,15.0,55.0,51.13,38.04
2016,6,17,18,15,0.0,43.5,2.9,14.5,43.5,40.41,28.88
2016,6,17,18,30,0.0,32.0,2.7,14.0,32.0,29.7,19.6
2016,6,17,18,45,0.0,22.5,2.5,14.0,22.5,20.87,11.8
2016,6,17,19,0,0.0,13.0,2.3,14.0,13.0,12.04,3.84
2016,6,17,19,15,0.0,6.5,2.15,13.5,6.5,6.01,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,54.0,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,108.0,11.0,1.2,12.0,13.0,10.48,0.0
2016,6,18,5,15,246.0,21.5,1.25,12.0,44.5,17.1,4.67
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,24.97,15.8
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,29.7,20.67
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,34.22,25.0
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,37.25,27.85
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,44.04,33.91
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,45.82,35.39
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,47.52,36.74
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,70.85,39.16
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,115.17,60.03
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,161.29,91.5
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,217.1,135.99
2016,6,18,8,15,871.0,82.5,1.45,17.5,618.0,266.58,178.12
2016,6,18,8,30,887.0,85.0,1.4,18.0,666.0,317.6,222.29
2016,6,18,8,45,780.0,133.5,1.35,18.5,669.0,360.8,262.69
2016,6,18,9,0,673.0,182.0,1.3,19.0,672.0,394.92,293.83
2016,6,18,9,15,647.0,208.5,1.2,19.5,700.5,440.72,330.47
2016,6,18,9,30,621.0,235.0,1.1,20.0,729.0,483.94,363.51
2016,6,18,9,45,781.0,167.5,1.05,20.5,814.5,546.91,410.64
2016,6,18,10,0,941.0,100.0,1.0,21.0,900.0,621.4,465.23
2016,6,18,10,15,946.5,101.5,0.9,21.0,928.0,668.4,498.49
2016,6,18,10,30,952.0,103.0,0.8,21.0,956.0,714.36,530.04
2016,6,18,10,45,957.0,103.0,0.75,21.5,977.5,757.45,557.99
2016,6,18,11,0,962.0,103.0,0.7,22.0,999.0,799.06,582.51
2016,6,18,11,15,964.5,103.5,0.65,22.0,1013.0,837.55,605.65
2016,6,18,11,30,967.0,104.0,0.6,22.0,1027.0,874.07,627.2
2016,6,18,11,45,969.0,103.5,0.55,22.5,1034.0,907.16,645.08
2016,6,18,12,0,971.0,103.0,0.5,23.0,1041.0,937.97,661.26
2016,6,18,12,15,971.0,103.0,0.5,23.0,1040.5,965.05,677.35
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,989.5,691.85
2016,6,18,12,45,970.0,102.5,0.5,23.0,1032.0,1009.77,703.88
2016,6,18,13,0,969.0,102.0,0.5,23.0,1024.0,1027.12,714.24
2016,6,18,13,15,966.5,101.5,0.5,23.0,1008.5,1040.0,722.05
2016,6,18,13,30,964.0,101.0,0.5,23.0,993.0,1049.74,728.16
2016,6,18,13,45,959.5,100.0,0.5,23.0,970.5,1053.83,731.06
2016,6,18,14,0,955.0,99.0,0.5,23.0,948.0,1054.7,732.26
2016,6,18,14,15,949.0,98.0,0.5,23.0,919.0,1050.88,730.85
2016,6,18,14,30,943.0,97.0,0.5,23.0,890.0,1043.91,727.75
2016,6,18,14,45,933.5,96.5,0.5,23.0,854.5,1030.95,721.23
2016,6,18,15,0,924.0,96.0,0.5,23.0,819.0,1015.07,713.11
2016,6,18,15,15,914.0,94.0,0.5,23.0,778.5,994.19,702.06
2016,6,18,15,30,904.0,92.0,0.5,23.0,738.0,970.61,689.43
2016,6,18,15,45,888.5,90.5,0.5,23.0,693.0,939.96,672.41
2016,6,18,16,0,873.0,89.0,0.5,23.0,648.0,907.19,654.03
2016,6,18,16,15,855.5,86.5,0.45,22.5,599.5,869.54,632.58
2016,6,18,16,30,838.0,84.0,0.4,22.0,551.0,837.62,614.63
2016,6,18,16,45,815.5,80.5,0.4,22.0,500.5,791.42,586.69
2016,6,18,17,0,793.0,77.0,0.4,22.0,450.0,744.37,557.75
2016,6,18,17,15,762.5,73.0,0.4,21.5,398.5,689.99,524.02
2016,6,18,17,30,732.0,69.0,0.4,21.0,347.0,635.86,489.32
2016,6,18,17,45,691.0,64.0,0.4,20.5,296.0,573.82,447.47
2016,6,18,18,0,650.0,59.0,0.4,20.0,245.0,517.3,406.36
2016,6,18,18,15,589.0,53.0,0.45,19.0,196.5,446.14,353.02
2016,6,18,18,30,528.0,47.0,0.5,18.0,148.0,379.27,300.04
2016,6,18,18,45,435.5,38.0,0.55,17.5,105.5,297.05,231.9
2016,6,18,19,0,343.0,29.0,0.6,17.0,63.0,223.29,163.83
2016,6,18,19,15,171.5,14.5,0.65,16.5,31.5,106.49,5.87
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.0,14.0,13.0,10.48,0.0
2016,6,19,5,15,252.0,21.5,1.15,14.5,45.0,17.14,4.41
2016,6,19,5,30,393.0,32.0,1.3,15.0,77.0,25.01,15.59
2016,6,19,5,45,481.0,40.0,1.5,16.0,121.5,30.18,20.74
2016,6,19,6,0,569.0,48.0,1.7,17.0,166.0,35.12,25.33
2016,6,19,6,15,624.0,53.5,1.75,17.5,215.0,37.71,27.75
2016,6,19,6,30,679.0,59.0,1.8,18.0,264.0,44.09,33.37
2016,6,19,6,45,718.0,63.5,1.85,18.5,315.5,45.87,34.83
2016,6,19,7,0,757.0,68.0,1.9,19.0,367.0,47.56,36.15
2016,6,19,7,15,784.5,71.5,1.8,19.5,418.0,70.42,38.37
2016,6,19,7,30,812.0,75.0,1.7,20.0,469.0,114.78,58.8
2016,6,19,7,45,705.5,110.5,1.65,20.5,479.0,164.8,98.36
2016,6,19,8,0,599.0,146.0,1.6,21.0,489.0,210.38,139.06
2016,6,19,8,15,553.5,178.0,1.45,21.5,515.5,258.53,180.24
2016,6,19,8,30,508.0,210.0,1.3,22.0,542.0,300.59,216.19
2016,6,19,8,45,709.0,149.5,1.2,22.5,646.5,344.68,247.79
2016,6,19,9,0,910.0,89.0,1.1,23.0,751.0,418.7,303.29
2016,6,19,9,15,919.0,91.0,0.95,23.5,790.0,469.38,343.3
2016,6,19,9,30,928.0,93.0,0.8,24.0,829.0,520.14,381.76
2016,6,19,9,45,938.5,92.5,0.7,24.5,863.5,569.46,417.85
2016,6,19,10,0,949.0,92.0,0.6,25.0,898.0,618.55,452.19
2016,6,19,10,15,954.0,93.0,0.65,25.0,926.0,665.12,486.08
2016,6,19,10,30,959.0,94.0,0.7,25.0,954.0,710.59,518.44
2016,6,19,10,45,961.5,96.0,0.8,25.0,975.0,753.92,548.94
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,795.6,576.55
2016,6,19,11,15,966.5,98.5,1.05,25.0,1010.0,834.14,602.71
2016,6,19,11,30,969.0,99.0,1.2,25.0,1024.0,870.71,627.54
2016,6,19,11,45,965.0,103.0,1.35,25.5,1029.5,902.95,648.31
2016,6,19,12,0,961.0,107.0,1.5,26.0,1035.0,932.65,667.4
2016,6,19,12,15,960.5,107.0,1.6,25.5,1034.5,959.12,686.42
2016,6,19,12,30,960.0,107.0,1.7,25.0,1034.0,982.96,703.94
2016,6,19,12,45,951.0,112.0,1.85,25.0,1023.5,1000.97,717.16
2016,6,19,13,0,942.0,117.0,2.0,25.0,1013.0,1015.97,728.61
2016,6,19,13,15,781.5,211.5,2.1,25.0,947.5,977.92,705.81
2016,6,19,13,30,621.0,306.0,2.2,25.0,882.0,934.02,677.12
2016,6,19,13,45,553.0,325.5,2.3,25.0,829.5,896.17,652.76
2016,6,19,14,0,485.0,345.0,2.4,25.0,777.0,856.17,626.43
2016,6,19,14,15,594.0,281.0,2.45,24.5,793.0,905.11,665.24
2016,6,19,14,30,703.0,217.0,2.5,24.0,809.0,949.89,699.14
2016,6,19,14,45,489.0,287.0,2.55,24.0,691.0,809.22,601.92
2016,6,19,15,0,275.0,357.0,2.6,24.0,573.0,663.05,497.07
2016,6,19,15,15,283.5,335.5,2.6,23.5,548.0,648.24,490.14
2016,6,19,15,30,292.0,314.0,2.6,23.0,523.0,631.79,481.1
2016,6,19,15,45,172.0,289.5,2.65,23.0,410.5,476.1,366.69
2016,6,19,16,0,52.0,265.0,2.7,23.0,298.0,324.51,250.92
2016,6,19,16,15,210.0,237.5,2.65,22.5,357.0,448.75,352.24
2016,6,19,16,30,368.0,210.0,2.6,22.0,416.0,563.97,443.17
2016,6,19,16,45,500.5,155.5,2.6,22.0,407.5,616.23,485.58
2016,6,19,17,0,633.0,101.0,2.6,22.0,399.0,649.79,512.92
2016,6,19,17,15,574.5,100.0,2.4,21.5,347.0,583.19,464.78
2016,6,19,17,30,516.0,99.0,2.2,21.0,295.0,518.94,416.57
2016,6,19,17,45,474.5,92.0,2.05,20.5,252.0,457.13,369.5
2016,6,19,18,0,433.0,85.0,1.9,20.0,209.0,404.03,327.5
2016,6,19,18,15,387.5,73.0,1.7,19.0,168.0,344.78,279.66
2016,6,19,18,30,342.0,61.0,1.5,18.0,127.0,288.91,232.8
2016,6,19,18,45,283.0,47.0,1.35,17.5,91.0,227.04,179.25
2016,6,19,19,0,224.0,33.0,1.2,17.0,55.0,170.51,125.77
2016,6,19,19,15,112.0,16.5,1.2,16.5,27.5,81.28,5.87
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,61.5,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,123.0,11.0,1.3,12.0,14.0,10.48,0.0
2016,6,20,5,15,268.5,21.5,1.4,12.5,46.5,17.17,4.29
2016,6,20,5,30,414.0,32.0,1.5,13.0,79.0,25.06,15.76
2016,6,20,5,45,503.0,39.0,1.65,13.5,123.5,29.37,20.26
2016,6,20,6,0,592.0,46.0,1.8,14.0,168.0,36.65,27.03
2016,6,20,6,15,646.0,51.0,1.7,14.5,217.5,39.16,29.41
2016,6,20,6,30,700.0,56.0,1.6,15.0,267.0,41.61,31.6
2016,6,20,6,45,739.0,60.0,1.5,16.0,319.0,43.11,32.77
2016,6,20,7,0,778.0,64.0,1.4,17.0,371.0,44.53,33.81
2016,6,20,7,15,805.0,67.0,1.3,17.5,422.5,67.01,35.79
2016,6,20,7,30,832.0,70.0,1.2,18.0,474.0,119.16,62.26
2016,6,20,7,45,851.5,73.0,1.2,19.0,524.0,166.28,93.77
2016,6,20,8,0,871.0,76.0,1.2,20.0,574.0,215.6,132.3
2016,6,20,8,15,886.0,78.5,1.2,20.5,621.5,265.59,174.36
2016,6,20,8,30,901.0,81.0,1.2,21.0,669.0,317.02,218.39
2016,6,20,8,45,912.5,83.0,1.2,22.0,713.0,368.17,261.56
2016,6,20,9,0,924.0,85.0,1.2,23.0,757.0,420.04,304.2
2016,6,20,9,15,933.0,87.0,1.2,23.5,796.5,471.37,345.76
2016,6,20,9,30,942.0,89.0,1.2,24.0,836.0,522.77,386.0
2016,6,20,9,45,940.0,95.5,1.3,24.5,867.5,572.11,424.0
2016,6,20,10,0,938.0,102.0,1.4,25.0,899.0,620.16,459.92
2016,6,20,10,15,943.5,103.0,1.45,25.0,927.0,666.66,494.45
2016,6,20,10,30,949.0,104.0,1.5,25.0,955.0,712.12,527.46
2016,6,20,10,45,953.5,104.5,1.6,25.0,976.5,755.22,558.52
2016,6,20,11,0,958.0,105.0,1.7,25.0,998.0,796.83,586.41
2016,6,20,11,15,960.5,105.5,1.8,25.0,1011.5,835.26,612.05
2016,6,20,11,30,963.0,106.0,1.9,25.0,1025.0,871.72,636.32
2016,6,20,11,45,965.0,105.5,2.0,25.0,1032.0,904.78,658.32
2016,6,20,12,0,967.0,105.0,2.1,25.0,1039.0,935.56,678.85
2016,6,20,12,15,966.5,105.0,2.15,25.0,1038.0,962.19,696.21
2016,6,20,12,30,966.0,105.0,2.2,25.0,1037.0,986.19,711.93
2016,6,20,12,45,963.5,105.0,2.3,25.0,1028.5,1005.56,725.32
2016,6,20,13,0,961.0,105.0,2.4,25.0,1020.0,1021.99,736.96
2016,6,20,13,15,957.5,104.5,2.45,25.0,1004.0,1033.92,745.33
2016,6,20,13,30,954.0,104.0,2.5,25.0,988.0,1042.73,751.87
2016,6,20,13,45,949.5,103.0,2.6,25.0,965.5,1046.88,756.13
2016,6,20,14,0,945.0,102.0,2.7,25.0,943.0,1047.84,758.5
2016,6,20,14,15,938.5,101.0,2.75,24.5,913.5,1043.66,758.69
2016,6,20,14,30,932.0,100.0,2.8,24.0,884.0,1036.34,757.02
2016,6,20,14,45,922.0,99.0,2.85,24.0,848.5,1022.53,749.77
2016,6,20,15,0,912.0,98.0,2.9,24.0,813.0,1005.81,740.74
2016,6,20,15,15,901.5,96.5,2.9,23.5,773.0,985.27,730.23
2016,6,20,15,30,891.0,95.0,2.9,23.0,733.0,962.09,717.98
2016,6,20,15,45,876.0,93.0,2.9,23.0,688.0,931.67,699.43
2016,6,20,16,0,861.0,91.0,2.9,23.0,643.0,899.12,679.4
2016,6,20,16,15,843.5,88.0,2.85,22.5,595.0,861.25,656.46
2016,6,20,16,30,826.0,85.0,2.8,22.0,547.0,829.14,637.27
2016,6,20,16,45,756.0,86.5,2.8,21.5,479.0,749.91,584.42
2016,6,20,17,0,686.0,88.0,2.8,21.0,411.0,676.27,534.34
2016,6,20,17,15,351.5,111.0,2.6,20.5,276.0,418.84,338.47
2016,6,20,17,30,17.0,134.0,2.4,20.0,141.0,146.34,115.46
2016,6,20,17,45,11.5,115.5,2.2,19.5,120.0,123.73,97.66
2016,6,20,18,0,6.0,97.0,2.0,19.0,99.0,101.37,79.28
2016,6,20,18,15,3.0,78.5,1.85,18.5,79.5,80.76,62.07
2016,6,20,18,30,0.0,60.0,1.7,18.0,60.0,60.05,44.5
2016,6,20,18,45,0.0,43.0,1.6,17.5,43.0,42.56,29.46
2016,6,20,19,0,0.0,26.0,1.5,17.0,26.0,24.3,13.4
2016,6,20,19,15,0.0,13.0,1.5,16.5,13.0,12.06,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,11.0,1.4,14.0,13.0,10.48,0.0
2016,6,21,5,15,249.5,21.5,1.55,14.5,44.5,17.2,3.97
2016,6,21,5,30,390.0,32.0,1.7,15.0,76.0,25.07,15.59
2016,6,21,5,45,476.5,39.5,1.9,16.0,119.5,29.8,20.38
2016,6,21,6,0,563.0,47.0,2.1,17.0,163.0,34.32,24.62
2016,6,21,6,15,618.0,52.5,2.05,17.5,211.5,36.95,27.07
2016,6,21,6,30,673.0,58.0,2.0,18.0,260.0,43.28,32.66
2016,6,21,6,45,712.5,62.0,1.95,18.5,311.0,44.68,33.79
2016,6,21,7,0,752.0,66.0,1.9,19.0,362.0,46.03,34.81
2016,6,21,7,15,779.5,69.5,1.85,19.5,413.0,67.53,36.75
2016,6,21,7,30,807.0,73.0,1.8,20.0,464.0,111.59,56.69
2016,6,21,7,45,828.0,75.5,1.8,21.0,513.5,164.51,92.82
2016,6,21,8,0,849.0,78.0,1.8,22.0,563.0,212.56,130.08
2016,6,21,8,15,864.5,80.5,1.7,22.5,610.0,261.57,171.11
2016,6,21,8,30,880.0,83.0,1.6,23.0,657.0,312.08,214.13
2016,6,21,8,45,893.0,84.5,1.55,23.5,700.5,362.29,256.83
2016,6,21,9,0,906.0,86.0,1.5,24.0,744.0,413.37,299.3
2016,6,21,9,15,915.0,88.0,1.4,24.5,783.0,463.84,339.96
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,514.4,379.18
2016,6,21,9,45,926.0,94.0,1.2,25.5,854.5,562.9,415.38
2016,6,21,10,0,928.0,98.0,1.1,26.0,887.0,610.47,449.42
2016,6,21,10,15,933.5,99.5,1.0,26.5,914.5,656.94,481.32
2016,6,21,10,30,939.0,101.0,0.9,27.0,942.0,702.39,511.21
2016,6,21,10,45,941.5,102.5,0.85,27.5,962.5,744.58,538.27
2016,6,21,11,0,944.0,104.0,0.8,28.0,983.0,785.16,561.83
2016,6,21,11,15,946.5,104.5,0.85,28.0,997.0,823.09,585.9
2016,6,21,11,30,949.0,105.0,0.9,28.0,1011.0,859.1,608.65
2016,6,21,11,45,949.5,106.0,0.95,28.0,1017.5,891.85,629.29
2016,6,21,12,0,950.0,107.0,1.0,28.0,1024.0,922.31,648.49
2016,6,21,12,15,949.5,107.0,1.1,28.0,1023.5,948.56,665.93
2016,6,21,12,30,949.0,107.0,1.2,28.0,1023.0,972.23,681.86
2016,6,21,12,45,944.0,108.5,1.35,28.0,1014.0,990.45,695.32
2016,6,21,13,0,939.0,110.0,1.5,28.0,1005.0,1005.73,707.06
2016,6,21,13,15,936.0,109.5,1.65,28.0,989.5,1017.96,716.99
2016,6,21,13,30,933.0,109.0,1.8,28.0,974.0,1027.14,725.11
2016,6,21,13,45,929.0,108.0,1.95,28.0,952.0,1031.75,730.46
2016,6,21,14,0,925.0,107.0,2.1,28.0,930.0,1033.23,733.95
2016,6,21,14,15,919.0,105.5,2.2,27.5,901.5,1029.1,734.87
2016,6,21,14,30,913.0,104.0,2.3,27.0,873.0,1021.89,733.95
2016,6,21,14,45,905.0,102.5,2.4,27.0,838.5,1009.7,728.48
2016,6,21,15,0,897.0,101.0,2.5,27.0,804.0,994.6,721.21
2016,6,21,15,15,887.0,99.0,2.55,26.5,765.0,974.23,711.47
2016,6,21,15,30,877.0,97.0,2.6,26.0,726.0,951.24,699.99
2016,6,21,15,45,863.5,94.5,2.7,25.5,682.0,921.94,684.64
2016,6,21,16,0,850.0,92.0,2.8,25.0,638.0,890.49,667.61
2016,6,21,16,15,833.0,89.5,2.8,24.5,590.5,861.51,651.27
2016,6,21,16,30,816.0,87.0,2.8,24.0,543.0,823.24,628.23
2016,6,21,16,45,794.0,83.5,2.85,24.0,493.5,778.18,599.16
2016,6,21,17,0,772.0,80.0,2.9,24.0,444.0,732.27,568.91
2016,6,21,17,15,742.5,76.0,2.8,23.0,393.5,679.39,534.26
2016,6,21,17,30,713.0,72.0,2.7,22.0,343.0,626.71,498.65
2016,6,21,17,45,673.0,66.5,2.6,21.5,293.0,569.12,457.0
2016,6,21,18,0,633.0,61.0,2.5,21.0,243.0,509.91,411.16
2016,6,21,18,15,573.0,55.0,2.35,20.0,195.5,439.99,355.54
2016,6,21,18,30,513.0,49.0,2.2,19.0,148.0,374.22,300.87
2016,6,21,18,45,420.5,40.0,2.05,18.5,106.0,292.48,230.96
2016,6,21,19,0,328.0,31.0,1.9,18.0,64.0,219.05,162.52
2016,6,21,19,15,164.0,15.5,1.9,17.5,32.0,105.5,14.42
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
