Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.0,5.5,1.8,12.0,6.5,0.0,0.0
2016,6,22,5,0,92.0,11.0,1.9,12.0,13.0,10.48,0.0
2016,6,22,5,15,236.0,22.0,1.95,12.5,44.5,17.7,4.03
2016,6,22,5,30,380.0,33.0,2.0,13.0,76.0,26.04,16.53
2016,6,22,5,45,469.0,41.0,2.15,13.5,120.0,31.16,21.8
2016,6,22,6,0,558.0,49.0,2.3,14.0,164.0,36.05,26.48
2016,6,22,6,15,614.5,55.0,2.2,14.5,213.0,38.99,29.25
2016,6,22,6,30,671.0,61.0,2.1,15.0,262.0,45.92,35.42
2016,6,22,6,45,709.5,65.5,2.05,16.0,313.0,47.6,36.74
2016,6,22,7,0,748.0,70.0,2.0,17.0,364.0,49.21,37.92
2016,6,22,7,15,776.0,73.5,2.0,17.5,415.0,69.84,39.44
2016,6,22,7,30,804.0,77.0,2.0,18.0,466.0,113.74,59.22
2016,6,22,7,45,825.5,80.0,2.0,18.5,516.0,159.73,90.05
2016,6,22,8,0,847.0,83.0,2.0,19.0,566.0,215.31,133.94
2016,6,22,8,15,862.5,85.5,1.95,19.5,613.0,264.28,175.4
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,314.74,218.99
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,365.06,262.46
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,416.31,305.85
2016,6,22,9,15,914.5,92.5,1.9,21.5,787.0,466.58,347.46
2016,6,22,9,30,924.0,94.0,1.9,22.0,826.0,516.98,387.89
2016,6,22,9,45,931.5,95.5,1.9,22.5,860.0,566.28,426.22
2016,6,22,10,0,939.0,97.0,1.9,23.0,894.0,615.12,462.98
2016,6,22,10,15,944.5,98.0,1.95,23.0,922.0,661.66,498.23
2016,6,22,10,30,950.0,99.0,2.0,23.0,950.0,707.16,531.95
2016,6,22,10,45,954.0,100.0,2.05,23.5,971.5,750.41,562.12
2016,6,22,11,0,958.0,101.0,2.1,24.0,993.0,792.13,588.94
2016,6,22,11,15,960.5,101.5,2.2,24.0,1007.0,830.57,614.85
2016,6,22,11,30,963.0,102.0,2.3,24.0,1021.0,867.06,639.39
2016,6,22,11,45,964.0,102.5,2.45,24.5,1028.0,900.22,660.78
2016,6,22,12,0,965.0,103.0,2.6,25.0,1035.0,931.07,680.59
2016,6,22,12,15,965.5,103.0,2.65,25.0,1035.0,958.59,698.69
2016,6,22,12,30,966.0,103.0,2.7,25.0,1035.0,983.52,715.14
2016,6,22,12,45,958.5,107.0,2.8,25.0,1026.0,1002.17,728.05
2016,6,22,13,0,951.0,111.0,2.9,25.0,1017.0,1017.81,739.16
2016,6,22,13,15,948.5,110.5,2.95,25.0,1002.0,1030.76,748.22
2016,6,22,13,30,946.0,110.0,3.0,25.0,987.0,1040.64,755.43
2016,6,22,13,45,942.5,109.0,3.1,25.0,965.5,1045.9,760.27
2016,6,22,14,0,939.0,108.0,3.2,25.0,944.0,1048.01,763.22
2016,6,22,14,15,933.0,107.0,3.25,24.5,915.0,1044.5,763.75
2016,6,22,14,30,927.0,106.0,3.3,24.0,886.0,1037.87,762.42
2016,6,22,14,45,919.5,104.0,3.35,24.0,852.0,1025.63,756.03
2016,6,22,15,0,912.0,102.0,3.4,24.0,818.0,1010.41,747.8
2016,6,22,15,15,901.5,100.0,3.4,23.5,777.5,989.44,736.89
2016,6,22,15,30,891.0,98.0,3.4,23.0,737.0,965.82,724.22
2016,6,22,15,45,878.0,95.0,3.45,23.0,692.5,936.21,706.38
2016,6,22,16,0,865.0,92.0,3.5,23.0,648.0,904.36,686.92
2016,6,22,16,15,847.5,89.5,3.5,22.5,600.0,874.61,669.76
2016,6,22,16,30,830.0,87.0,3.5,22.0,552.0,835.56,645.78
2016,6,22,16,45,807.5,83.5,3.5,22.0,501.5,789.7,615.36
2016,6,22,17,0,785.0,80.0,3.5,22.0,451.0,742.97,583.8
2016,6,22,17,15,754.5,76.0,3.35,21.0,399.5,688.9,547.67
2016,6,22,17,30,724.0,72.0,3.2,20.0,348.0,635.07,510.61
2016,6,22,17,45,681.0,67.0,3.1,19.5,297.0,575.62,467.11
2016,6,22,18,0,638.0,62.0,3.0,19.0,246.0,514.77,419.43
2016,6,22,18,15,577.5,55.5,2.8,18.0,198.0,443.66,362.15
2016,6,22,18,30,517.0,49.0,2.6,17.0,150.0,376.75,305.89
2016,6,22,18,45,419.5,40.5,2.45,16.5,107.0,292.78,233.45
2016,6,22,19,0,322.0,32.0,2.3,16.0,64.0,217.43,163.0
2016,6,22,19,15,161.0,16.0,2.35,15.5,32.0,105.14,16.59
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,124.0,10.0,1.8,12.0,13.0,9.53,0.0
2016,6,23,5,15,271.5,20.5,1.85,12.5,45.0,16.33,2.96
2016,6,23,5,30,419.0,31.0,1.9,13.0,77.0,24.26,14.99
2016,6,23,5,45,510.0,37.5,2.0,13.5,122.0,28.17,19.17
2016,6,23,6,0,601.0,44.0,2.1,14.0,167.0,34.91,25.47
2016,6,23,6,15,654.0,49.5,2.05,14.5,216.5,37.96,28.33
2016,6,23,6,30,707.0,55.0,2.0,15.0,266.0,40.89,30.95
2016,6,23,6,45,745.5,58.0,2.0,15.5,317.5,41.61,31.5
2016,6,23,7,0,784.0,61.0,2.0,16.0,369.0,42.34,32.01
2016,6,23,7,15,809.0,64.5,1.95,16.5,420.0,63.11,33.83
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,115.62,60.11
2016,6,23,7,45,853.5,70.0,1.9,18.0,520.5,161.99,90.88
2016,6,23,8,0,873.0,72.0,1.9,19.0,570.0,210.56,128.99
2016,6,23,8,15,886.0,74.5,1.85,19.5,616.0,260.12,171.16
2016,6,23,8,30,899.0,77.0,1.8,20.0,662.0,310.94,215.28
2016,6,23,8,45,909.0,78.5,1.8,21.0,704.5,361.06,258.34
2016,6,23,9,0,919.0,80.0,1.8,22.0,747.0,411.75,300.86
2016,6,23,9,15,926.5,82.0,1.85,22.5,785.0,462.18,342.7
2016,6,23,9,30,934.0,84.0,1.9,23.0,823.0,512.56,383.24
2016,6,23,9,45,934.5,88.5,1.95,23.5,854.5,561.18,421.23
2016,6,23,10,0,935.0,93.0,2.0,24.0,886.0,608.73,457.25
2016,6,23,10,15,939.0,94.0,2.15,24.0,912.5,654.17,492.26
2016,6,23,10,30,943.0,95.0,2.3,24.0,939.0,698.46,525.75
2016,6,23,10,45,947.5,94.5,2.5,24.0,959.5,740.44,557.09
2016,6,23,11,0,952.0,94.0,2.7,24.0,980.0,780.93,585.38
2016,6,23,11,15,953.5,94.5,2.85,24.0,993.5,818.35,611.18
2016,6,23,11,30,955.0,95.0,3.0,24.0,1007.0,853.76,635.56
2016,6,23,11,45,956.5,94.5,3.2,24.0,1013.0,886.12,658.16
2016,6,23,12,0,958.0,94.0,3.4,24.0,1019.0,916.18,679.25
2016,6,23,12,15,958.0,94.0,3.5,24.0,1018.5,942.98,697.55
2016,6,23,12,30,958.0,94.0,3.6,24.0,1018.0,967.18,714.18
2016,6,23,12,45,953.5,96.0,3.7,24.0,1009.5,986.44,727.6
2016,6,23,13,0,949.0,98.0,3.8,24.0,1001.0,1002.76,739.21
2016,6,23,13,15,946.0,97.0,3.85,23.5,986.0,1014.51,749.04
2016,6,23,13,30,943.0,96.0,3.9,23.0,971.0,1023.16,757.01
2016,6,23,13,45,941.0,94.0,4.0,23.0,949.5,1028.63,761.88
2016,6,23,14,0,939.0,92.0,4.1,23.0,928.0,1030.94,764.8
2016,6,23,14,15,932.5,91.0,4.1,23.0,899.0,1026.71,762.87
2016,6,23,14,30,926.0,90.0,4.1,23.0,870.0,1019.37,759.04
2016,6,23,14,45,919.5,87.5,4.15,23.0,836.0,1007.32,752.5
2016,6,23,15,0,913.0,85.0,4.2,23.0,802.0,992.28,744.06
2016,6,23,15,15,903.0,83.5,4.2,22.5,762.5,972.12,733.36
2016,6,23,15,30,893.0,82.0,4.2,22.0,723.0,949.31,720.85
2016,6,23,15,45,880.0,80.0,4.25,22.0,679.0,920.61,703.13
2016,6,23,16,0,867.0,78.0,4.3,22.0,635.0,889.7,683.77
2016,6,23,16,15,851.0,75.5,4.25,21.5,588.0,853.5,661.35
2016,6,23,16,30,835.0,73.0,4.2,21.0,541.0,815.64,637.46
2016,6,23,16,45,812.5,71.0,4.2,20.5,491.5,771.58,608.85
2016,6,23,17,0,790.0,69.0,4.2,20.0,442.0,733.51,584.11
2016,6,23,17,15,762.0,65.5,4.1,19.5,392.0,681.85,548.19
2016,6,23,17,30,734.0,62.0,4.0,19.0,342.0,630.3,511.46
2016,6,23,17,45,693.0,58.0,3.95,18.5,292.0,569.52,466.5
2016,6,23,18,0,652.0,54.0,3.9,18.0,242.0,510.47,420.18
2016,6,23,18,15,595.0,48.5,3.7,17.5,195.0,441.87,363.48
2016,6,23,18,30,538.0,43.0,3.5,17.0,148.0,381.12,310.89
2016,6,23,18,45,445.5,35.5,3.3,16.5,106.0,300.23,240.3
2016,6,23,19,0,353.0,28.0,3.1,16.0,64.0,227.76,171.43
2016,6,23,19,15,176.5,14.0,3.05,15.5,32.0,108.89,18.98
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,1.7,12.0,12.0,9.53,0.0
2016,6,24,5,15,248.5,21.0,1.75,12.5,43.5,16.83,2.84
2016,6,24,5,30,397.0,32.0,1.8,13.0,75.0,25.21,15.76
2016,6,24,5,45,484.0,39.5,1.85,13.5,119.5,29.93,20.71
2016,6,24,6,0,571.0,47.0,1.9,14.0,164.0,34.46,25.06
2016,6,24,6,15,627.5,53.0,1.9,14.5,213.5,41.07,31.1
2016,6,24,6,30,684.0,59.0,1.9,15.0,263.0,44.29,33.98
2016,6,24,6,45,722.0,63.5,1.95,15.5,314.0,46.06,35.46
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,47.75,36.79
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,67.06,37.98
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,111.43,57.54
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.0,158.12,88.6
2016,6,24,8,0,855.0,82.0,2.1,19.0,568.0,214.28,132.74
2016,6,24,8,15,870.5,84.5,2.0,19.5,615.5,263.62,174.45
2016,6,24,8,30,886.0,87.0,1.9,20.0,663.0,314.46,218.32
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.0,365.33,262.21
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,416.95,305.81
2016,6,24,9,15,918.5,94.0,1.7,21.5,790.0,467.85,347.52
2016,6,24,9,30,928.0,96.0,1.6,22.0,829.0,518.9,387.87
2016,6,24,9,45,936.5,96.5,1.5,22.5,863.5,568.12,425.41
2016,6,24,10,0,945.0,97.0,1.4,23.0,898.0,616.96,461.21
2016,6,24,10,15,950.0,98.0,1.3,23.5,926.0,663.51,493.99
2016,6,24,10,30,955.0,99.0,1.2,24.0,954.0,708.97,524.74
2016,6,24,10,45,959.5,99.5,1.15,24.5,975.5,752.39,553.35
2016,6,24,11,0,964.0,100.0,1.1,25.0,997.0,794.31,578.4
2016,6,24,11,15,966.5,100.5,1.1,25.0,1011.5,833.03,602.73
2016,6,24,11,30,969.0,101.0,1.1,25.0,1026.0,869.79,625.59
2016,6,24,11,45,970.5,101.0,1.1,25.0,1033.0,903.16,646.14
2016,6,24,12,0,972.0,101.0,1.1,25.0,1040.0,934.23,665.15
2016,6,24,12,15,972.0,101.0,1.15,25.0,1040.0,961.54,682.6
2016,6,24,12,30,972.0,101.0,1.2,25.0,1040.0,986.23,698.47
2016,6,24,12,45,961.5,107.5,1.3,25.5,1029.5,1004.69,710.03
2016,6,24,13,0,951.0,114.0,1.4,26.0,1019.0,1020.09,719.8
2016,6,24,13,15,948.5,113.0,1.45,26.0,1004.0,1032.68,728.55
2016,6,24,13,30,946.0,112.0,1.5,26.0,989.0,1042.18,735.55
2016,6,24,13,45,941.5,111.5,1.55,26.0,967.0,1047.1,739.88
2016,6,24,14,0,937.0,111.0,1.6,26.0,945.0,1048.87,742.45
2016,6,24,14,15,931.0,109.5,1.6,25.5,916.5,1044.96,742.34
2016,6,24,14,30,925.0,108.0,1.6,25.0,888.0,1037.93,740.48
2016,6,24,14,45,916.5,107.0,1.65,25.0,853.0,1025.92,734.97
2016,6,24,15,0,908.0,106.0,1.7,25.0,818.0,1010.99,727.72
2016,6,24,15,15,897.5,103.5,1.7,25.0,778.5,989.64,715.77
2016,6,24,15,30,887.0,101.0,1.7,25.0,739.0,965.63,702.19
2016,6,24,15,45,873.0,99.0,1.75,25.0,694.0,936.44,685.88
2016,6,24,16,0,859.0,97.0,1.8,25.0,649.0,905.07,668.02
2016,6,24,16,15,841.5,94.0,1.8,24.5,601.0,875.1,651.62
2016,6,24,16,30,824.0,91.0,1.8,24.0,553.0,835.66,628.56
2016,6,24,16,45,800.5,87.5,1.8,24.0,502.5,789.19,599.11
2016,6,24,17,0,777.0,84.0,1.8,24.0,452.0,741.9,568.55
2016,6,24,17,15,746.0,80.0,1.75,23.0,400.5,687.71,534.06
2016,6,24,17,30,715.0,76.0,1.7,22.0,349.0,637.58,501.34
2016,6,24,17,45,671.5,70.5,1.65,21.5,298.0,574.1,456.23
2016,6,24,18,0,628.0,65.0,1.6,21.0,247.0,512.61,409.67
2016,6,24,18,15,565.0,58.5,1.55,20.0,198.0,440.3,353.33
2016,6,24,18,30,502.0,52.0,1.5,19.0,149.0,372.33,297.85
2016,6,24,18,45,406.5,42.5,1.45,18.5,106.5,288.69,227.28
2016,6,24,19,0,311.0,33.0,1.4,18.0,64.0,213.51,158.52
2016,6,24,19,15,155.5,16.5,1.4,17.5,32.0,103.78,18.63
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.1,14.0,11.0,9.53,0.0
2016,6,25,5,15,221.5,21.5,1.25,14.5,42.0,17.35,2.58
2016,6,25,5,30,365.0,33.0,1.4,15.0,73.0,26.18,16.39
2016,6,25,5,45,455.5,41.0,1.6,16.0,116.5,31.28,21.64
2016,6,25,6,0,546.0,49.0,1.8,17.0,160.0,36.16,26.22
2016,6,25,6,15,604.0,55.0,1.8,17.5,209.0,39.1,28.96
2016,6,25,6,30,662.0,61.0,1.8,18.0,258.0,41.9,31.44
2016,6,25,6,45,703.0,65.5,1.85,19.0,309.5,47.71,36.38
2016,6,25,7,0,744.0,70.0,1.9,20.0,361.0,49.33,37.54
2016,6,25,7,15,772.5,74.0,1.8,20.5,412.0,67.77,38.67
2016,6,25,7,30,801.0,78.0,1.7,21.0,463.0,111.84,57.64
2016,6,25,7,45,823.5,80.5,1.6,21.5,513.5,157.36,87.21
2016,6,25,8,0,846.0,83.0,1.5,22.0,564.0,212.58,129.89
2016,6,25,8,15,862.0,86.0,1.45,22.5,611.5,261.98,170.9
2016,6,25,8,30,878.0,89.0,1.4,23.0,659.0,312.94,214.08
2016,6,25,8,45,891.0,91.0,1.35,24.0,703.0,363.53,256.36
2016,6,25,9,0,904.0,93.0,1.3,25.0,747.0,414.99,298.27
2016,6,25,9,15,913.5,94.5,1.3,25.0,786.5,465.27,339.49
2016,6,25,9,30,923.0,96.0,1.3,25.0,826.0,515.69,379.69
2016,6,25,9,45,923.0,101.5,1.35,25.5,858.0,564.48,417.0
2016,6,25,10,0,923.0,107.0,1.4,26.0,890.0,612.2,452.35
2016,6,25,10,15,929.0,108.5,1.45,26.0,918.0,658.92,486.96
2016,6,25,10,30,935.0,110.0,1.5,26.0,946.0,704.69,520.1
2016,6,25,10,45,938.5,111.0,1.6,26.5,967.0,747.16,549.68
2016,6,25,11,0,942.0,112.0,1.7,27.0,988.0,788.12,576.18
2016,6,25,11,15,944.5,113.0,1.8,27.0,1002.5,826.63,601.73
2016,6,25,11,30,947.0,114.0,1.9,27.0,1017.0,863.26,625.95
2016,6,25,11,45,948.0,114.0,2.0,27.0,1024.0,895.71,647.41
2016,6,25,12,0,949.0,114.0,2.1,27.0,1031.0,925.9,667.43
2016,6,25,12,15,949.0,114.0,2.15,27.0,1030.5,952.82,684.88
2016,6,25,12,30,949.0,114.0,2.2,27.0,1030.0,977.21,700.74
2016,6,25,12,45,950.0,112.5,2.3,27.0,1023.0,998.4,715.19
2016,6,25,13,0,951.0,111.0,2.4,27.0,1016.0,1016.79,727.95
2016,6,25,13,15,948.0,110.0,2.45,27.0,1001.0,1028.89,736.34
2016,6,25,13,30,945.0,109.0,2.5,27.0,986.0,1037.89,742.94
2016,6,25,13,45,941.0,108.0,2.6,27.0,964.0,1042.77,747.61
2016,6,25,14,0,937.0,107.0,2.7,27.0,942.0,1044.5,750.42
2016,6,25,14,15,931.0,106.0,2.7,27.0,913.5,1041.1,749.13
2016,6,25,14,30,925.0,105.0,2.7,27.0,885.0,1034.59,746.04
2016,6,25,14,45,917.5,103.0,2.75,27.0,850.5,1022.46,739.97
2016,6,25,15,0,910.0,101.0,2.8,27.0,816.0,1007.37,732.11
2016,6,25,15,15,899.5,99.0,2.8,26.5,776.0,986.52,721.57
2016,6,25,15,30,889.0,97.0,2.8,26.0,736.0,963.02,709.31
2016,6,25,15,45,876.5,94.5,2.85,26.0,692.0,934.58,692.75
2016,6,25,16,0,864.0,92.0,2.9,26.0,648.0,903.89,674.59
2016,6,25,16,15,847.0,89.0,2.85,25.5,600.0,866.55,652.33
2016,6,25,16,30,830.0,86.0,2.8,25.0,552.0,834.93,633.77
2016,6,25,16,45,808.0,82.5,2.8,24.5,502.0,789.55,605.54
2016,6,25,17,0,786.0,79.0,2.8,24.0,452.0,743.27,576.12
2016,6,25,17,15,756.0,75.0,2.65,23.5,400.5,689.58,539.8
2016,6,25,17,30,726.0,71.0,2.5,23.0,349.0,636.1,502.7
2016,6,25,17,45,684.5,66.0,2.35,22.5,298.5,573.92,457.92
2016,6,25,18,0,643.0,61.0,2.2,22.0,248.0,517.48,414.48
2016,6,25,18,15,583.0,55.0,2.05,21.0,199.5,447.08,359.0
2016,6,25,18,30,523.0,49.0,1.9,20.0,151.0,380.81,304.42
2016,6,25,18,45,429.5,40.0,1.75,19.5,108.0,297.95,234.16
2016,6,25,19,0,336.0,31.0,1.6,19.0,65.0,223.49,165.62
2016,6,25,19,15,168.0,15.5,1.55,18.5,32.5,107.82,20.2
2016,6,25,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,5,15,173.0,16.0,1.05,15.5,35.0,12.25,0.0
2016,6,26,5,30,346.0,32.0,1.1,16.0,70.0,25.27,15.52
2016,6,26,5,45,435.0,40.5,1.2,17.0,112.5,30.85,21.17
2016,6,26,6,0,524.0,49.0,1.3,18.0,155.0,36.18,26.11
2016,6,26,6,15,581.5,55.5,1.2,18.5,203.0,39.51,29.2
2016,6,26,6,30,639.0,62.0,1.1,19.0,251.0,42.66,31.99
2016,6,26,6,45,680.0,66.5,1.05,19.5,301.0,48.53,37.03
2016,6,26,7,0,721.0,71.0,1.0,20.0,351.0,50.1,38.23
2016,6,26,7,15,749.5,74.5,0.9,20.5,401.5,66.73,38.68
2016,6,26,7,30,778.0,78.0,0.8,21.0,452.0,109.26,56.52
2016,6,26,7,45,800.0,81.0,0.75,22.0,501.5,153.95,85.12
2016,6,26,8,0,822.0,84.0,0.7,23.0,551.0,201.22,120.89
2016,6,26,8,15,838.0,87.0,0.65,23.5,597.5,256.49,165.79
2016,6,26,8,30,854.0,90.0,0.6,24.0,644.0,306.27,207.16
2016,6,26,8,45,866.0,92.5,0.6,25.0,687.0,355.75,247.87
2016,6,26,9,0,878.0,95.0,0.6,26.0,730.0,406.03,288.17
2016,6,26,9,15,887.5,97.0,0.65,26.5,768.5,455.48,327.55
2016,6,26,9,30,897.0,99.0,0.7,27.0,807.0,505.1,365.87
2016,6,26,9,45,905.0,100.0,0.75,27.5,840.5,553.1,401.89
2016,6,26,10,0,913.0,101.0,0.8,28.0,874.0,600.71,436.54
2016,6,26,10,15,918.0,102.5,0.85,28.0,901.5,646.36,469.75
2016,6,26,10,30,923.0,104.0,0.9,28.0,929.0,690.99,501.5
2016,6,26,10,45,925.5,105.5,1.0,28.5,949.5,732.71,530.15
2016,6,26,11,0,928.0,107.0,1.1,29.0,970.0,772.86,555.73
2016,6,26,11,15,930.0,108.0,1.25,29.0,984.0,810.47,580.98
2016,6,26,11,30,932.0,109.0,1.4,29.0,998.0,846.18,604.95
2016,6,26,11,45,932.5,109.5,1.55,29.0,1004.0,878.17,626.51
2016,6,26,12,0,933.0,110.0,1.7,29.0,1010.0,907.92,646.67
2016,6,26,12,15,932.5,110.0,1.85,29.0,1010.0,933.96,664.5
2016,6,26,12,30,932.0,110.0,2.0,29.0,1010.0,957.48,680.81
2016,6,26,12,45,920.5,116.5,2.2,29.0,999.5,974.37,693.52
2016,6,26,13,0,909.0,123.0,2.4,29.0,989.0,988.28,704.44
2016,6,26,13,15,906.0,122.5,2.5,29.0,974.0,1000.5,713.4
2016,6,26,13,30,903.0,122.0,2.6,29.0,959.0,1009.78,720.62
2016,6,26,13,45,899.0,120.5,2.75,29.0,937.5,1014.07,725.26
2016,6,26,14,0,895.0,119.0,2.9,29.0,916.0,1015.32,728.09
2016,6,26,14,15,889.0,117.5,2.95,28.5,888.5,1011.55,728.42
2016,6,26,14,30,883.0,116.0,3.0,28.0,861.0,1004.79,726.97
2016,6,26,14,45,875.0,114.0,3.15,28.0,827.0,992.59,721.46
2016,6,26,15,0,867.0,112.0,3.3,28.0,793.0,977.56,714.14
2016,6,26,15,15,856.0,110.0,3.35,27.5,754.0,956.91,703.81
2016,6,26,15,30,845.0,108.0,3.4,27.0,715.0,933.76,691.8
2016,6,26,15,45,832.0,105.0,3.45,27.0,672.0,913.34,680.21
2016,6,26,16,0,819.0,102.0,3.5,27.0,629.0,882.55,661.53
2016,6,26,16,15,801.5,98.5,3.45,26.5,582.5,845.18,638.94
2016,6,26,16,30,784.0,95.0,3.4,26.0,536.0,806.25,614.98
2016,6,26,16,45,763.0,90.5,3.4,26.0,487.5,761.87,585.83
2016,6,26,17,0,742.0,86.0,3.4,26.0,439.0,716.6,555.56
2016,6,26,17,15,711.5,81.5,3.2,25.0,388.5,663.39,520.16
2016,6,26,17,30,681.0,77.0,3.0,24.0,338.0,614.39,486.87
2016,6,26,17,45,642.5,71.0,2.9,23.5,289.0,555.04,443.61
2016,6,26,18,0,604.0,65.0,2.8,23.0,240.0,497.35,399.11
2016,6,26,18,15,544.0,58.0,2.55,22.0,193.0,427.24,343.4
2016,6,26,18,30,484.0,51.0,2.3,21.0,146.0,361.3,288.81
2016,6,26,18,45,397.5,41.5,2.1,20.5,104.5,283.16,222.26
2016,6,26,19,0,311.0,32.0,1.9,20.0,63.0,212.77,157.31
2016,6,26,19,15,155.5,16.0,1.85,19.5,31.5,103.27,19.41
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,16.0,1.35,16.5,34.0,12.28,0.0
2016,6,27,5,30,339.0,32.0,1.5,17.0,68.0,25.32,15.42
2016,6,27,5,45,427.0,40.5,1.65,18.0,110.0,30.9,21.08
2016,6,27,6,0,515.0,49.0,1.8,19.0,152.0,36.22,26.01
2016,6,27,6,15,573.0,55.0,1.75,19.5,199.5,39.13,28.72
2016,6,27,6,30,631.0,61.0,1.7,20.0,247.0,41.91,31.17
2016,6,27,6,45,672.0,66.0,1.65,20.5,297.5,48.14,36.52
2016,6,27,7,0,713.0,71.0,1.6,21.0,348.0,50.12,38.08
2016,6,27,7,15,742.5,75.0,1.55,22.0,398.5,66.05,38.53
2016,6,27,7,30,772.0,79.0,1.5,23.0,449.0,108.67,56.1
2016,6,27,7,45,794.5,82.0,1.5,24.0,498.5,153.11,84.28
2016,6,27,8,0,817.0,85.0,1.5,25.0,548.0,200.18,119.8
2016,6,27,8,15,834.0,87.5,1.45,25.5,595.0,255.02,164.42
2016,6,27,8,30,851.0,90.0,1.4,26.0,642.0,304.48,205.8
2016,6,27,8,45,865.0,92.0,1.35,26.5,685.5,354.06,247.25
2016,6,27,9,0,879.0,94.0,1.3,27.0,729.0,404.64,288.65
2016,6,27,9,15,889.0,96.0,1.3,27.5,768.0,454.35,328.5
2016,6,27,9,30,899.0,98.0,1.3,28.0,807.0,504.29,367.26
2016,6,27,9,45,895.5,106.0,1.3,28.5,838.0,552.31,403.33
2016,6,27,10,0,892.0,114.0,1.3,29.0,869.0,598.98,437.19
2016,6,27,10,15,898.0,115.5,1.35,29.0,897.0,644.44,470.52
2016,6,27,10,30,904.0,117.0,1.4,29.0,925.0,689.0,502.48
2016,6,27,10,45,909.0,117.5,1.5,29.5,946.5,730.94,531.4
2016,6,27,11,0,914.0,118.0,1.6,30.0,968.0,771.54,557.78
2016,6,27,11,15,917.0,119.0,1.7,30.0,982.0,809.54,582.75
2016,6,27,11,30,920.0,120.0,1.8,30.0,996.0,845.76,606.48
2016,6,27,11,45,921.5,120.0,1.95,30.0,1003.5,877.91,628.04
2016,6,27,12,0,923.0,120.0,2.1,30.0,1011.0,907.92,648.23
2016,6,27,12,15,923.0,120.0,2.2,30.0,1011.0,934.32,665.69
2016,6,27,12,30,923.0,120.0,2.3,30.0,1011.0,958.26,681.65
2016,6,27,12,45,926.5,116.5,2.45,30.0,1004.5,979.51,696.47
2016,6,27,13,0,930.0,113.0,2.6,30.0,998.0,998.05,709.66
2016,6,27,13,15,927.5,112.0,2.7,30.0,983.5,1010.45,718.62
2016,6,27,13,30,925.0,111.0,2.8,30.0,969.0,1019.82,725.83
2016,6,27,13,45,921.5,109.5,2.9,30.0,947.5,1024.64,730.3
2016,6,27,14,0,918.0,108.0,3.0,30.0,926.0,1026.35,732.95
2016,6,27,14,15,912.0,107.0,3.05,29.5,898.0,1023.02,733.57
2016,6,27,14,30,906.0,106.0,3.1,29.0,870.0,1016.64,732.4
2016,6,27,14,45,900.0,103.5,3.15,29.0,836.5,1005.62,726.91
2016,6,27,15,0,894.0,101.0,3.2,29.0,803.0,991.66,719.62
2016,6,27,15,15,884.0,99.0,3.2,28.5,764.0,971.54,709.44
2016,6,27,15,30,874.0,97.0,3.2,28.0,725.0,948.81,697.57
2016,6,27,15,45,863.0,93.5,3.25,28.0,682.0,920.93,681.21
2016,6,27,16,0,852.0,90.0,3.3,28.0,639.0,890.75,663.21
2016,6,27,16,15,835.5,87.0,3.25,27.5,592.0,854.15,641.39
2016,6,27,16,30,819.0,84.0,3.2,27.0,545.0,823.25,623.25
2016,6,27,16,45,799.5,80.5,3.2,27.0,496.0,780.3,595.44
2016,6,27,17,0,780.0,77.0,3.2,27.0,447.0,736.32,566.49
2016,6,27,17,15,751.0,73.0,3.05,26.0,396.5,683.64,532.13
2016,6,27,17,30,722.0,69.0,2.9,25.0,346.0,631.11,496.85
2016,6,27,17,45,683.5,64.0,2.8,24.5,296.0,571.21,454.02
2016,6,27,18,0,645.0,59.0,2.7,24.0,246.0,516.52,412.27
2016,6,27,18,15,587.0,53.0,2.5,23.0,198.0,447.26,357.68
2016,6,27,18,30,529.0,47.0,2.3,22.0,150.0,382.02,303.96
2016,6,27,18,45,440.5,38.5,2.1,21.5,108.0,302.13,236.16
2016,6,27,19,0,352.0,30.0,1.9,21.0,66.0,230.21,169.65
2016,6,27,19,15,176.0,15.0,1.9,20.5,33.0,110.63,21.08
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,177.5,16.0,1.45,15.5,34.5,12.32,0.0
2016,6,28,5,30,355.0,32.0,1.5,16.0,69.0,25.4,15.51
2016,6,28,5,45,443.0,40.5,1.55,16.5,112.0,30.98,21.29
2016,6,28,6,0,531.0,49.0,1.6,17.0,155.0,36.3,26.32
2016,6,28,6,15,589.0,55.0,1.45,17.5,203.0,39.22,29.06
2016,6,28,6,30,647.0,61.0,1.3,18.0,251.0,42.01,31.54
2016,6,28,6,45,687.0,66.0,1.15,19.0,301.5,48.24,36.86
2016,6,28,7,0,727.0,71.0,1.0,20.0,352.0,50.23,38.35
2016,6,28,7,15,756.0,75.0,0.8,20.5,403.0,65.38,38.67
2016,6,28,7,30,785.0,79.0,0.6,21.0,454.0,108.59,56.22
2016,6,28,7,45,807.5,81.5,0.45,22.0,504.0,153.27,84.22
2016,6,28,8,0,830.0,84.0,0.3,23.0,554.0,200.57,119.48
2016,6,28,8,15,846.5,87.0,0.3,23.5,601.0,256.36,164.41
2016,6,28,8,30,863.0,90.0,0.3,24.0,648.0,306.69,205.97
2016,6,28,8,45,877.0,91.5,0.35,25.0,692.0,356.48,246.81
2016,6,28,9,0,891.0,93.0,0.4,26.0,736.0,407.26,287.51
2016,6,28,9,15,901.0,95.0,0.55,26.5,775.5,457.57,328.04
2016,6,28,9,30,911.0,97.0,0.7,27.0,815.0,508.09,367.69
2016,6,28,9,45,916.5,100.0,0.9,27.5,848.5,557.16,405.63
2016,6,28,10,0,922.0,103.0,1.1,28.0,882.0,605.64,442.18
2016,6,28,10,15,928.0,104.0,1.2,28.0,910.5,651.95,476.51
2016,6,28,10,30,934.0,105.0,1.3,28.0,939.0,697.3,509.48
2016,6,28,10,45,937.5,106.5,1.45,28.0,960.5,740.23,540.62
2016,6,28,11,0,941.0,108.0,1.6,28.0,982.0,781.66,568.85
2016,6,28,11,15,944.0,108.5,1.7,28.0,996.5,820.16,594.28
2016,6,28,11,30,947.0,109.0,1.8,28.0,1011.0,856.79,618.41
2016,6,28,11,45,947.5,110.0,1.95,28.5,1018.0,889.8,639.38
2016,6,28,12,0,948.0,111.0,2.1,29.0,1025.0,920.54,658.82
2016,6,28,12,15,948.5,111.0,2.15,28.5,1025.5,947.98,677.8
2016,6,28,12,30,949.0,111.0,2.2,28.0,1026.0,972.89,695.3
2016,6,28,12,45,941.0,115.0,2.3,28.0,1017.0,991.09,707.79
2016,6,28,13,0,933.0,119.0,2.4,28.0,1008.0,1006.33,718.55
2016,6,28,13,15,931.0,118.5,2.45,28.0,993.5,1019.9,727.87
2016,6,28,13,30,929.0,118.0,2.5,28.0,979.0,1030.47,735.42
2016,6,28,13,45,926.5,116.0,2.55,28.0,958.0,1035.96,739.91
2016,6,28,14,0,924.0,114.0,2.6,28.0,937.0,1038.31,742.6
2016,6,28,14,15,918.0,112.5,2.6,27.5,909.0,1034.6,742.58
2016,6,28,14,30,912.0,111.0,2.6,27.0,881.0,1027.81,740.77
2016,6,28,14,45,906.5,108.5,2.65,27.0,847.0,1017.38,735.81
2016,6,28,15,0,901.0,106.0,2.7,27.0,813.0,1003.98,729.03
2016,6,28,15,15,891.0,104.0,2.7,26.5,774.0,983.9,718.98
2016,6,28,15,30,881.0,102.0,2.7,26.0,735.0,961.17,707.24
2016,6,28,15,45,870.0,98.5,2.7,26.0,691.5,933.28,690.67
2016,6,28,16,0,859.0,95.0,2.7,26.0,648.0,903.07,672.52
2016,6,28,16,15,842.0,92.0,2.7,25.5,600.5,873.57,656.03
2016,6,28,16,30,825.0,89.0,2.7,25.0,553.0,834.63,632.81
2016,6,28,16,45,805.0,85.0,2.7,25.0,503.5,790.52,604.41
2016,6,28,17,0,785.0,81.0,2.7,25.0,454.0,745.37,574.8
2016,6,28,17,15,755.5,77.0,2.55,24.5,402.5,692.12,539.0
2016,6,28,17,30,726.0,73.0,2.4,24.0,351.0,639.01,502.4
2016,6,28,17,45,687.0,67.5,2.3,23.5,300.5,581.7,461.74
2016,6,28,18,0,648.0,62.0,2.2,23.0,250.0,522.56,416.69
2016,6,28,18,15,588.0,55.5,2.05,22.0,201.5,451.26,360.85
2016,6,28,18,30,528.0,49.0,1.9,21.0,153.0,384.09,305.84
2016,6,28,18,45,436.5,40.5,1.75,20.0,110.0,302.58,237.35
2016,6,28,19,0,345.0,32.0,1.6,19.0,67.0,229.14,169.9
2016,6,28,19,15,172.5,16.0,1.65,18.5,33.5,110.66,21.08
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,159.5,17.0,1.15,13.5,34.0,13.26,0.0
2016,6,29,5,30,319.0,34.0,1.1,14.0,68.0,27.37,17.26
2016,6,29,5,45,415.5,43.5,1.1,15.0,111.0,33.77,23.86
2016,6,29,6,0,512.0,53.0,1.1,16.0,154.0,39.86,29.57
2016,6,29,6,15,281.0,81.5,1.0,16.5,139.5,59.75,47.29
2016,6,29,6,30,50.0,110.0,0.9,17.0,125.0,91.36,74.93
2016,6,29,6,45,58.0,130.0,0.8,17.5,150.5,106.68,87.91
2016,6,29,7,0,66.0,150.0,0.7,18.0,176.0,121.69,100.35
2016,6,29,7,15,168.0,169.0,0.65,18.5,246.5,132.46,101.85
2016,6,29,7,30,270.0,188.0,0.6,19.0,317.0,156.43,113.24
2016,6,29,7,45,545.5,141.0,0.6,20.0,437.0,162.35,103.21
2016,6,29,8,0,821.0,94.0,0.6,21.0,557.0,205.9,125.26
2016,6,29,8,15,838.5,97.0,0.55,21.5,605.0,254.56,165.04
2016,6,29,8,30,856.0,100.0,0.5,22.0,653.0,305.05,207.11
2016,6,29,8,45,868.0,103.0,0.45,22.5,697.0,361.68,253.52
2016,6,29,9,0,880.0,106.0,0.4,23.0,741.0,412.6,294.64
2016,6,29,9,15,890.5,108.5,0.45,23.5,780.5,463.12,334.95
2016,6,29,9,30,901.0,111.0,0.5,24.0,820.0,513.92,374.25
2016,6,29,9,45,908.0,113.0,0.6,24.5,854.0,562.6,411.35
2016,6,29,10,0,915.0,115.0,0.7,25.0,888.0,610.82,447.09
2016,6,29,10,15,921.0,116.5,0.8,25.0,916.5,657.37,481.66
2016,6,29,10,30,927.0,118.0,0.9,25.0,945.0,702.99,514.89
2016,6,29,10,45,931.5,118.5,1.0,25.5,966.5,745.62,544.46
2016,6,29,11,0,936.0,119.0,1.1,26.0,988.0,786.81,571.39
2016,6,29,11,15,939.0,119.5,1.2,26.0,1002.5,825.28,596.81
2016,6,29,11,30,942.0,120.0,1.3,26.0,1017.0,861.9,620.96
2016,6,29,11,45,943.0,120.5,1.4,26.0,1024.5,894.88,642.73
2016,6,29,12,0,944.0,121.0,1.5,26.0,1032.0,925.64,663.1
2016,6,29,12,15,944.0,121.0,1.6,26.0,1031.5,952.71,681.16
2016,6,29,12,30,944.0,121.0,1.7,26.0,1031.0,977.25,697.7
2016,6,29,12,45,943.0,120.5,1.8,26.0,1023.5,997.73,711.77
2016,6,29,13,0,942.0,120.0,1.9,26.0,1016.0,1015.39,724.18
2016,6,29,13,15,939.0,119.0,1.95,26.0,1001.0,1027.7,732.72
2016,6,29,13,30,936.0,118.0,2.0,26.0,986.0,1036.94,739.51
2016,6,29,13,45,932.0,117.0,2.1,26.0,964.5,1042.08,744.51
2016,6,29,14,0,928.0,116.0,2.2,26.0,943.0,1044.09,747.69
2016,6,29,14,15,921.5,114.5,2.2,26.0,914.5,1039.97,745.95
2016,6,29,14,30,915.0,113.0,2.2,26.0,886.0,1032.74,742.44
2016,6,29,14,45,907.5,111.0,2.25,26.0,851.5,1020.96,736.76
2016,6,29,15,0,900.0,109.0,2.3,26.0,817.0,1006.22,729.29
2016,6,29,15,15,889.5,107.0,2.3,25.5,777.0,985.75,719.09
2016,6,29,15,30,879.0,105.0,2.3,25.0,737.0,962.64,707.2
2016,6,29,15,45,865.0,102.5,2.35,25.0,692.5,933.22,690.23
2016,6,29,16,0,851.0,100.0,2.4,25.0,648.0,909.52,676.99
2016,6,29,16,15,833.5,97.0,2.4,24.5,600.0,872.07,655.16
2016,6,29,16,30,816.0,94.0,2.4,24.0,552.0,832.95,631.95
2016,6,29,16,45,792.5,90.0,2.4,24.0,502.0,786.2,601.78
2016,6,29,17,0,769.0,86.0,2.4,24.0,452.0,738.63,570.51
2016,6,29,17,15,738.0,82.0,2.35,23.0,400.5,684.74,535.76
2016,6,29,17,30,707.0,78.0,2.3,22.0,349.0,635.12,502.99
2016,6,29,17,45,663.0,72.5,2.3,21.5,297.5,571.59,457.41
2016,6,29,18,0,619.0,67.0,2.3,21.0,246.0,510.08,410.45
2016,6,29,18,15,556.0,60.0,2.15,20.0,197.5,437.43,352.98
2016,6,29,18,30,493.0,53.0,2.0,19.0,149.0,369.12,296.57
2016,6,29,18,45,394.0,43.5,1.95,18.5,106.5,283.87,224.3
2016,6,29,19,0,295.0,34.0,1.9,18.0,64.0,207.32,154.37
2016,6,29,19,15,147.5,17.0,1.85,17.5,32.0,101.29,18.38
2016,6,29,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,123.5,18.0,0.9,14.5,31.0,14.11,0.0
2016,6,30,5,30,247.0,36.0,0.9,15.0,62.0,28.09,17.71
2016,6,30,5,45,339.0,47.5,0.95,16.0,103.0,36.37,25.99
2016,6,30,6,0,431.0,59.0,1.0,17.0,144.0,45.26,34.16
2016,6,30,6,15,495.0,67.5,0.9,17.5,191.5,49.83,38.39
2016,6,30,6,30,559.0,76.0,0.8,18.0,239.0,54.16,42.22
2016,6,30,6,45,605.0,82.5,0.75,18.5,289.5,56.55,44.21
2016,6,30,7,0,651.0,89.0,0.7,19.0,340.0,58.78,45.97
2016,6,30,7,15,684.5,94.5,0.7,19.5,391.0,71.28,45.99
2016,6,30,7,30,718.0,100.0,0.7,20.0,442.0,112.66,62.66
2016,6,30,7,45,744.5,104.0,0.7,21.0,492.0,155.96,89.63
2016,6,30,8,0,771.0,108.0,0.7,22.0,542.0,207.79,128.39
2016,6,30,8,15,790.0,111.5,0.65,22.5,589.5,254.67,166.29
2016,6,30,8,30,809.0,115.0,0.6,23.0,637.0,303.57,206.7
2016,6,30,8,45,823.5,118.0,0.55,24.0,681.0,352.47,246.57
2016,6,30,9,0,838.0,121.0,0.5,25.0,725.0,402.57,286.31
2016,6,30,9,15,849.5,123.5,0.4,25.0,764.5,452.02,325.15
2016,6,30,9,30,861.0,126.0,0.3,25.0,804.0,506.47,365.98
2016,6,30,9,45,876.0,124.5,0.25,25.5,840.0,554.66,400.81
2016,6,30,10,0,891.0,123.0,0.2,26.0,876.0,603.11,434.59
2016,6,30,10,15,897.5,124.5,0.35,26.0,904.0,649.0,468.71
2016,6,30,10,30,904.0,126.0,0.5,26.0,932.0,694.04,501.79
2016,6,30,10,45,907.5,127.5,0.65,26.5,953.0,736.0,531.3
2016,6,30,11,0,911.0,129.0,0.8,27.0,974.0,776.52,558.69
2016,6,30,11,15,914.0,130.0,1.0,27.0,988.5,814.64,585.15
2016,6,30,11,30,917.0,131.0,1.2,27.0,1003.0,850.99,610.38
2016,6,30,11,45,918.0,131.5,1.45,27.5,1010.5,883.34,632.36
2016,6,30,12,0,919.0,132.0,1.7,28.0,1018.0,913.54,652.81
2016,6,30,12,15,918.5,132.0,1.8,27.5,1017.5,939.7,671.53
2016,6,30,12,30,918.0,132.0,1.9,27.0,1017.0,963.38,688.82
2016,6,30,12,45,914.5,132.5,2.05,27.0,1008.5,982.17,702.34
2016,6,30,13,0,911.0,133.0,2.2,27.0,1000.0,998.15,714.2
2016,6,30,13,15,907.5,132.5,2.3,27.0,985.0,1010.27,723.17
2016,6,30,13,30,904.0,132.0,2.4,27.0,970.0,1019.42,730.41
2016,6,30,13,45,901.0,129.5,2.5,27.0,948.5,1024.04,734.9
2016,6,30,14,0,898.0,127.0,2.6,27.0,927.0,1025.57,737.58
2016,6,30,14,15,891.5,125.0,2.65,27.0,898.5,1021.09,736.06
2016,6,30,14,30,885.0,123.0,2.7,27.0,870.0,1013.58,732.77
2016,6,30,14,45,877.5,120.0,2.75,27.0,835.5,1001.05,726.37
2016,6,30,15,0,870.0,117.0,2.8,27.0,801.0,985.63,718.2
2016,6,30,15,15,859.0,115.0,2.8,26.5,761.5,965.16,707.77
2016,6,30,15,30,848.0,113.0,2.8,26.0,722.0,950.51,701.22
2016,6,30,15,45,834.5,109.5,2.85,26.0,678.5,920.96,683.75
2016,6,30,16,0,821.0,106.0,2.9,26.0,635.0,889.22,664.77
2016,6,30,16,15,802.5,102.5,2.9,25.5,587.5,851.02,642.14
2016,6,30,16,30,784.0,99.0,2.9,25.0,540.0,811.29,618.09
2016,6,30,16,45,760.5,95.0,2.9,25.0,490.5,765.47,588.14
2016,6,30,17,0,737.0,91.0,2.9,25.0,441.0,718.89,557.13
2016,6,30,17,15,705.0,86.0,2.85,24.5,390.0,668.16,523.22
2016,6,30,17,30,673.0,81.0,2.8,24.0,339.0,614.09,485.88
2016,6,30,17,45,629.5,75.0,2.75,23.5,289.0,551.56,440.29
2016,6,30,18,0,586.0,69.0,2.7,23.0,239.0,491.05,393.83
2016,6,30,18,15,523.5,61.5,2.5,22.0,191.5,419.44,337.09
2016,6,30,18,30,461.0,54.0,2.3,21.0,144.0,352.16,281.57
2016,6,30,18,45,367.5,44.0,2.1,20.5,103.0,270.61,212.41
2016,6,30,19,0,274.0,34.0,1.9,20.0,62.0,197.34,145.65
2016,6,30,19,15,137.0,17.0,1.9,19.5,31.0,93.69,15.42
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,122.0,17.5,0.45,15.5,30.0,13.72,0.0
2016,7,1,5,30,244.0,35.0,0.4,16.0,60.0,27.31,16.93
2016,7,1,5,45,336.0,46.0,0.4,16.5,100.5,36.19,25.79
2016,7,1,6,0,428.0,57.0,0.4,17.0,141.0,43.5,32.64
2016,7,1,6,15,491.0,65.0,0.4,17.5,187.5,47.71,36.55
2016,7,1,6,30,554.0,73.0,0.4,18.0,234.0,51.7,40.09
2016,7,1,6,45,598.5,79.5,0.4,18.5,283.5,54.2,42.17
2016,7,1,7,0,643.0,86.0,0.4,19.0,333.0,56.52,44.02
2016,7,1,7,15,676.0,91.0,0.5,19.5,383.0,67.51,43.68
2016,7,1,7,30,709.0,96.0,0.6,20.0,433.0,108.04,59.49
2016,7,1,7,45,734.5,100.0,0.75,20.5,482.5,150.74,86.18
2016,7,1,8,0,760.0,104.0,0.9,21.0,532.0,201.63,124.69
2016,7,1,8,15,779.0,108.0,1.0,21.5,579.0,248.36,162.96
2016,7,1,8,30,798.0,112.0,1.1,22.0,626.0,297.11,204.0
2016,7,1,8,45,813.5,114.5,1.25,22.5,669.5,345.37,245.02
2016,7,1,9,0,829.0,117.0,1.4,23.0,713.0,394.93,286.57
2016,7,1,9,15,840.5,119.5,1.5,23.0,752.5,443.94,327.41
2016,7,1,9,30,852.0,122.0,1.6,23.0,792.0,498.08,371.01
2016,7,1,9,45,861.0,124.0,1.7,23.5,826.0,545.62,408.14
2016,7,1,10,0,870.0,126.0,1.8,24.0,860.0,592.95,444.12
2016,7,1,10,15,876.5,127.5,1.85,24.0,888.0,637.96,478.17
2016,7,1,10,30,883.0,129.0,1.9,24.0,916.0,682.16,510.9
2016,7,1,10,45,888.5,130.0,2.0,24.5,937.5,724.27,540.79
2016,7,1,11,0,894.0,131.0,2.1,25.0,959.0,765.13,568.72
2016,7,1,11,15,897.0,132.0,2.15,25.0,974.0,802.68,593.72
2016,7,1,11,30,900.0,133.0,2.2,25.0,989.0,838.51,617.45
2016,7,1,11,45,902.0,133.0,2.3,25.0,996.5,870.76,639.13
2016,7,1,12,0,904.0,133.0,2.4,25.0,1004.0,900.96,659.47
2016,7,1,12,15,904.0,133.0,2.45,24.5,1004.0,927.21,678.12
2016,7,1,12,30,904.0,133.0,2.5,24.0,1004.0,951.06,695.32
2016,7,1,12,45,895.0,137.5,2.6,24.0,994.5,968.27,707.39
2016,7,1,13,0,886.0,142.0,2.7,24.0,985.0,982.64,717.76
2016,7,1,13,15,882.5,141.0,2.7,24.0,970.0,994.09,725.46
2016,7,1,13,30,879.0,140.0,2.7,24.0,955.0,1002.64,731.39
2016,7,1,13,45,875.5,138.0,2.75,24.0,934.0,1007.23,735.37
2016,7,1,14,0,872.0,136.0,2.8,24.0,913.0,1008.84,737.57
2016,7,1,14,15,865.0,134.5,2.8,24.0,885.0,1004.51,735.61
2016,7,1,14,30,858.0,133.0,2.8,24.0,857.0,997.26,731.91
2016,7,1,14,45,850.5,130.0,2.8,24.0,823.0,985.05,725.1
2016,7,1,15,0,843.0,127.0,2.8,24.0,789.0,978.8,722.36
2016,7,1,15,15,831.0,124.5,2.8,23.5,750.0,957.25,710.94
2016,7,1,15,30,819.0,122.0,2.8,23.0,711.0,933.19,697.94
2016,7,1,15,45,805.0,118.0,2.8,23.0,667.5,903.2,679.53
2016,7,1,16,0,791.0,114.0,2.8,23.0,624.0,871.1,659.62
2016,7,1,16,15,771.5,110.5,2.75,22.5,577.0,832.75,636.12
2016,7,1,16,30,752.0,107.0,2.7,22.0,530.0,792.96,611.31
2016,7,1,16,45,728.0,102.5,2.7,22.0,481.0,751.31,583.9
2016,7,1,17,0,704.0,98.0,2.7,22.0,432.0,704.99,552.65
2016,7,1,17,15,670.5,92.5,2.65,21.5,381.5,649.79,514.96
2016,7,1,17,30,637.0,87.0,2.6,21.0,331.0,595.21,476.67
