Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,45,593.0,80.5,2.6,21.0,282.0,533.04,429.58
2016,7,1,18,0,549.0,74.0,2.6,21.0,233.0,472.93,382.3
2016,7,1,18,15,485.5,65.5,2.45,20.5,186.0,400.94,324.23
2016,7,1,18,30,422.0,57.0,2.3,20.0,139.0,333.37,267.73
2016,7,1,18,45,329.0,46.0,2.15,19.5,99.0,250.72,197.59
2016,7,1,19,0,236.0,35.0,2.0,19.0,59.0,180.17,133.22
2016,7,1,19,15,118.0,17.5,1.95,18.5,29.5,86.37,12.73
2016,7,1,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,1.9,13.5,29.0,13.73,0.0
2016,7,2,5,30,235.0,35.0,2.0,14.0,58.0,27.33,16.95
2016,7,2,5,45,330.5,46.0,2.1,14.5,99.0,35.23,25.1
2016,7,2,6,0,426.0,57.0,2.2,15.0,140.0,43.59,32.92
2016,7,2,6,15,490.0,65.0,2.25,15.5,186.5,47.79,36.88
2016,7,2,6,30,554.0,73.0,2.3,16.0,233.0,51.79,40.46
2016,7,2,6,45,600.5,79.0,2.35,16.5,283.0,53.89,42.22
2016,7,2,7,0,647.0,85.0,2.4,17.0,333.0,55.85,43.78
2016,7,2,7,15,680.0,90.5,2.4,17.0,383.0,66.15,43.72
2016,7,2,7,30,713.0,96.0,2.4,17.0,433.0,107.21,59.88
2016,7,2,7,45,738.5,99.5,2.45,17.5,482.5,149.72,86.68
2016,7,2,8,0,764.0,103.0,2.5,18.0,532.0,200.37,125.68
2016,7,2,8,15,783.0,106.5,2.5,18.5,579.0,246.89,164.61
2016,7,2,8,30,802.0,110.0,2.5,19.0,626.0,295.43,206.45
2016,7,2,8,45,817.0,113.0,2.5,19.5,670.0,344.15,248.7
2016,7,2,9,0,832.0,116.0,2.5,20.0,714.0,394.11,291.36
2016,7,2,9,15,843.5,118.5,2.5,20.0,753.0,443.28,333.15
2016,7,2,9,30,855.0,121.0,2.5,20.0,792.0,497.62,377.73
2016,7,2,9,45,853.0,129.5,2.55,20.5,823.5,545.0,415.43
2016,7,2,10,0,851.0,138.0,2.6,21.0,855.0,588.24,449.04
2016,7,2,10,15,858.0,139.5,2.65,21.0,883.0,635.83,485.73
2016,7,2,10,30,865.0,141.0,2.7,21.0,911.0,679.7,519.0
2016,7,2,10,45,869.5,142.5,2.75,21.5,932.5,720.95,548.71
2016,7,2,11,0,874.0,144.0,2.8,22.0,954.0,760.92,576.85
2016,7,2,11,15,877.5,145.0,2.85,22.0,969.0,798.28,602.37
2016,7,2,11,30,881.0,146.0,2.9,22.0,984.0,834.0,626.63
2016,7,2,11,45,882.5,146.5,2.95,22.0,991.5,865.87,648.18
2016,7,2,12,0,884.0,147.0,3.0,22.0,999.0,895.71,668.33
2016,7,2,12,15,884.0,147.0,3.0,22.0,999.0,921.67,685.49
2016,7,2,12,30,884.0,147.0,3.0,22.0,999.0,945.28,701.12
2016,7,2,12,45,890.0,142.0,3.05,22.0,994.0,967.34,716.13
2016,7,2,13,0,896.0,137.0,3.1,22.0,989.0,986.85,729.53
2016,7,2,13,15,893.0,136.0,3.1,22.0,974.5,998.89,737.7
2016,7,2,13,30,890.0,135.0,3.1,22.0,960.0,1008.01,744.1
2016,7,2,13,45,885.0,133.5,3.1,22.0,938.5,1011.68,747.07
2016,7,2,14,0,880.0,132.0,3.1,22.0,917.0,1012.34,748.22
2016,7,2,14,15,873.5,130.5,3.1,22.0,888.5,1008.5,746.56
2016,7,2,14,30,867.0,129.0,3.1,22.0,860.0,1001.7,743.11
2016,7,2,14,45,858.0,127.0,3.1,22.0,826.0,989.02,735.89
2016,7,2,15,0,849.0,125.0,3.1,22.0,792.0,982.24,732.76
2016,7,2,15,15,837.0,122.5,3.1,21.5,752.5,960.64,721.14
2016,7,2,15,30,825.0,120.0,3.1,21.0,713.0,936.51,707.9
2016,7,2,15,45,809.5,117.5,3.1,21.0,669.5,906.75,689.4
2016,7,2,16,0,794.0,115.0,3.1,21.0,626.0,874.93,669.42
2016,7,2,16,15,774.0,111.0,3.05,20.5,578.5,835.51,644.88
2016,7,2,16,30,754.0,107.0,3.0,20.0,531.0,794.67,619.02
2016,7,2,16,45,727.5,103.0,3.0,20.0,481.5,751.5,590.17
2016,7,2,17,0,701.0,99.0,3.0,20.0,432.0,703.82,557.5
2016,7,2,17,15,667.5,93.5,2.95,19.5,381.5,648.73,519.41
2016,7,2,17,30,634.0,88.0,2.9,19.0,331.0,594.25,480.71
2016,7,2,17,45,587.0,82.0,2.85,19.0,281.5,530.7,431.72
2016,7,2,18,0,540.0,76.0,2.8,19.0,232.0,469.41,382.83
2016,7,2,18,15,476.5,67.0,2.7,18.5,185.5,397.16,324.08
2016,7,2,18,30,413.0,58.0,2.6,18.0,139.0,329.34,266.89
2016,7,2,18,45,321.5,46.5,2.55,17.5,98.5,247.58,196.86
2016,7,2,19,0,230.0,35.0,2.5,17.0,58.0,177.39,132.18
2016,7,2,19,15,115.0,17.5,2.45,16.5,29.0,85.04,11.16
2016,7,2,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.5,29.0,12.94,0.0
2016,7,3,5,30,249.0,33.0,2.1,13.0,58.0,25.74,15.62
2016,7,3,5,45,345.0,44.0,2.15,13.5,99.0,34.48,24.53
2016,7,3,6,0,441.0,55.0,2.2,14.0,140.0,41.88,31.53
2016,7,3,6,15,235.0,79.5,2.2,14.5,126.5,62.14,49.74
2016,7,3,6,30,29.0,104.0,2.2,15.0,113.0,87.06,71.79
2016,7,3,6,45,36.5,124.0,2.25,15.5,137.0,102.46,85.11
2016,7,3,7,0,44.0,144.0,2.3,16.0,161.0,117.55,97.9
2016,7,3,7,15,71.0,169.5,2.3,16.0,201.5,137.16,108.7
2016,7,3,7,30,98.0,195.0,2.3,16.0,242.0,163.49,127.21
2016,7,3,7,45,157.5,217.0,2.3,16.5,301.5,186.68,141.78
2016,7,3,8,0,217.0,239.0,2.3,17.0,361.0,223.56,167.87
2016,7,3,8,15,512.5,173.0,2.3,17.5,493.5,236.77,167.16
2016,7,3,8,30,808.0,107.0,2.3,18.0,626.0,293.42,205.21
2016,7,3,8,45,823.0,110.0,2.35,18.5,670.0,342.44,247.89
2016,7,3,9,0,838.0,113.0,2.4,19.0,714.0,392.7,291.03
2016,7,3,9,15,849.5,115.0,2.4,19.0,753.0,447.04,336.83
2016,7,3,9,30,861.0,117.0,2.4,19.0,792.0,496.08,377.65
2016,7,3,9,45,881.5,112.0,2.45,19.5,829.0,544.15,416.21
2016,7,3,10,0,902.0,107.0,2.5,20.0,866.0,592.9,454.26
2016,7,3,10,15,908.0,108.5,2.55,20.0,894.5,638.96,490.12
2016,7,3,10,30,914.0,110.0,2.6,20.0,923.0,684.11,524.53
2016,7,3,10,45,918.5,111.0,2.7,20.5,944.5,726.72,555.62
2016,7,3,11,0,923.0,112.0,2.8,21.0,966.0,767.94,583.97
2016,7,3,11,15,926.0,112.5,2.85,21.0,981.0,806.04,610.03
2016,7,3,11,30,929.0,113.0,2.9,21.0,996.0,842.31,634.71
2016,7,3,11,45,930.5,113.5,3.0,21.5,1003.5,875.39,656.19
2016,7,3,12,0,932.0,114.0,3.1,22.0,1011.0,906.3,676.09
2016,7,3,12,15,932.0,114.0,3.15,22.0,1011.5,933.14,694.19
2016,7,3,12,30,932.0,114.0,3.2,22.0,1012.0,957.47,710.65
2016,7,3,12,45,917.5,122.5,3.3,22.0,1001.0,973.87,722.26
2016,7,3,13,0,903.0,131.0,3.4,22.0,990.0,987.22,732.0
2016,7,3,13,15,900.0,130.0,3.4,21.5,975.5,999.31,741.74
2016,7,3,13,30,897.0,129.0,3.4,21.0,961.0,1008.44,749.66
2016,7,3,13,45,893.0,128.0,3.4,21.0,939.5,1013.61,753.64
2016,7,3,14,0,889.0,127.0,3.4,21.0,918.0,1015.75,755.78
2016,7,3,14,15,882.5,125.5,3.4,21.0,890.0,1011.9,754.08
2016,7,3,14,30,876.0,124.0,3.4,21.0,862.0,1005.05,750.56
2016,7,3,14,45,867.5,121.5,3.4,21.0,828.0,992.24,743.19
2016,7,3,15,0,859.0,119.0,3.4,21.0,794.0,976.59,734.04
2016,7,3,15,15,847.5,116.5,3.35,21.0,755.0,955.32,720.83
2016,7,3,15,30,836.0,114.0,3.3,21.0,716.0,939.93,711.72
2016,7,3,15,45,822.0,111.0,3.3,21.0,672.0,910.8,693.53
2016,7,3,16,0,808.0,108.0,3.3,21.0,628.0,879.51,673.86
2016,7,3,16,15,789.0,104.5,3.25,20.5,581.0,841.24,650.1
2016,7,3,16,30,770.0,101.0,3.2,20.0,534.0,801.48,624.98
2016,7,3,16,45,746.0,96.5,3.15,20.0,484.5,755.1,593.5
2016,7,3,17,0,722.0,92.0,3.1,20.0,435.0,711.94,563.91
2016,7,3,17,15,689.5,87.5,3.0,19.5,384.5,658.17,526.63
2016,7,3,17,30,657.0,83.0,2.9,19.0,334.0,604.93,488.78
2016,7,3,17,45,613.5,76.5,2.85,18.5,284.5,542.39,441.92
2016,7,3,18,0,570.0,70.0,2.8,18.0,235.0,481.88,394.4
2016,7,3,18,15,508.0,62.0,2.65,17.5,188.0,410.62,336.15
2016,7,3,18,30,446.0,54.0,2.5,17.0,141.0,343.69,279.36
2016,7,3,18,45,355.0,43.5,2.35,16.5,100.5,263.57,210.21
2016,7,3,19,0,264.0,33.0,2.2,16.0,60.0,191.67,143.3
2016,7,3,19,15,132.0,16.5,2.2,15.5,30.0,90.54,10.29
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,133.0,16.0,2.3,12.5,29.0,12.56,0.0
2016,7,4,5,30,266.0,32.0,2.4,13.0,58.0,25.81,15.55
2016,7,4,5,45,365.0,41.5,2.5,13.5,99.0,32.25,22.56
2016,7,4,6,0,464.0,51.0,2.6,14.0,140.0,38.39,28.43
2016,7,4,6,15,526.0,58.5,2.6,14.0,187.0,42.42,32.31
2016,7,4,6,30,588.0,66.0,2.6,14.0,234.0,46.25,35.85
2016,7,4,6,45,294.0,91.0,2.65,14.5,175.0,63.39,51.02
2016,7,4,7,0,0.0,116.0,2.7,15.0,116.0,102.81,85.5
2016,7,4,7,15,0.0,113.0,2.7,15.5,113.0,101.68,84.06
2016,7,4,7,30,0.0,110.0,2.7,16.0,110.0,100.31,78.6
2016,7,4,7,45,2.0,139.5,2.7,16.5,140.5,125.9,99.18
2016,7,4,8,0,4.0,169.0,2.7,17.0,171.0,151.72,119.54
2016,7,4,8,15,25.5,215.0,2.7,17.0,231.5,195.21,153.3
2016,7,4,8,30,47.0,261.0,2.7,17.0,292.0,231.76,181.27
2016,7,4,8,45,84.5,295.5,2.75,17.5,355.0,274.93,213.7
2016,7,4,9,0,122.0,330.0,2.8,18.0,418.0,314.83,243.61
2016,7,4,9,15,122.5,348.5,2.8,18.5,440.5,339.31,262.09
2016,7,4,9,30,123.0,367.0,2.8,19.0,463.0,364.01,280.51
2016,7,4,9,45,496.5,245.5,2.85,19.5,659.5,453.34,349.28
2016,7,4,10,0,870.0,124.0,2.9,20.0,856.0,588.28,452.4
2016,7,4,10,15,876.5,125.5,2.95,20.0,884.0,633.39,487.2
2016,7,4,10,30,883.0,127.0,3.0,20.0,912.0,677.69,521.16
2016,7,4,10,45,886.5,129.0,3.05,20.0,933.5,719.38,552.55
2016,7,4,11,0,890.0,131.0,3.1,20.0,955.0,759.7,582.03
2016,7,4,11,15,893.0,132.0,3.1,20.0,969.5,797.24,607.72
2016,7,4,11,30,896.0,133.0,3.1,20.0,984.0,833.06,632.05
2016,7,4,11,45,896.0,134.0,3.15,20.5,991.0,864.55,652.33
2016,7,4,12,0,896.0,135.0,3.2,21.0,998.0,893.91,671.05
2016,7,4,12,15,896.0,135.0,3.2,21.0,997.5,920.11,688.53
2016,7,4,12,30,896.0,135.0,3.2,21.0,997.0,943.93,704.43
2016,7,4,12,45,904.0,128.0,3.25,21.0,992.5,966.03,719.57
2016,7,4,13,0,912.0,121.0,3.3,21.0,988.0,985.54,733.05
2016,7,4,13,15,909.0,120.0,3.3,21.0,973.0,997.64,741.33
2016,7,4,13,30,906.0,119.0,3.3,21.0,958.0,1006.75,747.79
2016,7,4,13,45,901.5,118.0,3.3,21.0,936.5,1011.38,751.41
2016,7,4,14,0,897.0,117.0,3.3,21.0,915.0,1012.95,753.17
2016,7,4,14,15,890.5,115.5,3.3,21.0,887.0,1008.98,751.4
2016,7,4,14,30,884.0,114.0,3.3,21.0,859.0,1002.0,747.79
2016,7,4,14,45,876.5,111.5,3.3,21.0,825.5,990.01,740.98
2016,7,4,15,0,869.0,109.0,3.3,21.0,792.0,975.13,732.36
2016,7,4,15,15,858.0,107.0,3.3,20.5,752.5,954.68,721.44
2016,7,4,15,30,847.0,105.0,3.3,20.0,713.0,931.68,708.81
2016,7,4,15,45,834.5,101.5,3.3,20.0,670.0,903.19,691.0
2016,7,4,16,0,822.0,98.0,3.3,20.0,627.0,880.36,677.11
2016,7,4,16,15,804.0,95.0,3.25,19.5,580.0,843.22,653.99
2016,7,4,16,30,786.0,92.0,3.2,19.0,533.0,804.53,629.55
2016,7,4,16,45,764.5,87.5,3.15,19.0,484.5,759.78,599.16
2016,7,4,17,0,743.0,83.0,3.1,19.0,436.0,714.16,567.68
2016,7,4,17,15,456.5,117.0,3.05,18.5,326.0,508.01,412.6
2016,7,4,17,30,170.0,151.0,3.0,18.0,216.0,300.31,245.08
2016,7,4,17,45,157.0,131.0,2.95,17.5,184.5,263.67,216.53
2016,7,4,18,0,144.0,111.0,2.9,17.0,153.0,227.48,186.99
2016,7,4,18,15,311.5,80.5,2.8,16.5,148.0,309.66,255.64
2016,7,4,18,30,479.0,50.0,2.7,16.0,143.0,357.69,292.5
2016,7,4,18,45,388.5,40.5,2.6,15.5,102.0,277.67,222.48
2016,7,4,19,0,298.0,31.0,2.5,15.0,61.0,205.85,154.54
2016,7,4,19,15,149.0,15.5,2.5,14.5,30.5,99.42,9.19
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,1.6,12.5,28.5,12.57,0.0
2016,7,5,5,30,255.0,32.0,1.6,13.0,57.0,25.9,15.51
2016,7,5,5,45,351.5,42.5,1.65,13.5,97.5,33.27,23.43
2016,7,5,6,0,448.0,53.0,1.7,14.0,138.0,40.26,30.09
2016,7,5,6,15,512.5,60.5,1.65,14.5,185.0,44.2,33.83
2016,7,5,6,30,577.0,68.0,1.6,15.0,232.0,47.95,37.22
2016,7,5,6,45,288.5,76.5,1.55,15.5,158.5,53.03,41.66
2016,7,5,7,0,0.0,85.0,1.5,16.0,85.0,77.99,63.44
2016,7,5,7,15,0.0,99.0,1.45,16.5,99.0,90.29,73.8
2016,7,5,7,30,0.0,113.0,1.4,17.0,113.0,102.77,80.26
2016,7,5,7,45,0.0,130.0,1.4,17.5,130.0,117.81,92.11
2016,7,5,8,0,0.0,147.0,1.4,18.0,147.0,132.93,103.84
2016,7,5,8,15,0.0,154.5,1.4,18.5,155.0,140.13,109.06
2016,7,5,8,30,0.0,162.0,1.4,19.0,163.0,147.29,114.22
2016,7,5,8,45,3.5,183.0,1.45,19.5,186.5,167.1,129.27
2016,7,5,9,0,7.0,204.0,1.5,20.0,210.0,187.36,144.52
2016,7,5,9,15,15.5,247.5,1.55,20.0,260.0,229.34,176.7
2016,7,5,9,30,24.0,291.0,1.6,20.0,310.0,272.26,209.17
2016,7,5,9,45,51.0,339.5,1.7,20.5,382.5,321.83,245.97
2016,7,5,10,0,78.0,388.0,1.8,21.0,455.0,381.68,289.94
2016,7,5,10,15,205.5,396.0,1.9,21.0,577.5,466.02,353.23
2016,7,5,10,30,333.0,404.0,2.0,21.0,700.0,562.2,424.29
2016,7,5,10,45,625.0,262.0,2.15,21.5,834.0,653.52,494.57
2016,7,5,11,0,917.0,120.0,2.3,22.0,968.0,768.75,579.93
2016,7,5,11,15,920.5,120.5,2.4,22.0,983.5,807.18,605.61
2016,7,5,11,30,924.0,121.0,2.5,22.0,999.0,843.84,630.62
2016,7,5,11,45,926.0,121.5,2.65,22.0,1007.0,877.36,653.83
2016,7,5,12,0,928.0,122.0,2.8,22.0,1015.0,908.75,675.62
2016,7,5,12,15,929.0,122.0,2.85,22.0,1015.5,936.57,694.26
2016,7,5,12,30,930.0,122.0,2.9,22.0,1016.0,961.94,711.33
2016,7,5,12,45,925.0,124.0,3.0,22.0,1008.5,981.1,724.74
2016,7,5,13,0,920.0,126.0,3.1,22.0,1001.0,997.39,736.42
2016,7,5,13,15,918.0,125.5,3.1,22.0,986.5,1011.19,745.75
2016,7,5,13,30,916.0,125.0,3.1,22.0,972.0,1022.03,753.25
2016,7,5,13,45,914.0,122.0,3.1,22.0,951.5,1027.3,757.24
2016,7,5,14,0,912.0,119.0,3.1,22.0,931.0,1029.43,759.36
2016,7,5,14,15,906.0,118.0,3.1,21.5,903.0,1026.59,759.82
2016,7,5,14,30,900.0,117.0,3.1,21.0,875.0,1020.7,758.45
2016,7,5,14,45,894.0,114.0,3.1,21.0,841.5,1009.65,752.34
2016,7,5,15,0,888.0,111.0,3.1,21.0,808.0,995.62,744.39
2016,7,5,15,15,877.0,108.5,3.1,21.0,768.5,974.46,731.76
2016,7,5,15,30,866.0,106.0,3.1,21.0,729.0,950.68,717.44
2016,7,5,15,45,853.0,103.0,3.1,21.0,685.0,922.01,699.79
2016,7,5,16,0,840.0,100.0,3.1,21.0,641.0,899.02,686.02
2016,7,5,16,15,821.5,97.0,3.1,20.5,593.0,861.05,662.98
2016,7,5,16,30,803.0,94.0,3.1,20.0,545.0,821.48,638.55
2016,7,5,16,45,779.0,90.5,3.1,19.5,494.5,775.37,608.95
2016,7,5,17,0,755.0,87.0,3.1,19.0,444.0,728.48,578.13
2016,7,5,17,15,553.5,108.0,3.05,18.5,354.0,578.27,467.77
2016,7,5,17,30,352.0,129.0,3.0,18.0,264.0,431.36,352.45
2016,7,5,17,45,318.5,116.0,3.0,17.5,224.5,367.73,303.11
2016,7,5,18,0,285.0,103.0,3.0,17.0,185.0,319.77,264.22
2016,7,5,18,15,378.0,78.0,2.9,16.5,164.5,347.08,286.3
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,356.63,291.45
2016,7,5,18,45,372.5,43.0,2.7,15.5,102.5,272.07,217.93
2016,7,5,19,0,274.0,33.0,2.6,15.0,61.0,196.33,147.01
2016,7,5,19,15,137.0,16.5,2.55,14.5,30.5,92.51,5.05
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,15.0,0.9,12.5,28.0,11.76,0.0
2016,7,6,5,30,282.0,30.0,0.9,13.0,56.0,24.07,13.9
2016,7,6,5,45,378.0,39.0,0.95,13.5,96.5,30.14,20.7
2016,7,6,6,0,474.0,48.0,1.0,14.0,137.0,35.92,26.26
2016,7,6,6,15,536.0,55.0,0.95,14.5,184.0,39.65,29.81
2016,7,6,6,30,598.0,62.0,0.9,15.0,231.0,43.2,33.02
2016,7,6,6,45,299.0,89.0,0.85,15.5,173.5,62.08,49.68
2016,7,6,7,0,0.0,116.0,0.8,16.0,116.0,102.73,84.96
2016,7,6,7,15,15.0,145.0,0.7,16.5,152.5,126.32,104.7
2016,7,6,7,30,30.0,174.0,0.6,17.0,189.0,144.81,113.3
2016,7,6,7,45,68.5,207.0,0.55,17.5,244.0,176.81,136.24
2016,7,6,8,0,107.0,240.0,0.5,18.0,299.0,213.15,162.15
2016,7,6,8,15,467.0,166.5,0.4,18.5,460.5,219.9,152.94
2016,7,6,8,30,827.0,93.0,0.3,19.0,622.0,290.1,197.61
2016,7,6,8,45,840.5,95.5,0.2,19.5,665.0,338.88,238.12
2016,7,6,9,0,854.0,98.0,0.1,20.0,708.0,388.64,278.61
2016,7,6,9,15,864.5,100.0,0.2,20.0,747.5,437.59,319.11
2016,7,6,9,30,875.0,102.0,0.3,20.0,787.0,486.84,358.99
2016,7,6,9,45,883.0,104.0,0.45,20.5,820.5,534.95,396.88
2016,7,6,10,0,891.0,106.0,0.6,21.0,854.0,582.74,433.6
2016,7,6,10,15,897.0,107.5,0.8,21.0,882.0,628.42,469.36
2016,7,6,10,30,903.0,109.0,1.0,21.0,910.0,673.22,503.85
2016,7,6,10,45,908.0,109.5,1.2,21.5,931.5,715.41,534.96
2016,7,6,11,0,913.0,110.0,1.4,22.0,953.0,756.26,563.61
2016,7,6,11,15,915.5,110.5,1.6,22.0,967.5,793.73,590.03
2016,7,6,11,30,918.0,111.0,1.8,22.0,982.0,829.36,615.17
2016,7,6,11,45,920.0,111.0,2.0,22.5,989.5,862.17,637.16
2016,7,6,12,0,922.0,111.0,2.2,23.0,997.0,892.85,657.64
2016,7,6,12,15,922.0,111.0,2.4,23.0,997.0,919.51,676.71
2016,7,6,12,30,922.0,111.0,2.6,23.0,997.0,943.69,694.21
2016,7,6,12,45,913.0,115.5,2.8,23.0,987.5,961.27,707.42
2016,7,6,13,0,904.0,120.0,3.0,23.0,978.0,975.93,718.82
2016,7,6,13,15,901.0,119.0,3.1,22.5,964.0,987.97,729.22
2016,7,6,13,30,898.0,118.0,3.2,22.0,950.0,997.06,737.82
2016,7,6,13,45,896.5,115.5,3.3,22.0,929.5,1003.08,743.13
2016,7,6,14,0,895.0,113.0,3.4,22.0,909.0,1006.05,746.56
2016,7,6,14,15,889.0,111.5,3.4,22.0,881.5,1002.58,745.1
2016,7,6,14,30,883.0,110.0,3.4,22.0,854.0,996.09,741.82
2016,7,6,14,45,878.0,106.5,3.45,22.0,821.0,985.46,736.27
2016,7,6,15,0,873.0,103.0,3.5,22.0,788.0,971.87,728.85
2016,7,6,15,15,863.0,101.0,3.45,21.5,749.5,952.3,718.16
2016,7,6,15,30,853.0,99.0,3.4,21.0,711.0,930.14,705.77
2016,7,6,15,45,843.0,95.0,3.4,21.0,669.0,903.24,689.07
2016,7,6,16,0,833.0,91.0,3.4,21.0,627.0,874.01,670.73
2016,7,6,16,15,816.0,88.5,3.35,20.5,580.5,845.73,653.93
2016,7,6,16,30,799.0,86.0,3.3,20.0,534.0,808.2,630.34
2016,7,6,16,45,779.5,81.5,3.25,20.0,485.5,764.73,600.98
2016,7,6,17,0,760.0,77.0,3.2,20.0,437.0,720.25,570.45
2016,7,6,17,15,730.5,73.0,3.15,19.5,387.0,667.93,534.52
2016,7,6,17,30,701.0,69.0,3.1,19.0,337.0,615.82,497.74
2016,7,6,17,45,661.0,64.0,3.1,18.5,287.5,555.7,453.68
2016,7,6,18,0,621.0,59.0,3.1,18.0,238.0,501.02,410.72
2016,7,6,18,15,561.5,53.0,2.95,17.5,191.0,431.86,353.93
2016,7,6,18,30,502.0,47.0,2.8,17.0,144.0,366.87,298.38
2016,7,6,18,45,411.0,38.0,2.65,16.5,102.5,286.27,228.39
2016,7,6,19,0,320.0,29.0,2.5,16.0,61.0,214.01,159.44
2016,7,6,19,15,160.0,14.5,2.45,15.5,30.5,102.28,1.92
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,1.55,12.5,27.5,10.9,0.0
2016,7,7,5,30,298.0,28.0,1.5,13.0,55.0,22.25,12.27
2016,7,7,5,45,392.5,36.5,1.45,13.5,95.5,27.96,18.76
2016,7,7,6,0,487.0,45.0,1.4,14.0,136.0,33.4,24.01
2016,7,7,6,15,547.5,51.5,1.25,14.5,182.5,36.84,27.29
2016,7,7,6,30,608.0,58.0,1.1,15.0,229.0,40.12,30.27
2016,7,7,6,45,317.0,97.0,1.0,15.5,187.5,68.0,54.91
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,112.03,93.04
2016,7,7,7,15,42.0,161.0,0.95,16.5,179.5,130.47,108.33
2016,7,7,7,30,58.0,186.0,1.0,17.0,213.0,154.16,120.23
2016,7,7,7,45,81.5,212.5,1.05,17.5,255.0,181.61,139.95
2016,7,7,8,0,105.0,239.0,1.1,18.0,297.0,211.83,161.96
2016,7,7,8,15,188.5,256.0,1.2,18.0,372.0,242.88,182.94
2016,7,7,8,30,272.0,273.0,1.3,18.0,447.0,282.2,211.45
2016,7,7,8,45,567.0,182.5,1.45,18.5,576.5,312.18,228.79
2016,7,7,9,0,862.0,92.0,1.6,19.0,706.0,385.41,283.21
2016,7,7,9,15,872.0,94.0,1.7,19.0,745.0,434.51,325.2
2016,7,7,9,30,882.0,96.0,1.8,19.0,784.0,483.88,366.58
2016,7,7,9,45,887.0,99.5,1.95,19.5,817.5,532.05,405.51
2016,7,7,10,0,892.0,103.0,2.1,20.0,851.0,579.65,442.93
2016,7,7,10,15,898.0,104.0,2.15,20.0,879.0,624.96,478.22
2016,7,7,10,30,904.0,105.0,2.2,20.0,907.0,669.39,512.05
2016,7,7,10,45,909.5,105.5,2.3,20.5,929.0,711.97,543.14
2016,7,7,11,0,915.0,106.0,2.4,21.0,951.0,753.25,571.57
2016,7,7,11,15,918.0,106.5,2.45,21.0,965.5,791.18,597.44
2016,7,7,11,30,921.0,107.0,2.5,21.0,980.0,827.3,621.95
2016,7,7,11,45,923.5,107.0,2.6,21.0,988.0,860.61,644.81
2016,7,7,12,0,926.0,107.0,2.7,21.0,996.0,891.81,666.23
2016,7,7,12,15,926.0,107.0,2.7,21.0,996.0,918.57,683.89
2016,7,7,12,30,926.0,107.0,2.7,21.0,996.0,942.84,699.9
2016,7,7,12,45,918.0,111.0,2.75,21.0,987.5,960.95,712.29
2016,7,7,13,0,910.0,115.0,2.8,21.0,979.0,976.15,722.89
2016,7,7,13,15,907.5,114.0,2.75,21.0,964.5,988.72,730.98
2016,7,7,13,30,905.0,113.0,2.7,21.0,950.0,998.32,737.22
2016,7,7,13,45,902.5,110.5,2.7,21.0,929.5,1003.36,741.06
2016,7,7,14,0,900.0,108.0,2.7,21.0,909.0,1005.33,743.05
2016,7,7,14,15,894.0,107.0,2.7,21.0,881.0,1002.35,741.94
2016,7,7,14,30,888.0,106.0,2.7,21.0,853.0,996.36,739.03
2016,7,7,14,45,882.0,103.0,2.75,21.0,820.0,985.23,733.31
2016,7,7,15,0,876.0,100.0,2.8,21.0,787.0,971.16,725.76
2016,7,7,15,15,865.5,98.0,2.85,21.0,748.5,951.05,714.22
2016,7,7,15,30,855.0,96.0,2.9,21.0,710.0,928.36,700.98
2016,7,7,15,45,844.0,92.5,2.95,21.0,667.0,901.04,684.54
2016,7,7,16,0,833.0,89.0,3.0,21.0,624.0,871.44,666.45
2016,7,7,16,15,816.0,86.0,3.0,20.5,577.5,835.02,644.33
2016,7,7,16,30,799.0,83.0,3.0,20.0,531.0,804.32,625.99
2016,7,7,16,45,779.0,79.0,3.05,19.5,482.5,761.04,598.48
2016,7,7,17,0,759.0,75.0,3.1,19.0,434.0,716.79,569.67
2016,7,7,17,15,729.5,71.5,3.15,18.5,384.5,665.14,534.5
2016,7,7,17,30,700.0,68.0,3.2,18.0,335.0,613.71,498.39
2016,7,7,17,45,661.5,62.5,3.25,17.5,285.5,554.08,454.56
2016,7,7,18,0,623.0,57.0,3.3,17.0,236.0,499.53,411.63
2016,7,7,18,15,564.0,51.0,3.2,16.5,189.0,430.62,354.76
2016,7,7,18,30,505.0,45.0,3.1,16.0,142.0,365.88,299.11
2016,7,7,18,45,418.5,36.5,3.05,15.5,101.5,288.19,231.04
2016,7,7,19,0,332.0,28.0,3.0,15.0,61.0,218.46,163.19
2016,7,7,19,15,166.0,14.0,2.95,14.5,30.5,103.87,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,13.0,27.5,9.61,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,19.55,9.95
2016,7,8,5,45,417.5,32.5,1.6,13.5,94.5,24.51,15.73
2016,7,8,6,0,508.0,40.0,1.6,14.0,134.0,29.25,20.32
2016,7,8,6,15,566.5,46.0,1.55,14.5,180.0,35.49,26.08
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,38.92,29.19
2016,7,8,6,45,313.0,86.5,1.5,16.0,174.0,60.44,48.12
2016,7,8,7,0,1.0,121.0,1.5,17.0,122.0,106.44,87.94
2016,7,8,7,15,6.0,139.5,1.45,17.5,143.0,121.95,100.77
2016,7,8,7,30,11.0,158.0,1.4,18.0,164.0,138.97,109.13
2016,7,8,7,45,29.0,189.5,1.35,18.5,205.5,160.2,124.7
2016,7,8,8,0,47.0,221.0,1.3,19.0,247.0,190.16,146.96
2016,7,8,8,15,79.5,252.0,1.3,19.5,301.0,224.98,172.33
2016,7,8,8,30,112.0,283.0,1.3,20.0,355.0,255.84,194.69
2016,7,8,8,45,484.0,184.0,1.3,20.5,525.0,288.99,211.17
2016,7,8,9,0,856.0,85.0,1.3,21.0,695.0,376.3,273.65
2016,7,8,9,15,866.5,87.0,1.35,21.5,733.5,425.28,314.28
2016,7,8,9,30,877.0,89.0,1.4,22.0,772.0,474.58,354.23
2016,7,8,9,45,883.5,91.0,1.5,22.5,805.5,522.0,391.88
2016,7,8,10,0,890.0,93.0,1.6,23.0,839.0,568.97,428.13
2016,7,8,10,15,896.5,94.5,1.75,23.0,867.0,614.88,463.79
2016,7,8,10,30,903.0,96.0,1.9,23.0,895.0,659.95,498.15
2016,7,8,10,45,907.0,97.0,2.05,23.0,916.5,701.87,529.68
2016,7,8,11,0,911.0,98.0,2.2,23.0,938.0,742.38,558.52
2016,7,8,11,15,914.0,98.5,2.35,23.0,953.0,780.13,584.74
2016,7,8,11,30,917.0,99.0,2.5,23.0,968.0,816.07,609.66
2016,7,8,11,45,920.0,98.5,2.65,23.5,976.0,849.16,631.38
2016,7,8,12,0,923.0,98.0,2.8,24.0,984.0,880.15,651.6
2016,7,8,12,15,923.5,98.0,2.9,24.0,985.0,907.19,670.07
2016,7,8,12,30,924.0,98.0,3.0,24.0,986.0,931.75,686.95
2016,7,8,12,45,918.5,101.0,3.15,24.0,978.0,951.09,700.81
2016,7,8,13,0,913.0,104.0,3.3,24.0,970.0,967.59,712.91
2016,7,8,13,15,910.5,103.5,3.4,24.0,956.0,980.55,722.44
2016,7,8,13,30,908.0,103.0,3.5,24.0,942.0,990.55,730.15
2016,7,8,13,45,906.0,101.0,3.65,24.0,922.0,996.49,735.64
2016,7,8,14,0,904.0,99.0,3.8,24.0,902.0,999.35,739.24
2016,7,8,14,15,898.0,97.5,3.85,23.5,874.5,995.72,739.44
2016,7,8,14,30,892.0,96.0,3.9,23.0,847.0,989.06,737.76
2016,7,8,14,45,885.5,94.0,3.95,23.0,814.5,978.38,732.07
2016,7,8,15,0,879.0,92.0,4.0,23.0,782.0,964.79,724.52
2016,7,8,15,15,869.0,90.5,4.0,22.5,743.5,945.59,714.34
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,923.81,702.41
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,896.55,685.57
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,867.08,667.12
2016,7,8,16,15,818.0,81.0,4.05,21.5,573.5,830.54,644.3
2016,7,8,16,30,801.0,78.0,4.0,21.0,527.0,792.43,620.07
2016,7,8,16,45,781.0,74.5,3.95,21.0,479.0,756.87,596.19
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,713.16,565.94
2016,7,8,17,15,731.5,67.5,3.75,20.5,381.5,661.46,529.88
2016,7,8,17,30,702.0,64.0,3.6,20.0,332.0,610.0,493.08
2016,7,8,17,45,664.0,59.0,3.5,19.5,283.0,551.29,449.66
2016,7,8,18,0,626.0,54.0,3.4,19.0,234.0,494.11,404.74
2016,7,8,18,15,568.0,48.5,3.2,18.5,187.5,429.51,351.32
2016,7,8,18,30,510.0,43.0,3.0,18.0,141.0,365.92,296.77
2016,7,8,18,45,422.5,35.0,2.9,17.5,100.5,288.19,229.1
2016,7,8,19,0,335.0,27.0,2.8,17.0,60.0,218.57,161.43
2016,7,8,19,15,167.5,13.5,2.75,16.5,30.0,103.47,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,9.21,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,18.71,9.0
2016,7,9,5,45,423.5,31.5,2.45,15.5,93.5,23.72,14.85
2016,7,9,6,0,514.0,39.0,2.6,16.0,133.0,28.49,19.43
2016,7,9,6,15,572.0,44.5,2.7,16.5,179.0,34.24,24.71
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,37.29,27.47
2016,7,9,6,45,668.5,54.0,2.95,17.5,273.5,38.93,28.87
2016,7,9,7,0,707.0,58.0,3.1,18.0,322.0,40.5,30.14
2016,7,9,7,15,735.5,61.5,3.1,18.5,371.0,41.57,30.92
2016,7,9,7,30,764.0,65.0,3.1,19.0,420.0,82.88,40.8
2016,7,9,7,45,785.0,68.0,3.15,19.5,468.0,133.89,72.24
2016,7,9,8,0,806.0,71.0,3.2,20.0,516.0,179.98,106.54
2016,7,9,8,15,822.5,73.5,3.25,20.0,562.5,227.02,145.95
2016,7,9,8,30,839.0,76.0,3.3,20.0,609.0,275.72,188.6
2016,7,9,8,45,851.5,78.0,3.35,20.5,651.5,324.28,231.41
2016,7,9,9,0,864.0,80.0,3.4,21.0,694.0,373.74,274.51
2016,7,9,9,15,874.0,82.0,3.45,21.0,733.0,422.9,317.16
2016,7,9,9,30,884.0,84.0,3.5,21.0,772.0,472.33,359.09
2016,7,9,9,45,885.5,89.0,3.6,21.0,804.0,520.11,398.87
2016,7,9,10,0,887.0,94.0,3.7,21.0,836.0,567.02,436.99
2016,7,9,10,15,893.5,95.0,3.75,21.0,864.5,612.41,473.06
2016,7,9,10,30,900.0,96.0,3.8,21.0,893.0,656.97,507.71
2016,7,9,10,45,908.0,95.0,3.9,21.5,915.5,699.76,539.57
2016,7,9,11,0,916.0,94.0,4.0,22.0,938.0,741.44,568.61
2016,7,9,11,15,920.0,94.5,4.05,22.0,953.5,780.13,595.6
2016,7,9,11,30,924.0,95.0,4.1,22.0,969.0,817.08,621.22
2016,7,9,11,45,929.0,93.0,4.2,22.0,978.5,850.65,644.6
2016,7,9,12,0,934.0,91.0,4.3,22.0,988.0,882.18,666.54
2016,7,9,12,15,936.0,91.0,4.35,22.0,990.0,910.78,686.22
2016,7,9,12,30,938.0,91.0,4.4,22.0,992.0,936.93,704.24
2016,7,9,12,45,935.0,93.5,4.5,22.0,986.0,958.34,719.48
2016,7,9,13,0,932.0,96.0,4.6,22.0,980.0,976.94,733.07
2016,7,9,13,15,932.0,95.5,4.6,21.5,968.0,992.49,745.35
2016,7,9,13,30,932.0,95.0,4.6,21.0,956.0,1005.08,755.78
2016,7,9,13,45,932.0,93.0,4.65,21.0,937.5,1013.07,762.18
2016,7,9,14,0,932.0,91.0,4.7,21.0,919.0,1017.93,766.64
2016,7,9,14,15,929.0,90.0,4.7,20.5,893.5,1017.76,768.91
2016,7,9,14,30,926.0,89.0,4.7,20.0,868.0,1014.48,769.23
2016,7,9,14,45,921.5,87.5,4.7,20.0,836.5,1006.07,764.68
2016,7,9,15,0,917.0,86.0,4.7,20.0,805.0,994.64,758.2
2016,7,9,15,15,910.0,84.5,4.65,19.5,767.5,977.84,749.19
2016,7,9,15,30,903.0,83.0,4.6,19.0,730.0,958.26,738.31
2016,7,9,15,45,892.0,81.5,4.6,19.0,687.5,932.28,721.95
2016,7,9,16,0,881.0,80.0,4.6,19.0,645.0,903.94,703.9
2016,7,9,16,15,866.5,77.5,4.55,18.5,598.5,869.11,682.09
2016,7,9,16,30,852.0,75.0,4.5,18.0,552.0,832.45,658.73
2016,7,9,16,45,830.0,73.0,4.45,18.0,502.0,788.57,628.48
2016,7,9,17,0,808.0,71.0,4.4,18.0,452.0,750.6,602.24
2016,7,9,17,15,780.5,67.5,4.25,17.5,401.0,698.85,565.68
2016,7,9,17,30,753.0,64.0,4.1,17.0,350.0,647.07,528.5
2016,7,9,17,45,712.5,60.0,4.0,16.5,299.0,585.91,482.92
2016,7,9,18,0,672.0,56.0,3.9,16.0,248.0,526.33,435.8
2016,7,9,18,15,614.0,50.0,3.75,15.5,199.0,455.54,377.02
2016,7,9,18,30,556.0,44.0,3.6,15.0,150.0,393.12,322.55
2016,7,9,18,45,461.0,36.0,3.45,15.0,107.0,309.42,248.38
2016,7,9,19,0,366.0,28.0,3.3,15.0,64.0,234.41,174.07
2016,7,9,19,15,183.0,14.0,3.25,14.5,32.0,110.6,0.0
2016,7,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.0,12.5,1.75,12.5,27.5,11.91,0.0
2016,7,10,5,30,342.0,25.0,1.9,13.0,55.0,19.72,9.72
2016,7,10,5,45,439.5,33.0,2.05,13.5,96.5,25.13,16.2
2016,7,10,6,0,537.0,41.0,2.2,14.0,138.0,30.29,21.2
2016,7,10,6,15,597.5,47.0,2.3,14.5,186.5,36.61,27.04
2016,7,10,6,30,658.0,53.0,2.4,15.0,235.0,40.01,30.14
2016,7,10,6,45,700.0,57.0,2.5,16.0,285.5,41.54,31.39
2016,7,10,7,0,742.0,61.0,2.6,17.0,336.0,43.03,32.51
2016,7,10,7,15,771.5,64.5,2.5,17.5,387.5,44.02,33.22
2016,7,10,7,30,801.0,68.0,2.4,18.0,439.0,85.57,42.68
2016,7,10,7,45,824.0,70.5,2.35,18.5,489.5,138.25,74.61
2016,7,10,8,0,847.0,73.0,2.3,19.0,540.0,186.26,110.03
2016,7,10,8,15,863.5,75.5,2.15,19.5,587.5,235.41,150.7
2016,7,10,8,30,880.0,78.0,2.0,20.0,635.0,286.22,194.38
2016,7,10,8,45,893.5,79.5,1.95,20.5,680.0,336.79,238.35
2016,7,10,9,0,907.0,81.0,1.9,21.0,725.0,388.34,282.47
2016,7,10,9,15,917.0,82.5,1.8,21.0,765.0,439.26,325.59
2016,7,10,9,30,927.0,84.0,1.7,21.0,805.0,490.4,367.61
2016,7,10,9,45,930.5,87.5,1.6,21.5,838.5,540.01,406.36
2016,7,10,10,0,934.0,91.0,1.5,22.0,872.0,588.86,443.03
2016,7,10,10,15,940.0,92.5,1.55,22.0,901.0,636.52,479.39
2016,7,10,10,30,946.0,94.0,1.6,22.0,930.0,683.23,514.2
2016,7,10,10,45,950.5,95.0,1.7,22.5,952.5,727.35,545.8
2016,7,10,11,0,955.0,96.0,1.8,23.0,975.0,770.02,574.34
2016,7,10,11,15,957.5,96.5,1.9,23.0,990.0,809.12,600.8
2016,7,10,11,30,960.0,97.0,2.0,23.0,1005.0,846.27,625.88
2016,7,10,11,45,961.5,97.0,2.15,23.5,1013.0,880.07,647.86
2016,7,10,12,0,963.0,97.0,2.3,24.0,1021.0,911.57,668.24
2016,7,10,12,15,963.5,97.5,2.4,24.0,1022.0,940.26,687.6
2016,7,10,12,30,964.0,98.0,2.5,24.0,1023.0,966.36,705.33
2016,7,10,12,45,956.5,102.0,2.6,24.0,1014.5,985.78,718.79
2016,7,10,13,0,949.0,106.0,2.7,24.0,1006.0,1002.19,730.44
2016,7,10,13,15,947.0,105.5,2.7,24.0,991.5,1016.3,739.8
2016,7,10,13,30,945.0,105.0,2.7,24.0,977.0,1027.34,747.29
2016,7,10,13,45,941.5,103.5,2.75,24.0,956.0,1032.76,751.79
2016,7,10,14,0,938.0,102.0,2.8,24.0,935.0,1034.99,754.41
2016,7,10,14,15,932.5,101.0,2.8,24.0,907.0,1032.6,753.73
2016,7,10,14,30,927.0,100.0,2.8,24.0,879.0,1027.06,751.19
2016,7,10,14,45,920.0,98.0,2.8,24.0,845.5,1015.86,745.11
2016,7,10,15,0,913.0,96.0,2.8,24.0,812.0,1001.64,737.22
2016,7,10,15,15,903.5,94.0,2.8,23.5,772.5,982.09,727.35
2016,7,10,15,30,894.0,92.0,2.8,23.0,733.0,959.81,715.69
2016,7,10,15,45,881.5,90.0,2.8,23.0,689.0,932.16,699.04
2016,7,10,16,0,869.0,88.0,2.8,23.0,645.0,902.22,680.8
2016,7,10,16,15,852.0,85.0,2.75,22.5,597.0,864.98,658.35
2016,7,10,16,30,835.0,82.0,2.7,22.0,549.0,833.34,639.56
2016,7,10,16,45,812.5,79.0,2.65,22.0,498.5,788.2,609.71
2016,7,10,17,0,790.0,76.0,2.6,22.0,448.0,742.15,578.82
2016,7,10,17,15,760.0,72.0,2.5,21.5,396.5,688.45,542.51
2016,7,10,17,30,730.0,68.0,2.4,21.0,345.0,634.93,505.35
2016,7,10,17,45,687.5,63.5,2.3,21.0,294.0,572.59,459.41
2016,7,10,18,0,645.0,59.0,2.2,21.0,243.0,515.91,414.86
2016,7,10,18,15,583.5,52.5,2.0,20.0,194.0,443.91,357.6
2016,7,10,18,30,522.0,46.0,1.8,19.0,145.0,376.25,301.37
2016,7,10,18,45,424.5,37.5,1.65,18.5,102.5,292.14,229.54
2016,7,10,19,0,327.0,29.0,1.5,18.0,60.0,216.93,157.47
2016,7,10,19,15,163.5,14.5,1.5,17.5,30.0,102.65,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,12.5,1.65,14.5,26.5,11.91,0.0
2016,7,11,5,30,321.0,25.0,1.8,15.0,53.0,19.79,9.44
2016,7,11,5,45,420.5,33.5,2.0,15.5,94.0,25.63,16.45
2016,7,11,6,0,520.0,42.0,2.2,16.0,135.0,31.19,21.78
2016,7,11,6,15,581.5,47.5,2.2,16.5,182.5,33.94,24.43
2016,7,11,6,30,643.0,53.0,2.2,17.0,230.0,40.05,29.91
2016,7,11,6,45,685.0,57.5,2.2,18.0,280.5,41.98,31.51
2016,7,11,7,0,727.0,62.0,2.2,19.0,331.0,43.84,32.94
2016,7,11,7,15,756.5,66.0,2.05,19.5,382.0,45.16,33.93
2016,7,11,7,30,786.0,70.0,1.9,20.0,433.0,84.79,42.71
2016,7,11,7,45,808.0,73.0,1.8,20.5,482.5,129.73,67.89
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,184.47,108.3
2016,7,11,8,15,847.0,78.5,1.6,21.5,580.0,232.93,147.77
2016,7,11,8,30,864.0,81.0,1.5,22.0,628.0,283.08,190.3
2016,7,11,8,45,876.5,83.5,1.45,22.5,672.0,333.42,233.41
2016,7,11,9,0,889.0,86.0,1.4,23.0,716.0,384.65,276.57
2016,7,11,9,15,899.0,87.5,1.4,23.0,755.5,434.76,318.63
2016,7,11,9,30,909.0,89.0,1.4,23.0,795.0,485.11,359.77
2016,7,11,9,45,909.5,95.0,1.4,23.5,828.0,534.56,398.27
2016,7,11,10,0,910.0,101.0,1.4,24.0,861.0,583.01,434.71
2016,7,11,10,15,916.0,102.5,1.4,24.0,889.5,629.72,469.71
2016,7,11,10,30,922.0,104.0,1.4,24.0,918.0,675.53,503.14
2016,7,11,10,45,927.0,105.0,1.45,24.5,940.5,719.13,533.64
2016,7,11,11,0,932.0,106.0,1.5,25.0,963.0,761.37,561.56
2016,7,11,11,15,935.0,106.5,1.6,25.0,978.5,800.14,587.54
2016,7,11,11,30,938.0,107.0,1.7,25.0,994.0,837.06,612.22
2016,7,11,11,45,940.0,107.5,1.8,25.0,1002.0,871.17,635.0
2016,7,11,12,0,942.0,108.0,1.9,25.0,1010.0,903.1,656.34
2016,7,11,12,15,942.5,108.0,2.0,25.0,1011.0,930.94,675.05
2016,7,11,12,30,943.0,108.0,2.1,25.0,1012.0,956.25,692.19
2016,7,11,12,45,943.5,106.5,2.25,25.0,1005.5,977.45,707.3
2016,7,11,13,0,944.0,105.0,2.4,25.0,999.0,995.83,720.69
2016,7,11,13,15,941.5,104.5,2.45,25.0,985.0,1009.41,730.11
2016,7,11,13,30,939.0,104.0,2.5,25.0,971.0,1019.92,737.71
2016,7,11,13,45,935.5,103.0,2.65,25.0,950.0,1025.83,743.52
2016,7,11,14,0,932.0,102.0,2.8,25.0,929.0,1028.57,747.42
2016,7,11,14,15,926.0,101.0,2.85,24.5,901.0,1025.7,748.35
2016,7,11,14,30,920.0,100.0,2.9,24.0,873.0,1019.7,747.42
2016,7,11,14,45,913.5,98.0,3.0,24.0,839.5,1009.05,742.54
2016,7,11,15,0,907.0,96.0,3.1,24.0,806.0,995.38,735.77
2016,7,11,15,15,897.0,94.0,3.1,24.0,766.5,975.44,724.1
2016,7,11,15,30,887.0,92.0,3.1,24.0,727.0,952.8,710.72
2016,7,11,15,45,875.5,89.0,3.15,24.0,683.5,925.04,694.25
2016,7,11,16,0,864.0,86.0,3.2,24.0,640.0,894.94,676.11
2016,7,11,16,15,847.5,83.5,3.15,23.5,592.5,858.84,654.33
2016,7,11,16,30,831.0,81.0,3.1,23.0,545.0,828.32,636.22
2016,7,11,16,45,810.5,77.5,3.1,22.5,495.5,784.33,608.5
