Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,790.0,74.0,3.1,22.0,446.0,739.32,579.5
2016,7,11,17,15,760.5,70.0,3.05,21.5,394.5,686.02,543.41
2016,7,11,17,30,731.0,66.0,3.0,21.0,343.0,632.86,506.4
2016,7,11,17,45,692.0,61.0,2.95,20.5,292.5,572.34,462.47
2016,7,11,18,0,653.0,56.0,2.9,20.0,242.0,513.32,416.83
2016,7,11,18,15,592.5,50.0,2.7,19.5,193.5,445.8,361.58
2016,7,11,18,30,532.0,44.0,2.5,19.0,145.0,379.06,304.9
2016,7,11,18,45,438.5,36.0,2.3,18.5,102.5,297.32,234.26
2016,7,11,19,0,345.0,28.0,2.1,18.0,60.0,224.17,162.36
2016,7,11,19,15,172.5,14.0,2.1,17.5,30.0,105.41,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,1.8,13.0,26.0,11.44,0.0
2016,7,12,5,30,330.0,24.0,1.8,13.0,52.0,18.94,8.65
2016,7,12,5,45,428.0,32.5,1.8,13.5,93.5,24.83,15.88
2016,7,12,6,0,526.0,41.0,1.8,14.0,135.0,30.42,21.29
2016,7,12,6,15,589.0,47.0,1.65,14.5,183.0,36.76,27.17
2016,7,12,6,30,652.0,53.0,1.5,15.0,231.0,40.15,30.27
2016,7,12,6,45,692.5,58.0,1.4,16.0,282.0,42.49,32.25
2016,7,12,7,0,733.0,63.0,1.3,17.0,333.0,44.73,34.04
2016,7,12,7,15,764.0,67.0,1.2,17.5,385.0,46.02,35.0
2016,7,12,7,30,795.0,71.0,1.1,18.0,437.0,84.43,43.15
2016,7,12,7,45,817.0,74.5,1.05,18.5,487.5,130.2,68.58
2016,7,12,8,0,839.0,78.0,1.0,19.0,538.0,185.78,109.51
2016,7,12,8,15,856.5,80.5,0.9,19.5,586.5,234.84,149.3
2016,7,12,8,30,874.0,83.0,0.8,20.0,635.0,285.64,192.13
2016,7,12,8,45,886.5,86.0,0.75,20.5,679.5,336.93,235.74
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,389.12,279.26
2016,7,12,9,15,909.0,90.5,0.65,21.5,764.5,439.8,320.47
2016,7,12,9,30,919.0,92.0,0.6,22.0,805.0,490.71,360.38
2016,7,12,9,45,929.0,92.5,0.55,22.5,840.5,540.81,398.19
2016,7,12,10,0,939.0,93.0,0.5,23.0,876.0,590.7,434.37
2016,7,12,10,15,945.0,94.0,0.5,23.5,905.0,638.28,468.12
2016,7,12,10,30,951.0,95.0,0.5,24.0,934.0,684.88,500.11
2016,7,12,10,45,955.0,96.0,0.55,24.5,956.0,728.99,530.15
2016,7,12,11,0,959.0,97.0,0.6,25.0,978.0,771.6,557.26
2016,7,12,11,15,961.0,97.5,0.75,25.0,993.0,810.59,583.78
2016,7,12,11,30,963.0,98.0,0.9,25.0,1008.0,847.59,609.0
2016,7,12,11,45,964.0,98.5,1.05,25.0,1015.5,881.65,632.29
2016,7,12,12,0,965.0,99.0,1.2,25.0,1023.0,913.39,654.11
2016,7,12,12,15,965.0,99.0,1.35,25.0,1023.5,941.34,673.55
2016,7,12,12,30,965.0,99.0,1.5,25.0,1024.0,966.66,691.38
2016,7,12,12,45,954.5,105.0,1.65,25.0,1014.0,985.4,705.12
2016,7,12,13,0,944.0,111.0,1.8,25.0,1004.0,1001.04,717.02
2016,7,12,13,15,941.0,110.5,1.9,25.0,989.5,1014.29,726.87
2016,7,12,13,30,938.0,110.0,2.0,25.0,975.0,1024.45,734.89
2016,7,12,13,45,933.5,109.0,2.1,25.0,953.0,1029.5,739.83
2016,7,12,14,0,929.0,108.0,2.2,25.0,931.0,1031.39,742.91
2016,7,12,14,15,922.5,106.5,2.25,25.0,902.5,1027.62,741.95
2016,7,12,14,30,916.0,105.0,2.3,25.0,874.0,1020.71,739.15
2016,7,12,14,45,908.0,103.5,2.35,25.0,840.0,1009.26,733.57
2016,7,12,15,0,900.0,102.0,2.4,25.0,806.0,994.84,726.19
2016,7,12,15,15,889.5,100.0,2.4,24.5,766.0,974.61,715.99
2016,7,12,15,30,879.0,98.0,2.4,24.0,726.0,951.71,704.07
2016,7,12,15,45,866.0,95.0,2.4,24.0,682.0,922.81,686.78
2016,7,12,16,0,853.0,92.0,2.4,24.0,638.0,891.64,667.92
2016,7,12,16,15,835.5,89.0,2.4,23.5,590.5,861.94,651.21
2016,7,12,16,30,818.0,86.0,2.4,23.0,543.0,822.92,627.79
2016,7,12,16,45,796.5,82.5,2.4,23.0,493.0,778.5,599.04
2016,7,12,17,0,775.0,79.0,2.4,23.0,443.0,733.13,569.1
2016,7,12,17,15,744.5,75.0,2.3,22.5,391.5,679.56,533.01
2016,7,12,17,30,714.0,71.0,2.2,22.0,340.0,626.19,496.09
2016,7,12,17,45,673.0,65.5,2.15,21.5,289.5,567.96,454.41
2016,7,12,18,0,632.0,60.0,2.1,21.0,239.0,508.14,408.43
2016,7,12,18,15,570.0,53.5,1.95,20.0,190.5,436.42,351.48
2016,7,12,18,30,508.0,47.0,1.8,19.0,142.0,369.06,295.51
2016,7,12,18,45,411.0,38.0,1.7,18.5,100.0,285.3,223.91
2016,7,12,19,0,314.0,29.0,1.6,18.0,58.0,210.44,151.09
2016,7,12,19,15,157.0,14.5,1.6,17.5,29.0,99.11,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,13.0,1.0,14.5,24.5,12.39,0.0
2016,7,13,5,30,293.0,26.0,1.2,15.0,49.0,20.91,9.71
2016,7,13,5,45,395.0,35.0,1.4,16.0,90.5,27.14,17.64
2016,7,13,6,0,497.0,44.0,1.6,17.0,132.0,33.07,23.3
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.5,36.53,26.6
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,39.84,29.6
2016,7,13,6,45,671.5,62.0,1.5,19.0,278.0,45.9,34.82
2016,7,13,7,0,716.0,67.0,1.5,20.0,329.0,47.99,36.43
2016,7,13,7,15,747.5,71.0,1.4,20.5,380.5,49.13,37.25
2016,7,13,7,30,779.0,75.0,1.3,21.0,432.0,85.18,44.31
2016,7,13,7,45,803.0,78.5,1.25,22.0,483.0,130.35,68.55
2016,7,13,8,0,827.0,82.0,1.2,23.0,534.0,178.35,102.51
2016,7,13,8,15,844.5,84.5,1.1,23.5,582.0,234.0,146.88
2016,7,13,8,30,862.0,87.0,1.0,24.0,630.0,284.27,188.68
2016,7,13,8,45,876.0,89.5,0.9,24.5,675.0,335.08,231.21
2016,7,13,9,0,890.0,92.0,0.8,25.0,720.0,386.93,273.74
2016,7,13,9,15,900.5,94.0,0.65,25.5,760.5,437.84,314.06
2016,7,13,9,30,911.0,96.0,0.5,26.0,801.0,489.04,352.81
2016,7,13,9,45,907.0,104.5,0.4,26.5,833.0,538.57,388.95
2016,7,13,10,0,903.0,113.0,0.3,27.0,865.0,586.72,422.42
2016,7,13,10,15,909.5,114.5,0.4,27.0,894.0,633.61,456.99
2016,7,13,10,30,916.0,116.0,0.5,27.0,923.0,679.65,490.28
2016,7,13,10,45,921.5,116.5,0.6,27.5,945.5,723.12,520.25
2016,7,13,11,0,927.0,117.0,0.7,28.0,968.0,765.28,548.26
2016,7,13,11,15,930.0,118.0,0.8,28.0,983.5,804.51,573.94
2016,7,13,11,30,933.0,119.0,0.9,28.0,999.0,841.92,598.39
2016,7,13,11,45,934.5,119.0,1.05,28.0,1007.0,875.25,620.96
2016,7,13,12,0,936.0,119.0,1.2,28.0,1015.0,906.38,642.16
2016,7,13,12,15,936.5,119.0,1.3,28.0,1015.5,934.3,660.65
2016,7,13,12,30,937.0,119.0,1.4,28.0,1016.0,959.72,677.63
2016,7,13,12,45,939.5,116.0,1.55,28.0,1010.0,981.46,693.12
2016,7,13,13,0,942.0,113.0,1.7,28.0,1004.0,1000.42,706.96
2016,7,13,13,15,939.0,112.5,1.8,28.0,989.5,1013.7,716.7
2016,7,13,13,30,936.0,112.0,1.9,28.0,975.0,1023.91,724.68
2016,7,13,13,45,932.0,111.0,2.0,28.0,953.5,1029.5,729.93
2016,7,13,14,0,928.0,110.0,2.1,28.0,932.0,1031.94,733.35
2016,7,13,14,15,922.0,108.5,2.2,28.0,904.0,1028.71,733.36
2016,7,13,14,30,916.0,107.0,2.3,28.0,876.0,1022.35,731.52
2016,7,13,14,45,908.0,105.5,2.4,28.0,841.5,1010.96,726.56
2016,7,13,15,0,900.0,104.0,2.5,28.0,807.0,996.6,719.79
2016,7,13,15,15,889.5,102.0,2.55,27.5,767.5,976.41,710.22
2016,7,13,15,30,879.0,100.0,2.6,27.0,728.0,953.56,698.9
2016,7,13,15,45,865.5,97.5,2.65,27.0,683.5,924.81,682.26
2016,7,13,16,0,852.0,95.0,2.7,27.0,639.0,893.84,664.03
2016,7,13,16,15,834.5,92.0,2.75,26.5,591.5,864.28,647.87
2016,7,13,16,30,817.0,89.0,2.8,26.0,544.0,825.3,624.93
2016,7,13,16,45,795.0,85.0,2.85,26.0,494.0,779.9,595.88
2016,7,13,17,0,773.0,81.0,2.9,26.0,444.0,733.56,565.59
2016,7,13,17,15,742.0,77.0,2.8,25.5,392.5,679.66,529.46
2016,7,13,17,30,711.0,73.0,2.7,25.0,341.0,625.98,492.49
2016,7,13,17,45,669.5,67.5,2.65,24.5,290.0,567.78,450.86
2016,7,13,18,0,628.0,62.0,2.6,24.0,239.0,507.77,404.9
2016,7,13,18,15,565.0,55.0,2.35,23.0,190.5,434.96,347.21
2016,7,13,18,30,502.0,48.0,2.1,22.0,142.0,366.59,290.66
2016,7,13,18,45,405.5,38.5,1.9,21.5,100.0,282.77,219.43
2016,7,13,19,0,309.0,29.0,1.7,21.0,58.0,207.86,146.5
2016,7,13,19,15,154.5,14.5,1.65,20.5,29.0,97.6,0.0
2016,7,13,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,155.5,12.5,0.9,15.5,24.5,11.91,0.0
2016,7,14,5,30,311.0,25.0,1.0,16.0,49.0,20.06,8.69
2016,7,14,5,45,415.0,33.5,1.15,17.0,91.0,25.89,16.46
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,31.45,21.77
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,35.0,25.14
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,42.07,31.44
2016,7,14,6,45,691.5,60.0,0.9,20.0,281.5,44.33,33.32
2016,7,14,7,0,735.0,65.0,0.8,21.0,333.0,46.5,35.0
2016,7,14,7,15,766.0,68.5,0.7,21.5,384.5,47.33,35.55
2016,7,14,7,30,797.0,72.0,0.6,22.0,436.0,82.04,41.78
2016,7,14,7,45,820.0,75.5,0.55,22.5,487.0,128.01,65.97
2016,7,14,8,0,843.0,79.0,0.5,23.0,538.0,183.89,105.77
2016,7,14,8,15,860.0,81.5,0.5,23.5,586.5,233.11,144.68
2016,7,14,8,30,877.0,84.0,0.5,24.0,635.0,284.03,186.77
2016,7,14,8,45,891.0,86.0,0.55,25.0,680.0,335.19,229.19
2016,7,14,9,0,905.0,88.0,0.6,26.0,725.0,387.39,271.7
2016,7,14,9,15,915.0,90.0,0.7,26.0,765.5,438.85,314.11
2016,7,14,9,30,925.0,92.0,0.8,26.0,806.0,490.54,355.73
2016,7,14,9,45,928.0,96.0,0.95,26.5,840.0,540.5,394.67
2016,7,14,10,0,931.0,100.0,1.1,27.0,874.0,589.65,431.92
2016,7,14,10,15,937.5,101.0,1.2,27.0,903.5,637.32,467.73
2016,7,14,10,30,944.0,102.0,1.3,27.0,933.0,684.08,502.11
2016,7,14,10,45,948.0,103.0,1.45,27.5,955.0,728.07,533.31
2016,7,14,11,0,952.0,104.0,1.6,28.0,977.0,770.57,561.97
2016,7,14,11,15,955.0,105.0,1.7,28.0,992.5,810.67,588.49
2016,7,14,11,30,958.0,106.0,1.8,28.0,1008.0,848.88,613.68
2016,7,14,11,45,959.0,106.0,1.95,28.0,1016.0,882.52,636.33
2016,7,14,12,0,960.0,106.0,2.1,28.0,1024.0,913.84,657.5
2016,7,14,12,15,960.0,106.5,2.2,28.0,1024.5,942.32,676.39
2016,7,14,12,30,960.0,107.0,2.3,28.0,1025.0,968.2,693.66
2016,7,14,12,45,951.0,112.0,2.4,28.0,1016.0,987.43,706.79
2016,7,14,13,0,942.0,117.0,2.5,28.0,1007.0,1003.61,718.12
2016,7,14,13,15,939.0,116.0,2.55,28.0,992.0,1016.5,727.0
2016,7,14,13,30,936.0,115.0,2.6,28.0,977.0,1026.29,734.07
2016,7,14,13,45,932.0,114.0,2.65,28.0,955.5,1031.97,738.68
2016,7,14,14,0,928.0,113.0,2.7,28.0,934.0,1034.48,741.45
2016,7,14,14,15,921.5,111.5,2.75,27.5,905.5,1030.84,741.95
2016,7,14,14,30,915.0,110.0,2.8,27.0,877.0,1024.07,740.59
2016,7,14,14,45,907.0,108.0,2.85,27.0,842.5,1012.2,734.62
2016,7,14,15,0,899.0,106.0,2.9,27.0,808.0,997.35,726.84
2016,7,14,15,15,888.0,104.0,2.85,26.5,768.0,976.74,715.95
2016,7,14,15,30,877.0,102.0,2.8,26.0,728.0,953.47,703.36
2016,7,14,15,45,864.5,99.0,2.8,26.0,683.5,925.16,686.43
2016,7,14,16,0,852.0,96.0,2.8,26.0,639.0,902.32,673.16
2016,7,14,16,15,833.5,93.0,2.75,25.5,591.0,864.15,650.31
2016,7,14,16,30,815.0,90.0,2.7,25.0,543.0,824.34,626.11
2016,7,14,16,45,792.5,86.0,2.7,25.0,492.5,778.59,596.46
2016,7,14,17,0,770.0,82.0,2.7,25.0,442.0,731.93,565.65
2016,7,14,17,15,738.0,77.5,2.6,24.5,390.5,676.76,528.52
2016,7,14,17,30,706.0,73.0,2.5,24.0,339.0,621.89,490.59
2016,7,14,17,45,662.5,68.0,2.4,23.5,287.5,563.19,448.2
2016,7,14,18,0,619.0,63.0,2.3,23.0,236.0,502.81,401.68
2016,7,14,18,15,554.0,56.0,2.05,22.0,188.0,429.17,343.2
2016,7,14,18,30,489.0,49.0,1.8,21.0,140.0,360.12,285.99
2016,7,14,18,45,388.0,39.5,1.55,20.0,98.0,274.57,213.64
2016,7,14,19,0,287.0,30.0,1.3,19.0,56.0,198.23,139.29
2016,7,14,19,15,143.5,15.0,1.4,18.5,28.0,93.1,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,5,15,112.0,14.0,1.7,14.0,22.5,13.34,0.0
2016,7,15,5,30,224.0,28.0,1.8,14.0,45.0,22.07,9.76
2016,7,15,5,45,329.5,39.0,1.9,14.5,84.5,31.06,21.03
2016,7,15,6,0,435.0,50.0,2.0,15.0,124.0,38.63,28.33
2016,7,15,6,15,505.5,57.5,1.95,15.5,171.5,42.62,32.19
2016,7,15,6,30,576.0,65.0,1.9,16.0,219.0,46.45,35.7
2016,7,15,6,45,288.0,89.0,1.85,16.5,166.0,62.65,49.97
2016,7,15,7,0,0.0,113.0,1.8,17.0,113.0,99.98,82.39
2016,7,15,7,15,12.0,139.0,1.75,17.5,145.0,121.15,100.22
2016,7,15,7,30,24.0,165.0,1.7,18.0,177.0,143.9,113.05
2016,7,15,7,45,27.5,185.5,1.7,18.5,200.0,155.98,121.63
2016,7,15,8,0,31.0,206.0,1.7,19.0,223.0,175.82,136.57
2016,7,15,8,15,50.0,237.0,1.7,19.5,267.0,206.73,159.57
2016,7,15,8,30,69.0,268.0,1.7,20.0,311.0,240.01,184.31
2016,7,15,8,45,466.0,186.5,1.7,20.5,511.5,279.46,204.17
2016,7,15,9,0,863.0,105.0,1.7,21.0,712.0,385.02,279.57
2016,7,15,9,15,875.0,107.0,1.7,21.0,752.5,435.38,321.91
2016,7,15,9,30,887.0,109.0,1.7,21.0,793.0,486.21,363.84
2016,7,15,9,45,895.0,111.5,1.75,21.5,828.5,535.74,403.15
2016,7,15,10,0,903.0,114.0,1.8,22.0,864.0,584.96,441.04
2016,7,15,10,15,909.5,115.5,1.85,22.5,893.0,631.96,476.24
2016,7,15,10,30,916.0,117.0,1.9,23.0,922.0,678.11,509.84
2016,7,15,10,45,922.5,117.0,2.0,23.5,945.0,721.93,541.32
2016,7,15,11,0,929.0,117.0,2.1,24.0,968.0,764.51,570.86
2016,7,15,11,15,830.0,182.5,2.15,24.0,952.0,785.68,584.34
2016,7,15,11,30,731.0,248.0,2.2,24.0,936.0,800.31,592.58
2016,7,15,11,45,835.5,183.0,2.3,24.0,975.5,853.55,630.8
2016,7,15,12,0,940.0,118.0,2.4,24.0,1015.0,907.06,666.53
2016,7,15,12,15,940.0,118.0,2.45,24.0,1015.5,934.74,684.61
2016,7,15,12,30,940.0,118.0,2.5,24.0,1016.0,959.86,701.27
2016,7,15,12,45,929.5,123.5,2.6,24.0,1006.5,977.92,713.87
2016,7,15,13,0,919.0,129.0,2.7,24.0,997.0,992.96,724.65
2016,7,15,13,15,789.0,205.0,2.7,24.0,942.5,968.22,708.74
2016,7,15,13,30,659.0,281.0,2.7,24.0,888.0,938.17,688.52
2016,7,15,13,45,583.5,309.0,2.75,24.0,837.0,902.24,664.06
2016,7,15,14,0,508.0,337.0,2.8,24.0,786.0,865.0,638.42
2016,7,15,14,15,516.5,317.5,2.8,23.5,762.0,859.14,637.43
2016,7,15,14,30,525.0,298.0,2.8,23.0,738.0,850.81,634.58
2016,7,15,14,45,526.0,282.5,2.8,23.0,708.5,836.92,626.55
2016,7,15,15,0,527.0,267.0,2.8,23.0,679.0,820.72,617.02
2016,7,15,15,15,687.0,190.5,2.8,23.0,698.5,893.54,671.18
2016,7,15,15,30,847.0,114.0,2.8,23.0,718.0,946.53,707.8
2016,7,15,15,45,832.5,111.0,2.8,23.0,673.5,916.94,689.07
2016,7,15,16,0,818.0,108.0,2.8,23.0,629.0,885.15,669.48
2016,7,15,16,15,798.5,104.5,2.75,22.5,581.0,846.35,645.81
2016,7,15,16,30,779.0,101.0,2.7,22.0,533.0,806.0,620.76
2016,7,15,16,45,755.0,96.5,2.7,22.0,483.0,759.45,590.0
2016,7,15,17,0,731.0,92.0,2.7,22.0,433.0,716.21,561.08
2016,7,15,17,15,697.5,87.0,2.65,21.5,382.0,660.83,523.35
2016,7,15,17,30,664.0,82.0,2.6,21.0,331.0,606.01,484.95
2016,7,15,17,45,618.5,75.5,2.55,20.5,280.5,541.92,437.24
2016,7,15,18,0,573.0,69.0,2.5,20.0,230.0,479.99,388.91
2016,7,15,18,15,505.5,61.5,2.4,19.5,182.0,406.02,328.86
2016,7,15,18,30,438.0,54.0,2.3,19.0,134.0,336.71,270.37
2016,7,15,18,45,335.0,43.0,2.2,18.5,93.0,250.5,196.48
2016,7,15,19,0,232.0,32.0,2.1,18.0,52.0,174.77,122.19
2016,7,15,19,15,116.0,16.0,2.15,17.5,26.0,80.54,0.0
2016,7,15,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,0.55,14.5,22.0,12.87,0.0
2016,7,16,5,30,226.0,27.0,0.6,15.0,44.0,22.2,9.28
2016,7,16,5,45,335.0,37.5,0.65,15.5,83.5,29.76,19.81
2016,7,16,6,0,444.0,48.0,0.7,16.0,123.0,36.92,26.74
2016,7,16,6,15,514.0,55.5,0.65,16.5,170.5,41.0,30.66
2016,7,16,6,30,584.0,63.0,0.6,17.0,218.0,44.9,34.22
2016,7,16,6,45,292.0,69.5,0.6,17.5,147.0,48.62,37.46
2016,7,16,7,0,0.0,76.0,0.6,18.0,76.0,70.21,56.21
2016,7,16,7,15,0.0,100.5,0.55,18.5,100.5,91.19,74.0
2016,7,16,7,30,0.0,125.0,0.5,19.0,125.0,112.08,87.14
2016,7,16,7,45,3.0,148.0,0.45,19.5,149.5,132.25,102.69
2016,7,16,8,0,6.0,171.0,0.4,20.0,174.0,152.88,118.25
2016,7,16,8,15,9.0,188.5,0.45,20.5,193.5,169.52,130.55
2016,7,16,8,30,12.0,206.0,0.5,21.0,213.0,186.57,143.08
2016,7,16,8,45,43.5,258.0,0.55,21.5,288.0,231.97,176.43
2016,7,16,9,0,75.0,310.0,0.6,22.0,363.0,287.54,216.99
2016,7,16,9,15,180.0,329.0,0.7,22.0,465.5,343.52,257.28
2016,7,16,9,30,285.0,348.0,0.8,22.0,568.0,410.28,306.04
2016,7,16,9,45,595.5,229.5,0.95,22.5,715.0,477.77,356.16
2016,7,16,10,0,906.0,111.0,1.1,23.0,862.0,582.76,434.13
2016,7,16,10,15,912.5,112.5,1.25,23.0,891.5,629.92,470.0
2016,7,16,10,30,919.0,114.0,1.4,23.0,921.0,676.22,505.05
2016,7,16,10,45,923.5,115.5,1.6,23.5,943.5,720.14,537.17
2016,7,16,11,0,928.0,117.0,1.8,24.0,966.0,762.68,567.38
2016,7,16,11,15,931.0,117.5,1.9,24.0,981.5,801.67,593.71
2016,7,16,11,30,934.0,118.0,2.0,24.0,997.0,838.82,618.73
2016,7,16,11,45,936.0,118.5,2.15,24.0,1005.5,873.18,642.27
2016,7,16,12,0,938.0,119.0,2.3,24.0,1014.0,905.37,664.38
2016,7,16,12,15,938.0,119.0,2.4,24.0,1014.5,933.05,683.1
2016,7,16,12,30,938.0,119.0,2.5,24.0,1015.0,958.18,700.22
2016,7,16,12,45,937.0,119.0,2.6,24.0,1008.0,979.72,715.09
2016,7,16,13,0,936.0,119.0,2.7,24.0,1001.0,998.44,728.23
2016,7,16,13,15,933.5,118.0,2.75,24.0,987.0,1011.81,737.56
2016,7,16,13,30,931.0,117.0,2.8,24.0,973.0,1022.12,745.08
2016,7,16,13,45,929.5,114.5,2.85,24.0,952.5,1028.74,750.36
2016,7,16,14,0,928.0,112.0,2.9,24.0,932.0,1032.18,753.74
2016,7,16,14,15,922.0,110.5,2.9,24.0,903.5,1029.06,752.58
2016,7,16,14,30,916.0,109.0,2.9,24.0,875.0,1022.8,749.57
2016,7,16,14,45,910.0,106.5,2.9,24.0,841.5,1012.36,743.98
2016,7,16,15,0,904.0,104.0,2.9,24.0,808.0,998.87,736.54
2016,7,16,15,15,893.5,101.5,2.9,23.5,768.0,978.12,725.82
2016,7,16,15,30,883.0,99.0,2.9,23.0,728.0,954.66,713.34
2016,7,16,15,45,870.5,96.5,2.9,23.0,684.0,926.79,696.49
2016,7,16,16,0,858.0,94.0,2.9,23.0,640.0,896.62,678.03
2016,7,16,16,15,840.5,91.0,2.85,22.5,592.0,866.91,660.7
2016,7,16,16,30,823.0,88.0,2.8,22.0,544.0,827.76,636.58
2016,7,16,16,45,800.5,84.0,2.8,22.0,493.5,781.78,606.39
2016,7,16,17,0,778.0,80.0,2.8,22.0,443.0,734.87,574.99
2016,7,16,17,15,746.5,76.0,2.75,21.5,391.0,680.43,538.16
2016,7,16,17,30,715.0,72.0,2.7,21.0,339.0,626.24,500.43
2016,7,16,17,45,670.5,67.0,2.7,20.5,287.5,566.48,457.0
2016,7,16,18,0,626.0,62.0,2.7,20.0,236.0,505.16,409.28
2016,7,16,18,15,560.5,55.0,2.6,19.0,187.0,431.02,349.73
2016,7,16,18,30,495.0,48.0,2.5,18.0,138.0,361.51,291.32
2016,7,16,18,45,386.5,38.5,2.4,17.5,96.0,272.01,214.11
2016,7,16,19,0,278.0,29.0,2.3,17.0,54.0,192.53,133.96
2016,7,16,19,15,139.0,14.5,2.3,16.5,27.0,72.38,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,121.0,12.5,1.35,12.5,21.5,11.91,0.0
2016,7,17,5,30,242.0,25.0,1.3,13.0,43.0,20.34,7.53
2016,7,17,5,45,358.0,34.5,1.3,13.5,83.5,27.06,17.59
2016,7,17,6,0,474.0,44.0,1.3,14.0,124.0,33.44,23.87
2016,7,17,6,15,542.5,51.0,1.25,14.5,172.0,37.28,27.59
2016,7,17,6,30,611.0,58.0,1.2,15.0,220.0,40.96,30.98
2016,7,17,6,45,305.5,72.0,1.2,15.5,153.0,50.51,39.44
2016,7,17,7,0,0.0,86.0,1.2,16.0,86.0,78.5,63.94
2016,7,17,7,15,0.0,104.0,1.2,16.5,104.0,93.98,77.09
2016,7,17,7,30,0.0,122.0,1.2,17.0,122.0,109.63,85.99
2016,7,17,7,45,3.0,147.0,1.25,17.5,149.0,131.39,103.14
2016,7,17,8,0,6.0,172.0,1.3,18.0,176.0,153.6,120.32
2016,7,17,8,15,17.0,203.5,1.35,18.5,214.5,182.98,142.63
2016,7,17,8,30,28.0,235.0,1.4,19.0,253.0,205.53,159.32
2016,7,17,8,45,59.5,275.0,1.5,19.5,316.0,249.16,191.85
2016,7,17,9,0,91.0,315.0,1.6,20.0,379.0,296.47,226.99
2016,7,17,9,15,495.5,206.5,1.7,20.0,584.5,357.19,269.0
2016,7,17,9,30,900.0,98.0,1.8,20.0,790.0,480.09,361.32
2016,7,17,9,45,903.0,102.5,1.95,20.5,823.5,529.47,400.85
2016,7,17,10,0,906.0,107.0,2.1,21.0,857.0,578.09,439.14
2016,7,17,10,15,912.0,108.0,2.2,21.0,885.5,624.55,475.58
2016,7,17,10,30,918.0,109.0,2.3,21.0,914.0,670.1,510.56
2016,7,17,10,45,922.0,110.0,2.45,21.5,936.0,713.23,542.34
2016,7,17,11,0,926.0,111.0,2.6,22.0,958.0,754.92,571.99
2016,7,17,11,15,929.0,111.5,2.7,22.0,973.0,793.83,598.81
2016,7,17,11,30,932.0,112.0,2.8,22.0,988.0,830.89,624.26
2016,7,17,11,45,933.5,112.5,2.95,22.0,996.0,864.76,647.79
2016,7,17,12,0,935.0,113.0,3.1,22.0,1004.0,896.42,669.82
2016,7,17,12,15,934.5,113.0,3.2,22.0,1004.0,923.54,688.48
2016,7,17,12,30,934.0,113.0,3.3,22.0,1004.0,948.08,705.47
2016,7,17,12,45,927.5,116.0,3.4,22.0,995.5,967.33,719.0
2016,7,17,13,0,921.0,119.0,3.5,22.0,987.0,983.63,730.69
2016,7,17,13,15,918.0,118.5,3.55,21.5,973.0,996.83,741.52
2016,7,17,13,30,915.0,118.0,3.6,21.0,959.0,1007.0,750.5
2016,7,17,13,45,913.0,115.5,3.7,21.0,938.0,1013.03,755.79
2016,7,17,14,0,911.0,113.0,3.8,21.0,917.0,1015.92,759.13
2016,7,17,14,15,905.0,111.5,3.8,21.0,889.0,1012.8,757.92
2016,7,17,14,30,899.0,110.0,3.8,21.0,861.0,1006.59,754.8
2016,7,17,14,45,892.5,107.5,3.85,21.0,827.5,995.76,749.05
2016,7,17,15,0,886.0,105.0,3.9,21.0,794.0,981.95,741.4
2016,7,17,15,15,876.0,102.5,3.9,20.5,755.0,961.9,730.68
2016,7,17,15,30,866.0,100.0,3.9,20.0,716.0,939.17,718.14
2016,7,17,15,45,852.5,97.5,3.95,20.0,672.0,910.69,700.47
2016,7,17,16,0,839.0,95.0,4.0,20.0,628.0,887.73,686.64
2016,7,17,16,15,821.5,92.0,3.95,19.5,580.5,850.75,663.5
2016,7,17,16,30,804.0,89.0,3.9,19.0,533.0,812.11,638.93
2016,7,17,16,45,779.5,86.0,3.9,19.0,483.0,766.24,607.7
2016,7,17,17,0,755.0,83.0,3.9,19.0,433.0,719.59,575.37
2016,7,17,17,15,723.0,78.5,3.85,18.5,382.0,664.93,537.14
2016,7,17,17,30,691.0,74.0,3.8,18.0,331.0,614.48,501.06
2016,7,17,17,45,644.0,69.0,3.75,17.5,280.0,550.32,452.43
2016,7,17,18,0,597.0,64.0,3.7,17.0,229.0,488.43,402.82
2016,7,17,18,15,530.5,56.5,3.55,16.5,181.0,414.28,341.13
2016,7,17,18,30,464.0,49.0,3.4,16.0,133.0,344.88,281.12
2016,7,17,18,45,358.0,39.0,3.3,15.5,92.0,257.54,204.56
2016,7,17,19,0,252.0,29.0,3.2,15.0,51.0,179.8,124.43
2016,7,17,19,15,126.0,14.5,3.15,14.5,25.5,66.77,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,2.7,12.5,20.5,10.96,0.0
2016,7,18,5,30,253.0,23.0,2.8,13.0,41.0,18.51,5.69
2016,7,18,5,45,363.0,32.0,2.9,13.5,80.5,24.85,15.61
2016,7,18,6,0,473.0,41.0,3.0,14.0,120.0,30.87,21.56
2016,7,18,6,15,539.5,47.5,3.0,14.5,166.5,34.42,25.01
2016,7,18,6,30,606.0,54.0,3.0,15.0,213.0,37.82,28.15
2016,7,18,6,45,303.0,82.0,3.0,15.5,161.5,57.8,45.88
2016,7,18,7,0,0.0,110.0,3.0,16.0,110.0,97.51,80.64
2016,7,18,7,15,11.0,136.0,2.95,16.5,141.5,118.72,98.67
2016,7,18,7,30,22.0,162.0,2.9,17.0,173.0,141.11,111.57
2016,7,18,7,45,17.5,172.5,2.85,17.5,181.5,152.47,119.99
2016,7,18,8,0,13.0,183.0,2.8,18.0,190.0,163.17,128.1
2016,7,18,8,15,22.0,211.0,2.75,18.0,224.5,189.74,148.63
2016,7,18,8,30,31.0,239.0,2.7,18.0,259.0,209.05,163.27
2016,7,18,8,45,38.5,263.5,2.7,18.5,290.0,234.29,182.36
2016,7,18,9,0,46.0,288.0,2.7,19.0,321.0,260.6,202.15
2016,7,18,9,15,209.0,304.5,2.7,19.0,464.0,335.4,257.77
2016,7,18,9,30,372.0,321.0,2.7,19.0,607.0,426.3,326.34
2016,7,18,9,45,637.0,210.0,2.75,19.5,726.0,479.83,367.83
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,567.9,436.26
2016,7,18,10,15,908.5,100.0,2.85,20.0,874.0,614.45,472.91
2016,7,18,10,30,915.0,101.0,2.9,20.0,903.0,660.14,508.3
2016,7,18,10,45,920.5,101.5,3.0,20.5,925.5,703.68,540.58
2016,7,18,11,0,926.0,102.0,3.1,21.0,948.0,745.89,570.54
2016,7,18,11,15,929.5,102.5,3.15,21.0,963.5,785.12,597.66
2016,7,18,11,30,933.0,103.0,3.2,21.0,979.0,822.55,623.37
2016,7,18,11,45,936.0,102.5,3.3,21.5,987.5,856.69,645.75
2016,7,18,12,0,939.0,102.0,3.4,22.0,996.0,888.68,666.54
2016,7,18,12,15,939.5,102.0,3.45,22.0,996.5,916.67,685.55
2016,7,18,12,30,940.0,102.0,3.5,22.0,997.0,942.1,702.88
2016,7,18,12,45,942.5,99.0,3.6,22.0,991.5,963.77,718.05
2016,7,18,13,0,945.0,96.0,3.7,22.0,986.0,982.62,731.44
2016,7,18,13,15,943.0,95.5,3.7,22.0,972.0,996.78,741.14
2016,7,18,13,30,941.0,95.0,3.7,22.0,958.0,1007.86,748.92
2016,7,18,13,45,940.0,92.0,3.75,22.0,937.5,1014.17,754.01
2016,7,18,14,0,939.0,89.0,3.8,22.0,917.0,1017.24,757.12
2016,7,18,14,15,934.0,88.0,3.75,21.5,889.5,1015.32,757.83
2016,7,18,14,30,929.0,87.0,3.7,21.0,862.0,1010.23,756.59
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.0,1000.34,751.16
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,987.35,743.78
2016,7,18,15,15,909.5,80.5,3.7,21.0,757.0,968.2,732.33
2016,7,18,15,30,900.0,79.0,3.7,21.0,718.0,946.29,719.08
2016,7,18,15,45,889.5,76.0,3.7,21.0,674.5,919.06,702.19
2016,7,18,16,0,879.0,73.0,3.7,21.0,631.0,889.37,683.55
2016,7,18,16,15,863.5,71.0,3.65,20.5,583.5,854.24,661.97
2016,7,18,16,30,848.0,69.0,3.6,20.0,536.0,817.33,638.87
2016,7,18,16,45,828.0,66.0,3.55,20.0,486.5,773.9,609.49
2016,7,18,17,0,808.0,63.0,3.5,20.0,437.0,729.44,578.92
2016,7,18,17,15,779.5,60.0,3.4,19.5,386.0,684.24,548.03
2016,7,18,17,30,751.0,57.0,3.3,19.0,335.0,632.46,511.27
2016,7,18,17,45,711.5,53.0,3.25,18.5,284.5,572.21,466.89
2016,7,18,18,0,672.0,49.0,3.2,18.0,234.0,513.55,420.9
2016,7,18,18,15,612.5,43.5,3.0,17.5,185.5,442.85,362.26
2016,7,18,18,30,553.0,38.0,2.8,17.0,137.0,376.17,304.54
2016,7,18,18,45,454.5,30.5,2.65,16.5,95.0,291.62,230.12
2016,7,18,19,0,356.0,23.0,2.5,16.0,53.0,215.1,146.23
2016,7,18,19,15,178.0,11.5,2.45,15.5,26.5,85.56,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,10.01,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,16.73,3.92
2016,7,19,5,45,403.0,29.5,2.1,13.5,81.5,22.72,13.74
2016,7,19,6,0,515.0,38.0,2.2,14.0,122.0,28.42,19.39
2016,7,19,6,15,289.0,67.0,2.2,14.5,117.5,49.84,38.66
2016,7,19,6,30,63.0,96.0,2.2,15.0,113.0,80.49,65.92
2016,7,19,6,45,70.0,117.0,2.2,15.5,139.0,96.69,80.1
2016,7,19,7,0,77.0,138.0,2.2,16.0,165.0,112.58,93.7
2016,7,19,7,15,81.5,160.0,2.15,16.5,193.0,128.75,107.24
2016,7,19,7,30,86.0,182.0,2.1,17.0,221.0,148.91,116.52
2016,7,19,7,45,123.5,206.5,2.1,17.5,269.5,169.56,129.6
2016,7,19,8,0,161.0,231.0,2.1,18.0,318.0,201.84,152.47
2016,7,19,8,15,516.0,153.5,2.1,18.0,467.5,207.29,142.05
2016,7,19,8,30,871.0,76.0,2.1,18.0,617.0,268.06,180.34
2016,7,19,8,45,881.0,79.5,2.15,18.5,661.0,319.06,225.23
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,370.74,270.34
2016,7,19,9,15,901.0,84.5,2.25,19.0,745.0,421.26,314.31
2016,7,19,9,30,911.0,86.0,2.3,19.0,785.0,472.02,357.48
2016,7,19,9,45,915.0,90.0,2.4,19.5,818.5,522.03,398.37
2016,7,19,10,0,919.0,94.0,2.5,20.0,852.0,571.35,437.53
2016,7,19,10,15,925.0,95.0,2.55,20.0,881.0,618.39,474.66
2016,7,19,10,30,931.0,96.0,2.6,20.0,910.0,664.49,510.23
2016,7,19,10,45,933.0,98.5,2.65,20.0,931.5,708.13,543.2
2016,7,19,11,0,935.0,101.0,2.7,20.0,953.0,750.17,573.72
2016,7,19,11,15,937.5,101.5,2.75,20.0,968.5,789.05,600.49
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,826.02,625.81
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.0,860.07,649.01
2016,7,19,12,0,944.0,102.0,2.9,20.0,1000.0,891.91,670.64
2016,7,19,12,15,944.5,102.0,2.9,20.0,1000.5,920.07,689.4
2016,7,19,12,30,945.0,102.0,2.9,20.0,1001.0,945.67,706.43
2016,7,19,12,45,937.5,106.0,2.95,20.5,992.5,965.15,718.42
2016,7,19,13,0,930.0,110.0,3.0,21.0,984.0,981.64,728.49
2016,7,19,13,15,927.0,109.0,3.05,21.0,970.0,994.38,737.59
2016,7,19,13,30,924.0,108.0,3.1,21.0,956.0,1004.05,744.8
2016,7,19,13,45,925.5,103.5,3.15,21.5,936.0,1011.35,749.14
2016,7,19,14,0,927.0,99.0,3.2,22.0,916.0,1015.43,751.5
2016,7,19,14,15,921.5,98.0,3.25,22.0,888.0,1013.18,751.28
2016,7,19,14,30,916.0,97.0,3.3,22.0,860.0,1007.79,749.15
2016,7,19,14,45,912.0,93.0,3.35,22.0,827.0,997.46,743.87
2016,7,19,15,0,908.0,89.0,3.4,22.0,794.0,983.99,736.62
2016,7,19,15,15,898.0,87.5,3.4,21.5,754.5,964.6,726.52
2016,7,19,15,30,888.0,86.0,3.4,21.0,715.0,942.49,714.6
2016,7,19,15,45,879.0,82.0,3.45,21.0,672.0,915.8,698.48
2016,7,19,16,0,870.0,78.0,3.5,21.0,629.0,886.59,680.54
2016,7,19,16,15,853.5,76.0,3.45,20.5,581.5,850.87,658.57
2016,7,19,16,30,837.0,74.0,3.4,20.0,534.0,813.44,635.14
2016,7,19,16,45,819.0,69.5,3.4,20.0,484.5,770.19,606.18
2016,7,19,17,0,801.0,65.0,3.4,20.0,435.0,725.76,575.87
2016,7,19,17,15,772.5,62.0,3.3,19.5,384.0,680.84,545.17
2016,7,19,17,30,744.0,59.0,3.2,19.0,333.0,629.3,508.58
2016,7,19,17,45,707.0,54.0,3.15,18.5,283.0,569.75,464.72
2016,7,19,18,0,670.0,49.0,3.1,18.0,233.0,511.6,419.05
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.5,440.72,360.14
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,373.89,302.21
2016,7,19,18,45,454.0,30.5,2.35,16.5,94.0,290.83,228.8
2016,7,19,19,0,358.0,23.0,2.1,16.0,52.0,214.86,143.03
2016,7,19,19,15,179.0,11.5,2.1,15.5,26.0,85.76,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,10.01,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,16.83,3.15
2016,7,20,5,45,407.5,29.0,1.75,13.5,80.5,22.36,13.39
2016,7,20,6,0,520.0,37.0,1.8,14.0,121.0,30.17,20.91
2016,7,20,6,15,585.5,43.0,1.75,14.5,169.0,33.8,24.45
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,37.31,27.71
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,38.95,29.17
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,40.55,30.5
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,41.66,31.33
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,65.77,34.18
2016,7,20,7,45,825.5,66.5,1.3,18.0,473.0,118.6,61.45
2016,7,20,8,0,849.0,69.0,1.2,19.0,524.0,166.78,94.13
2016,7,20,8,15,866.0,71.5,1.2,19.5,572.5,216.31,133.66
2016,7,20,8,30,883.0,74.0,1.2,20.0,621.0,267.58,177.09
2016,7,20,8,45,896.5,75.5,1.2,20.5,666.0,318.6,221.16
2016,7,20,9,0,910.0,77.0,1.2,21.0,711.0,370.61,265.62
2016,7,20,9,15,920.5,79.0,1.3,21.0,751.5,422.67,310.11
2016,7,20,9,30,931.0,81.0,1.4,21.0,792.0,475.03,353.83
2016,7,20,9,45,929.5,87.5,1.5,21.5,825.5,525.47,394.31
2016,7,20,10,0,928.0,94.0,1.6,22.0,859.0,574.71,432.64
2016,7,20,10,15,934.5,95.5,1.7,22.5,888.5,622.92,469.17
2016,7,20,10,30,941.0,97.0,1.8,23.0,918.0,670.24,504.07
2016,7,20,10,45,947.5,96.5,1.95,23.5,941.5,714.73,536.51
2016,7,20,11,0,954.0,96.0,2.1,24.0,965.0,757.9,566.56
2016,7,20,11,15,957.0,96.5,2.2,24.0,980.5,797.86,593.68
2016,7,20,11,30,960.0,97.0,2.3,24.0,996.0,835.91,619.41
2016,7,20,11,45,963.0,96.0,2.4,24.0,1005.0,870.5,642.75
2016,7,20,12,0,966.0,95.0,2.5,24.0,1014.0,902.84,664.58
2016,7,20,12,15,966.5,95.0,2.6,24.0,1014.5,931.57,684.03
2016,7,20,12,30,967.0,95.0,2.7,24.0,1015.0,957.64,701.79
2016,7,20,12,45,966.0,95.0,2.8,24.0,1008.5,979.59,716.92
2016,7,20,13,0,965.0,95.0,2.9,24.0,1002.0,998.59,730.25
2016,7,20,13,15,963.0,94.5,2.95,24.0,988.0,1013.1,740.34
2016,7,20,13,30,961.0,94.0,3.0,24.0,974.0,1024.47,748.54
2016,7,20,13,45,958.5,92.5,3.1,24.0,952.5,1031.1,754.25
2016,7,20,14,0,956.0,91.0,3.2,24.0,931.0,1034.47,758.0
2016,7,20,14,15,950.5,90.0,3.2,23.5,903.0,1032.17,758.86
2016,7,20,14,30,945.0,89.0,3.2,23.0,875.0,1026.64,757.77
2016,7,20,14,45,939.0,87.0,3.25,23.0,841.0,1016.33,752.62
2016,7,20,15,0,933.0,85.0,3.3,23.0,807.0,1002.89,745.53
2016,7,20,15,15,924.0,83.0,3.3,22.5,767.5,983.55,735.64
2016,7,20,15,30,915.0,81.0,3.3,22.0,728.0,961.37,723.88
2016,7,20,15,45,904.0,78.5,3.35,22.0,684.0,934.05,707.57
2016,7,20,16,0,893.0,76.0,3.4,22.0,640.0,904.26,689.49
2016,7,20,16,15,877.0,74.0,3.35,21.5,592.0,868.41,667.73
2016,7,20,16,30,861.0,72.0,3.3,21.0,544.0,830.76,644.44
2016,7,20,16,45,841.0,68.5,3.3,21.0,493.5,786.38,615.0
2016,7,20,17,0,821.0,65.0,3.3,21.0,443.0,740.92,584.28
2016,7,20,17,15,792.5,61.5,3.2,20.5,391.0,694.66,552.92
2016,7,20,17,30,764.0,58.0,3.1,20.0,339.0,641.75,515.63
2016,7,20,17,45,724.0,54.0,3.05,19.5,287.5,580.67,470.97
2016,7,20,18,0,684.0,50.0,3.0,19.0,236.0,521.17,424.52
2016,7,20,18,15,622.5,44.5,2.8,18.5,186.5,448.78,364.8
2016,7,20,18,30,561.0,39.0,2.6,18.0,137.0,380.49,305.95
2016,7,20,18,45,459.0,31.0,2.4,17.5,94.5,293.31,229.41
2016,7,20,19,0,357.0,23.0,2.2,17.0,52.0,218.92,141.76
2016,7,20,19,15,178.5,11.5,2.15,16.5,26.0,85.32,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,150.0,10.0,2.25,12.5,20.0,9.53,0.0
2016,7,21,5,30,300.0,20.0,2.3,13.0,40.0,15.98,1.77
2016,7,21,5,45,413.5,28.5,2.4,13.5,80.5,22.01,13.0
2016,7,21,6,0,527.0,37.0,2.5,14.0,121.0,30.28,20.98
2016,7,21,6,15,592.5,42.5,2.5,14.5,168.5,33.44,24.11
2016,7,21,6,30,658.0,48.0,2.5,15.0,216.0,36.54,27.0
2016,7,21,6,45,339.5,86.5,2.55,16.0,174.5,61.42,48.99
2016,7,21,7,0,21.0,125.0,2.6,17.0,133.0,108.61,89.98
2016,7,21,7,15,55.0,153.0,2.6,17.5,176.5,124.07,102.89
2016,7,21,7,30,89.0,181.0,2.6,18.0,220.0,147.55,115.25
2016,7,21,7,45,99.5,204.5,2.6,18.5,253.5,173.0,133.07
2016,7,21,8,0,110.0,228.0,2.6,19.0,287.0,192.19,146.61
2016,7,21,8,15,499.0,150.0,2.6,19.5,454.0,199.38,135.72
2016,7,21,8,30,888.0,72.0,2.6,20.0,621.0,265.41,176.21
2016,7,21,8,45,902.0,73.5,2.6,20.5,666.0,316.84,221.22
2016,7,21,9,0,916.0,75.0,2.6,21.0,711.0,369.32,266.86
2016,7,21,9,15,926.0,76.5,2.6,21.0,752.0,421.1,311.76
2016,7,21,9,30,936.0,78.0,2.6,21.0,793.0,473.12,355.81
2016,7,21,9,45,940.5,81.5,2.65,21.5,828.0,524.2,397.36
2016,7,21,10,0,945.0,85.0,2.7,22.0,863.0,574.61,437.11
2016,7,21,10,15,951.0,86.0,2.8,22.0,892.5,622.86,475.22
2016,7,21,10,30,957.0,87.0,2.9,22.0,922.0,670.13,511.75
2016,7,21,10,45,962.5,87.5,3.0,22.5,945.5,715.45,545.09
2016,7,21,11,0,968.0,88.0,3.1,23.0,969.0,759.36,575.62
2016,7,21,11,15,971.0,88.5,3.2,23.0,985.0,799.82,603.53
2016,7,21,11,30,974.0,89.0,3.3,23.0,1001.0,838.33,629.97
2016,7,21,11,45,976.0,89.5,3.45,23.0,1009.5,873.91,654.62
2016,7,21,12,0,978.0,90.0,3.6,23.0,1018.0,907.17,677.67
2016,7,21,12,15,979.0,90.0,3.65,23.0,1019.0,936.63,697.56
2016,7,21,12,30,980.0,90.0,3.7,23.0,1020.0,963.43,715.69
2016,7,21,12,45,973.5,93.5,3.8,23.0,1012.5,984.03,730.05
