Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,967.0,97.0,3.9,23.0,1005.0,1001.55,742.48
2016,7,21,13,15,965.0,96.5,3.9,23.0,991.0,1016.16,752.46
2016,7,21,13,30,963.0,96.0,3.9,23.0,977.0,1027.6,760.46
2016,7,21,13,45,962.5,93.5,3.9,23.0,956.5,1035.2,766.05
2016,7,21,14,0,962.0,91.0,3.9,23.0,936.0,1039.51,769.62
2016,7,21,14,15,956.5,90.0,3.85,23.0,908.0,1037.25,768.66
2016,7,21,14,30,951.0,89.0,3.8,23.0,880.0,1031.72,765.73
2016,7,21,14,45,946.5,86.0,3.8,23.0,846.0,1021.73,760.33
2016,7,21,15,0,942.0,83.0,3.8,23.0,812.0,1008.53,752.93
2016,7,21,15,15,932.5,81.5,3.75,22.5,772.0,989.16,742.62
2016,7,21,15,30,923.0,80.0,3.7,22.0,732.0,966.95,730.44
2016,7,21,15,45,912.5,77.0,3.7,22.0,687.5,939.34,713.49
2016,7,21,16,0,902.0,74.0,3.7,22.0,643.0,909.2,694.76
2016,7,21,16,15,886.0,72.0,3.65,21.5,594.5,873.1,672.78
2016,7,21,16,30,870.0,70.0,3.6,21.0,546.0,835.18,649.24
2016,7,21,16,45,849.5,67.0,3.55,20.5,495.0,790.71,620.58
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,745.19,590.58
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,698.26,558.55
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,644.71,520.58
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,582.36,474.51
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,521.71,426.75
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,448.92,366.16
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,380.31,306.56
2016,7,21,18,45,459.5,30.5,2.25,16.5,93.5,292.42,228.93
2016,7,21,19,0,355.0,23.0,2.0,16.0,51.0,216.79,136.72
2016,7,21,19,15,177.5,11.5,2.0,15.5,25.5,84.67,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,10.0,1.1,12.5,19.0,9.53,0.0
2016,7,22,5,30,295.0,20.0,1.2,13.0,38.0,16.07,0.68
2016,7,22,5,45,409.5,28.5,1.35,14.0,79.0,22.1,12.99
2016,7,22,6,0,524.0,37.0,1.5,15.0,120.0,30.38,20.96
2016,7,22,6,15,592.0,43.5,1.4,15.5,168.5,34.46,24.91
2016,7,22,6,30,660.0,50.0,1.3,16.0,217.0,38.39,28.54
2016,7,22,6,45,705.5,54.5,1.25,16.5,269.0,40.39,30.33
2016,7,22,7,0,751.0,59.0,1.2,17.0,321.0,42.34,31.96
2016,7,22,7,15,782.0,62.5,1.15,17.5,373.5,43.36,32.71
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,63.87,34.35
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,117.61,60.81
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,166.71,93.33
2016,7,22,8,15,876.5,74.5,0.95,20.5,578.0,216.95,132.77
2016,7,22,8,30,894.0,77.0,0.9,21.0,627.0,268.97,176.24
2016,7,22,8,45,906.5,79.0,0.85,22.0,672.5,320.79,220.0
2016,7,22,9,0,919.0,81.0,0.8,23.0,718.0,373.51,263.78
2016,7,22,9,15,929.0,82.5,0.7,23.5,759.0,425.55,306.14
2016,7,22,9,30,939.0,84.0,0.6,24.0,800.0,477.82,347.05
2016,7,22,9,45,942.5,88.5,0.55,24.5,835.0,529.52,386.19
2016,7,22,10,0,946.0,93.0,0.5,25.0,870.0,580.45,423.17
2016,7,22,10,15,952.0,94.0,0.55,25.0,899.5,628.87,459.04
2016,7,22,10,30,958.0,95.0,0.6,25.0,929.0,676.31,493.35
2016,7,22,10,45,962.5,95.5,0.65,25.5,952.0,721.16,524.1
2016,7,22,11,0,967.0,96.0,0.7,26.0,975.0,764.5,552.39
2016,7,22,11,15,970.0,96.5,0.8,26.0,990.5,805.06,579.12
2016,7,22,11,30,973.0,97.0,0.9,26.0,1006.0,843.67,604.5
2016,7,22,11,45,974.5,97.0,1.05,26.5,1014.5,878.51,626.96
2016,7,22,12,0,976.0,97.0,1.2,27.0,1023.0,910.98,647.84
2016,7,22,12,15,976.5,97.0,1.3,27.0,1023.5,940.09,667.12
2016,7,22,12,30,977.0,97.0,1.4,27.0,1024.0,966.52,684.78
2016,7,22,12,45,971.0,100.0,1.55,27.0,1016.0,987.16,699.64
2016,7,22,13,0,965.0,103.0,1.7,27.0,1008.0,1004.72,712.68
2016,7,22,13,15,962.5,102.5,1.75,27.0,993.5,1018.95,722.4
2016,7,22,13,30,960.0,102.0,1.8,27.0,979.0,1030.02,730.29
2016,7,22,13,45,956.0,101.0,1.9,27.0,957.5,1035.89,735.79
2016,7,22,14,0,952.0,100.0,2.0,27.0,936.0,1038.5,739.41
2016,7,22,14,15,946.5,99.0,2.0,26.5,907.5,1036.38,740.4
2016,7,22,14,30,941.0,98.0,2.0,26.0,879.0,1031.02,739.54
2016,7,22,14,45,933.0,96.5,2.05,26.0,844.0,1019.51,734.12
2016,7,22,15,0,925.0,95.0,2.1,26.0,809.0,1004.92,726.86
2016,7,22,15,15,915.0,93.0,2.1,26.0,769.0,984.88,715.62
2016,7,22,15,30,905.0,91.0,2.1,26.0,729.0,962.05,702.66
2016,7,22,15,45,891.0,89.0,2.15,26.0,684.0,932.89,686.09
2016,7,22,16,0,877.0,87.0,2.2,26.0,639.0,901.42,667.9
2016,7,22,16,15,859.5,84.5,2.2,25.5,590.0,864.19,646.46
2016,7,22,16,30,842.0,82.0,2.2,25.0,541.0,832.51,628.49
2016,7,22,16,45,817.5,79.0,2.2,24.5,489.5,785.53,599.52
2016,7,22,17,0,793.0,76.0,2.2,24.0,438.0,737.71,569.34
2016,7,22,17,15,761.5,72.0,2.1,23.5,385.5,682.8,532.54
2016,7,22,17,30,730.0,68.0,2.0,23.0,333.0,628.12,494.84
2016,7,22,17,45,683.0,63.0,1.95,22.5,281.0,562.19,447.45
2016,7,22,18,0,636.0,58.0,1.9,22.0,229.0,502.72,401.44
2016,7,22,18,15,568.0,51.0,1.85,21.0,179.5,427.0,341.43
2016,7,22,18,30,500.0,44.0,1.8,20.0,130.0,356.24,282.55
2016,7,22,18,45,388.5,34.5,1.75,19.5,88.0,265.88,204.74
2016,7,22,19,0,277.0,25.0,1.7,19.0,46.0,181.66,108.55
2016,7,22,19,15,138.5,12.5,1.7,18.5,23.0,69.23,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.45,16.0,17.5,9.53,0.0
2016,7,23,5,30,246.0,20.0,1.6,17.0,35.0,16.15,0.0
2016,7,23,5,45,365.5,29.5,1.75,18.0,74.5,23.07,13.42
2016,7,23,6,0,485.0,39.0,1.9,19.0,114.0,29.64,19.89
2016,7,23,6,15,555.5,46.0,1.95,19.5,162.0,33.66,23.74
2016,7,23,6,30,626.0,53.0,2.0,20.0,210.0,37.51,27.25
2016,7,23,6,45,674.0,58.0,2.15,20.5,261.5,43.38,32.39
2016,7,23,7,0,722.0,63.0,2.3,21.0,313.0,45.59,34.21
2016,7,23,7,15,754.5,67.0,2.2,21.5,365.5,46.84,35.14
2016,7,23,7,30,787.0,71.0,2.1,22.0,418.0,65.14,36.3
2016,7,23,7,45,812.0,74.0,2.05,23.0,469.0,110.4,55.37
2016,7,23,8,0,837.0,77.0,2.0,24.0,520.0,165.87,92.47
2016,7,23,8,15,855.0,79.5,1.9,24.5,569.0,215.18,130.64
2016,7,23,8,30,873.0,82.0,1.8,25.0,618.0,266.31,173.0
2016,7,23,8,45,887.0,84.0,1.7,26.0,663.5,317.58,216.03
2016,7,23,9,0,901.0,86.0,1.6,27.0,709.0,369.9,259.32
2016,7,23,9,15,911.5,88.0,1.55,27.0,750.0,421.74,302.47
2016,7,23,9,30,922.0,90.0,1.5,27.0,791.0,473.88,344.7
2016,7,23,9,45,927.5,93.0,1.45,27.5,826.0,524.56,383.86
2016,7,23,10,0,933.0,96.0,1.4,28.0,861.0,574.66,421.15
2016,7,23,10,15,939.0,97.5,1.35,28.0,890.5,623.0,456.76
2016,7,23,10,30,945.0,99.0,1.3,28.0,920.0,670.38,490.61
2016,7,23,10,45,948.5,100.5,1.3,28.5,943.0,714.99,520.99
2016,7,23,11,0,952.0,102.0,1.3,29.0,966.0,758.05,549.07
2016,7,23,11,15,955.0,102.5,1.35,29.0,981.5,798.16,574.92
2016,7,23,11,30,958.0,103.0,1.4,29.0,997.0,836.35,599.39
2016,7,23,11,45,958.5,104.0,1.5,29.0,1005.5,870.92,622.02
2016,7,23,12,0,959.0,105.0,1.6,29.0,1014.0,903.13,643.15
2016,7,23,12,15,959.5,105.0,1.65,29.0,1014.5,931.92,661.53
2016,7,23,12,30,960.0,105.0,1.7,29.0,1015.0,958.08,678.29
2016,7,23,12,45,955.5,107.0,1.8,29.0,1007.5,978.89,692.4
2016,7,23,13,0,951.0,109.0,1.9,29.0,1000.0,996.69,704.77
2016,7,23,13,15,948.5,108.5,1.95,29.0,985.5,1010.83,714.37
2016,7,23,13,30,946.0,108.0,2.0,29.0,971.0,1021.84,722.17
2016,7,23,13,45,942.5,106.5,2.1,29.0,949.5,1027.68,727.51
2016,7,23,14,0,939.0,105.0,2.2,29.0,928.0,1030.27,730.98
2016,7,23,14,15,933.0,104.0,2.2,28.5,900.0,1027.72,731.7
2016,7,23,14,30,927.0,103.0,2.2,28.0,872.0,1021.98,730.59
2016,7,23,14,45,919.5,101.0,2.25,28.0,837.5,1010.54,725.15
2016,7,23,15,0,912.0,99.0,2.3,28.0,803.0,996.05,717.88
2016,7,23,15,15,901.5,97.5,2.3,27.5,762.5,976.31,708.21
2016,7,23,15,30,891.0,96.0,2.3,27.0,722.0,953.84,696.81
2016,7,23,15,45,877.5,93.5,2.35,27.0,677.5,924.88,680.23
2016,7,23,16,0,864.0,91.0,2.4,27.0,633.0,893.61,662.03
2016,7,23,16,15,846.0,88.0,2.35,26.5,584.5,863.17,644.67
2016,7,23,16,30,828.0,85.0,2.3,26.0,536.0,823.42,620.72
2016,7,23,16,45,804.0,81.5,2.3,26.0,484.5,776.64,590.74
2016,7,23,17,0,780.0,78.0,2.3,26.0,433.0,729.02,559.59
2016,7,23,17,15,747.5,74.0,2.15,25.0,380.5,673.78,523.4
2016,7,23,17,30,715.0,70.0,2.0,24.0,328.0,618.86,486.26
2016,7,23,17,45,668.5,64.5,1.95,23.5,276.5,557.26,441.81
2016,7,23,18,0,622.0,59.0,1.9,23.0,225.0,494.29,393.36
2016,7,23,18,15,552.0,52.0,1.85,22.0,176.0,418.02,333.01
2016,7,23,18,30,482.0,45.0,1.8,21.0,127.0,346.85,273.93
2016,7,23,18,45,368.0,35.0,1.8,20.5,85.5,255.56,195.57
2016,7,23,19,0,254.0,25.0,1.8,20.0,44.0,169.74,96.16
2016,7,23,19,15,127.0,12.5,1.8,19.5,22.0,64.28,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,100.0,10.0,0.95,16.5,16.0,9.53,0.0
2016,7,24,5,30,200.0,20.0,1.0,17.0,32.0,16.24,0.0
2016,7,24,5,45,322.0,31.0,1.05,18.0,70.5,24.55,14.55
2016,7,24,6,0,444.0,42.0,1.1,19.0,109.0,32.4,22.26
2016,7,24,6,15,518.5,49.5,1.0,19.5,157.0,36.7,26.38
2016,7,24,6,30,593.0,57.0,0.9,20.0,205.0,40.8,30.14
2016,7,24,6,45,644.0,62.0,0.85,20.5,256.0,42.66,31.78
2016,7,24,7,0,695.0,67.0,0.8,21.0,307.0,48.94,37.15
2016,7,24,7,15,729.5,71.5,0.7,21.5,359.0,50.43,38.27
2016,7,24,7,30,764.0,76.0,0.6,22.0,411.0,66.66,38.98
2016,7,24,7,45,790.0,79.5,0.5,23.0,462.5,111.22,57.11
2016,7,24,8,0,816.0,83.0,0.4,24.0,514.0,158.86,87.31
2016,7,24,8,15,835.0,86.0,0.35,24.5,563.0,207.83,124.42
2016,7,24,8,30,854.0,89.0,0.3,25.0,612.0,265.69,170.77
2016,7,24,8,45,869.5,91.0,0.3,25.5,658.0,316.53,212.66
2016,7,24,9,0,885.0,93.0,0.3,26.0,704.0,368.57,255.15
2016,7,24,9,15,896.0,95.0,0.45,26.5,745.0,419.92,297.19
2016,7,24,9,30,907.0,97.0,0.6,27.0,786.0,471.63,338.52
2016,7,24,9,45,916.0,98.5,0.75,27.5,821.5,522.12,377.93
2016,7,24,10,0,925.0,100.0,0.9,28.0,857.0,572.35,416.07
2016,7,24,10,15,931.5,101.0,1.05,28.0,886.5,620.27,452.51
2016,7,24,10,30,938.0,102.0,1.2,28.0,916.0,667.29,487.57
2016,7,24,10,45,942.5,103.0,1.35,28.5,939.0,711.9,519.29
2016,7,24,11,0,947.0,104.0,1.5,29.0,962.0,755.06,549.07
2016,7,24,11,15,950.0,104.5,1.6,29.0,978.0,795.05,575.48
2016,7,24,11,30,953.0,105.0,1.7,29.0,994.0,833.13,600.54
2016,7,24,11,45,954.5,105.5,1.8,29.0,1002.0,867.94,623.42
2016,7,24,12,0,956.0,106.0,1.9,29.0,1010.0,900.47,644.81
2016,7,24,12,15,956.0,106.0,1.95,29.0,1010.5,928.8,663.02
2016,7,24,12,30,956.0,106.0,2.0,29.0,1011.0,954.48,679.59
2016,7,24,12,45,951.0,108.0,2.15,29.0,1003.0,974.79,693.91
2016,7,24,13,0,946.0,110.0,2.3,29.0,995.0,992.09,706.46
2016,7,24,13,15,943.5,109.5,2.4,28.5,980.5,1006.18,718.02
2016,7,24,13,30,941.0,109.0,2.5,28.0,966.0,1017.17,727.78
2016,7,24,13,45,936.0,108.0,2.6,28.0,944.0,1022.06,732.39
2016,7,24,14,0,931.0,107.0,2.7,28.0,922.0,1023.72,735.12
2016,7,24,14,15,924.5,106.0,2.75,28.0,893.0,1020.7,734.54
2016,7,24,14,30,918.0,105.0,2.8,28.0,864.0,1014.52,732.1
2016,7,24,14,45,909.5,103.5,2.85,28.0,829.5,1002.74,726.19
2016,7,24,15,0,901.0,102.0,2.9,28.0,795.0,987.96,718.47
2016,7,24,15,15,890.0,100.0,2.9,27.5,754.5,967.34,708.01
2016,7,24,15,30,879.0,98.0,2.9,27.0,714.0,944.03,695.8
2016,7,24,15,45,864.5,95.5,2.9,26.5,669.5,914.37,679.31
2016,7,24,16,0,850.0,93.0,2.9,26.0,625.0,882.49,661.2
2016,7,24,16,15,832.0,90.0,2.85,25.5,576.5,852.45,643.79
2016,7,24,16,30,814.0,87.0,2.8,25.0,528.0,813.06,619.67
2016,7,24,16,45,789.5,83.0,2.8,25.0,477.0,765.67,588.67
2016,7,24,17,0,765.0,79.0,2.8,25.0,426.0,717.5,556.53
2016,7,24,17,15,732.5,75.0,2.65,24.5,374.5,662.77,519.18
2016,7,24,17,30,700.0,71.0,2.5,24.0,323.0,612.17,483.84
2016,7,24,17,45,654.0,65.0,2.45,23.5,271.5,547.24,436.2
2016,7,24,18,0,608.0,59.0,2.4,23.0,220.0,484.57,387.47
2016,7,24,18,15,538.5,52.0,2.2,22.0,171.5,409.26,326.95
2016,7,24,18,30,469.0,45.0,2.0,21.0,123.0,339.02,267.94
2016,7,24,18,45,356.5,34.5,1.85,20.5,82.5,248.67,189.77
2016,7,24,19,0,244.0,24.0,1.7,20.0,42.0,162.87,86.62
2016,7,24,19,15,122.0,12.0,1.7,19.5,21.0,61.55,0.0
2016,7,24,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,10.0,1.0,13.5,15.5,9.53,0.0
2016,7,25,5,30,191.0,20.0,1.0,14.0,31.0,16.35,0.0
2016,7,25,5,45,317.0,31.0,1.05,14.5,69.5,24.67,14.78
2016,7,25,6,0,443.0,42.0,1.1,15.0,108.0,32.53,22.76
2016,7,25,6,15,519.0,49.5,1.1,15.5,156.0,36.81,26.95
2016,7,25,6,30,595.0,57.0,1.1,16.0,204.0,40.92,30.77
2016,7,25,6,45,300.0,86.0,1.1,16.5,160.0,61.27,48.76
2016,7,25,7,0,5.0,115.0,1.1,17.0,116.0,100.84,83.15
2016,7,25,7,15,8.0,132.0,1.15,17.5,135.5,115.25,95.15
2016,7,25,7,30,11.0,149.0,1.2,18.0,155.0,130.07,102.26
2016,7,25,7,45,31.0,180.0,1.25,19.0,197.0,150.31,116.88
2016,7,25,8,0,51.0,211.0,1.3,20.0,239.0,179.52,138.15
2016,7,25,8,15,455.0,149.5,1.35,20.5,426.0,186.92,126.45
2016,7,25,8,30,859.0,88.0,1.4,21.0,613.0,264.27,174.0
2016,7,25,8,45,873.5,90.5,1.5,21.5,659.0,315.51,217.93
2016,7,25,9,0,888.0,93.0,1.6,22.0,705.0,367.87,262.74
2016,7,25,9,15,899.5,95.0,1.65,22.5,746.0,419.6,306.27
2016,7,25,9,30,911.0,97.0,1.7,23.0,787.0,471.74,348.98
2016,7,25,9,45,914.0,101.5,1.8,23.5,821.5,522.11,389.34
2016,7,25,10,0,917.0,106.0,1.9,24.0,856.0,571.7,427.91
2016,7,25,10,15,923.5,107.5,1.95,24.5,886.0,619.79,464.06
2016,7,25,10,30,930.0,109.0,2.0,25.0,916.0,667.0,498.54
2016,7,25,10,45,934.5,110.5,2.1,25.5,938.5,711.82,530.72
2016,7,25,11,0,939.0,112.0,2.2,26.0,961.0,755.22,561.18
2016,7,25,11,15,942.0,112.5,2.25,26.0,977.0,795.04,587.73
2016,7,25,11,30,945.0,113.0,2.3,26.0,993.0,832.97,612.84
2016,7,25,11,45,946.5,113.5,2.35,26.0,1001.5,867.66,635.68
2016,7,25,12,0,948.0,114.0,2.4,26.0,1010.0,900.08,656.97
2016,7,25,12,15,948.0,114.0,2.45,26.0,1010.5,928.34,675.53
2016,7,25,12,30,948.0,114.0,2.5,26.0,1011.0,953.98,692.41
2016,7,25,12,45,946.0,114.5,2.55,26.5,1004.0,975.53,705.33
2016,7,25,13,0,944.0,115.0,2.6,27.0,997.0,994.17,716.43
2016,7,25,13,15,941.5,114.0,2.6,26.5,982.5,1007.85,726.81
2016,7,25,13,30,939.0,113.0,2.6,26.0,968.0,1018.39,735.38
2016,7,25,13,45,936.0,111.5,2.65,26.0,946.5,1024.76,740.48
2016,7,25,14,0,933.0,110.0,2.7,26.0,925.0,1027.91,743.68
2016,7,25,14,15,927.0,108.5,2.7,26.0,896.5,1024.91,742.63
2016,7,25,14,30,921.0,107.0,2.7,26.0,868.0,1018.72,739.71
2016,7,25,14,45,914.5,104.5,2.7,26.0,833.5,1007.8,733.9
2016,7,25,15,0,908.0,102.0,2.7,26.0,799.0,993.8,726.25
2016,7,25,15,15,897.5,100.0,2.65,25.5,759.0,973.59,715.59
2016,7,25,15,30,887.0,98.0,2.6,25.0,719.0,950.63,703.19
2016,7,25,15,45,875.5,94.5,2.55,25.0,674.5,922.43,685.94
2016,7,25,16,0,864.0,91.0,2.5,25.0,630.0,891.82,667.07
2016,7,25,16,15,846.0,88.0,2.45,24.5,581.0,861.36,649.5
2016,7,25,16,30,828.0,85.0,2.4,24.0,532.0,821.59,625.27
2016,7,25,16,45,806.0,80.5,2.4,24.0,481.0,775.22,595.24
2016,7,25,17,0,784.0,76.0,2.4,24.0,430.0,727.88,563.93
2016,7,25,17,15,751.5,72.0,2.3,23.5,377.5,672.53,526.53
2016,7,25,17,30,719.0,68.0,2.2,23.0,325.0,617.49,488.25
2016,7,25,17,45,674.5,62.5,2.1,22.5,273.5,553.15,441.23
2016,7,25,18,0,630.0,57.0,2.0,22.0,222.0,495.17,395.8
2016,7,25,18,15,560.5,50.0,1.75,21.0,173.0,419.03,334.47
2016,7,25,18,30,491.0,43.0,1.5,20.0,124.0,348.02,274.67
2016,7,25,18,45,380.0,33.0,1.3,19.5,82.5,258.26,196.47
2016,7,25,19,0,269.0,23.0,1.1,19.0,41.0,171.95,84.66
2016,7,25,19,15,134.5,11.5,1.05,18.5,20.5,66.0,0.0
2016,7,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,17.5,15.0,8.58,0.0
2016,7,26,5,30,214.0,18.0,0.8,18.0,30.0,14.52,0.0
2016,7,26,5,45,334.5,29.0,0.85,18.5,68.5,22.92,12.92
2016,7,26,6,0,455.0,40.0,0.9,19.0,107.0,30.84,20.86
2016,7,26,6,15,529.5,47.5,0.9,19.5,155.0,35.21,25.06
2016,7,26,6,30,604.0,55.0,0.9,20.0,203.0,39.39,28.9
2016,7,26,6,45,652.0,60.5,0.95,21.0,254.0,41.7,30.87
2016,7,26,7,0,700.0,66.0,1.0,22.0,305.0,48.32,36.45
2016,7,26,7,15,734.5,70.5,0.95,22.5,357.5,49.84,37.6
2016,7,26,7,30,769.0,75.0,0.9,23.0,410.0,62.3,37.75
2016,7,26,7,45,794.0,79.0,0.9,24.0,461.5,107.43,54.76
2016,7,26,8,0,819.0,83.0,0.9,25.0,513.0,155.56,84.73
2016,7,26,8,15,838.0,86.0,0.85,25.5,562.5,204.73,121.81
2016,7,26,8,30,857.0,89.0,0.8,26.0,612.0,262.81,168.52
2016,7,26,8,45,871.0,92.0,0.8,27.0,657.5,314.26,210.84
2016,7,26,9,0,885.0,95.0,0.8,28.0,703.0,366.78,253.55
2016,7,26,9,15,896.5,97.0,0.7,28.5,744.5,418.43,294.74
2016,7,26,9,30,908.0,99.0,0.6,29.0,786.0,470.48,334.69
2016,7,26,9,45,915.0,101.5,0.55,29.5,821.5,521.03,372.35
2016,7,26,10,0,922.0,104.0,0.5,30.0,857.0,571.14,408.18
2016,7,26,10,15,928.5,105.5,0.4,30.0,886.5,619.49,441.72
2016,7,26,10,30,935.0,107.0,0.3,30.0,916.0,666.95,473.35
2016,7,26,10,45,939.5,108.0,0.25,30.0,939.0,711.58,502.7
2016,7,26,11,0,944.0,109.0,0.2,30.0,962.0,754.77,530.29
2016,7,26,11,15,947.0,109.5,0.3,30.0,978.0,794.8,555.88
2016,7,26,11,30,950.0,110.0,0.4,30.0,994.0,832.93,580.33
2016,7,26,11,45,951.5,110.5,0.55,30.5,1002.0,867.79,602.51
2016,7,26,12,0,953.0,111.0,0.7,31.0,1010.0,900.37,623.27
2016,7,26,12,15,953.5,111.0,0.8,31.0,1010.5,929.19,642.08
2016,7,26,12,30,954.0,111.0,0.9,31.0,1011.0,955.39,659.39
2016,7,26,12,45,945.0,115.5,1.05,31.0,1002.0,974.58,673.43
2016,7,26,13,0,936.0,120.0,1.2,31.0,993.0,990.66,685.7
2016,7,26,13,15,933.0,119.0,1.35,31.0,978.0,1003.84,696.27
2016,7,26,13,30,930.0,118.0,1.5,31.0,963.0,1013.9,705.01
2016,7,26,13,45,926.5,116.5,1.65,31.0,941.5,1019.8,711.28
2016,7,26,14,0,923.0,115.0,1.8,31.0,920.0,1022.5,715.66
2016,7,26,14,15,916.5,113.5,1.9,30.5,891.0,1019.09,717.14
2016,7,26,14,30,910.0,112.0,2.0,30.0,862.0,1012.5,716.78
2016,7,26,14,45,902.5,109.5,2.1,30.0,827.5,1000.75,711.82
2016,7,26,15,0,895.0,107.0,2.2,30.0,793.0,985.96,705.01
2016,7,26,15,15,883.5,105.0,2.25,29.5,752.5,965.01,695.15
2016,7,26,15,30,872.0,103.0,2.3,29.0,712.0,941.38,683.56
2016,7,26,15,45,859.0,99.5,2.35,29.0,667.5,912.14,666.86
2016,7,26,16,0,846.0,96.0,2.4,29.0,623.0,888.3,653.64
2016,7,26,16,15,827.0,93.0,2.4,28.5,574.0,849.83,631.33
2016,7,26,16,30,808.0,90.0,2.4,28.0,525.0,809.71,607.62
2016,7,26,16,45,785.0,85.5,2.45,27.5,474.5,763.12,579.24
2016,7,26,17,0,762.0,81.0,2.5,27.0,424.0,715.64,549.45
2016,7,26,17,15,728.0,76.5,2.35,26.5,371.5,659.27,511.29
2016,7,26,17,30,694.0,72.0,2.2,26.0,319.0,607.37,475.33
2016,7,26,17,45,648.5,65.5,2.05,25.5,267.5,542.43,427.58
2016,7,26,18,0,603.0,59.0,1.9,25.0,216.0,479.71,379.0
2016,7,26,18,15,532.5,51.5,1.75,24.0,167.5,403.54,318.56
2016,7,26,18,30,462.0,44.0,1.6,23.0,119.0,332.58,259.61
2016,7,26,18,45,352.5,33.0,1.45,22.0,79.0,243.9,183.24
2016,7,26,19,0,243.0,22.0,1.3,21.0,39.0,157.71,68.66
2016,7,26,19,15,121.5,11.0,1.25,20.5,19.5,60.0,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,70.0,8.5,0.65,18.5,12.0,8.1,0.0
2016,7,27,5,30,140.0,17.0,0.7,19.0,24.0,13.41,0.0
2016,7,27,5,45,245.5,30.5,0.8,19.5,59.5,24.39,13.88
2016,7,27,6,0,351.0,44.0,0.9,20.0,95.0,34.56,23.9
2016,7,27,6,15,425.5,54.0,0.85,20.5,140.0,40.91,29.86
2016,7,27,6,30,500.0,64.0,0.8,21.0,185.0,46.93,35.3
2016,7,27,6,45,549.5,72.0,0.75,21.5,234.0,50.85,38.74
2016,7,27,7,0,599.0,80.0,0.7,22.0,283.0,54.54,41.83
2016,7,27,7,15,636.0,86.5,0.65,22.5,333.5,56.77,43.56
2016,7,27,7,30,673.0,93.0,0.6,23.0,384.0,67.1,43.78
2016,7,27,7,45,699.0,98.5,0.6,23.5,433.5,108.88,59.66
2016,7,27,8,0,725.0,104.0,0.6,24.0,483.0,153.74,87.53
2016,7,27,8,15,746.5,108.0,0.6,24.5,531.0,205.15,126.04
2016,7,27,8,30,768.0,112.0,0.6,25.0,579.0,253.07,164.45
2016,7,27,8,45,783.5,115.5,0.65,25.5,623.0,301.16,204.3
2016,7,27,9,0,799.0,119.0,0.7,26.0,667.0,350.63,245.11
2016,7,27,9,15,812.0,122.0,0.8,26.5,707.0,399.95,285.38
2016,7,27,9,30,825.0,125.0,0.9,27.0,747.0,450.01,325.26
2016,7,27,9,45,811.5,140.0,1.0,27.5,776.0,498.21,362.73
2016,7,27,10,0,798.0,155.0,1.1,28.0,805.0,544.41,397.53
2016,7,27,10,15,806.0,157.0,1.2,28.0,834.0,589.51,431.57
2016,7,27,10,30,814.0,159.0,1.3,28.0,863.0,634.17,464.57
2016,7,27,10,45,822.5,159.0,1.4,28.5,886.0,676.77,494.6
2016,7,27,11,0,831.0,159.0,1.5,29.0,909.0,718.55,523.42
2016,7,27,11,15,835.0,160.0,1.65,29.0,924.5,756.92,550.88
2016,7,27,11,30,839.0,161.0,1.8,29.0,940.0,793.78,576.2
2016,7,27,11,45,845.5,159.0,1.95,29.5,949.5,828.24,598.33
2016,7,27,12,0,852.0,157.0,2.1,30.0,959.0,860.95,619.21
2016,7,27,12,15,852.0,157.0,2.2,30.0,959.5,883.11,634.04
2016,7,27,12,30,852.0,157.0,2.3,30.0,960.0,907.02,650.15
2016,7,27,12,45,861.0,149.5,2.45,30.0,956.5,929.68,665.93
2016,7,27,13,0,870.0,142.0,2.6,30.0,953.0,949.84,680.19
2016,7,27,13,15,867.0,141.0,2.65,29.5,938.5,962.36,690.19
2016,7,27,13,30,864.0,140.0,2.7,29.0,924.0,971.97,698.54
2016,7,27,13,45,864.0,135.5,2.8,29.0,904.0,977.99,703.78
2016,7,27,14,0,864.0,131.0,2.9,29.0,884.0,980.96,707.19
2016,7,27,14,15,857.0,129.5,2.9,28.5,856.0,977.17,707.0
2016,7,27,14,30,850.0,128.0,2.9,28.0,828.0,970.39,705.04
2016,7,27,14,45,846.5,123.0,2.95,28.0,795.0,960.33,700.07
2016,7,27,15,0,843.0,118.0,3.0,28.0,762.0,947.27,693.26
2016,7,27,15,15,830.5,115.5,3.0,27.5,722.5,933.81,687.26
2016,7,27,15,30,818.0,113.0,3.0,27.0,683.0,909.53,674.1
2016,7,27,15,45,809.0,107.0,3.0,27.0,640.5,881.99,657.44
2016,7,27,16,0,800.0,101.0,3.0,27.0,598.0,852.02,639.07
2016,7,27,16,15,780.0,97.5,2.95,26.5,550.0,813.16,615.37
2016,7,27,16,30,760.0,94.0,2.9,26.0,502.0,772.84,590.34
2016,7,27,16,45,741.0,88.0,2.9,25.5,453.5,729.14,562.68
2016,7,27,17,0,722.0,82.0,2.9,25.0,405.0,684.4,533.61
2016,7,27,17,15,687.5,77.0,2.8,24.5,354.0,632.14,497.77
2016,7,27,17,30,653.0,72.0,2.7,24.0,303.0,577.14,458.82
2016,7,27,17,45,612.0,65.0,2.65,23.5,254.0,516.24,413.15
2016,7,27,18,0,571.0,58.0,2.6,23.0,205.0,457.28,366.7
2016,7,27,18,15,501.0,50.0,2.4,22.0,158.0,382.25,305.83
2016,7,27,18,30,431.0,42.0,2.2,21.0,111.0,312.55,246.81
2016,7,27,18,45,327.5,31.5,2.0,20.5,73.0,229.14,172.86
2016,7,27,19,0,224.0,21.0,1.8,20.0,35.0,146.72,54.53
2016,7,27,19,15,112.0,10.5,1.75,19.5,17.5,55.46,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.5,8.0,1.2,15.5,12.5,7.63,0.0
2016,7,28,5,30,189.0,16.0,1.2,16.0,25.0,12.79,0.0
2016,7,28,5,45,307.5,26.5,1.2,16.5,61.5,20.78,10.99
2016,7,28,6,0,426.0,37.0,1.2,17.0,98.0,28.31,18.81
2016,7,28,6,15,499.5,44.5,1.15,17.5,144.0,32.79,23.14
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,37.06,27.09
2016,7,28,6,45,355.5,91.5,1.05,19.0,184.0,65.78,52.19
2016,7,28,7,0,138.0,131.0,1.0,20.0,178.0,102.34,83.44
2016,7,28,7,15,135.5,154.0,0.9,20.5,206.0,118.04,96.36
2016,7,28,7,30,133.0,177.0,0.8,21.0,234.0,135.07,110.15
2016,7,28,7,45,283.0,177.0,0.75,21.5,318.5,147.89,105.44
2016,7,28,8,0,433.0,177.0,0.7,22.0,403.0,175.09,117.34
2016,7,28,8,15,398.0,207.0,0.65,22.5,430.0,216.88,150.38
2016,7,28,8,30,363.0,237.0,0.6,23.0,457.0,262.5,187.18
2016,7,28,8,45,612.5,163.0,0.55,23.5,567.5,286.11,199.02
2016,7,28,9,0,862.0,89.0,0.5,24.0,678.0,351.16,245.31
2016,7,28,9,15,873.5,91.0,0.6,24.5,718.5,401.67,287.02
2016,7,28,9,30,885.0,93.0,0.7,25.0,759.0,452.62,328.13
2016,7,28,9,45,892.5,95.0,0.8,25.5,793.5,501.91,366.95
2016,7,28,10,0,900.0,97.0,0.9,26.0,828.0,550.84,404.37
2016,7,28,10,15,906.0,98.0,1.05,26.5,857.0,597.51,439.56
2016,7,28,10,30,912.0,99.0,1.2,27.0,886.0,643.27,473.22
2016,7,28,10,45,916.5,100.0,1.35,27.5,908.5,686.95,504.65
2016,7,28,11,0,921.0,101.0,1.5,28.0,931.0,729.22,534.43
2016,7,28,11,15,923.5,101.5,1.65,28.0,946.0,768.01,560.77
2016,7,28,11,30,926.0,102.0,1.8,28.0,961.0,804.91,585.78
2016,7,28,11,45,927.0,102.5,1.95,28.0,968.5,838.56,608.62
2016,7,28,12,0,928.0,103.0,2.1,28.0,976.0,869.93,629.98
2016,7,28,12,15,927.5,103.0,2.2,28.0,976.0,897.15,648.2
2016,7,28,12,30,927.0,103.0,2.3,28.0,976.0,921.75,664.81
2016,7,28,12,45,914.5,109.5,2.45,28.0,965.5,939.08,677.26
2016,7,28,13,0,902.0,116.0,2.6,28.0,955.0,953.3,687.84
2016,7,28,13,15,899.0,115.5,2.65,27.5,940.5,966.41,698.35
2016,7,28,13,30,896.0,115.0,2.7,27.0,926.0,976.51,707.07
2016,7,28,13,45,892.5,113.0,2.8,27.0,905.0,981.54,711.71
2016,7,28,14,0,889.0,111.0,2.9,27.0,884.0,983.46,714.5
2016,7,28,14,15,882.0,109.5,2.95,26.5,855.5,979.41,714.55
2016,7,28,14,30,875.0,108.0,3.0,26.0,827.0,972.3,712.75
2016,7,28,14,45,867.5,105.5,3.05,26.0,793.0,960.62,706.66
2016,7,28,15,0,860.0,103.0,3.1,26.0,759.0,946.01,698.75
2016,7,28,15,15,848.5,101.0,3.1,26.0,719.5,925.37,686.52
2016,7,28,15,30,837.0,99.0,3.1,26.0,680.0,902.16,672.65
2016,7,28,15,45,823.5,95.5,3.1,26.0,636.5,872.98,654.72
2016,7,28,16,0,810.0,92.0,3.1,26.0,593.0,849.22,640.46
2016,7,28,16,15,791.0,89.0,3.05,25.5,546.0,811.56,617.37
2016,7,28,16,30,772.0,86.0,3.0,25.0,499.0,772.37,592.97
2016,7,28,16,45,748.0,82.0,2.95,24.5,449.5,726.61,563.41
2016,7,28,17,0,724.0,78.0,2.9,24.0,400.0,680.14,532.68
2016,7,28,17,15,690.5,73.0,2.8,23.5,349.5,624.89,494.43
2016,7,28,17,30,657.0,68.0,2.7,23.0,299.0,573.83,458.18
2016,7,28,17,45,610.5,62.5,2.6,22.5,249.5,511.06,410.69
2016,7,28,18,0,564.0,57.0,2.5,22.0,200.0,450.69,362.68
2016,7,28,18,15,494.5,49.0,2.35,21.5,154.0,376.37,301.55
2016,7,28,18,30,425.0,41.0,2.2,21.0,108.0,307.37,242.45
2016,7,28,18,45,317.0,30.5,2.05,20.5,70.5,222.24,166.73
2016,7,28,19,0,209.0,20.0,1.9,20.0,33.0,137.55,39.63
2016,7,28,19,15,104.5,10.0,1.9,19.5,16.5,51.75,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,72.0,8.0,1.2,16.0,11.0,7.63,0.0
2016,7,29,5,30,144.0,16.0,1.2,16.0,22.0,12.87,0.0
2016,7,29,5,45,253.0,28.0,1.3,16.5,56.5,22.26,11.97
2016,7,29,6,0,362.0,40.0,1.4,17.0,91.0,31.1,21.16
2016,7,29,6,15,437.0,49.0,1.4,17.5,135.5,36.72,26.54
2016,7,29,6,30,512.0,58.0,1.4,18.0,180.0,42.04,31.44
2016,7,29,6,45,297.0,93.5,1.4,18.5,168.5,67.23,53.54
2016,7,29,7,0,82.0,129.0,1.4,19.0,157.0,105.82,86.82
2016,7,29,7,15,146.0,150.5,1.35,19.5,209.5,115.85,94.98
2016,7,29,7,30,210.0,172.0,1.3,20.0,262.0,132.21,108.37
2016,7,29,7,45,475.0,131.5,1.3,21.0,369.0,118.61,76.4
2016,7,29,8,0,740.0,91.0,1.3,22.0,476.0,147.4,83.1
2016,7,29,8,15,761.0,95.0,1.25,22.5,523.5,193.69,117.9
2016,7,29,8,30,782.0,99.0,1.2,23.0,571.0,242.28,157.53
2016,7,29,8,45,798.5,101.5,1.2,23.5,615.5,290.56,198.32
2016,7,29,9,0,815.0,104.0,1.2,24.0,660.0,340.3,240.2
2016,7,29,9,15,828.0,106.5,1.25,24.5,700.5,395.72,285.69
2016,7,29,9,30,841.0,109.0,1.3,25.0,741.0,445.64,326.08
2016,7,29,9,45,853.0,110.0,1.4,25.5,776.5,494.28,364.69
2016,7,29,10,0,865.0,111.0,1.5,26.0,812.0,543.0,402.29
2016,7,29,10,15,872.0,112.5,1.6,26.0,841.5,589.23,437.95
2016,7,29,10,30,879.0,114.0,1.7,26.0,871.0,634.7,472.28
2016,7,29,10,45,886.0,114.0,1.8,26.0,894.0,677.94,504.38
2016,7,29,11,0,893.0,114.0,1.9,26.0,917.0,720.01,535.11
2016,7,29,11,15,896.5,114.5,1.95,26.0,932.5,758.64,561.45
2016,7,29,11,30,900.0,115.0,2.0,26.0,948.0,795.52,585.97
2016,7,29,11,45,904.0,114.0,2.15,26.5,957.0,829.53,608.09
2016,7,29,12,0,908.0,113.0,2.3,27.0,966.0,861.48,628.75
2016,7,29,12,15,908.0,113.0,2.4,27.0,967.0,888.74,647.13
2016,7,29,12,30,908.0,113.0,2.5,27.0,968.0,913.47,663.93
2016,7,29,12,45,908.5,112.0,2.6,27.0,961.5,935.03,678.74
2016,7,29,13,0,909.0,111.0,2.7,27.0,955.0,953.83,691.86
2016,7,29,13,15,906.5,110.0,2.75,26.5,941.0,966.95,702.37
2016,7,29,13,30,904.0,109.0,2.8,26.0,927.0,977.02,711.12
2016,7,29,13,45,902.0,106.5,2.9,26.0,906.0,982.95,716.35
2016,7,29,14,0,900.0,104.0,3.0,26.0,885.0,985.74,719.68
2016,7,29,14,15,894.0,103.0,3.0,26.0,857.5,983.1,718.82
2016,7,29,14,30,888.0,102.0,3.0,26.0,830.0,977.39,716.12
2016,7,29,14,45,882.5,99.0,3.05,26.0,796.5,966.92,710.84
2016,7,29,15,0,877.0,96.0,3.1,26.0,763.0,953.43,703.69
2016,7,29,15,15,866.5,94.0,3.1,25.5,724.0,933.43,693.29
2016,7,29,15,30,856.0,92.0,3.1,25.0,685.0,910.78,681.14
2016,7,29,15,45,845.0,88.0,3.1,25.0,641.5,882.83,664.04
2016,7,29,16,0,834.0,84.0,3.1,25.0,598.0,852.53,645.27
2016,7,29,16,15,816.0,81.5,3.05,24.5,551.0,815.78,622.81
2016,7,29,16,30,798.0,79.0,3.0,24.0,504.0,784.64,604.03
2016,7,29,16,45,778.0,74.5,3.0,23.5,455.0,740.71,575.99
2016,7,29,17,0,758.0,70.0,3.0,23.0,406.0,695.78,546.61
2016,7,29,17,15,726.0,66.0,2.9,22.5,355.0,641.76,509.24
2016,7,29,17,30,694.0,62.0,2.8,22.0,304.0,588.14,471.05
2016,7,29,17,45,652.0,56.5,2.7,22.0,254.5,526.67,424.15
2016,7,29,18,0,610.0,51.0,2.6,22.0,205.0,467.05,375.87
2016,7,29,18,15,541.5,44.0,2.45,21.5,158.0,396.54,317.43
2016,7,29,18,30,473.0,37.0,2.3,21.0,111.0,327.57,257.99
2016,7,29,18,45,363.5,28.0,2.2,20.5,72.0,241.69,180.36
2016,7,29,19,0,254.0,19.0,2.1,20.0,33.0,155.31,29.32
2016,7,29,19,15,127.0,9.5,2.1,19.5,16.5,60.14,0.0
2016,7,29,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,101.0,7.5,1.7,14.5,12.0,7.15,0.0
2016,7,30,5,30,202.0,15.0,1.7,15.0,24.0,14.3,0.0
2016,7,30,5,45,327.5,25.0,1.75,15.5,61.0,19.62,9.71
2016,7,30,6,0,453.0,35.0,1.8,16.0,98.0,26.77,17.48
2016,7,30,6,15,528.0,42.5,1.75,16.5,145.0,31.34,21.92
2016,7,30,6,30,603.0,50.0,1.7,17.0,192.0,35.69,25.97
2016,7,30,6,45,331.5,88.5,1.7,17.5,169.5,63.66,50.64
2016,7,30,7,0,60.0,127.0,1.7,18.0,147.0,104.36,85.93
2016,7,30,7,15,60.0,147.5,1.75,18.5,170.5,119.76,98.79
2016,7,30,7,30,60.0,168.0,1.8,19.0,194.0,135.25,111.51
2016,7,30,7,45,89.5,194.5,1.85,20.0,238.5,161.95,124.31
2016,7,30,8,0,119.0,221.0,1.9,21.0,283.0,184.5,139.1
2016,7,30,8,15,82.5,232.5,1.95,21.5,277.0,204.87,155.81
2016,7,30,8,30,46.0,244.0,2.0,22.0,271.0,213.54,163.49
2016,7,30,8,45,148.0,273.5,2.1,22.5,372.5,260.78,196.43
2016,7,30,9,0,250.0,303.0,2.2,23.0,474.0,318.9,238.49
2016,7,30,9,15,577.5,195.5,2.3,23.0,620.5,364.32,269.54
2016,7,30,9,30,905.0,88.0,2.4,23.0,767.0,453.6,337.12
2016,7,30,9,45,913.0,89.5,2.55,23.5,802.0,503.74,377.96
2016,7,30,10,0,921.0,91.0,2.7,24.0,837.0,553.53,417.56
2016,7,30,10,15,927.0,92.0,2.8,24.0,866.0,601.21,455.28
2016,7,30,10,30,933.0,93.0,2.9,24.0,895.0,647.94,491.44
2016,7,30,10,45,936.0,94.5,3.0,24.0,917.5,692.02,524.91
2016,7,30,11,0,939.0,96.0,3.1,24.0,940.0,734.54,556.55
2016,7,30,11,15,941.5,96.5,3.2,24.0,955.0,774.06,583.88
2016,7,30,11,30,944.0,97.0,3.3,24.0,970.0,811.62,609.75
2016,7,30,11,45,944.5,98.0,3.4,24.0,977.5,845.96,633.32
2016,7,30,12,0,945.0,99.0,3.5,24.0,985.0,877.94,655.25
2016,7,30,12,15,945.0,99.0,3.5,24.0,985.5,906.07,674.0
2016,7,30,12,30,945.0,99.0,3.5,24.0,986.0,931.54,690.96
2016,7,30,12,45,942.5,99.5,3.55,24.0,978.5,952.47,705.24
2016,7,30,13,0,940.0,100.0,3.6,24.0,971.0,970.45,717.66
2016,7,30,13,15,937.0,99.0,3.6,24.0,956.5,983.41,726.52
2016,7,30,13,30,934.0,98.0,3.6,24.0,942.0,993.21,733.44
2016,7,30,13,45,931.0,96.5,3.6,24.0,920.5,999.31,738.04
2016,7,30,14,0,928.0,95.0,3.6,24.0,899.0,1002.18,740.67
2016,7,30,14,15,922.5,94.0,3.55,23.5,871.0,999.95,741.17
2016,7,30,14,30,917.0,93.0,3.5,23.0,843.0,994.54,739.73
2016,7,30,14,45,911.0,90.5,3.5,23.0,809.0,983.85,733.83
2016,7,30,15,0,905.0,88.0,3.5,23.0,775.0,970.07,726.0
2016,7,30,15,15,895.0,86.0,3.45,22.5,735.5,950.09,715.15
2016,7,30,15,30,885.0,84.0,3.4,22.0,696.0,927.36,702.46
2016,7,30,15,45,874.0,81.0,3.35,22.0,652.5,899.93,685.21
2016,7,30,16,0,863.0,78.0,3.3,22.0,609.0,870.08,666.26
2016,7,30,16,15,846.0,75.5,3.25,21.5,561.0,833.41,643.66
2016,7,30,16,30,829.0,73.0,3.2,21.0,513.0,795.06,619.58
2016,7,30,16,45,808.0,69.5,3.15,21.0,463.0,757.63,594.6
2016,7,30,17,0,787.0,66.0,3.1,21.0,413.0,712.19,563.31
2016,7,30,17,15,756.0,62.5,3.0,20.5,361.5,658.56,526.08
2016,7,30,17,30,725.0,59.0,2.9,20.0,310.0,605.22,487.92
2016,7,30,17,45,680.5,54.0,2.85,19.5,259.0,541.54,440.2
2016,7,30,18,0,636.0,49.0,2.8,19.0,208.0,479.89,390.62
2016,7,30,18,15,567.0,42.5,2.65,18.5,160.0,404.48,327.57
2016,7,30,18,30,498.0,36.0,2.5,18.0,112.0,338.95,269.72
2016,7,30,18,45,383.5,27.0,2.4,17.5,72.5,249.72,187.21
2016,7,30,19,0,269.0,18.0,2.3,17.0,33.0,159.49,9.61
2016,7,30,19,15,134.5,9.0,2.3,16.5,16.5,62.43,0.0
2016,7,30,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,7.15,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,14.3,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,19.72,9.63
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,26.87,17.69
2016,7,31,6,15,519.0,42.5,2.05,14.5,142.5,31.43,22.17
2016,7,31,6,30,595.0,50.0,2.1,15.0,189.0,35.77,26.25
2016,7,31,6,45,314.0,85.5,2.15,15.5,160.5,61.45,49.1
2016,7,31,7,0,33.0,121.0,2.2,16.0,132.0,100.25,83.06
2016,7,31,7,15,25.0,135.5,2.2,16.5,145.0,111.77,92.71
2016,7,31,7,30,17.0,150.0,2.2,17.0,158.0,129.89,107.87
2016,7,31,7,45,18.5,167.5,2.2,17.5,177.0,146.75,115.57
2016,7,31,8,0,20.0,185.0,2.2,18.0,196.0,163.84,128.47
2016,7,31,8,15,24.5,206.5,2.2,18.0,220.5,184.75,144.57
2016,7,31,8,30,29.0,228.0,2.2,18.0,245.0,198.07,154.59
2016,7,31,8,45,62.0,266.5,2.2,18.5,307.0,240.03,186.03
