Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,95.0,305.0,2.2,19.0,369.0,285.91,220.35
2016,7,31,9,15,500.5,196.5,2.2,19.5,567.5,337.68,253.99
2016,7,31,9,30,906.0,88.0,2.2,20.0,766.0,452.35,339.6
2016,7,31,9,45,912.0,91.0,2.25,20.5,801.0,502.91,380.75
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,552.96,420.56
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,600.86,458.51
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,647.86,494.86
2016,7,31,10,45,936.0,97.0,2.5,21.5,918.0,692.79,528.14
2016,7,31,11,0,941.0,98.0,2.6,22.0,941.0,736.31,559.62
2016,7,31,11,15,944.0,98.5,2.65,22.0,956.5,776.33,587.09
2016,7,31,11,30,947.0,99.0,2.7,22.0,972.0,814.44,613.03
2016,7,31,11,45,948.5,99.0,2.75,22.5,980.5,848.81,635.07
2016,7,31,12,0,950.0,99.0,2.8,23.0,989.0,880.85,655.4
2016,7,31,12,15,950.0,99.0,2.85,23.0,989.5,909.15,674.42
2016,7,31,12,30,950.0,99.0,2.9,23.0,990.0,934.77,691.69
2016,7,31,12,45,946.0,101.0,2.95,23.0,982.0,955.96,706.08
2016,7,31,13,0,942.0,103.0,3.0,23.0,974.0,974.15,718.6
2016,7,31,13,15,939.0,102.0,3.05,23.0,959.5,987.21,727.84
2016,7,31,13,30,936.0,101.0,3.1,23.0,945.0,997.1,735.17
2016,7,31,13,45,933.5,99.0,3.15,23.0,923.5,1003.22,740.17
2016,7,31,14,0,931.0,97.0,3.2,23.0,902.0,1006.1,743.19
2016,7,31,14,15,924.5,96.0,3.2,22.5,873.5,1002.94,743.44
2016,7,31,14,30,918.0,95.0,3.2,22.0,845.0,996.59,741.76
2016,7,31,14,45,912.0,92.5,3.2,22.0,810.5,985.92,735.9
2016,7,31,15,0,906.0,90.0,3.2,22.0,776.0,972.16,728.12
2016,7,31,15,15,895.5,88.0,3.15,21.5,736.0,951.72,716.96
2016,7,31,15,30,885.0,86.0,3.1,21.0,696.0,928.53,703.98
2016,7,31,15,45,873.0,83.0,3.1,21.0,651.5,900.21,686.47
2016,7,31,16,0,861.0,80.0,3.1,21.0,607.0,869.51,667.27
2016,7,31,16,15,843.0,77.5,3.05,20.5,559.0,832.05,644.09
2016,7,31,16,30,825.0,75.0,3.0,20.0,511.0,792.96,619.45
2016,7,31,16,45,802.5,71.5,2.95,20.0,460.5,754.48,593.67
2016,7,31,17,0,780.0,68.0,2.9,20.0,410.0,708.04,561.59
2016,7,31,17,15,748.0,64.0,2.8,19.5,358.0,653.29,523.39
2016,7,31,17,30,716.0,60.0,2.7,19.0,306.0,598.89,484.28
2016,7,31,17,45,669.5,55.0,2.65,18.5,255.0,534.25,435.45
2016,7,31,18,0,623.0,50.0,2.6,18.0,204.0,471.78,385.02
2016,7,31,18,15,552.5,43.5,2.45,17.5,156.5,400.45,324.81
2016,7,31,18,30,482.0,37.0,2.3,17.0,109.0,330.81,263.55
2016,7,31,18,45,365.0,27.5,2.15,16.5,70.0,240.7,179.25
2016,7,31,19,0,248.0,18.0,2.0,16.0,31.0,148.68,0.0
2016,7,31,19,15,124.0,9.0,2.0,15.5,15.5,58.0,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.5,7.5,1.6,12.5,10.0,7.15,0.0
2016,8,1,5,30,141.0,15.0,1.7,13.0,20.0,14.3,0.0
2016,8,1,5,45,270.5,26.5,1.8,13.5,55.5,21.23,10.47
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,29.7,20.09
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,34.51,24.88
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,39.12,29.22
2016,8,1,6,45,295.5,87.0,1.95,15.5,156.5,62.62,50.13
2016,8,1,7,0,32.0,120.0,2.0,16.0,130.0,99.49,82.39
2016,8,1,7,15,41.5,142.0,2.0,16.5,158.0,115.98,96.36
2016,8,1,7,30,51.0,164.0,2.0,17.0,186.0,132.09,109.74
2016,8,1,7,45,52.0,185.0,2.0,17.5,210.0,152.92,119.55
2016,8,1,8,0,53.0,206.0,2.0,18.0,234.0,174.22,135.39
2016,8,1,8,15,55.5,227.5,2.0,18.5,259.0,196.42,152.16
2016,8,1,8,30,58.0,249.0,2.0,19.0,284.0,219.12,169.38
2016,8,1,8,45,55.0,266.5,2.0,19.5,301.5,237.93,183.7
2016,8,1,9,0,52.0,284.0,2.0,20.0,319.0,256.53,197.69
2016,8,1,9,15,49.0,298.5,2.05,20.5,333.0,272.63,209.63
2016,8,1,9,30,46.0,313.0,2.1,21.0,347.0,288.47,221.21
2016,8,1,9,45,50.5,333.0,2.15,21.5,373.0,311.95,238.38
2016,8,1,10,0,55.0,353.0,2.2,22.0,399.0,336.1,255.87
2016,8,1,10,15,110.5,386.0,2.3,22.0,480.5,394.74,299.87
2016,8,1,10,30,166.0,419.0,2.4,22.0,562.0,464.62,351.67
2016,8,1,10,45,546.5,263.5,2.5,22.5,749.5,581.4,442.31
2016,8,1,11,0,927.0,108.0,2.6,23.0,937.0,734.14,556.45
2016,8,1,11,15,930.5,108.5,2.65,23.0,953.5,774.14,583.38
2016,8,1,11,30,934.0,109.0,2.7,23.0,970.0,812.3,609.27
2016,8,1,11,45,935.5,109.5,2.8,23.0,978.0,846.85,632.92
2016,8,1,12,0,937.0,110.0,2.9,23.0,986.0,879.13,655.0
2016,8,1,12,15,937.0,110.5,2.95,23.0,987.0,907.72,674.26
2016,8,1,12,30,937.0,111.0,3.0,23.0,988.0,933.69,691.79
2016,8,1,12,45,935.5,111.0,3.05,23.0,980.5,955.09,706.34
2016,8,1,13,0,934.0,111.0,3.1,23.0,973.0,973.57,719.06
2016,8,1,13,15,931.0,110.0,3.1,23.0,958.5,986.64,727.94
2016,8,1,13,30,928.0,109.0,3.1,23.0,944.0,996.58,734.89
2016,8,1,13,45,924.0,107.5,3.15,23.0,922.0,1001.85,739.34
2016,8,1,14,0,920.0,106.0,3.2,23.0,900.0,1003.91,741.83
2016,8,1,14,15,914.0,105.0,3.2,22.5,871.5,1001.36,742.49
2016,8,1,14,30,908.0,104.0,3.2,22.0,843.0,995.64,741.22
2016,8,1,14,45,900.0,101.5,3.2,22.0,808.5,983.24,734.2
2016,8,1,15,0,892.0,99.0,3.2,22.0,774.0,967.8,725.3
2016,8,1,15,15,881.0,97.0,3.2,21.5,733.5,947.19,714.38
2016,8,1,15,30,870.0,95.0,3.2,21.0,693.0,923.88,701.64
2016,8,1,15,45,856.5,92.5,3.2,21.0,648.5,895.18,683.82
2016,8,1,16,0,843.0,90.0,3.2,21.0,604.0,871.75,669.62
2016,8,1,16,15,824.0,87.0,3.15,20.5,555.5,833.26,645.65
2016,8,1,16,30,805.0,84.0,3.1,20.0,507.0,793.15,620.25
2016,8,1,16,45,780.0,80.0,3.05,19.5,456.0,745.59,588.95
2016,8,1,17,0,755.0,76.0,3.0,19.0,405.0,697.29,556.4
2016,8,1,17,15,720.5,71.5,2.95,18.5,353.5,640.89,516.81
2016,8,1,17,30,686.0,67.0,2.9,18.0,302.0,585.01,476.33
2016,8,1,17,45,635.0,61.5,2.85,17.5,250.5,522.05,427.62
2016,8,1,18,0,584.0,56.0,2.8,17.0,199.0,458.05,375.49
2016,8,1,18,15,508.5,48.5,2.7,16.5,151.5,380.41,310.03
2016,8,1,18,30,433.0,41.0,2.6,16.0,104.0,308.52,246.71
2016,8,1,18,45,307.0,30.0,2.55,15.5,65.5,214.55,158.61
2016,8,1,19,0,181.0,19.0,2.5,15.0,27.0,118.43,0.0
2016,8,1,19,15,90.5,9.5,2.5,14.5,13.5,44.95,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,19.0,14.3,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,54.0,21.83,10.52
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,30.76,20.96
2016,8,2,6,15,465.5,48.0,1.65,14.5,136.0,36.4,26.52
2016,8,2,6,30,550.0,57.0,1.6,15.0,183.0,41.78,31.58
2016,8,2,6,45,275.0,70.5,1.55,15.5,133.5,50.37,39.28
2016,8,2,7,0,0.0,84.0,1.5,16.0,84.0,76.24,62.03
2016,8,2,7,15,0.0,96.0,1.4,16.5,96.0,86.9,71.08
2016,8,2,7,30,0.0,108.0,1.3,17.0,108.0,97.48,79.89
2016,8,2,7,45,0.0,128.0,1.25,18.0,128.0,114.88,89.85
2016,8,2,8,0,0.0,148.0,1.2,19.0,148.0,132.42,103.35
2016,8,2,8,15,1.5,159.5,1.15,19.5,160.5,143.4,111.48
2016,8,2,8,30,3.0,171.0,1.1,20.0,173.0,154.52,119.64
2016,8,2,8,45,7.0,194.5,1.1,20.5,199.5,176.48,136.19
2016,8,2,9,0,11.0,218.0,1.1,21.0,226.0,199.0,152.97
2016,8,2,9,15,17.5,248.0,1.1,21.0,261.5,228.44,175.16
2016,8,2,9,30,24.0,278.0,1.1,21.0,297.0,258.74,197.8
2016,8,2,9,45,66.5,329.5,1.15,21.5,383.0,316.34,240.28
2016,8,2,10,0,109.0,381.0,1.2,22.0,469.0,385.88,290.85
2016,8,2,10,15,259.5,366.0,1.2,22.5,585.5,455.38,341.63
2016,8,2,10,30,410.0,351.0,1.2,23.0,702.0,545.73,406.74
2016,8,2,10,45,674.5,229.5,1.3,23.5,824.5,633.56,472.17
2016,8,2,11,0,939.0,108.0,1.4,24.0,947.0,740.95,550.21
2016,8,2,11,15,942.5,108.5,1.45,24.0,963.0,781.46,576.88
2016,8,2,11,30,946.0,109.0,1.5,24.0,979.0,820.08,602.3
2016,8,2,11,45,947.5,109.5,1.55,24.5,987.5,855.08,624.01
2016,8,2,12,0,949.0,110.0,1.6,25.0,996.0,887.76,644.08
2016,8,2,12,15,949.0,110.0,1.6,25.0,996.5,916.24,662.02
2016,8,2,12,30,949.0,110.0,1.6,25.0,997.0,942.05,678.26
2016,8,2,12,45,940.5,114.5,1.65,25.5,987.5,961.79,689.98
2016,8,2,13,0,932.0,119.0,1.7,26.0,978.0,978.43,699.83
2016,8,2,13,15,928.5,118.0,1.75,26.0,963.0,991.15,708.7
2016,8,2,13,30,925.0,117.0,1.8,26.0,948.0,1000.72,715.74
2016,8,2,13,45,920.5,115.5,1.85,26.0,925.5,1005.63,720.02
2016,8,2,14,0,916.0,114.0,1.9,26.0,903.0,1007.32,722.44
2016,8,2,14,15,909.5,113.0,1.95,26.0,874.0,1004.4,722.1
2016,8,2,14,30,903.0,112.0,2.0,26.0,845.0,998.32,719.93
2016,8,2,14,45,894.0,110.0,2.05,26.0,809.5,985.66,713.69
2016,8,2,15,0,885.0,108.0,2.1,26.0,774.0,970.01,705.64
2016,8,2,15,15,873.0,105.5,2.1,25.5,733.5,948.09,694.42
2016,8,2,15,30,861.0,103.0,2.1,25.0,693.0,923.52,681.47
2016,8,2,15,45,845.0,100.5,2.15,25.0,647.5,900.62,668.77
2016,8,2,16,0,829.0,98.0,2.2,25.0,602.0,867.67,649.2
2016,8,2,16,15,808.5,94.5,2.2,24.5,553.0,827.64,625.44
2016,8,2,16,30,788.0,91.0,2.2,24.0,504.0,786.08,600.21
2016,8,2,16,45,760.0,87.5,2.25,24.0,452.5,737.17,568.45
2016,8,2,17,0,732.0,84.0,2.3,24.0,401.0,687.71,535.52
2016,8,2,17,15,695.0,78.5,2.15,23.0,348.5,633.18,498.84
2016,8,2,17,30,658.0,73.0,2.0,22.0,296.0,575.62,458.5
2016,8,2,17,45,603.0,67.0,1.95,21.5,244.5,506.68,406.07
2016,8,2,18,0,548.0,61.0,1.9,21.0,193.0,440.75,353.72
2016,8,2,18,15,468.0,52.0,1.85,20.0,146.0,360.17,288.12
2016,8,2,18,30,388.0,43.0,1.8,19.0,99.0,285.72,224.65
2016,8,2,18,45,259.5,30.5,1.8,18.5,61.5,191.22,137.18
2016,8,2,19,0,131.0,18.0,1.8,18.0,24.0,93.43,0.0
2016,8,2,19,15,65.5,9.0,1.8,17.5,12.0,34.42,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,0.95,15.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.1,16.0,16.0,12.39,0.0
2016,8,3,5,45,224.0,26.5,1.25,16.5,50.5,21.47,9.6
2016,8,3,6,0,354.0,40.0,1.4,17.0,85.0,31.84,21.54
2016,8,3,6,15,439.0,49.0,1.4,17.5,131.0,37.41,27.03
2016,8,3,6,30,524.0,58.0,1.4,18.0,177.0,42.73,31.99
2016,8,3,6,45,354.5,90.5,1.45,18.5,180.0,65.61,52.11
2016,8,3,7,0,185.0,123.0,1.5,19.0,183.0,91.83,74.77
2016,8,3,7,15,154.0,147.0,1.45,19.5,202.5,113.42,93.0
2016,8,3,7,30,123.0,171.0,1.4,20.0,222.0,129.23,105.95
2016,8,3,7,45,100.0,191.5,1.4,21.0,236.5,158.76,121.24
2016,8,3,8,0,77.0,212.0,1.4,22.0,251.0,179.99,136.69
2016,8,3,8,15,110.0,238.0,1.3,22.5,300.0,203.68,152.78
2016,8,3,8,30,143.0,264.0,1.2,23.0,349.0,238.82,178.07
2016,8,3,8,45,499.5,183.0,1.1,23.5,513.5,266.58,188.07
2016,8,3,9,0,856.0,102.0,1.0,24.0,678.0,349.25,244.41
2016,8,3,9,15,868.0,104.5,0.9,24.5,719.5,400.46,286.23
2016,8,3,9,30,880.0,107.0,0.8,25.0,761.0,452.15,327.2
2016,8,3,9,45,888.5,109.5,0.7,25.5,796.5,502.51,365.64
2016,8,3,10,0,897.0,112.0,0.6,26.0,832.0,552.61,402.21
2016,8,3,10,15,904.0,113.5,0.7,26.0,862.0,600.56,438.61
2016,8,3,10,30,911.0,115.0,0.8,26.0,892.0,647.69,473.62
2016,8,3,10,45,915.5,116.5,0.95,26.5,915.0,692.21,505.67
2016,8,3,11,0,920.0,118.0,1.1,27.0,938.0,735.32,536.07
2016,8,3,11,15,923.5,118.5,1.3,27.0,954.5,775.24,564.61
2016,8,3,11,30,927.0,119.0,1.5,27.0,971.0,813.33,590.98
2016,8,3,11,45,928.0,120.0,1.75,27.0,979.0,847.91,615.48
2016,8,3,12,0,929.0,121.0,2.0,27.0,987.0,880.2,638.46
2016,8,3,12,15,929.5,121.0,2.2,27.0,987.5,908.72,658.51
2016,8,3,12,30,930.0,121.0,2.4,27.0,988.0,934.66,676.93
2016,8,3,12,45,931.5,119.0,2.6,27.0,982.0,956.85,692.99
2016,8,3,13,0,933.0,117.0,2.8,27.0,976.0,976.19,707.29
2016,8,3,13,15,930.0,116.5,2.9,26.5,961.0,989.87,718.62
2016,8,3,13,30,927.0,116.0,3.0,26.0,946.0,1000.41,728.11
2016,8,3,13,45,922.5,115.0,3.1,26.0,924.0,1005.84,733.02
2016,8,3,14,0,918.0,114.0,3.2,26.0,902.0,1008.05,736.0
2016,8,3,14,15,911.5,112.5,3.25,25.5,873.5,1004.6,736.49
2016,8,3,14,30,905.0,111.0,3.3,25.0,845.0,997.96,735.05
2016,8,3,14,45,897.0,108.5,3.4,25.0,810.0,985.67,728.94
2016,8,3,15,0,889.0,106.0,3.5,25.0,775.0,970.35,720.9
2016,8,3,15,15,877.5,104.0,3.45,24.5,734.0,949.38,709.51
2016,8,3,15,30,866.0,102.0,3.4,24.0,693.0,925.73,696.34
2016,8,3,15,45,853.0,98.5,3.4,23.5,648.0,904.22,684.94
2016,8,3,16,0,840.0,95.0,3.4,23.0,603.0,872.54,666.4
2016,8,3,16,15,820.0,91.5,3.35,22.5,554.0,832.66,641.64
2016,8,3,16,30,800.0,88.0,3.3,22.0,505.0,791.19,615.41
2016,8,3,16,45,776.0,83.5,3.3,22.0,454.0,743.97,583.6
2016,8,3,17,0,752.0,79.0,3.3,22.0,403.0,695.94,550.56
2016,8,3,17,15,716.0,74.0,3.15,21.5,350.5,637.91,509.63
2016,8,3,17,30,680.0,69.0,3.0,21.0,298.0,584.69,471.1
2016,8,3,17,45,629.5,63.0,2.95,20.5,246.5,517.98,419.6
2016,8,3,18,0,579.0,57.0,2.9,20.0,195.0,453.95,367.8
2016,8,3,18,15,499.5,48.5,2.7,19.0,147.0,373.18,300.75
2016,8,3,18,30,420.0,40.0,2.5,18.0,99.0,298.61,235.91
2016,8,3,18,45,290.0,28.5,2.3,17.5,61.5,203.46,144.38
2016,8,3,19,0,160.0,17.0,2.1,17.0,24.0,104.49,0.0
2016,8,3,19,15,80.0,8.5,2.05,16.5,12.0,39.5,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,39.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,78.0,13.0,1.8,13.0,15.0,12.39,0.0
2016,8,4,5,45,215.0,26.5,1.9,13.5,49.5,21.61,9.28
2016,8,4,6,0,352.0,40.0,2.0,14.0,84.0,32.0,21.9
2016,8,4,6,15,439.0,49.5,1.95,14.5,130.5,38.01,27.88
2016,8,4,6,30,526.0,59.0,1.9,15.0,177.0,43.75,33.29
2016,8,4,6,45,263.0,58.5,1.9,15.5,117.5,41.67,31.55
2016,8,4,7,0,0.0,58.0,1.9,16.0,58.0,53.93,42.37
2016,8,4,7,15,0.0,74.5,1.85,16.5,74.5,69.05,55.51
2016,8,4,7,30,0.0,91.0,1.8,17.0,91.0,83.51,67.84
2016,8,4,7,45,0.0,104.5,1.75,18.0,104.5,95.52,74.07
2016,8,4,8,0,0.0,118.0,1.7,19.0,118.0,107.62,83.38
2016,8,4,8,15,0.0,127.5,1.75,19.0,127.5,116.38,90.2
2016,8,4,8,30,0.0,137.0,1.8,19.0,137.0,125.14,96.97
2016,8,4,8,45,1.0,153.0,1.85,19.5,153.5,139.76,108.16
2016,8,4,9,0,2.0,169.0,1.9,20.0,170.0,154.56,119.38
2016,8,4,9,15,3.5,177.0,2.0,20.0,179.5,162.78,125.56
2016,8,4,9,30,5.0,185.0,2.1,20.0,189.0,171.15,131.9
2016,8,4,9,45,7.5,207.0,2.25,20.5,213.0,192.45,148.1
2016,8,4,10,0,10.0,229.0,2.4,21.0,237.0,214.12,164.42
2016,8,4,10,15,12.5,252.0,2.45,21.0,262.5,237.04,181.87
2016,8,4,10,30,15.0,275.0,2.5,21.0,288.0,260.36,199.52
2016,8,4,10,45,19.5,305.0,2.65,21.0,322.5,291.59,223.19
2016,8,4,11,0,24.0,335.0,2.8,21.0,357.0,323.46,247.2
2016,8,4,11,15,26.0,347.0,2.9,21.0,371.5,336.04,256.55
2016,8,4,11,30,28.0,359.0,3.0,21.0,386.0,351.95,268.47
2016,8,4,11,45,29.0,361.5,3.1,21.0,389.0,358.73,273.56
2016,8,4,12,0,30.0,364.0,3.2,21.0,392.0,365.55,278.75
2016,8,4,12,15,208.5,384.0,3.25,21.0,578.5,545.85,417.07
2016,8,4,12,30,387.0,404.0,3.3,21.0,765.0,731.73,553.11
2016,8,4,12,45,652.0,262.0,3.35,21.0,864.0,852.86,644.68
2016,8,4,13,0,917.0,120.0,3.4,21.0,963.0,963.28,721.0
2016,8,4,13,15,914.0,119.0,3.4,21.0,948.0,976.25,729.2
2016,8,4,13,30,911.0,118.0,3.4,21.0,933.0,986.13,736.24
2016,8,4,13,45,908.5,115.5,3.45,21.0,911.0,991.8,740.98
2016,8,4,14,0,906.0,113.0,3.5,21.0,889.0,994.27,743.75
2016,8,4,14,15,899.0,111.5,3.5,20.5,860.0,990.27,743.41
2016,8,4,14,30,892.0,110.0,3.5,20.0,831.0,983.14,741.13
2016,8,4,14,45,885.0,107.0,3.5,20.0,796.5,971.28,734.36
2016,8,4,15,0,878.0,104.0,3.5,20.0,762.0,956.39,725.68
2016,8,4,15,15,866.5,101.5,3.5,19.5,721.5,934.93,713.94
2016,8,4,15,30,855.0,99.0,3.5,19.0,681.0,910.82,700.37
2016,8,4,15,45,842.0,95.5,3.5,19.0,636.5,889.34,687.31
2016,8,4,16,0,829.0,92.0,3.5,19.0,592.0,857.83,667.1
2016,8,4,16,15,582.0,145.5,3.45,18.5,482.0,694.08,551.28
2016,8,4,16,30,335.0,199.0,3.4,18.0,372.0,516.57,415.35
2016,8,4,16,45,308.0,180.5,3.4,18.0,327.5,465.88,377.83
2016,8,4,17,0,281.0,162.0,3.4,18.0,283.0,415.78,339.33
2016,8,4,17,15,264.5,144.0,3.35,17.5,245.5,374.93,308.06
2016,8,4,17,30,248.0,126.0,3.3,17.0,208.0,334.46,276.16
2016,8,4,17,45,411.0,90.0,3.25,16.5,198.5,401.57,332.81
2016,8,4,18,0,574.0,54.0,3.2,16.0,189.0,445.88,367.97
2016,8,4,18,15,495.5,46.0,3.1,15.5,142.0,366.75,299.88
2016,8,4,18,30,417.0,38.0,3.0,15.0,95.0,293.82,234.69
2016,8,4,18,45,290.5,26.5,2.95,14.5,58.0,200.99,141.32
2016,8,4,19,0,164.0,15.0,2.9,14.0,21.0,85.62,0.0
2016,8,4,19,15,82.0,7.5,2.9,13.5,10.5,7.15,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,8,5,5,30,76.0,11.0,2.0,13.0,13.0,10.48,0.0
2016,8,5,5,45,203.0,25.0,2.1,13.5,46.5,20.27,7.7
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,31.17,21.11
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,38.13,28.01
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,44.74,34.28
2016,8,5,6,45,251.0,68.5,2.25,14.5,124.0,49.05,38.24
2016,8,5,7,0,0.0,77.0,2.3,15.0,77.0,70.4,57.13
2016,8,5,7,15,0.0,92.0,2.2,15.0,92.0,83.54,68.6
2016,8,5,7,30,0.0,107.0,2.1,15.0,107.0,96.56,79.8
2016,8,5,7,45,0.0,110.5,2.05,15.5,110.5,100.47,78.93
2016,8,5,8,0,0.0,114.0,2.0,16.0,114.0,104.22,81.6
2016,8,5,8,15,0.0,135.5,1.95,16.5,135.5,123.1,96.64
2016,8,5,8,30,0.0,157.0,1.9,17.0,157.0,142.07,111.48
2016,8,5,8,45,0.0,155.0,1.85,17.5,155.0,141.19,110.18
2016,8,5,9,0,0.0,153.0,1.8,18.0,153.0,140.06,108.74
2016,8,5,9,15,4.5,185.0,1.8,18.5,188.5,170.04,132.03
2016,8,5,9,30,9.0,217.0,1.8,19.0,224.0,200.54,155.36
2016,8,5,9,45,12.5,242.5,1.85,19.5,253.0,225.57,174.19
2016,8,5,10,0,16.0,268.0,1.9,20.0,282.0,251.12,193.24
2016,8,5,10,15,20.0,292.5,1.95,20.0,310.0,276.6,212.46
2016,8,5,10,30,24.0,317.0,2.0,20.0,338.0,302.64,232.0
2016,8,5,10,45,43.0,361.0,2.05,20.5,399.5,351.39,268.18
2016,8,5,11,0,62.0,405.0,2.1,21.0,461.0,407.26,308.99
2016,8,5,11,15,63.0,411.5,2.15,21.0,469.0,419.65,317.83
2016,8,5,11,30,64.0,418.0,2.2,21.0,477.0,432.1,326.93
2016,8,5,11,45,475.0,282.0,2.25,21.5,722.5,640.51,487.19
2016,8,5,12,0,886.0,146.0,2.3,22.0,968.0,865.12,645.72
2016,8,5,12,15,885.5,146.0,2.35,22.0,968.0,891.98,661.96
2016,8,5,12,30,885.0,146.0,2.4,22.0,968.0,916.33,678.41
2016,8,5,12,45,882.0,146.0,2.5,22.0,960.0,935.82,692.15
2016,8,5,13,0,879.0,146.0,2.6,22.0,952.0,952.49,704.16
2016,8,5,13,15,875.0,145.0,2.65,22.0,936.5,964.36,712.69
2016,8,5,13,30,871.0,144.0,2.7,22.0,921.0,973.23,719.4
2016,8,5,13,45,863.0,144.0,2.75,22.0,898.0,976.26,722.41
2016,8,5,14,0,855.0,144.0,2.8,22.0,875.0,984.5,729.06
2016,8,5,14,15,846.5,142.0,2.8,22.0,845.5,979.14,726.35
2016,8,5,14,30,838.0,140.0,2.8,22.0,816.0,970.7,721.87
2016,8,5,14,45,826.0,138.0,2.85,22.0,780.5,955.93,713.71
2016,8,5,15,0,814.0,136.0,2.9,22.0,745.0,938.32,703.76
2016,8,5,15,15,800.0,133.0,2.9,21.5,704.0,915.02,690.94
2016,8,5,15,30,786.0,130.0,2.9,21.0,663.0,889.22,676.39
2016,8,5,15,45,768.0,126.0,2.9,21.0,618.0,856.35,655.58
2016,8,5,16,0,750.0,122.0,2.9,21.0,573.0,826.28,636.63
2016,8,5,16,15,726.5,117.5,2.85,20.5,524.5,784.62,610.12
2016,8,5,16,30,703.0,113.0,2.8,20.0,476.0,741.79,582.4
2016,8,5,16,45,672.5,107.5,2.8,20.0,425.5,691.24,547.62
2016,8,5,17,0,642.0,102.0,2.8,20.0,375.0,640.51,511.98
2016,8,5,17,15,600.5,95.0,2.75,19.5,323.5,580.05,468.31
2016,8,5,17,30,559.0,88.0,2.7,19.0,272.0,520.83,423.45
2016,8,5,17,45,500.0,79.5,2.7,18.5,222.5,449.97,367.71
2016,8,5,18,0,441.0,71.0,2.7,18.0,173.0,380.08,310.6
2016,8,5,18,15,358.5,59.0,2.6,17.5,128.5,300.87,243.6
2016,8,5,18,30,276.0,47.0,2.5,17.0,84.0,228.96,180.42
2016,8,5,18,45,166.5,30.5,2.4,16.5,50.0,144.34,96.64
2016,8,5,19,0,57.0,14.0,2.3,16.0,16.0,37.99,0.0
2016,8,5,19,15,28.5,7.0,2.25,15.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,13.0,11.0,9.53,0.0
2016,8,6,5,45,160.5,25.5,1.1,13.5,43.0,20.08,6.8
2016,8,6,6,0,281.0,41.0,1.2,14.0,75.0,31.82,21.62
2016,8,6,6,15,369.0,52.5,1.15,14.5,120.0,41.05,30.51
2016,8,6,6,30,457.0,64.0,1.1,15.0,165.0,48.43,37.41
2016,8,6,6,45,520.5,72.0,1.05,15.5,215.0,52.28,40.95
2016,8,6,7,0,584.0,80.0,1.0,16.0,265.0,55.95,44.16
2016,8,6,7,15,292.0,86.0,1.0,16.5,178.5,58.65,46.38
2016,8,6,7,30,0.0,92.0,1.0,17.0,92.0,84.28,68.51
2016,8,6,7,45,0.0,114.5,1.05,17.5,114.5,103.7,80.91
2016,8,6,8,0,0.0,137.0,1.1,18.0,137.0,123.26,96.38
2016,8,6,8,15,4.0,162.5,1.2,18.5,165.0,145.96,113.97
2016,8,6,8,30,8.0,188.0,1.3,19.0,193.0,169.22,131.76
2016,8,6,8,45,9.5,201.5,1.4,19.5,208.0,182.62,141.67
2016,8,6,9,0,11.0,215.0,1.5,20.0,223.0,196.19,151.7
2016,8,6,9,15,22.5,254.0,1.55,20.0,271.0,234.81,181.19
2016,8,6,9,30,34.0,293.0,1.6,20.0,319.0,266.97,205.43
2016,8,6,9,45,134.0,335.0,1.7,20.5,441.5,344.32,263.11
2016,8,6,10,0,234.0,377.0,1.8,21.0,564.0,438.25,332.39
2016,8,6,10,15,564.0,248.5,1.85,21.0,721.5,517.82,393.81
2016,8,6,10,30,894.0,120.0,1.9,21.0,879.0,637.35,484.49
2016,8,6,10,45,898.5,121.5,1.95,21.5,901.5,681.32,516.05
2016,8,6,11,0,903.0,123.0,2.0,22.0,924.0,723.9,546.4
2016,8,6,11,15,906.5,124.0,2.05,22.0,940.0,763.78,574.87
2016,8,6,11,30,910.0,125.0,2.1,22.0,956.0,801.86,600.6
2016,8,6,11,45,911.0,126.0,2.2,22.5,963.5,836.02,622.78
2016,8,6,12,0,912.0,127.0,2.3,23.0,971.0,867.94,643.34
2016,8,6,12,15,912.0,127.0,2.35,23.0,971.5,895.71,661.92
2016,8,6,12,30,912.0,127.0,2.4,23.0,972.0,920.89,678.84
2016,8,6,12,45,906.0,129.0,2.45,23.0,963.5,939.94,691.78
2016,8,6,13,0,900.0,131.0,2.5,23.0,955.0,956.02,702.9
2016,8,6,13,15,897.0,130.0,2.55,23.0,940.0,968.9,712.06
2016,8,6,13,30,894.0,129.0,2.6,23.0,925.0,978.74,719.37
2016,8,6,13,45,889.0,127.5,2.7,23.0,903.0,983.08,723.69
2016,8,6,14,0,884.0,126.0,2.8,23.0,881.0,984.27,726.11
2016,8,6,14,15,877.0,124.5,2.85,22.5,852.0,980.42,726.32
2016,8,6,14,30,870.0,123.0,2.9,22.0,823.0,973.48,724.65
2016,8,6,14,45,861.0,120.5,2.95,22.0,788.0,960.55,717.69
2016,8,6,15,0,852.0,118.0,3.0,22.0,753.0,952.83,714.39
2016,8,6,15,15,839.5,115.5,3.0,21.5,712.0,930.93,702.5
2016,8,6,15,30,827.0,113.0,3.0,21.0,671.0,906.39,688.9
2016,8,6,15,45,811.5,109.0,3.05,21.0,626.0,874.95,669.5
2016,8,6,16,0,796.0,105.0,3.1,21.0,581.0,841.34,648.44
2016,8,6,16,15,774.5,101.0,3.1,20.5,532.5,800.63,622.99
2016,8,6,16,30,753.0,97.0,3.1,20.0,484.0,758.49,596.08
2016,8,6,16,45,726.0,92.0,3.1,20.0,433.0,713.75,565.58
2016,8,6,17,0,699.0,87.0,3.1,20.0,382.0,664.67,531.2
2016,8,6,17,15,659.5,81.5,3.05,19.5,330.5,605.68,489.17
2016,8,6,17,30,620.0,76.0,3.0,19.0,279.0,547.77,445.83
2016,8,6,17,45,567.0,68.0,3.0,18.5,228.5,479.4,392.04
2016,8,6,18,0,514.0,60.0,3.0,18.0,178.0,413.99,338.3
2016,8,6,18,15,429.5,50.5,2.85,17.5,132.0,332.27,268.94
2016,8,6,18,30,345.0,41.0,2.7,17.0,86.0,257.18,202.44
2016,8,6,18,45,219.0,27.5,2.6,16.5,51.5,163.13,105.65
2016,8,6,19,0,93.0,14.0,2.5,16.0,17.0,53.33,0.0
2016,8,6,19,15,46.5,7.0,2.5,15.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,87.0,10.0,1.2,13.0,12.0,9.53,0.0
2016,8,7,5,45,235.5,22.5,1.35,13.5,46.0,18.12,4.73
2016,8,7,6,0,384.0,35.0,1.5,14.0,80.0,27.7,18.01
2016,8,7,6,15,473.0,43.5,1.35,14.5,126.5,33.04,23.45
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,38.15,28.31
2016,8,7,6,45,620.0,57.5,1.05,15.5,225.0,40.5,30.51
2016,8,7,7,0,678.0,63.0,0.9,16.0,277.0,47.01,36.28
2016,8,7,7,15,350.5,105.5,0.75,16.5,217.5,72.76,58.79
2016,8,7,7,30,23.0,148.0,0.6,17.0,158.0,127.79,105.91
2016,8,7,7,45,49.0,177.5,0.45,18.0,201.5,145.87,113.47
2016,8,7,8,0,75.0,207.0,0.3,19.0,245.0,174.91,133.64
2016,8,7,8,15,106.0,233.5,0.3,19.5,293.0,205.88,155.35
2016,8,7,8,30,137.0,260.0,0.3,20.0,341.0,232.86,174.22
2016,8,7,8,45,511.5,175.5,0.35,20.5,510.5,259.33,182.35
2016,8,7,9,0,886.0,91.0,0.4,21.0,680.0,342.46,238.61
2016,8,7,9,15,897.5,93.0,0.45,21.5,722.0,394.68,281.99
2016,8,7,9,30,909.0,95.0,0.5,22.0,764.0,447.3,324.81
2016,8,7,9,45,915.5,98.0,0.55,22.5,800.0,498.67,365.47
2016,8,7,10,0,922.0,101.0,0.6,23.0,836.0,549.55,404.45
2016,8,7,10,15,929.0,102.5,0.65,23.5,866.0,598.74,441.0
2016,8,7,10,30,936.0,104.0,0.7,24.0,896.0,647.05,475.82
2016,8,7,10,45,941.5,104.5,0.75,24.5,919.5,692.47,507.7
2016,8,7,11,0,947.0,105.0,0.8,25.0,943.0,736.47,537.8
2016,8,7,11,15,950.5,105.5,0.9,25.0,959.0,777.44,565.89
2016,8,7,11,30,954.0,106.0,1.0,25.0,975.0,816.48,591.86
2016,8,7,11,45,956.5,106.0,1.15,25.0,983.5,852.19,616.3
2016,8,7,12,0,959.0,106.0,1.3,25.0,992.0,885.58,639.23
2016,8,7,12,15,959.0,106.0,1.35,25.0,992.5,914.39,657.89
2016,8,7,12,30,959.0,106.0,1.4,25.0,993.0,940.47,674.87
2016,8,7,12,45,956.5,106.5,1.5,25.5,985.5,961.94,688.38
2016,8,7,13,0,954.0,107.0,1.6,26.0,978.0,980.38,700.04
2016,8,7,13,15,951.0,106.5,1.65,26.0,962.5,994.22,709.61
2016,8,7,13,30,948.0,106.0,1.7,26.0,947.0,1004.84,717.33
2016,8,7,13,45,943.5,104.5,1.8,26.0,924.5,1009.75,722.29
2016,8,7,14,0,939.0,103.0,1.9,26.0,902.0,1011.33,725.33
2016,8,7,14,15,932.5,102.0,1.95,26.0,872.5,1008.23,724.92
2016,8,7,14,30,926.0,101.0,2.0,26.0,843.0,1001.88,722.61
2016,8,7,14,45,916.5,99.5,2.05,26.0,807.0,988.94,716.23
2016,8,7,15,0,907.0,98.0,2.1,26.0,771.0,972.94,708.01
2016,8,7,15,15,895.0,95.5,2.1,25.5,729.5,950.54,696.52
2016,8,7,15,30,883.0,93.0,2.1,25.0,688.0,925.39,683.24
2016,8,7,15,45,867.0,91.0,2.15,25.0,641.5,894.67,665.36
2016,8,7,16,0,851.0,89.0,2.2,25.0,595.0,869.2,650.89
2016,8,7,16,15,830.5,86.0,2.2,24.5,545.5,829.15,627.07
2016,8,7,16,30,810.0,83.0,2.2,24.0,496.0,787.54,601.81
2016,8,7,16,45,781.5,79.5,2.2,24.0,443.5,737.62,568.98
2016,8,7,17,0,753.0,76.0,2.2,24.0,391.0,687.16,535.03
2016,8,7,17,15,715.5,71.0,2.05,23.0,338.5,628.11,494.93
2016,8,7,17,30,678.0,66.0,1.9,22.0,286.0,573.89,456.91
2016,8,7,17,45,621.5,60.0,1.8,21.5,234.0,503.64,402.88
2016,8,7,18,0,565.0,54.0,1.7,21.0,182.0,436.62,349.04
2016,8,7,18,15,479.0,45.5,1.6,20.0,134.5,353.45,280.74
2016,8,7,18,30,393.0,37.0,1.5,19.0,87.0,277.18,214.52
2016,8,7,18,45,250.5,25.0,1.4,18.5,51.5,174.18,106.01
2016,8,7,19,0,108.0,13.0,1.3,18.0,16.0,58.55,0.0
2016,8,7,19,15,54.0,6.5,1.35,17.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,1.2,14.0,11.0,8.58,0.0
2016,8,8,5,45,215.0,21.5,1.3,15.0,43.5,17.27,3.19
2016,8,8,6,0,356.0,34.0,1.4,16.0,76.0,26.86,17.06
2016,8,8,6,15,445.5,43.0,1.3,16.5,121.5,32.68,22.9
2016,8,8,6,30,535.0,52.0,1.2,17.0,167.0,38.22,28.1
2016,8,8,6,45,591.5,58.5,1.1,17.5,217.5,41.35,31.0
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,44.33,33.6
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,45.96,34.92
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,52.49,40.44
2016,8,8,7,45,757.5,78.5,0.7,20.0,423.5,80.49,44.09
2016,8,8,8,0,788.0,82.0,0.6,21.0,475.0,126.92,67.32
2016,8,8,8,15,809.0,85.0,0.45,21.5,524.5,175.07,100.87
2016,8,8,8,30,830.0,88.0,0.3,22.0,574.0,225.51,140.58
2016,8,8,8,45,847.0,90.5,0.2,22.5,620.5,283.34,187.71
2016,8,8,9,0,864.0,93.0,0.1,23.0,667.0,335.64,230.59
2016,8,8,9,15,876.5,95.0,0.25,23.5,708.5,387.15,273.47
2016,8,8,9,30,889.0,97.0,0.4,24.0,750.0,439.17,315.96
2016,8,8,9,45,901.5,97.0,0.55,24.5,786.5,489.84,356.5
2016,8,8,10,0,914.0,97.0,0.7,25.0,823.0,540.54,396.0
2016,8,8,10,15,921.0,98.5,0.85,25.0,853.0,589.36,433.96
2016,8,8,10,30,928.0,100.0,1.0,25.0,883.0,637.31,470.48
2016,8,8,10,45,932.5,101.0,1.15,25.5,906.0,682.18,503.19
2016,8,8,11,0,937.0,102.0,1.3,26.0,929.0,725.58,534.16
2016,8,8,11,15,940.0,102.5,1.45,26.0,945.0,765.8,562.45
2016,8,8,11,30,943.0,103.0,1.6,26.0,961.0,804.08,588.58
2016,8,8,11,45,945.0,103.5,1.75,26.0,969.0,839.47,612.74
2016,8,8,12,0,947.0,104.0,1.9,26.0,977.0,872.54,635.38
2016,8,8,12,15,947.0,104.0,2.0,26.0,977.5,901.0,654.54
2016,8,8,12,30,947.0,104.0,2.1,26.0,978.0,926.74,672.01
2016,8,8,12,45,946.5,103.0,2.25,26.0,971.0,948.24,687.3
2016,8,8,13,0,946.0,102.0,2.4,26.0,964.0,966.75,700.79
2016,8,8,13,15,943.0,101.5,2.45,26.0,949.0,980.37,710.28
2016,8,8,13,30,940.0,101.0,2.5,26.0,934.0,990.8,717.88
2016,8,8,13,45,936.0,100.0,2.65,26.0,911.5,996.53,723.56
2016,8,8,14,0,932.0,99.0,2.8,26.0,889.0,998.98,727.25
2016,8,8,14,15,925.5,97.5,2.85,25.5,860.0,995.24,727.61
2016,8,8,14,30,919.0,96.0,2.9,25.0,831.0,988.25,726.01
2016,8,8,14,45,910.5,94.0,2.95,25.0,795.5,975.63,719.42
2016,8,8,15,0,902.0,92.0,3.0,25.0,760.0,959.93,710.92
2016,8,8,15,15,890.5,90.0,3.0,24.5,719.0,938.5,699.64
2016,8,8,15,30,879.0,88.0,3.0,24.0,678.0,914.34,686.54
2016,8,8,15,45,865.0,85.5,3.05,24.0,632.5,884.8,668.73
2016,8,8,16,0,851.0,83.0,3.1,24.0,587.0,852.99,649.24
2016,8,8,16,15,831.0,80.0,3.05,23.5,537.5,820.59,629.77
2016,8,8,16,30,811.0,77.0,3.0,23.0,488.0,779.34,603.72
2016,8,8,16,45,786.5,73.0,3.0,23.0,437.0,731.95,571.92
2016,8,8,17,0,762.0,69.0,3.0,23.0,386.0,683.82,538.88
2016,8,8,17,15,725.5,64.5,2.85,22.5,333.5,625.87,498.0
2016,8,8,17,30,689.0,60.0,2.7,22.0,281.0,568.66,456.34
2016,8,8,17,45,636.5,54.5,2.6,21.5,230.0,500.89,403.77
2016,8,8,18,0,584.0,49.0,2.5,21.0,179.0,440.39,354.08
2016,8,8,18,15,499.5,41.5,2.35,20.0,132.0,358.84,286.07
2016,8,8,18,30,415.0,34.0,2.2,19.0,85.0,284.2,219.91
2016,8,8,18,45,268.0,23.0,2.1,18.5,50.0,178.26,101.25
2016,8,8,19,0,121.0,12.0,2.0,18.0,15.0,62.84,0.0
2016,8,8,19,15,60.5,6.0,2.0,17.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,177.5,16.5,1.15,15.0,36.5,12.7,0.0
2016,8,9,6,0,355.0,33.0,1.3,16.0,73.0,26.05,16.29
2016,8,9,6,15,445.0,42.0,1.35,16.5,118.5,31.91,22.2
2016,8,9,6,30,535.0,51.0,1.4,17.0,164.0,37.49,27.44
2016,8,9,6,45,590.5,58.0,1.5,17.5,214.5,41.06,30.72
2016,8,9,7,0,646.0,65.0,1.6,18.0,265.0,44.44,33.68
2016,8,9,7,15,686.0,70.0,1.6,18.5,317.0,46.06,34.99
2016,8,9,7,30,726.0,75.0,1.6,19.0,369.0,52.6,40.53
2016,8,9,7,45,755.5,78.5,1.65,20.0,420.5,78.51,43.49
2016,8,9,8,0,785.0,82.0,1.7,21.0,472.0,124.74,66.21
2016,8,9,8,15,806.0,85.5,1.7,21.5,521.5,173.15,100.11
2016,8,9,8,30,827.0,89.0,1.7,22.0,571.0,223.85,140.74
2016,8,9,8,45,844.5,91.0,1.75,23.0,617.5,281.27,188.53
2016,8,9,9,0,862.0,93.0,1.8,24.0,664.0,333.24,232.42
2016,8,9,9,15,874.5,95.0,1.75,24.5,705.5,384.68,275.82
2016,8,9,9,30,887.0,97.0,1.7,25.0,747.0,436.64,318.51
2016,8,9,9,45,896.5,99.0,1.65,25.5,783.0,487.56,359.14
2016,8,9,10,0,906.0,101.0,1.6,26.0,819.0,538.27,398.19
2016,8,9,10,15,913.0,102.0,1.45,26.0,849.0,586.38,434.32
2016,8,9,10,30,920.0,103.0,1.3,26.0,879.0,633.61,468.45
2016,8,9,10,45,924.0,104.5,1.2,26.5,901.5,678.33,498.95
2016,8,9,11,0,928.0,106.0,1.1,27.0,924.0,721.55,527.26
2016,8,9,11,15,931.0,107.0,1.05,27.0,940.0,761.95,553.53
2016,8,9,11,30,934.0,108.0,1.0,27.0,956.0,800.43,577.18
2016,8,9,11,45,934.5,109.0,1.0,27.5,963.5,834.89,597.47
2016,8,9,12,0,935.0,110.0,1.0,28.0,971.0,866.97,616.07
2016,8,9,12,15,935.0,110.0,1.1,28.0,971.0,895.19,634.87
2016,8,9,12,30,935.0,110.0,1.2,28.0,971.0,920.73,652.08
2016,8,9,12,45,931.0,111.5,1.3,28.0,963.0,941.38,666.31
2016,8,9,13,0,927.0,113.0,1.4,28.0,955.0,959.03,678.8
2016,8,9,13,15,924.0,112.0,1.5,27.5,940.0,972.03,689.88
2016,8,9,13,30,921.0,111.0,1.6,27.0,925.0,981.88,699.18
2016,8,9,13,45,914.5,111.0,1.75,27.0,902.5,986.26,704.48
2016,8,9,14,0,908.0,111.0,1.9,27.0,880.0,987.43,707.84
2016,8,9,14,15,901.0,109.5,1.95,27.0,850.5,983.34,706.76
2016,8,9,14,30,894.0,108.0,2.0,27.0,821.0,976.08,703.83
2016,8,9,14,45,883.0,107.0,2.1,27.0,785.0,962.49,697.51
2016,8,9,15,0,872.0,106.0,2.2,27.0,749.0,945.98,689.36
2016,8,9,15,15,860.0,103.5,2.2,26.5,708.5,924.06,678.04
2016,8,9,15,30,848.0,101.0,2.2,26.0,668.0,907.24,670.1
2016,8,9,15,45,829.5,99.0,2.25,26.0,621.5,874.94,650.94
2016,8,9,16,0,811.0,97.0,2.3,26.0,575.0,840.58,630.3
2016,8,9,16,15,789.5,93.5,2.25,25.5,526.0,800.05,605.58
2016,8,9,16,30,768.0,90.0,2.2,25.0,477.0,758.09,579.46
2016,8,9,16,45,736.5,86.5,2.2,25.0,425.5,707.0,545.56
2016,8,9,17,0,705.0,83.0,2.2,25.0,374.0,659.81,513.7
2016,8,9,17,15,664.5,77.5,2.1,24.0,322.0,600.01,472.98
2016,8,9,17,30,624.0,72.0,2.0,23.0,270.0,541.4,430.82
2016,8,9,17,45,562.0,65.5,1.9,22.5,219.0,469.17,374.9
2016,8,9,18,0,500.0,59.0,1.8,22.0,168.0,400.56,319.5
2016,8,9,18,15,410.5,48.5,1.7,21.0,122.5,316.03,249.92
2016,8,9,18,30,321.0,38.0,1.6,20.0,77.0,238.84,182.69
2016,8,9,18,45,187.5,24.0,1.55,19.5,44.5,138.4,69.48
2016,8,9,19,0,54.0,10.0,1.5,19.0,12.0,32.33,0.0
2016,8,9,19,15,27.0,5.0,1.5,18.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,14.09,0.0
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,29.03,18.78
2016,8,10,6,15,376.5,46.5,0.9,15.5,111.0,36.07,25.92
2016,8,10,6,30,468.0,57.0,0.9,16.0,155.0,42.77,32.21
2016,8,10,6,45,529.5,65.0,0.9,16.5,205.0,46.89,36.01
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,50.8,39.45
2016,8,10,7,15,633.5,79.0,0.95,17.5,306.0,52.85,41.13
2016,8,10,7,30,676.0,85.0,1.0,18.0,357.0,54.77,42.61
2016,8,10,7,45,709.5,89.0,1.1,19.0,408.5,77.7,44.9
2016,8,10,8,0,743.0,93.0,1.2,20.0,460.0,128.06,71.11
2016,8,10,8,15,765.5,96.5,1.25,20.5,509.0,174.47,103.17
2016,8,10,8,30,788.0,100.0,1.3,21.0,558.0,223.38,142.06
2016,8,10,8,45,807.5,102.5,1.4,21.5,604.5,273.05,183.94
2016,8,10,9,0,827.0,105.0,1.5,22.0,651.0,324.5,227.85
2016,8,10,9,15,840.0,107.5,1.55,22.0,692.0,375.27,271.49
2016,8,10,9,30,853.0,110.0,1.6,22.0,733.0,431.99,318.71
2016,8,10,9,45,866.5,110.5,1.7,22.5,770.0,481.96,359.42
