Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,880.0,111.0,1.8,23.0,807.0,532.11,399.17
2016,8,10,10,15,887.5,112.5,1.85,23.0,836.5,579.84,436.67
2016,8,10,10,30,895.0,114.0,1.9,23.0,866.0,626.79,472.68
2016,8,10,10,45,900.5,115.0,2.0,23.5,889.5,671.09,505.31
2016,8,10,11,0,906.0,116.0,2.1,24.0,913.0,714.06,536.22
2016,8,10,11,15,909.5,116.5,2.15,24.0,928.5,753.66,564.53
2016,8,10,11,30,913.0,117.0,2.2,24.0,944.0,791.42,589.98
2016,8,10,11,45,915.0,117.5,2.3,24.0,952.0,826.01,613.55
2016,8,10,12,0,917.0,118.0,2.4,24.0,960.0,858.37,635.6
2016,8,10,12,15,917.0,118.0,2.4,24.0,960.5,886.2,653.82
2016,8,10,12,30,917.0,118.0,2.4,24.0,961.0,911.41,670.32
2016,8,10,12,45,914.0,118.5,2.45,24.0,953.0,931.71,684.06
2016,8,10,13,0,911.0,119.0,2.5,24.0,945.0,949.06,695.99
2016,8,10,13,15,908.0,118.0,2.5,24.0,930.0,961.9,704.63
2016,8,10,13,30,905.0,117.0,2.5,24.0,915.0,971.63,711.4
2016,8,10,13,45,900.5,115.5,2.55,24.0,892.5,976.28,715.47
2016,8,10,14,0,896.0,114.0,2.6,24.0,870.0,977.75,717.65
2016,8,10,14,15,889.0,112.5,2.55,24.0,841.0,973.67,715.43
2016,8,10,14,30,882.0,111.0,2.5,24.0,812.0,966.45,711.34
2016,8,10,14,45,873.5,108.5,2.5,24.0,777.0,953.65,704.21
2016,8,10,15,0,865.0,106.0,2.5,24.0,742.0,937.89,695.25
2016,8,10,15,15,853.0,103.5,2.45,23.5,701.0,916.03,683.22
2016,8,10,15,30,841.0,101.0,2.4,23.0,660.0,899.27,674.67
2016,8,10,15,45,826.5,97.5,2.4,23.0,615.0,868.88,655.96
2016,8,10,16,0,812.0,94.0,2.4,23.0,570.0,836.26,635.72
2016,8,10,16,15,790.5,90.5,2.35,22.5,521.0,795.69,610.55
2016,8,10,16,30,769.0,87.0,2.3,22.0,472.0,753.69,583.98
2016,8,10,16,45,742.5,82.0,2.3,22.0,421.0,704.77,551.09
2016,8,10,17,0,716.0,77.0,2.3,22.0,370.0,655.3,517.05
2016,8,10,17,15,677.0,72.0,2.2,21.5,318.5,600.47,478.48
2016,8,10,17,30,638.0,67.0,2.1,21.0,267.0,543.18,436.1
2016,8,10,17,45,582.0,60.0,2.05,20.5,216.5,473.83,381.98
2016,8,10,18,0,526.0,53.0,2.0,20.0,166.0,407.78,328.04
2016,8,10,18,15,437.5,44.0,1.9,19.0,120.5,324.88,258.81
2016,8,10,18,30,349.0,35.0,1.8,18.0,75.0,249.28,191.32
2016,8,10,18,45,174.5,22.5,1.7,17.5,42.5,128.56,55.1
2016,8,10,19,0,0.0,10.0,1.6,17.0,10.0,9.53,0.0
2016,8,10,19,15,0.0,5.0,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,15.5,33.5,13.31,0.0
2016,8,11,6,0,303.0,34.0,0.8,16.0,67.0,27.26,17.1
2016,8,11,6,15,394.5,44.5,0.8,16.5,111.5,34.4,24.32
2016,8,11,6,30,486.0,55.0,0.8,17.0,156.0,41.17,30.65
2016,8,11,6,45,542.5,63.5,0.8,17.5,205.5,45.79,34.89
2016,8,11,7,0,599.0,72.0,0.8,18.0,255.0,50.15,38.72
2016,8,11,7,15,318.5,112.0,0.75,18.5,211.0,77.79,62.69
2016,8,11,7,30,38.0,152.0,0.7,19.0,167.0,123.48,101.49
2016,8,11,7,45,45.5,174.5,0.7,19.5,195.5,142.44,110.63
2016,8,11,8,0,53.0,197.0,0.7,20.0,224.0,164.9,126.71
2016,8,11,8,15,48.0,214.5,0.8,20.5,240.5,183.31,140.47
2016,8,11,8,30,43.0,232.0,0.9,21.0,257.0,201.26,154.08
2016,8,11,8,45,83.5,265.5,1.0,21.5,319.0,241.3,183.11
2016,8,11,9,0,124.0,299.0,1.1,22.0,381.0,278.72,210.23
2016,8,11,9,15,480.5,210.5,1.2,22.5,556.0,330.23,242.84
2016,8,11,9,30,837.0,122.0,1.3,23.0,731.0,428.71,314.37
2016,8,11,9,45,858.0,119.0,1.4,23.5,770.0,483.45,357.79
2016,8,11,10,0,879.0,116.0,1.5,24.0,809.0,534.14,397.53
2016,8,11,10,15,887.0,117.5,1.6,24.0,839.0,582.17,435.17
2016,8,11,10,30,895.0,119.0,1.7,24.0,869.0,629.48,471.41
2016,8,11,10,45,898.5,121.0,1.85,24.0,892.0,673.47,504.85
2016,8,11,11,0,902.0,123.0,2.0,24.0,915.0,715.98,536.65
2016,8,11,11,15,906.0,124.0,2.1,24.0,931.0,756.32,566.05
2016,8,11,11,30,910.0,125.0,2.2,24.0,947.0,794.89,592.37
2016,8,11,11,45,910.5,126.0,2.35,24.5,954.5,828.79,614.63
2016,8,11,12,0,911.0,127.0,2.5,25.0,962.0,860.38,635.27
2016,8,11,12,15,911.0,127.0,2.55,25.0,962.5,888.18,653.84
2016,8,11,12,30,911.0,127.0,2.6,25.0,963.0,913.38,670.73
2016,8,11,12,45,902.0,131.5,2.7,25.0,953.5,932.2,683.89
2016,8,11,13,0,893.0,136.0,2.8,25.0,944.0,947.96,695.19
2016,8,11,13,15,889.5,135.0,2.85,24.5,928.5,960.33,705.37
2016,8,11,13,30,886.0,134.0,2.9,24.0,913.0,969.63,713.71
2016,8,11,13,45,881.5,132.5,2.95,24.0,891.0,974.39,717.84
2016,8,11,14,0,877.0,131.0,3.0,24.0,869.0,976.01,720.07
2016,8,11,14,15,869.5,129.0,3.0,24.0,839.5,971.13,717.78
2016,8,11,14,30,862.0,127.0,3.0,24.0,810.0,963.17,713.63
2016,8,11,14,45,852.5,124.0,3.05,24.0,774.5,957.35,711.44
2016,8,11,15,0,843.0,121.0,3.1,24.0,739.0,940.52,701.98
2016,8,11,15,15,830.0,118.5,3.1,23.5,697.5,918.18,689.9
2016,8,11,15,30,817.0,116.0,3.1,23.0,656.0,893.23,676.05
2016,8,11,15,45,800.0,112.0,3.1,22.5,610.5,860.55,656.76
2016,8,11,16,0,783.0,108.0,3.1,22.0,565.0,825.77,635.8
2016,8,11,16,15,760.0,103.5,3.05,21.5,515.5,783.47,608.89
2016,8,11,16,30,737.0,99.0,3.0,21.0,466.0,744.14,583.7
2016,8,11,16,45,707.0,94.0,3.0,21.0,415.0,693.68,548.94
2016,8,11,17,0,677.0,89.0,3.0,21.0,364.0,642.99,513.25
2016,8,11,17,15,635.0,82.5,2.9,20.5,312.0,581.91,469.16
2016,8,11,17,30,593.0,76.0,2.8,20.0,260.0,522.15,423.41
2016,8,11,17,45,533.0,67.5,2.7,19.5,209.5,450.12,366.12
2016,8,11,18,0,473.0,59.0,2.6,19.0,159.0,381.67,309.38
2016,8,11,18,15,384.0,47.5,2.45,18.5,114.0,297.87,238.13
2016,8,11,18,30,295.0,36.0,2.3,18.0,69.0,221.63,169.19
2016,8,11,18,45,147.5,18.0,2.15,17.5,34.5,107.04,34.2
2016,8,11,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,17.0,1.7,14.0,32.0,13.4,0.0
2016,8,12,6,0,286.0,34.0,1.9,15.0,64.0,27.4,17.12
2016,8,12,6,15,378.5,45.5,1.85,15.5,108.5,35.46,25.28
2016,8,12,6,30,471.0,57.0,1.8,16.0,153.0,43.09,32.43
2016,8,12,6,45,533.5,65.0,1.8,16.5,203.0,47.2,36.24
2016,8,12,7,0,596.0,73.0,1.8,17.0,253.0,51.1,39.7
2016,8,12,7,15,639.0,79.0,1.75,17.5,305.0,53.15,41.38
2016,8,12,7,30,682.0,85.0,1.7,18.0,357.0,55.06,42.87
2016,8,12,7,45,714.0,90.0,1.65,18.5,409.0,74.9,44.59
2016,8,12,8,0,746.0,95.0,1.6,19.0,461.0,126.31,70.69
2016,8,12,8,15,769.0,99.0,1.55,19.5,510.5,173.36,102.73
2016,8,12,8,30,792.0,103.0,1.5,20.0,560.0,222.97,142.0
2016,8,12,8,45,811.0,105.5,1.5,21.0,606.5,272.77,183.65
2016,8,12,9,0,830.0,108.0,1.5,22.0,653.0,324.31,227.15
2016,8,12,9,15,843.5,111.0,1.55,22.0,694.5,375.9,271.43
2016,8,12,9,30,857.0,114.0,1.6,22.0,736.0,428.24,315.51
2016,8,12,9,45,869.0,115.0,1.7,22.5,772.5,483.42,360.1
2016,8,12,10,0,881.0,116.0,1.8,23.0,809.0,533.49,399.8
2016,8,12,10,15,888.5,117.5,1.9,23.0,839.0,581.38,437.7
2016,8,12,10,30,896.0,119.0,2.0,23.0,869.0,628.5,474.14
2016,8,12,10,45,902.0,120.0,2.15,23.5,892.5,673.27,507.44
2016,8,12,11,0,908.0,121.0,2.3,24.0,916.0,716.75,539.07
2016,8,12,11,15,911.0,122.0,2.4,24.0,931.5,756.62,568.28
2016,8,12,11,30,914.0,123.0,2.5,24.0,947.0,794.62,594.32
2016,8,12,11,45,916.5,122.5,2.65,24.5,955.5,828.85,616.85
2016,8,12,12,0,919.0,122.0,2.8,25.0,964.0,860.83,637.77
2016,8,12,12,15,919.5,122.5,2.85,25.0,964.0,889.68,657.13
2016,8,12,12,30,920.0,123.0,2.9,25.0,964.0,915.93,674.79
2016,8,12,12,45,921.0,121.0,3.0,25.0,957.5,937.48,689.76
2016,8,12,13,0,922.0,119.0,3.1,25.0,951.0,956.15,702.95
2016,8,12,13,15,919.0,118.0,3.1,25.0,935.5,969.14,711.77
2016,8,12,13,30,916.0,117.0,3.1,25.0,920.0,978.98,718.67
2016,8,12,13,45,912.0,115.5,3.15,25.0,898.0,984.17,723.07
2016,8,12,14,0,908.0,114.0,3.2,25.0,876.0,986.13,725.51
2016,8,12,14,15,901.5,112.5,3.15,24.5,847.0,982.5,725.09
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,975.69,722.74
2016,8,12,14,45,887.5,108.0,3.1,24.0,782.5,963.18,715.73
2016,8,12,15,0,880.0,105.0,3.1,24.0,747.0,947.61,706.81
2016,8,12,15,15,867.5,103.0,3.05,24.0,706.0,925.62,693.31
2016,8,12,15,30,855.0,101.0,3.0,24.0,665.0,908.69,683.34
2016,8,12,15,45,840.5,97.5,2.95,24.0,619.0,878.0,663.98
2016,8,12,16,0,826.0,94.0,2.9,24.0,573.0,845.04,643.07
2016,8,12,16,15,805.0,90.5,2.85,23.5,523.5,804.53,617.91
2016,8,12,16,30,784.0,87.0,2.8,23.0,474.0,762.51,591.29
2016,8,12,16,45,756.0,82.0,2.75,23.0,422.5,711.97,556.83
2016,8,12,17,0,728.0,77.0,2.7,23.0,371.0,660.91,521.28
2016,8,12,17,15,688.0,72.0,2.45,22.5,318.0,605.16,481.33
2016,8,12,17,30,648.0,67.0,2.2,22.0,265.0,546.86,437.43
2016,8,12,17,45,590.0,59.5,2.0,21.5,214.0,475.39,381.17
2016,8,12,18,0,532.0,52.0,1.8,21.0,163.0,407.38,325.31
2016,8,12,18,15,439.0,42.5,1.65,20.0,117.0,321.57,253.82
2016,8,12,18,30,346.0,33.0,1.5,19.0,71.0,243.64,183.2
2016,8,12,18,45,173.0,16.5,1.35,18.5,35.5,118.59,21.78
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.0,1.2,15.5,31.5,12.58,0.0
2016,8,13,6,0,304.0,32.0,1.3,16.0,63.0,25.63,15.44
2016,8,13,6,15,398.5,42.5,1.3,16.5,107.5,32.85,22.89
2016,8,13,6,30,493.0,53.0,1.3,17.0,152.0,39.7,29.31
2016,8,13,6,45,301.5,85.5,1.3,17.5,151.5,62.69,49.68
2016,8,13,7,0,110.0,118.0,1.3,18.0,151.0,92.87,75.96
2016,8,13,7,15,121.5,139.0,1.25,18.5,182.0,107.68,88.48
2016,8,13,7,30,133.0,160.0,1.2,19.0,213.0,122.03,100.34
2016,8,13,7,45,184.0,180.0,1.15,20.0,264.0,141.18,107.59
2016,8,13,8,0,235.0,200.0,1.1,21.0,315.0,164.85,119.87
2016,8,13,8,15,306.0,209.5,1.1,21.5,375.0,197.38,140.28
2016,8,13,8,30,377.0,219.0,1.1,22.0,435.0,237.26,168.07
2016,8,13,8,45,611.5,158.5,1.15,23.0,543.0,260.91,179.2
2016,8,13,9,0,846.0,98.0,1.2,24.0,651.0,319.01,220.32
2016,8,13,9,15,858.5,100.0,1.25,24.5,692.5,376.12,267.79
2016,8,13,9,30,871.0,102.0,1.3,25.0,734.0,427.47,310.04
2016,8,13,9,45,885.0,102.0,1.4,25.5,770.5,478.13,350.88
2016,8,13,10,0,899.0,102.0,1.5,26.0,807.0,528.99,390.72
2016,8,13,10,15,906.0,103.5,1.6,26.0,837.0,577.35,428.49
2016,8,13,10,30,913.0,105.0,1.7,26.0,867.0,624.85,464.74
2016,8,13,10,45,918.5,105.5,1.85,26.5,890.0,669.49,497.56
2016,8,13,11,0,924.0,106.0,2.0,27.0,913.0,712.73,528.66
2016,8,13,11,15,927.0,106.5,2.1,27.0,928.5,752.63,557.09
2016,8,13,11,30,930.0,107.0,2.2,27.0,944.0,790.6,582.73
2016,8,13,11,45,932.0,107.0,2.35,27.0,952.0,825.23,606.43
2016,8,13,12,0,934.0,107.0,2.5,27.0,960.0,857.54,628.58
2016,8,13,12,15,934.0,107.0,2.55,27.0,960.0,885.72,647.27
2016,8,13,12,30,934.0,107.0,2.6,27.0,960.0,911.19,664.21
2016,8,13,12,45,917.5,116.0,2.7,27.0,948.5,928.08,676.02
2016,8,13,13,0,901.0,125.0,2.8,27.0,937.0,941.63,685.81
2016,8,13,13,15,898.0,124.0,2.8,27.0,921.5,954.38,694.42
2016,8,13,13,30,895.0,123.0,2.8,27.0,906.0,964.04,701.13
2016,8,13,13,45,893.5,120.0,2.85,27.0,884.5,969.92,705.95
2016,8,13,14,0,892.0,117.0,2.9,27.0,863.0,972.61,708.86
2016,8,13,14,15,885.0,115.5,2.9,27.0,834.0,968.5,707.09
2016,8,13,14,30,878.0,114.0,2.9,27.0,805.0,961.26,703.47
2016,8,13,14,45,872.5,109.5,2.95,27.0,770.5,949.07,697.14
2016,8,13,15,0,867.0,105.0,3.0,27.0,736.0,933.8,688.89
2016,8,13,15,15,855.0,103.0,2.95,26.5,695.0,912.4,677.23
2016,8,13,15,30,843.0,101.0,2.9,26.0,654.0,896.07,669.04
2016,8,13,15,45,830.5,96.5,2.9,26.0,609.0,866.16,650.65
2016,8,13,16,0,818.0,92.0,2.9,26.0,564.0,833.91,630.64
2016,8,13,16,15,797.0,88.5,2.85,25.5,515.0,793.57,605.7
2016,8,13,16,30,776.0,85.0,2.8,25.0,466.0,751.77,579.32
2016,8,13,16,45,750.5,80.0,2.75,25.0,415.0,703.43,546.59
2016,8,13,17,0,725.0,75.0,2.7,25.0,364.0,654.45,512.69
2016,8,13,17,15,685.0,69.5,2.45,24.0,312.0,598.06,473.38
2016,8,13,17,30,645.0,64.0,2.2,23.0,260.0,539.3,430.1
2016,8,13,17,45,589.0,57.0,2.0,22.5,209.5,470.0,375.51
2016,8,13,18,0,533.0,50.0,1.8,22.0,159.0,404.05,321.22
2016,8,13,18,15,437.5,41.0,1.65,21.0,113.5,317.73,249.36
2016,8,13,18,30,342.0,32.0,1.5,20.0,68.0,239.54,177.61
2016,8,13,18,45,171.0,16.0,1.4,19.5,34.0,115.42,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.5,15.0,1.3,16.0,32.5,11.75,0.0
2016,8,14,6,0,347.0,30.0,1.4,17.0,65.0,23.9,13.78
2016,8,14,6,15,444.5,39.0,1.35,17.5,110.5,29.86,20.17
2016,8,14,6,30,542.0,48.0,1.3,18.0,156.0,35.54,25.53
2016,8,14,6,45,604.0,54.0,1.3,18.5,207.5,38.4,28.22
2016,8,14,7,0,666.0,60.0,1.3,19.0,259.0,45.19,34.2
2016,8,14,7,15,342.5,100.5,1.25,19.5,203.5,69.88,55.61
2016,8,14,7,30,19.0,141.0,1.2,20.0,148.0,122.03,100.05
2016,8,14,7,45,30.0,165.0,1.2,20.5,178.5,134.95,104.84
2016,8,14,8,0,41.0,189.0,1.2,21.0,209.0,157.66,121.36
2016,8,14,8,15,74.0,219.5,1.35,21.5,260.5,189.13,143.89
2016,8,14,8,30,107.0,250.0,1.5,22.0,312.0,224.6,169.55
2016,8,14,8,45,189.0,267.0,1.65,23.0,386.5,258.53,192.23
2016,8,14,9,0,271.0,284.0,1.8,24.0,461.0,301.24,222.56
2016,8,14,9,15,590.0,187.5,1.9,24.5,604.0,344.43,250.32
2016,8,14,9,30,909.0,91.0,2.0,25.0,747.0,431.49,314.47
2016,8,14,9,45,898.5,103.0,2.15,25.5,778.5,483.15,356.66
2016,8,14,10,0,888.0,115.0,2.3,26.0,810.0,532.76,396.13
2016,8,14,10,15,895.5,116.5,2.4,26.0,840.0,581.04,434.21
2016,8,14,10,30,903.0,118.0,2.5,26.0,870.0,628.53,470.8
2016,8,14,10,45,911.5,117.0,2.65,26.5,894.0,673.48,504.11
2016,8,14,11,0,920.0,116.0,2.8,27.0,918.0,717.28,535.84
2016,8,14,11,15,923.0,117.0,2.85,27.0,933.5,757.61,564.96
2016,8,14,11,30,926.0,118.0,2.9,27.0,949.0,796.03,590.84
2016,8,14,11,45,930.0,116.5,3.0,27.0,957.5,830.86,614.47
2016,8,14,12,0,934.0,115.0,3.1,27.0,966.0,863.47,636.58
2016,8,14,12,15,934.0,115.0,3.15,27.0,966.0,891.77,655.49
2016,8,14,12,30,934.0,115.0,3.2,27.0,966.0,917.36,672.65
2016,8,14,12,45,925.0,119.0,3.25,27.0,955.5,936.1,685.35
2016,8,14,13,0,916.0,123.0,3.3,27.0,945.0,951.68,696.1
2016,8,14,13,15,912.5,122.5,3.3,27.0,929.5,964.65,704.92
2016,8,14,13,30,909.0,122.0,3.3,27.0,914.0,974.49,711.81
2016,8,14,13,45,902.0,121.5,3.35,27.0,890.5,977.88,714.99
2016,8,14,14,0,895.0,121.0,3.4,27.0,867.0,978.05,716.24
2016,8,14,14,15,887.5,119.0,3.4,26.5,837.5,972.98,715.27
2016,8,14,14,30,880.0,117.0,3.4,26.0,808.0,964.75,712.38
2016,8,14,14,45,869.5,115.5,3.4,26.0,772.0,951.18,704.65
2016,8,14,15,0,859.0,114.0,3.4,26.0,736.0,942.58,700.4
2016,8,14,15,15,846.0,111.0,3.35,25.5,694.5,919.34,687.4
2016,8,14,15,30,833.0,108.0,3.3,25.0,653.0,893.45,672.66
2016,8,14,15,45,815.0,105.0,3.25,25.0,606.5,860.65,651.82
2016,8,14,16,0,797.0,102.0,3.2,25.0,560.0,825.77,629.46
2016,8,14,16,15,774.5,98.0,3.1,24.5,510.5,784.1,603.02
2016,8,14,16,30,752.0,94.0,3.0,24.0,461.0,741.06,575.19
2016,8,14,16,45,721.0,89.5,2.95,24.0,409.5,694.0,543.04
2016,8,14,17,0,690.0,85.0,2.9,24.0,358.0,642.81,507.13
2016,8,14,17,15,646.5,78.5,2.7,23.0,305.5,580.37,462.99
2016,8,14,17,30,603.0,72.0,2.5,22.0,253.0,519.39,417.08
2016,8,14,17,45,540.5,64.0,2.3,21.5,202.5,446.37,359.0
2016,8,14,18,0,478.0,56.0,2.1,21.0,152.0,377.13,301.64
2016,8,14,18,15,379.5,45.0,2.0,20.0,107.0,289.18,227.92
2016,8,14,18,30,281.0,34.0,1.9,19.0,62.0,209.62,154.17
2016,8,14,18,45,140.5,17.0,1.85,18.5,31.0,99.1,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,5,45,141.0,16.5,1.65,13.5,30.5,13.24,0.0
2016,8,15,6,0,282.0,33.0,1.8,14.0,61.0,26.92,16.25
2016,8,15,6,15,383.5,44.5,1.75,14.5,106.0,35.02,24.9
2016,8,15,6,30,485.0,56.0,1.7,15.0,151.0,42.7,32.16
2016,8,15,6,45,551.5,64.0,1.7,15.5,202.5,46.83,36.05
2016,8,15,7,0,618.0,72.0,1.7,16.0,254.0,50.78,39.58
2016,8,15,7,15,310.5,100.5,1.6,16.5,192.0,69.88,56.3
2016,8,15,7,30,3.0,129.0,1.5,17.0,130.0,113.03,93.54
2016,8,15,7,45,13.5,153.5,1.45,17.5,160.0,133.52,105.3
2016,8,15,8,0,24.0,178.0,1.4,18.0,190.0,156.2,122.37
2016,8,15,8,15,17.5,184.5,1.3,18.5,194.0,164.29,128.21
2016,8,15,8,30,11.0,191.0,1.2,19.0,198.0,171.31,133.36
2016,8,15,8,45,13.5,208.0,1.2,20.0,217.0,188.03,145.55
2016,8,15,9,0,16.0,225.0,1.2,21.0,236.0,205.1,157.83
2016,8,15,9,15,17.0,239.0,1.2,21.5,251.0,219.51,168.28
2016,8,15,9,30,18.0,253.0,1.2,22.0,266.0,234.05,178.75
2016,8,15,9,45,24.0,279.5,1.3,22.5,298.0,261.51,199.0
2016,8,15,10,0,30.0,306.0,1.4,23.0,330.0,283.29,214.76
2016,8,15,10,15,76.0,354.0,1.5,23.0,416.5,351.63,265.7
2016,8,15,10,30,122.0,402.0,1.6,23.0,503.0,420.5,316.26
2016,8,15,10,45,301.0,369.5,1.75,23.5,628.5,510.77,383.42
2016,8,15,11,0,480.0,337.0,1.9,24.0,754.0,616.86,460.78
2016,8,15,11,15,716.5,225.0,1.95,24.0,860.0,707.4,528.5
2016,8,15,11,30,953.0,113.0,2.0,24.0,966.0,809.88,601.68
2016,8,15,11,45,952.0,115.0,2.15,24.0,973.0,844.91,625.22
2016,8,15,12,0,951.0,117.0,2.3,24.0,980.0,877.42,647.69
2016,8,15,12,15,950.5,117.0,2.35,24.0,980.0,905.81,666.59
2016,8,15,12,30,950.0,117.0,2.4,24.0,980.0,931.42,683.7
2016,8,15,12,45,945.0,118.5,2.5,24.0,971.0,951.63,697.81
2016,8,15,13,0,940.0,120.0,2.6,24.0,962.0,968.72,710.02
2016,8,15,13,15,936.0,119.5,2.6,24.0,946.0,981.55,718.66
2016,8,15,13,30,932.0,119.0,2.6,24.0,930.0,991.15,725.35
2016,8,15,13,45,924.5,119.0,2.65,24.0,905.5,994.73,728.76
2016,8,15,14,0,917.0,119.0,2.7,24.0,881.0,995.01,730.22
2016,8,15,14,15,909.5,117.5,2.7,23.5,850.5,990.47,729.64
2016,8,15,14,30,902.0,116.0,2.7,23.0,820.0,982.7,727.11
2016,8,15,14,45,892.5,113.5,2.7,23.0,783.5,968.82,719.28
2016,8,15,15,0,883.0,111.0,2.7,23.0,747.0,951.9,709.58
2016,8,15,15,15,869.5,108.0,2.65,22.5,704.5,935.63,701.34
2016,8,15,15,30,856.0,105.0,2.6,22.0,662.0,908.88,686.04
2016,8,15,15,45,841.5,101.0,2.55,22.0,615.5,877.55,666.3
2016,8,15,16,0,827.0,97.0,2.5,22.0,569.0,843.91,644.91
2016,8,15,16,15,804.0,93.0,2.45,21.5,518.5,801.07,618.07
2016,8,15,16,30,781.0,89.0,2.4,21.0,468.0,756.81,589.78
2016,8,15,16,45,751.5,84.0,2.35,21.0,415.5,705.19,554.42
2016,8,15,17,0,722.0,79.0,2.3,21.0,363.0,657.31,521.03
2016,8,15,17,15,679.0,73.5,2.15,20.5,309.5,595.44,476.57
2016,8,15,17,30,636.0,68.0,2.0,20.0,256.0,534.95,430.48
2016,8,15,17,45,568.5,60.5,1.85,19.5,204.0,458.27,369.57
2016,8,15,18,0,501.0,53.0,1.7,19.0,152.0,385.81,309.5
2016,8,15,18,15,400.5,42.5,1.65,18.0,106.5,296.72,234.53
2016,8,15,18,30,300.0,32.0,1.6,17.0,61.0,216.34,157.57
2016,8,15,18,45,150.0,16.0,1.55,16.5,30.5,102.67,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,112.5,16.0,1.1,14.5,27.0,12.64,0.0
2016,8,16,6,0,225.0,32.0,1.2,15.0,54.0,25.03,14.42
2016,8,16,6,15,321.5,45.0,1.2,15.5,97.0,34.53,24.33
2016,8,16,6,30,418.0,58.0,1.2,16.0,140.0,44.61,33.68
2016,8,16,6,45,483.0,68.0,1.25,16.5,189.0,50.37,39.01
2016,8,16,7,0,548.0,78.0,1.3,17.0,238.0,55.81,43.84
2016,8,16,7,15,287.5,110.5,1.25,17.5,196.0,83.43,67.89
2016,8,16,7,30,27.0,143.0,1.2,18.0,154.0,117.14,96.65
2016,8,16,7,45,23.5,158.5,1.15,19.0,169.0,137.16,107.49
2016,8,16,8,0,20.0,174.0,1.1,20.0,184.0,152.72,118.68
2016,8,16,8,15,23.0,193.0,1.05,20.5,205.5,171.37,132.49
2016,8,16,8,30,26.0,212.0,1.0,21.0,227.0,190.43,146.57
2016,8,16,8,45,60.5,250.5,1.0,21.5,289.0,223.47,170.28
2016,8,16,9,0,95.0,289.0,1.0,22.0,351.0,268.48,203.15
2016,8,16,9,15,170.5,308.5,1.05,22.5,428.0,310.29,232.8
2016,8,16,9,30,246.0,328.0,1.1,23.0,505.0,360.53,269.26
2016,8,16,9,45,538.5,233.5,1.15,23.5,645.5,424.01,314.91
2016,8,16,10,0,831.0,139.0,1.2,24.0,786.0,518.2,384.42
2016,8,16,10,15,839.0,141.0,1.3,24.0,815.5,565.45,421.0
2016,8,16,10,30,847.0,143.0,1.4,24.0,845.0,612.13,456.69
2016,8,16,10,45,853.0,144.5,1.5,24.5,868.0,656.37,488.96
2016,8,16,11,0,859.0,146.0,1.6,25.0,891.0,699.46,519.67
2016,8,16,11,15,863.0,147.0,1.7,25.0,906.5,738.72,548.2
2016,8,16,11,30,867.0,148.0,1.8,25.0,922.0,776.07,574.73
2016,8,16,11,45,868.5,148.5,1.95,25.5,929.5,809.21,596.48
2016,8,16,12,0,870.0,149.0,2.1,26.0,937.0,840.18,616.72
2016,8,16,12,15,870.0,149.0,2.2,26.0,937.0,867.15,635.09
2016,8,16,12,30,870.0,149.0,2.3,26.0,937.0,891.62,651.87
2016,8,16,12,45,867.5,149.0,2.4,26.0,929.0,911.27,665.59
2016,8,16,13,0,865.0,149.0,2.5,26.0,921.0,928.11,677.59
2016,8,16,13,15,861.0,147.5,2.55,26.0,905.5,946.06,690.01
2016,8,16,13,30,857.0,146.0,2.6,26.0,890.0,954.61,696.4
2016,8,16,13,45,852.0,144.5,2.7,26.0,867.0,959.11,700.8
2016,8,16,14,0,847.0,143.0,2.8,26.0,844.0,960.47,703.31
2016,8,16,14,15,838.5,141.0,2.8,25.5,814.5,954.89,701.96
2016,8,16,14,30,830.0,139.0,2.8,25.0,785.0,946.22,698.75
2016,8,16,14,45,819.5,135.5,2.85,25.0,749.0,931.04,690.37
2016,8,16,15,0,809.0,132.0,2.9,25.0,713.0,912.96,680.16
2016,8,16,15,15,794.5,129.0,2.85,24.5,671.5,889.02,666.62
2016,8,16,15,30,780.0,126.0,2.8,24.0,630.0,862.58,651.36
2016,8,16,15,45,762.0,121.0,2.8,24.0,584.5,833.02,632.96
2016,8,16,16,0,744.0,116.0,2.8,24.0,539.0,797.16,610.06
2016,8,16,16,15,719.0,111.5,2.75,23.5,489.5,754.38,582.85
2016,8,16,16,30,694.0,107.0,2.7,23.0,440.0,710.54,554.4
2016,8,16,16,45,662.0,100.5,2.7,23.0,389.5,658.08,518.19
2016,8,16,17,0,630.0,94.0,2.7,23.0,339.0,605.6,481.08
2016,8,16,17,15,584.0,86.5,2.55,22.5,287.5,542.35,434.03
2016,8,16,17,30,538.0,79.0,2.4,22.0,236.0,480.77,386.51
2016,8,16,17,45,474.0,69.0,2.3,21.5,187.0,407.12,327.73
2016,8,16,18,0,410.0,59.0,2.2,21.0,138.0,337.43,269.83
2016,8,16,18,15,313.0,45.5,2.05,20.0,95.0,250.35,196.35
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,174.4,122.99
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,63.56,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,15.25,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,25.06,14.11
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,34.95,24.56
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,44.44,33.38
2016,8,17,6,45,201.5,80.5,0.85,17.5,119.5,62.78,49.7
2016,8,17,7,0,14.0,102.0,0.9,18.0,106.0,89.15,72.69
2016,8,17,7,15,21.0,122.0,0.8,18.5,130.0,105.89,86.9
2016,8,17,7,30,28.0,142.0,0.7,19.0,154.0,116.4,95.45
2016,8,17,7,45,28.5,161.0,0.65,20.0,174.0,131.45,102.26
2016,8,17,8,0,29.0,180.0,0.6,21.0,194.0,149.9,115.41
2016,8,17,8,15,42.0,206.5,0.6,21.5,229.0,175.27,133.9
2016,8,17,8,30,55.0,233.0,0.6,22.0,264.0,202.43,153.66
2016,8,17,8,45,175.0,254.5,0.6,22.5,365.5,244.77,181.19
2016,8,17,9,0,295.0,276.0,0.6,23.0,467.0,299.96,219.46
2016,8,17,9,15,551.0,202.0,0.65,23.5,586.5,340.71,245.89
2016,8,17,9,30,807.0,128.0,0.7,24.0,706.0,412.2,297.93
2016,8,17,9,45,828.5,125.5,0.8,24.5,744.5,461.62,337.29
2016,8,17,10,0,850.0,123.0,0.9,25.0,783.0,512.12,376.61
2016,8,17,10,15,858.5,124.5,1.05,25.0,813.0,563.2,416.34
2016,8,17,10,30,867.0,126.0,1.2,25.0,843.0,609.74,452.13
2016,8,17,10,45,873.0,127.5,1.35,25.5,866.0,653.89,484.63
2016,8,17,11,0,879.0,129.0,1.5,26.0,889.0,696.79,515.53
2016,8,17,11,15,883.0,129.5,1.65,26.0,904.5,735.99,544.38
2016,8,17,11,30,887.0,130.0,1.8,26.0,920.0,773.42,570.8
2016,8,17,11,45,889.0,130.5,1.95,26.5,928.5,807.4,593.03
2016,8,17,12,0,891.0,131.0,2.1,27.0,937.0,839.16,613.72
2016,8,17,12,15,891.0,131.0,2.25,27.0,936.5,866.47,632.65
2016,8,17,12,30,891.0,131.0,2.4,27.0,936.0,891.19,649.96
2016,8,17,12,45,877.5,137.5,2.55,27.0,925.0,907.63,661.93
2016,8,17,13,0,864.0,144.0,2.7,27.0,914.0,920.91,671.98
2016,8,17,13,15,860.0,143.5,2.75,26.5,898.5,932.89,681.87
2016,8,17,13,30,856.0,143.0,2.8,26.0,883.0,949.0,694.64
2016,8,17,13,45,850.5,141.0,2.9,26.0,860.0,952.43,698.22
2016,8,17,14,0,845.0,139.0,3.0,26.0,837.0,952.71,699.97
2016,8,17,14,15,836.5,137.0,3.05,25.5,807.5,947.04,698.92
2016,8,17,14,30,828.0,135.0,3.1,25.0,778.0,938.3,695.99
2016,8,17,14,45,818.0,132.0,3.15,25.0,742.0,924.08,688.12
2016,8,17,15,0,808.0,129.0,3.2,25.0,706.0,906.97,678.42
2016,8,17,15,15,793.0,126.0,3.2,24.5,664.5,882.54,664.77
2016,8,17,15,30,778.0,123.0,3.2,24.0,623.0,855.64,649.38
2016,8,17,15,45,760.0,118.5,3.2,24.0,577.5,822.14,628.03
2016,8,17,16,0,742.0,114.0,3.2,24.0,532.0,791.25,608.39
2016,8,17,16,15,716.5,109.0,3.15,23.5,483.0,747.49,580.21
2016,8,17,16,30,691.0,104.0,3.1,23.0,434.0,702.72,550.82
2016,8,17,16,45,658.5,98.0,3.05,22.5,383.5,650.6,515.31
2016,8,17,17,0,626.0,92.0,3.0,22.0,333.0,598.53,478.84
2016,8,17,17,15,578.5,84.5,2.85,21.5,281.5,534.46,430.64
2016,8,17,17,30,531.0,77.0,2.7,21.0,230.0,472.22,382.08
2016,8,17,17,45,465.0,67.5,2.6,20.5,181.5,398.34,322.47
2016,8,17,18,0,399.0,58.0,2.5,20.0,133.0,328.58,263.91
2016,8,17,18,15,300.0,44.5,2.4,19.5,91.0,241.39,189.34
2016,8,17,18,30,201.0,31.0,2.3,19.0,49.0,165.52,113.31
2016,8,17,18,45,100.5,15.5,2.25,18.5,24.5,59.41,0.0
2016,8,17,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,45,92.0,16.0,1.25,15.5,24.0,15.25,0.0
2016,8,18,6,0,184.0,32.0,1.4,16.0,48.0,25.11,13.8
2016,8,18,6,15,282.0,46.0,1.35,16.5,90.0,35.41,24.87
2016,8,18,6,30,380.0,60.0,1.3,17.0,132.0,45.28,34.07
2016,8,18,6,45,447.5,70.0,1.3,17.5,180.0,52.46,40.65
2016,8,18,7,0,515.0,80.0,1.3,18.0,228.0,57.82,45.41
2016,8,18,7,15,257.5,89.5,1.25,18.5,163.5,62.09,49.04
2016,8,18,7,30,0.0,99.0,1.2,19.0,99.0,89.53,72.61
2016,8,18,7,45,3.5,128.5,1.15,19.5,130.5,114.03,93.15
2016,8,18,8,0,7.0,158.0,1.1,20.0,162.0,139.36,108.53
2016,8,18,8,15,18.0,186.0,1.15,20.5,196.5,165.04,127.84
2016,8,18,8,30,29.0,214.0,1.2,21.0,231.0,184.16,141.72
2016,8,18,8,45,60.5,250.0,1.25,21.5,288.5,222.52,169.85
2016,8,18,9,0,92.0,286.0,1.3,22.0,346.0,264.73,200.83
2016,8,18,9,15,221.5,293.5,1.35,22.5,449.0,315.01,235.92
2016,8,18,9,30,351.0,301.0,1.4,23.0,552.0,378.6,282.05
2016,8,18,9,45,551.5,236.0,1.5,23.5,652.5,429.43,319.6
2016,8,18,10,0,752.0,171.0,1.6,24.0,753.0,500.51,373.26
2016,8,18,10,15,761.5,173.5,1.7,24.0,782.5,546.19,408.97
2016,8,18,10,30,771.0,176.0,1.8,24.0,812.0,594.28,445.71
2016,8,18,10,45,770.0,182.5,1.9,24.5,832.5,635.61,475.96
2016,8,18,11,0,769.0,189.0,2.0,25.0,853.0,675.48,504.48
2016,8,18,11,15,773.5,190.0,2.1,25.0,868.0,712.7,531.77
2016,8,18,11,30,778.0,191.0,2.2,25.0,883.0,748.54,557.73
2016,8,18,11,45,773.0,196.0,2.3,25.0,888.5,779.18,579.66
2016,8,18,12,0,768.0,201.0,2.4,25.0,894.0,809.27,600.97
2016,8,18,12,15,768.0,201.0,2.45,25.0,893.5,835.52,618.87
2016,8,18,12,30,768.0,201.0,2.5,25.0,893.0,859.49,635.15
2016,8,18,12,45,757.0,206.0,2.6,25.0,883.0,876.38,647.15
2016,8,18,13,0,746.0,211.0,2.7,25.0,873.0,890.47,657.44
2016,8,18,13,15,741.0,209.0,2.75,25.0,857.5,900.12,664.53
2016,8,18,13,30,736.0,207.0,2.8,25.0,842.0,906.95,669.9
2016,8,18,13,45,726.5,206.0,2.85,25.0,818.5,907.8,671.44
2016,8,18,14,0,717.0,205.0,2.9,25.0,795.0,905.79,671.24
2016,8,18,14,15,707.0,201.5,2.9,24.5,766.0,897.87,668.17
2016,8,18,14,30,697.0,198.0,2.9,24.0,737.0,887.18,663.38
2016,8,18,14,45,684.0,193.5,2.95,24.0,701.5,869.96,653.3
2016,8,18,15,0,671.0,189.0,3.0,24.0,666.0,850.22,641.57
2016,8,18,15,15,653.5,183.5,2.95,23.5,625.5,822.92,625.24
2016,8,18,15,30,636.0,178.0,2.9,23.0,585.0,793.52,607.38
2016,8,18,15,45,616.0,170.0,2.9,22.5,541.0,757.33,584.83
2016,8,18,16,0,596.0,162.0,2.9,22.0,497.0,719.57,560.57
2016,8,18,16,15,567.5,154.0,2.85,21.5,449.0,668.46,525.82
2016,8,18,16,30,539.0,146.0,2.8,21.0,401.0,622.56,494.03
2016,8,18,16,45,505.5,135.0,2.8,21.0,352.5,569.18,455.09
2016,8,18,17,0,472.0,124.0,2.8,21.0,304.0,516.43,415.62
2016,8,18,17,15,424.5,111.5,2.65,20.5,255.0,453.02,366.96
2016,8,18,17,30,377.0,99.0,2.5,20.0,206.0,392.07,318.68
2016,8,18,17,45,318.0,83.0,2.45,19.5,160.5,322.48,261.92
2016,8,18,18,0,259.0,67.0,2.4,19.0,115.0,257.21,206.79
2016,8,18,18,15,183.5,47.5,2.35,18.5,76.0,172.53,134.61
2016,8,18,18,30,108.0,28.0,2.3,18.0,37.0,102.37,65.93
2016,8,18,18,45,54.0,14.0,2.25,17.5,18.5,37.15,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,1.75,14.5,19.0,13.82,0.0
2016,8,19,6,0,111.0,29.0,1.9,15.0,38.0,23.93,12.57
2016,8,19,6,15,185.5,48.0,1.9,15.5,77.0,38.74,27.78
2016,8,19,6,30,260.0,67.0,1.9,16.0,116.0,50.69,38.89
2016,8,19,6,45,319.5,83.0,1.95,16.5,161.5,61.43,48.67
2016,8,19,7,0,379.0,99.0,2.0,17.0,207.0,71.66,57.74
2016,8,19,7,15,189.5,111.5,1.95,17.5,165.5,83.9,68.31
2016,8,19,7,30,0.0,124.0,1.9,18.0,124.0,108.94,89.71
2016,8,19,7,45,11.5,148.5,1.9,18.5,154.0,129.09,106.49
2016,8,19,8,0,23.0,173.0,1.9,19.0,184.0,151.59,118.52
2016,8,19,8,15,36.0,200.5,1.85,19.5,219.5,169.86,131.69
2016,8,19,8,30,49.0,228.0,1.8,20.0,255.0,197.29,152.14
2016,8,19,8,45,186.0,248.0,1.8,20.5,365.0,241.5,181.15
2016,8,19,9,0,323.0,268.0,1.8,21.0,475.0,300.26,222.77
2016,8,19,9,15,492.0,229.5,1.85,21.0,568.0,340.48,251.8
2016,8,19,9,30,661.0,191.0,1.9,21.0,661.0,400.97,298.25
2016,8,19,9,45,669.5,198.0,1.95,21.5,695.0,446.48,335.08
2016,8,19,10,0,678.0,205.0,2.0,22.0,729.0,492.22,371.16
2016,8,19,10,15,688.0,208.5,2.0,22.5,757.5,535.86,404.6
2016,8,19,10,30,698.0,212.0,2.0,23.0,786.0,579.46,437.08
2016,8,19,10,45,700.5,218.0,2.05,23.5,807.0,620.42,466.98
2016,8,19,11,0,703.0,224.0,2.1,24.0,828.0,660.42,495.46
2016,8,19,11,15,707.5,225.5,2.15,24.0,843.0,696.7,521.87
2016,8,19,11,30,712.0,227.0,2.2,24.0,858.0,731.78,547.06
2016,8,19,11,45,711.0,230.0,2.3,24.5,865.0,762.66,568.19
2016,8,19,12,0,710.0,233.0,2.4,25.0,872.0,791.71,587.79
2016,8,19,12,15,710.0,233.5,2.45,25.0,872.0,817.26,605.73
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,840.72,622.17
2016,8,19,12,45,718.0,226.5,2.6,25.0,867.0,861.14,637.2
2016,8,19,13,0,726.0,219.0,2.7,25.0,862.0,879.27,650.18
2016,8,19,13,15,721.5,217.0,2.75,24.5,846.5,889.16,658.69
2016,8,19,13,30,717.0,215.0,2.8,24.0,831.0,896.29,665.57
2016,8,19,13,45,708.0,213.5,2.9,24.0,808.0,896.99,667.37
2016,8,19,14,0,699.0,212.0,3.0,24.0,785.0,894.88,667.43
2016,8,19,14,15,689.0,208.0,3.05,23.5,756.0,886.45,664.29
2016,8,19,14,30,679.0,204.0,3.1,23.0,727.0,875.28,659.42
2016,8,19,14,45,665.0,199.5,3.15,23.0,691.5,857.25,648.62
2016,8,19,15,0,651.0,195.0,3.2,23.0,656.0,836.74,636.19
2016,8,19,15,15,633.5,189.0,3.2,22.5,616.0,809.14,619.72
2016,8,19,15,30,616.0,183.0,3.2,22.0,576.0,779.49,601.6
2016,8,19,15,45,595.0,175.0,3.25,22.0,531.5,742.79,577.14
2016,8,19,16,0,574.0,167.0,3.3,22.0,487.0,699.67,547.85
2016,8,19,16,15,545.5,158.5,3.3,21.5,440.0,654.18,516.87
2016,8,19,16,30,517.0,150.0,3.3,21.0,393.0,608.39,484.92
2016,8,19,16,45,483.0,138.5,3.3,20.5,344.5,554.82,446.24
2016,8,19,17,0,449.0,127.0,3.3,20.0,296.0,501.95,406.96
2016,8,19,17,15,402.5,113.0,3.25,19.5,247.5,438.41,357.79
2016,8,19,17,30,356.0,99.0,3.2,19.0,199.0,377.26,308.89
2016,8,19,17,45,298.0,82.0,3.15,18.5,154.0,308.09,251.73
2016,8,19,18,0,240.0,65.0,3.1,18.0,109.0,243.13,196.27
2016,8,19,18,15,169.0,45.0,3.0,17.5,71.0,160.89,125.45
2016,8,19,18,30,98.0,25.0,2.9,17.0,33.0,91.23,55.14
2016,8,19,18,45,49.0,12.5,2.85,16.5,16.5,33.36,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,52.0,13.5,1.6,14.5,18.0,12.87,0.0
2016,8,20,6,0,104.0,27.0,1.7,15.0,36.0,22.36,10.97
2016,8,20,6,15,176.0,46.5,1.7,15.5,74.0,37.59,26.73
2016,8,20,6,30,248.0,66.0,1.7,16.0,112.0,49.97,38.24
2016,8,20,6,45,309.0,82.0,1.7,16.5,157.5,60.74,48.05
2016,8,20,7,0,370.0,98.0,1.7,17.0,203.0,71.0,57.15
