Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,185.0,103.0,1.7,17.5,155.5,78.02,63.18
2016,8,20,7,30,0.0,108.0,1.7,18.0,108.0,96.58,79.03
2016,8,20,7,45,0.5,127.5,1.7,18.5,128.0,113.02,92.75
2016,8,20,8,0,1.0,147.0,1.7,19.0,148.0,130.23,101.96
2016,8,20,8,15,4.5,164.5,1.7,19.5,167.0,146.4,114.26
2016,8,20,8,30,8.0,182.0,1.7,20.0,186.0,163.04,126.77
2016,8,20,8,45,27.5,222.5,1.7,20.5,239.5,194.53,150.25
2016,8,20,9,0,47.0,263.0,1.7,21.0,293.0,234.83,180.44
2016,8,20,9,15,42.5,275.5,1.75,21.5,304.0,248.8,190.75
2016,8,20,9,30,38.0,288.0,1.8,22.0,315.0,262.27,200.61
2016,8,20,9,45,50.0,315.0,1.85,22.5,352.5,293.85,223.91
2016,8,20,10,0,62.0,342.0,1.9,23.0,390.0,327.04,248.15
2016,8,20,10,15,183.0,359.5,1.95,23.0,508.0,406.15,307.29
2016,8,20,10,30,304.0,377.0,2.0,23.0,626.0,497.57,374.84
2016,8,20,10,45,527.0,285.5,2.15,23.5,732.0,572.31,431.57
2016,8,20,11,0,750.0,194.0,2.3,24.0,838.0,663.43,499.9
2016,8,20,11,15,754.5,195.5,2.4,24.0,853.0,701.17,527.4
2016,8,20,11,30,759.0,197.0,2.5,24.0,868.0,737.55,553.96
2016,8,20,11,45,762.5,197.0,2.6,24.5,876.0,770.28,576.58
2016,8,20,12,0,766.0,197.0,2.7,25.0,884.0,799.66,596.67
2016,8,20,12,15,766.0,197.0,2.8,24.5,883.5,825.12,615.64
2016,8,20,12,30,766.0,197.0,2.9,24.0,883.0,848.32,633.12
2016,8,20,12,45,745.0,208.0,3.0,24.0,870.0,865.18,645.18
2016,8,20,13,0,724.0,219.0,3.1,24.0,857.0,876.14,653.4
2016,8,20,13,15,719.5,217.0,3.15,24.0,842.0,885.97,660.7
2016,8,20,13,30,715.0,215.0,3.2,24.0,827.0,893.06,666.27
2016,8,20,13,45,712.0,210.0,3.25,24.0,805.5,895.66,668.96
2016,8,20,14,0,709.0,205.0,3.3,24.0,784.0,895.43,669.89
2016,8,20,14,15,698.5,201.5,3.35,23.5,755.0,886.99,666.69
2016,8,20,14,30,688.0,198.0,3.4,23.0,726.0,875.8,661.74
2016,8,20,14,45,679.5,191.5,3.45,23.0,692.0,860.6,652.82
2016,8,20,15,0,671.0,185.0,3.5,23.0,658.0,842.8,642.18
2016,8,20,15,15,654.0,179.5,3.5,22.5,617.5,815.92,626.15
2016,8,20,15,30,637.0,174.0,3.5,22.0,577.0,786.93,608.56
2016,8,20,15,45,620.0,165.0,3.55,22.0,533.5,752.22,585.76
2016,8,20,16,0,603.0,156.0,3.6,22.0,490.0,715.82,561.43
2016,8,20,16,15,465.5,165.5,3.6,21.5,409.0,595.12,472.48
2016,8,20,16,30,328.0,175.0,3.6,21.0,328.0,472.73,379.45
2016,8,20,16,45,223.0,162.5,3.6,20.5,261.0,370.69,299.82
2016,8,20,17,0,118.0,150.0,3.6,20.0,194.0,262.89,212.97
2016,8,20,17,15,98.0,129.0,3.5,19.5,162.0,222.82,180.89
2016,8,20,17,30,78.0,108.0,3.4,19.0,130.0,173.55,140.39
2016,8,20,17,45,174.0,85.0,3.35,18.5,119.5,224.4,182.99
2016,8,20,18,0,270.0,62.0,3.3,18.0,109.0,255.82,206.75
2016,8,20,18,15,190.5,43.0,3.2,17.5,71.0,180.18,140.2
2016,8,20,18,30,111.0,24.0,3.1,17.0,33.0,105.24,59.07
2016,8,20,18,45,55.5,12.0,3.05,16.5,16.5,35.54,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,12.87,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,22.34,10.51
2016,8,21,6,15,184.0,46.5,2.45,14.5,74.5,35.9,25.32
2016,8,21,6,30,261.0,66.0,2.5,15.0,113.0,50.08,38.46
2016,8,21,6,45,323.0,81.5,2.55,15.5,159.0,60.49,48.0
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,70.39,56.85
2016,8,21,7,15,199.5,115.0,2.55,16.5,171.5,86.38,70.78
2016,8,21,7,30,14.0,133.0,2.5,17.0,138.0,115.49,95.81
2016,8,21,7,45,44.5,163.0,2.5,17.5,183.0,131.61,109.18
2016,8,21,8,0,75.0,193.0,2.5,18.0,228.0,159.99,124.35
2016,8,21,8,15,83.5,216.5,2.4,18.5,260.0,185.44,142.92
2016,8,21,8,30,92.0,240.0,2.3,19.0,292.0,212.1,162.88
2016,8,21,8,45,166.5,261.0,2.25,19.5,363.5,245.26,185.71
2016,8,21,9,0,241.0,282.0,2.2,20.0,435.0,293.93,221.42
2016,8,21,9,15,469.0,227.5,2.15,20.5,550.5,329.33,244.51
2016,8,21,9,30,697.0,173.0,2.1,21.0,666.0,396.88,294.93
2016,8,21,9,45,687.0,189.0,2.1,21.5,695.5,443.74,333.12
2016,8,21,10,0,677.0,205.0,2.1,22.0,725.0,489.12,369.0
2016,8,21,10,15,687.0,208.5,2.15,22.0,754.0,532.72,403.5
2016,8,21,10,30,697.0,212.0,2.2,22.0,783.0,576.3,437.23
2016,8,21,10,45,708.0,212.5,2.25,22.5,805.5,617.66,467.84
2016,8,21,11,0,719.0,213.0,2.3,23.0,828.0,658.63,497.48
2016,8,21,11,15,723.5,215.0,2.4,23.0,843.5,695.86,525.06
2016,8,21,11,30,728.0,217.0,2.5,23.0,859.0,731.84,551.41
2016,8,21,11,45,732.0,216.5,2.6,23.0,866.5,763.73,574.68
2016,8,21,12,0,736.0,216.0,2.7,23.0,874.0,793.93,596.59
2016,8,21,12,15,736.0,216.0,2.8,23.0,874.0,819.48,615.11
2016,8,21,12,30,736.0,216.0,2.9,23.0,874.0,842.82,631.97
2016,8,21,12,45,744.5,208.5,3.0,23.0,869.0,863.84,646.92
2016,8,21,13,0,753.0,201.0,3.1,23.0,864.0,882.48,660.37
2016,8,21,13,15,748.5,199.5,3.2,23.0,848.5,892.99,668.41
2016,8,21,13,30,744.0,198.0,3.3,23.0,833.0,900.68,674.73
2016,8,21,13,45,739.5,194.0,3.4,23.0,811.0,902.91,677.49
2016,8,21,14,0,735.0,190.0,3.5,23.0,789.0,902.25,678.44
2016,8,21,14,15,725.0,187.0,3.55,22.5,759.5,894.66,675.81
2016,8,21,14,30,715.0,184.0,3.6,22.0,730.0,884.28,671.39
2016,8,21,14,45,626.0,205.0,3.65,22.0,666.5,824.03,630.77
2016,8,21,15,0,537.0,226.0,3.7,22.0,603.0,758.17,584.02
2016,8,21,15,15,516.0,221.5,3.7,21.5,566.0,730.83,566.87
2016,8,21,15,30,495.0,217.0,3.7,21.0,529.0,702.1,548.25
2016,8,21,15,45,558.5,182.5,3.75,21.0,509.5,711.43,558.74
2016,8,21,16,0,622.0,148.0,3.8,21.0,490.0,721.46,568.95
2016,8,21,16,15,593.5,140.5,3.75,20.5,442.0,675.32,537.24
2016,8,21,16,30,565.0,133.0,3.7,20.0,394.0,623.27,500.45
2016,8,21,16,45,529.5,123.5,3.7,19.5,345.0,569.43,461.26
2016,8,21,17,0,494.0,114.0,3.7,19.0,296.0,516.34,421.44
2016,8,21,17,15,445.5,102.0,3.6,18.5,247.0,452.31,371.36
2016,8,21,17,30,397.0,90.0,3.5,18.0,198.0,390.81,321.61
2016,8,21,17,45,331.5,75.5,3.45,17.5,152.0,318.74,261.46
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,251.66,203.56
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,176.03,136.67
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,99.38,48.84
2016,8,21,18,45,52.5,11.5,3.1,16.0,15.5,33.59,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,13.0,2.15,13.5,18.0,12.39,0.0
2016,8,22,6,0,124.0,26.0,2.3,14.0,36.0,20.36,8.52
2016,8,22,6,15,207.0,44.0,2.3,14.5,74.5,33.98,23.6
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,47.04,35.76
2016,8,22,6,45,355.5,75.5,2.3,15.5,159.5,56.0,44.03
2016,8,22,7,0,421.0,89.0,2.3,16.0,206.0,64.54,51.69
2016,8,22,7,15,216.0,109.5,2.15,16.5,170.0,82.68,67.54
2016,8,22,7,30,11.0,130.0,2.0,17.0,134.0,113.18,93.78
2016,8,22,7,45,16.5,150.5,1.95,17.5,157.5,130.07,107.8
2016,8,22,8,0,22.0,171.0,1.9,18.0,181.0,149.43,117.38
2016,8,22,8,15,20.0,184.5,1.8,18.5,195.0,163.44,127.81
2016,8,22,8,30,18.0,198.0,1.7,19.0,209.0,177.14,138.09
2016,8,22,8,45,47.5,237.5,1.6,19.5,267.5,209.48,161.8
2016,8,22,9,0,77.0,277.0,1.5,20.0,326.0,252.68,193.87
2016,8,22,9,15,157.0,299.5,1.55,20.5,408.0,296.35,225.2
2016,8,22,9,30,237.0,322.0,1.6,21.0,490.0,355.61,268.87
2016,8,22,9,45,325.0,315.0,1.65,21.5,557.5,397.45,299.85
2016,8,22,10,0,413.0,308.0,1.7,22.0,625.0,449.03,338.48
2016,8,22,10,15,578.0,246.5,1.8,22.0,707.5,507.22,383.43
2016,8,22,10,30,743.0,185.0,1.9,22.0,790.0,577.74,437.7
2016,8,22,10,45,748.5,187.5,2.0,22.5,812.0,619.2,468.39
2016,8,22,11,0,754.0,190.0,2.1,23.0,834.0,659.73,497.91
2016,8,22,11,15,758.5,191.5,2.2,23.0,848.5,697.57,525.96
2016,8,22,11,30,763.0,193.0,2.3,23.0,863.0,734.04,552.67
2016,8,22,11,45,764.0,194.0,2.45,23.5,870.0,765.06,574.51
2016,8,22,12,0,765.0,195.0,2.6,24.0,877.0,794.26,594.82
2016,8,22,12,15,765.0,195.0,2.7,24.0,877.0,819.64,612.69
2016,8,22,12,30,765.0,195.0,2.8,24.0,877.0,842.76,628.92
2016,8,22,12,45,735.5,211.0,2.9,24.0,861.5,857.09,639.29
2016,8,22,13,0,706.0,227.0,3.0,24.0,846.0,865.35,645.72
2016,8,22,13,15,701.0,225.5,3.1,23.5,831.0,875.02,654.53
2016,8,22,13,30,696.0,224.0,3.2,23.0,816.0,881.98,661.64
2016,8,22,13,45,694.5,217.5,3.3,23.0,794.5,884.32,664.46
2016,8,22,14,0,693.0,211.0,3.4,23.0,773.0,883.85,665.53
2016,8,22,14,15,683.0,207.5,3.45,22.5,744.0,875.86,662.56
2016,8,22,14,30,673.0,204.0,3.5,22.0,715.0,865.15,657.85
2016,8,22,14,45,666.0,196.0,3.55,22.0,681.5,849.8,648.74
2016,8,22,15,0,659.0,188.0,3.6,22.0,648.0,831.84,637.87
2016,8,22,15,15,641.5,182.0,3.6,21.5,607.5,804.09,621.06
2016,8,22,15,30,624.0,176.0,3.6,21.0,567.0,774.27,602.68
2016,8,22,15,45,608.5,166.5,3.65,21.0,524.0,740.55,580.29
2016,8,22,16,0,593.0,157.0,3.7,21.0,481.0,705.09,556.22
2016,8,22,16,15,564.0,148.5,3.65,20.5,433.5,653.16,520.11
2016,8,22,16,30,535.0,140.0,3.6,20.0,386.0,606.49,487.04
2016,8,22,16,45,505.0,128.5,3.6,19.5,338.0,555.49,449.95
2016,8,22,17,0,475.0,117.0,3.6,19.0,290.0,504.89,412.05
2016,8,22,17,15,426.0,104.5,3.5,18.5,241.5,440.78,361.75
2016,8,22,17,30,377.0,92.0,3.4,18.0,193.0,379.28,311.87
2016,8,22,17,45,318.0,76.0,3.3,17.5,148.0,310.35,254.17
2016,8,22,18,0,259.0,60.0,3.2,17.0,103.0,245.83,198.31
2016,8,22,18,15,177.0,41.0,3.05,16.5,65.5,170.12,131.01
2016,8,22,18,30,95.0,22.0,2.9,16.0,28.0,82.74,31.75
2016,8,22,18,45,47.5,11.0,2.8,15.5,14.0,30.8,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,12.39,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,20.43,7.91
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,31.68,21.57
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,42.47,31.73
2016,8,23,6,45,419.0,67.0,1.85,15.5,165.5,49.67,38.45
2016,8,23,7,0,488.0,78.0,1.9,16.0,213.0,56.95,45.0
2016,8,23,7,15,244.0,89.0,1.85,16.5,156.5,68.42,55.04
2016,8,23,7,30,0.0,100.0,1.8,17.0,100.0,90.08,73.74
2016,8,23,7,45,0.0,114.5,1.75,17.5,114.5,102.63,84.22
2016,8,23,8,0,0.0,129.0,1.7,18.0,129.0,115.67,90.57
2016,8,23,8,15,0.0,144.5,1.65,18.5,144.5,129.61,101.39
2016,8,23,8,30,0.0,160.0,1.6,19.0,160.0,143.62,112.11
2016,8,23,8,45,9.0,192.5,1.55,19.5,198.0,173.6,135.04
2016,8,23,9,0,18.0,225.0,1.5,20.0,236.0,204.72,158.53
2016,8,23,9,15,13.5,220.5,1.5,20.5,229.5,202.18,155.97
2016,8,23,9,30,9.0,216.0,1.5,21.0,223.0,198.66,152.76
2016,8,23,9,45,12.0,234.5,1.5,21.5,244.0,217.34,166.62
2016,8,23,10,0,15.0,253.0,1.5,22.0,265.0,236.44,180.61
2016,8,23,10,15,37.0,307.5,1.55,22.0,337.5,291.4,222.09
2016,8,23,10,30,59.0,362.0,1.6,22.0,410.0,354.0,268.59
2016,8,23,10,45,66.5,378.5,1.7,22.5,434.5,378.54,286.02
2016,8,23,11,0,74.0,395.0,1.8,23.0,459.0,403.93,304.14
2016,8,23,11,15,75.5,401.0,1.9,23.0,467.0,416.78,313.59
2016,8,23,11,30,77.0,407.0,2.0,23.0,475.0,429.65,323.12
2016,8,23,11,45,456.0,282.5,2.1,23.5,687.5,612.89,463.3
2016,8,23,12,0,835.0,158.0,2.2,24.0,900.0,813.48,606.76
2016,8,23,12,15,834.5,158.0,2.3,24.0,899.5,839.94,623.52
2016,8,23,12,30,834.0,158.0,2.4,24.0,899.0,863.89,640.22
2016,8,23,12,45,824.0,162.0,2.55,24.0,888.5,880.94,652.79
2016,8,23,13,0,814.0,166.0,2.7,24.0,878.0,895.01,663.5
2016,8,23,13,15,809.5,165.0,2.8,24.0,862.0,905.98,671.91
2016,8,23,13,30,805.0,164.0,2.9,24.0,846.0,913.99,678.48
2016,8,23,13,45,798.5,162.0,3.0,24.0,822.5,916.15,681.27
2016,8,23,14,0,792.0,160.0,3.1,24.0,799.0,915.27,682.2
2016,8,23,14,15,782.0,157.5,3.15,23.5,769.0,907.63,679.68
2016,8,23,14,30,772.0,155.0,3.2,23.0,739.0,897.04,675.3
2016,8,23,14,45,759.0,151.5,3.3,23.0,703.0,884.67,668.81
2016,8,23,15,0,746.0,148.0,3.4,23.0,667.0,864.98,657.31
2016,8,23,15,15,589.5,188.5,3.4,22.5,583.0,762.74,587.78
2016,8,23,15,30,433.0,229.0,3.4,22.0,499.0,658.33,511.84
2016,8,23,15,45,431.0,210.0,3.45,22.0,461.0,629.89,493.43
2016,8,23,16,0,429.0,191.0,3.5,22.0,423.0,599.62,472.95
2016,8,23,16,15,338.0,186.5,3.45,21.5,358.5,498.38,397.35
2016,8,23,16,30,247.0,182.0,3.4,21.0,294.0,415.61,333.69
2016,8,23,16,45,136.0,156.5,3.4,20.5,217.0,283.79,229.26
2016,8,23,17,0,25.0,131.0,3.4,20.0,140.0,160.02,127.44
2016,8,23,17,15,16.5,111.0,3.3,19.0,116.5,124.22,98.54
2016,8,23,17,30,8.0,91.0,3.2,18.0,93.0,98.25,77.02
2016,8,23,17,45,151.0,73.0,3.15,17.5,98.0,193.02,157.38
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,258.08,208.32
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,178.75,136.77
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,96.33,24.6
2016,8,23,18,45,55.5,10.5,2.85,16.0,14.0,33.56,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,12.5,1.3,13.5,20.5,11.91,0.0
2016,8,24,6,0,222.0,25.0,1.4,14.0,41.0,20.41,7.09
2016,8,24,6,15,331.0,37.0,1.4,14.5,83.5,29.29,19.46
2016,8,24,6,30,440.0,49.0,1.4,15.0,126.0,37.68,27.52
2016,8,24,6,45,511.5,58.0,1.45,15.5,176.0,42.9,32.47
2016,8,24,7,0,583.0,67.0,1.5,16.0,226.0,47.87,36.98
2016,8,24,7,15,361.0,107.5,1.4,16.5,213.0,76.22,61.9
2016,8,24,7,30,139.0,148.0,1.3,17.0,200.0,113.95,94.4
2016,8,24,7,45,140.5,171.0,1.25,17.5,230.0,129.26,107.0
2016,8,24,8,0,142.0,194.0,1.2,18.0,260.0,155.28,118.51
2016,8,24,8,15,106.5,212.5,1.15,18.5,265.0,176.48,134.4
2016,8,24,8,30,71.0,231.0,1.1,19.0,270.0,201.33,154.62
2016,8,24,8,45,107.0,258.0,1.05,19.5,322.5,236.18,179.84
2016,8,24,9,0,143.0,285.0,1.0,20.0,375.0,268.11,202.95
2016,8,24,9,15,102.5,294.5,1.0,20.5,361.5,281.23,213.89
2016,8,24,9,30,62.0,304.0,1.0,21.0,348.0,282.75,215.43
2016,8,24,9,45,105.0,333.5,1.05,21.5,412.0,330.55,250.54
2016,8,24,10,0,148.0,363.0,1.1,22.0,476.0,377.47,284.61
2016,8,24,10,15,253.5,359.0,1.2,22.5,561.0,435.36,327.05
2016,8,24,10,30,359.0,355.0,1.3,23.0,646.0,507.78,379.77
2016,8,24,10,45,631.5,237.5,1.4,23.5,766.5,589.22,441.16
2016,8,24,11,0,904.0,120.0,1.5,24.0,887.0,693.66,518.09
2016,8,24,11,15,907.5,121.0,1.65,24.0,902.5,733.88,547.45
2016,8,24,11,30,911.0,122.0,1.8,24.0,918.0,772.2,575.0
2016,8,24,11,45,910.0,124.0,1.95,24.5,924.5,805.98,597.31
2016,8,24,12,0,909.0,126.0,2.1,25.0,931.0,837.28,617.9
2016,8,24,12,15,909.0,126.0,2.2,25.0,930.5,864.95,636.84
2016,8,24,12,30,909.0,126.0,2.3,25.0,930.0,889.93,654.07
2016,8,24,12,45,895.5,132.0,2.45,25.0,918.0,906.28,666.12
2016,8,24,13,0,882.0,138.0,2.6,25.0,906.0,919.38,676.2
2016,8,24,13,15,877.5,137.0,2.7,24.5,889.5,930.42,685.97
2016,8,24,13,30,873.0,136.0,2.8,24.0,873.0,938.35,693.86
2016,8,24,13,45,867.5,134.0,2.9,24.0,849.5,941.22,697.2
2016,8,24,14,0,862.0,132.0,3.0,24.0,826.0,948.28,703.51
2016,8,24,14,15,853.5,130.0,3.05,23.5,795.0,942.34,702.23
2016,8,24,14,30,845.0,128.0,3.1,23.0,764.0,933.25,699.05
2016,8,24,14,45,834.5,125.0,3.2,23.0,727.5,918.17,690.92
2016,8,24,15,0,824.0,122.0,3.3,23.0,691.0,900.16,680.85
2016,8,24,15,15,808.5,118.5,3.3,22.5,648.5,874.31,666.06
2016,8,24,15,30,793.0,115.0,3.3,22.0,606.0,845.95,649.47
2016,8,24,15,45,775.5,110.0,3.35,22.0,560.0,811.87,627.72
2016,8,24,16,0,758.0,105.0,3.4,22.0,514.0,779.9,607.26
2016,8,24,16,15,731.5,100.5,3.35,21.5,463.5,735.57,578.2
2016,8,24,16,30,705.0,96.0,3.3,21.0,413.0,690.29,547.89
2016,8,24,16,45,509.0,111.0,3.25,21.0,325.0,534.01,430.41
2016,8,24,17,0,313.0,126.0,3.2,21.0,237.0,383.87,311.67
2016,8,24,17,15,276.5,111.0,3.1,20.0,197.5,332.35,271.65
2016,8,24,17,30,240.0,96.0,3.0,19.0,158.0,283.06,231.6
2016,8,24,17,45,209.5,76.0,2.9,18.5,121.0,232.7,189.05
2016,8,24,18,0,179.0,56.0,2.8,18.0,84.0,183.99,146.56
2016,8,24,18,15,114.5,38.0,2.65,17.5,53.5,122.9,91.34
2016,8,24,18,30,50.0,20.0,2.5,17.0,23.0,57.16,1.03
2016,8,24,18,45,25.0,10.0,2.45,16.5,11.5,20.06,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,11.5,0.85,14.0,20.0,10.96,0.0
2016,8,25,6,0,240.0,23.0,0.9,15.0,40.0,18.6,5.03
2016,8,25,6,15,351.0,34.0,0.9,15.5,82.0,26.63,17.05
2016,8,25,6,30,462.0,45.0,0.9,16.0,124.0,34.22,24.37
2016,8,25,6,45,531.5,53.0,0.9,16.5,174.0,38.76,28.69
2016,8,25,7,0,601.0,61.0,0.9,17.0,224.0,43.08,32.62
2016,8,25,7,15,300.5,65.5,0.8,17.5,147.0,45.64,34.84
2016,8,25,7,30,0.0,70.0,0.7,18.0,70.0,65.13,51.77
2016,8,25,7,45,0.0,78.0,0.6,18.5,78.0,72.5,57.87
2016,8,25,8,0,0.0,86.0,0.5,19.0,86.0,79.79,60.79
2016,8,25,8,15,0.0,101.5,0.5,19.5,101.5,93.57,71.68
2016,8,25,8,30,0.0,117.0,0.5,20.0,117.0,107.4,82.41
2016,8,25,8,45,0.0,133.0,0.55,20.5,133.0,121.72,93.4
2016,8,25,9,0,0.0,149.0,0.6,21.0,149.0,136.1,104.3
2016,8,25,9,15,4.5,181.5,0.65,21.0,184.5,166.19,127.5
2016,8,25,9,30,9.0,214.0,0.7,21.0,220.0,196.83,150.83
2016,8,25,9,45,11.5,233.0,0.8,21.5,241.5,215.71,164.72
2016,8,25,10,0,14.0,252.0,0.9,22.0,263.0,234.97,178.85
2016,8,25,10,15,18.5,275.5,1.0,22.0,290.5,259.55,197.28
2016,8,25,10,30,23.0,299.0,1.1,22.0,318.0,284.75,216.07
2016,8,25,10,45,135.0,353.0,1.25,22.5,467.5,394.9,298.47
2016,8,25,11,0,247.0,407.0,1.4,23.0,617.0,520.43,389.24
2016,8,25,11,15,593.0,257.0,1.5,23.0,770.5,638.85,479.1
2016,8,25,11,30,939.0,107.0,1.6,23.0,924.0,776.93,579.73
2016,8,25,11,45,942.0,106.5,1.7,23.5,932.5,812.16,601.59
2016,8,25,12,0,945.0,106.0,1.8,24.0,941.0,845.01,622.77
2016,8,25,12,15,945.0,106.0,1.9,24.0,940.5,873.38,642.17
2016,8,25,12,30,945.0,106.0,2.0,24.0,940.0,898.93,659.79
2016,8,25,12,45,934.5,111.0,2.1,24.0,929.0,917.47,672.9
2016,8,25,13,0,924.0,116.0,2.2,24.0,918.0,932.73,684.04
2016,8,25,13,15,920.5,115.0,2.3,23.5,901.5,944.91,694.65
2016,8,25,13,30,917.0,114.0,2.4,23.0,885.0,953.86,703.32
2016,8,25,13,45,910.5,113.0,2.5,23.0,860.5,956.82,706.86
2016,8,25,14,0,904.0,112.0,2.6,23.0,836.0,956.49,708.4
2016,8,25,14,15,895.5,110.5,2.65,23.0,805.0,950.53,705.91
2016,8,25,14,30,887.0,109.0,2.7,23.0,774.0,941.38,701.47
2016,8,25,14,45,875.0,107.0,2.8,23.0,736.0,925.39,692.95
2016,8,25,15,0,863.0,105.0,2.9,23.0,698.0,906.46,682.51
2016,8,25,15,15,848.5,102.5,2.95,22.5,655.5,889.39,674.29
2016,8,25,15,30,834.0,100.0,3.0,22.0,613.0,862.33,659.11
2016,8,25,15,45,814.0,96.5,3.1,21.5,565.0,826.96,638.27
2016,8,25,16,0,794.0,93.0,3.2,21.0,517.0,789.61,615.64
2016,8,25,16,15,768.0,89.0,3.2,20.5,466.5,745.1,586.79
2016,8,25,16,30,742.0,85.0,3.2,20.0,416.0,699.46,556.46
2016,8,25,16,45,706.0,80.0,3.2,19.5,363.5,648.44,521.24
2016,8,25,17,0,670.0,75.0,3.2,19.0,311.0,593.95,482.18
2016,8,25,17,15,619.5,68.5,3.15,18.5,259.0,528.38,431.82
2016,8,25,17,30,569.0,62.0,3.1,18.0,207.0,464.96,380.71
2016,8,25,17,45,491.5,53.0,3.05,17.5,157.5,384.96,313.96
2016,8,25,18,0,414.0,44.0,3.0,17.0,108.0,310.38,249.0
2016,8,25,18,15,294.0,31.5,2.9,16.5,68.0,216.8,162.68
2016,8,25,18,30,174.0,19.0,2.8,16.0,28.0,120.53,0.0
2016,8,25,18,45,87.0,9.5,2.7,15.5,14.0,45.39,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,11.5,1.6,13.5,18.5,10.96,0.0
2016,8,26,6,0,215.0,23.0,1.8,14.0,37.0,18.73,4.02
2016,8,26,6,15,327.5,35.0,1.85,14.5,79.0,27.69,17.93
2016,8,26,6,30,440.0,47.0,1.9,15.0,121.0,36.16,26.12
2016,8,26,6,45,511.0,55.5,1.95,15.5,170.5,41.02,30.76
2016,8,26,7,0,582.0,64.0,2.0,16.0,220.0,45.65,35.0
2016,8,26,7,15,291.0,77.0,2.0,16.5,155.0,53.91,42.27
2016,8,26,7,30,0.0,90.0,2.0,17.0,90.0,81.87,66.63
2016,8,26,7,45,1.0,117.5,2.0,17.5,118.0,104.82,86.18
2016,8,26,8,0,2.0,145.0,2.0,18.0,146.0,128.08,100.76
2016,8,26,8,15,3.5,158.0,2.0,18.0,160.0,140.53,110.42
2016,8,26,8,30,5.0,171.0,2.0,18.0,174.0,153.12,120.14
2016,8,26,8,45,22.0,210.5,2.0,18.5,224.5,190.48,148.71
2016,8,26,9,0,39.0,250.0,2.0,19.0,275.0,221.62,172.06
2016,8,26,9,15,42.5,270.0,2.0,19.5,298.5,243.33,188.34
2016,8,26,9,30,46.0,290.0,2.0,20.0,322.0,265.63,204.96
2016,8,26,9,45,177.0,314.0,2.05,20.5,447.0,338.67,259.12
2016,8,26,10,0,308.0,338.0,2.1,21.0,572.0,425.54,323.65
2016,8,26,10,15,591.5,232.5,2.15,21.0,702.0,497.74,379.2
2016,8,26,10,30,875.0,127.0,2.2,21.0,832.0,599.98,457.59
2016,8,26,10,45,880.0,129.0,2.25,21.5,854.5,644.43,490.58
2016,8,26,11,0,885.0,131.0,2.3,22.0,877.0,687.49,522.1
2016,8,26,11,15,889.0,132.0,2.4,22.0,892.5,727.44,552.03
2016,8,26,11,30,893.0,133.0,2.5,22.0,908.0,765.56,580.13
2016,8,26,11,45,894.0,134.0,2.6,22.5,915.0,799.45,602.52
2016,8,26,12,0,895.0,135.0,2.7,23.0,922.0,831.01,623.21
2016,8,26,12,15,894.5,135.0,2.75,23.0,921.5,857.98,641.61
2016,8,26,12,30,894.0,135.0,2.8,23.0,921.0,882.25,658.25
2016,8,26,12,45,896.5,132.0,2.9,23.0,913.5,903.43,673.23
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,921.73,686.41
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,932.82,695.86
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,940.73,703.4
2016,8,26,13,45,884.0,125.0,3.15,22.0,848.0,943.06,706.0
2016,8,26,14,0,878.0,123.0,3.2,22.0,824.0,942.15,706.61
2016,8,26,14,15,869.5,121.5,3.2,21.5,793.0,936.3,705.04
2016,8,26,14,30,861.0,120.0,3.2,21.0,762.0,934.81,706.62
2016,8,26,14,45,850.0,117.0,3.2,21.0,724.5,919.02,697.17
2016,8,26,15,0,839.0,114.0,3.2,21.0,687.0,900.26,685.87
2016,8,26,15,15,823.5,111.0,3.15,20.5,644.5,874.69,670.87
2016,8,26,15,30,808.0,108.0,3.1,20.0,602.0,846.58,654.07
2016,8,26,15,45,789.0,103.5,3.1,20.0,555.0,811.42,631.21
2016,8,26,16,0,770.0,99.0,3.1,20.0,508.0,774.3,606.73
2016,8,26,16,15,743.5,94.5,3.05,19.5,457.5,733.39,580.02
2016,8,26,16,30,717.0,90.0,3.0,19.0,407.0,687.8,549.29
2016,8,26,16,45,681.0,84.5,3.0,19.0,355.0,633.24,510.2
2016,8,26,17,0,645.0,79.0,3.0,19.0,303.0,578.99,470.09
2016,8,26,17,15,593.0,71.5,2.9,18.0,251.0,512.15,418.97
2016,8,26,17,30,541.0,64.0,2.8,17.0,199.0,447.61,367.37
2016,8,26,17,45,463.5,54.5,2.7,16.5,150.5,368.3,300.79
2016,8,26,18,0,386.0,45.0,2.6,16.0,102.0,294.37,236.06
2016,8,26,18,15,267.5,31.0,2.5,15.5,63.0,201.77,149.0
2016,8,26,18,30,149.0,17.0,2.4,15.0,24.0,104.88,0.0
2016,8,26,18,45,74.5,8.5,2.3,15.0,12.0,38.97,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,11.0,1.75,12.5,17.0,10.48,0.0
2016,8,27,6,0,181.0,22.0,1.9,13.0,34.0,17.86,2.31
2016,8,27,6,15,289.0,36.0,1.95,13.5,74.5,28.78,18.83
2016,8,27,6,30,397.0,50.0,2.0,14.0,115.0,39.07,28.75
2016,8,27,6,45,470.0,60.0,2.1,14.5,164.5,45.1,34.48
2016,8,27,7,0,543.0,70.0,2.2,15.0,214.0,50.82,39.72
2016,8,27,7,15,271.5,76.5,2.2,15.5,148.5,53.58,42.14
2016,8,27,7,30,0.0,83.0,2.2,16.0,83.0,76.08,61.82
2016,8,27,7,45,0.0,89.5,2.2,16.5,89.5,82.16,66.83
2016,8,27,8,0,0.0,96.0,2.2,17.0,96.0,88.28,68.43
2016,8,27,8,15,0.0,120.5,2.2,17.5,120.5,109.62,85.63
2016,8,27,8,30,0.0,145.0,2.2,18.0,145.0,131.0,102.57
2016,8,27,8,45,3.5,170.0,2.2,18.5,172.5,153.63,120.11
2016,8,27,9,0,7.0,195.0,2.2,19.0,200.0,176.77,137.86
2016,8,27,9,15,8.0,205.0,2.2,19.5,211.0,187.12,145.39
2016,8,27,9,30,9.0,215.0,2.2,20.0,222.0,197.55,152.98
2016,8,27,9,45,20.0,256.0,2.25,20.5,271.0,238.69,184.32
2016,8,27,10,0,31.0,297.0,2.3,21.0,320.0,274.92,211.44
2016,8,27,10,15,88.5,343.0,2.35,21.0,413.5,346.37,265.59
2016,8,27,10,30,146.0,389.0,2.4,21.0,507.0,419.78,320.56
2016,8,27,10,45,146.5,399.5,2.45,21.5,520.5,440.17,334.9
2016,8,27,11,0,147.0,410.0,2.5,22.0,534.0,460.53,349.3
2016,8,27,11,15,521.0,269.5,2.55,22.0,719.0,599.51,457.69
2016,8,27,11,30,895.0,129.0,2.6,22.0,904.0,761.63,579.11
2016,8,27,11,45,896.5,129.5,2.65,22.0,911.0,795.44,601.35
2016,8,27,12,0,898.0,130.0,2.7,22.0,918.0,826.93,622.95
2016,8,27,12,15,898.0,130.0,2.75,22.0,917.0,854.28,641.71
2016,8,27,12,30,898.0,130.0,2.8,22.0,916.0,878.96,658.7
2016,8,27,12,45,890.0,133.0,2.9,22.0,905.5,896.92,671.58
2016,8,27,13,0,882.0,136.0,3.0,22.0,895.0,911.79,682.53
2016,8,27,13,15,877.5,135.0,3.05,22.0,878.5,922.7,690.59
2016,8,27,13,30,873.0,134.0,3.1,22.0,862.0,930.48,696.71
2016,8,27,13,45,868.0,131.5,3.15,22.0,838.5,933.14,699.53
2016,8,27,14,0,863.0,129.0,3.2,22.0,815.0,939.79,705.24
2016,8,27,14,15,854.0,127.0,3.2,21.5,784.0,933.24,703.13
2016,8,27,14,30,845.0,125.0,3.2,21.0,753.0,923.54,699.11
2016,8,27,14,45,836.0,121.0,3.25,21.0,716.5,908.56,690.58
2016,8,27,15,0,827.0,117.0,3.3,21.0,680.0,890.59,680.1
2016,8,27,15,15,811.5,114.0,3.25,20.5,637.0,865.16,665.11
2016,8,27,15,30,796.0,111.0,3.2,20.0,594.0,837.23,648.34
2016,8,27,15,45,780.5,105.5,3.2,20.0,548.0,804.14,626.83
2016,8,27,16,0,765.0,100.0,3.2,20.0,502.0,768.93,603.61
2016,8,27,16,15,738.0,95.0,3.15,19.5,452.0,727.3,576.25
2016,8,27,16,30,711.0,90.0,3.1,19.0,402.0,680.88,544.76
2016,8,27,16,45,681.0,83.0,3.1,18.5,351.0,629.14,508.59
2016,8,27,17,0,651.0,76.0,3.1,18.0,300.0,577.33,471.04
2016,8,27,17,15,599.0,69.0,3.0,17.5,248.0,511.05,419.14
2016,8,27,17,30,547.0,62.0,2.9,17.0,196.0,447.07,366.93
2016,8,27,17,45,475.5,52.0,2.8,16.5,148.0,370.76,302.53
2016,8,27,18,0,404.0,42.0,2.7,16.0,100.0,299.52,239.55
2016,8,27,18,15,282.0,28.5,2.6,15.5,61.0,205.52,148.31
2016,8,27,18,30,160.0,15.0,2.5,15.0,22.0,87.03,0.0
2016,8,27,18,45,80.0,7.5,2.45,15.0,11.0,7.15,0.0
2016,8,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,9.53,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,16.1,0.08
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,23.82,14.54
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,31.11,21.75
2016,8,28,6,45,250.0,62.0,1.4,14.5,102.5,45.89,35.19
2016,8,28,7,0,0.0,83.0,1.4,15.0,83.0,73.77,60.01
2016,8,28,7,15,2.0,102.0,1.3,15.5,102.5,89.92,74.12
2016,8,28,7,30,4.0,121.0,1.2,16.0,122.0,105.92,87.79
2016,8,28,7,45,87.0,155.0,1.15,16.5,194.0,125.83,104.53
2016,8,28,8,0,170.0,189.0,1.1,17.0,266.0,150.87,115.36
2016,8,28,8,15,508.5,134.0,1.05,17.5,401.5,142.06,91.14
2016,8,28,8,30,847.0,79.0,1.0,18.0,537.0,189.42,112.59
2016,8,28,8,45,865.0,81.5,0.95,19.0,584.0,241.83,155.33
2016,8,28,9,0,883.0,84.0,0.9,20.0,631.0,295.68,200.77
2016,8,28,9,15,895.5,86.0,0.95,20.5,673.0,348.65,246.34
2016,8,28,9,30,908.0,88.0,1.0,21.0,715.0,402.06,291.52
2016,8,28,9,45,909.0,94.0,1.05,21.5,749.0,454.32,334.77
2016,8,28,10,0,910.0,100.0,1.1,22.0,783.0,505.52,375.82
2016,8,28,10,15,917.5,101.5,1.2,22.0,813.0,554.94,415.37
2016,8,28,10,30,925.0,103.0,1.3,22.0,843.0,603.46,453.29
2016,8,28,10,45,930.0,104.0,1.45,22.5,865.5,648.95,487.63
2016,8,28,11,0,935.0,105.0,1.6,23.0,888.0,692.9,520.08
2016,8,28,11,15,938.0,105.5,1.75,23.0,903.0,733.34,550.46
2016,8,28,11,30,941.0,106.0,1.9,23.0,918.0,771.72,578.07
2016,8,28,11,45,942.5,106.0,2.05,23.5,925.0,806.29,601.04
2016,8,28,12,0,944.0,106.0,2.2,24.0,932.0,838.38,622.26
2016,8,28,12,15,943.5,106.0,2.3,24.0,930.5,866.24,641.43
2016,8,28,12,30,943.0,106.0,2.4,24.0,929.0,891.24,658.77
2016,8,28,12,45,946.0,102.5,2.5,24.0,921.5,912.79,673.9
2016,8,28,13,0,949.0,99.0,2.6,24.0,914.0,931.29,687.14
2016,8,28,13,15,945.0,98.5,2.65,23.5,897.0,943.51,697.31
2016,8,28,13,30,941.0,98.0,2.7,23.0,880.0,952.42,705.49
2016,8,28,13,45,936.0,96.5,2.8,23.0,855.5,956.01,709.4
2016,8,28,14,0,931.0,95.0,2.9,23.0,831.0,956.22,711.22
2016,8,28,14,15,923.0,93.5,2.9,22.5,799.5,950.35,709.72
2016,8,28,14,30,915.0,92.0,2.9,22.0,768.0,941.19,706.18
2016,8,28,14,45,905.0,90.0,2.95,22.0,730.5,926.46,698.04
2016,8,28,15,0,895.0,88.0,3.0,22.0,693.0,908.66,687.91
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.0,884.42,674.0
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,857.56,658.25
2016,8,28,15,45,849.0,81.0,2.9,21.0,559.5,823.69,636.57
2016,8,28,16,0,831.0,78.0,2.9,21.0,512.0,794.65,618.15
2016,8,28,16,15,806.0,74.5,2.85,20.5,461.0,750.6,589.49
2016,8,28,16,30,781.0,71.0,2.8,20.0,410.0,705.34,559.4
2016,8,28,16,45,746.0,67.0,2.75,20.0,357.0,651.19,520.82
2016,8,28,17,0,711.0,63.0,2.7,20.0,304.0,597.11,481.2
2016,8,28,17,15,661.0,57.5,2.55,19.0,251.5,531.63,432.06
2016,8,28,17,30,611.0,52.0,2.4,18.0,199.0,472.64,384.63
2016,8,28,17,45,529.5,44.5,2.3,17.5,149.5,391.4,316.62
2016,8,28,18,0,448.0,37.0,2.2,17.0,100.0,316.15,250.37
2016,8,28,18,15,314.5,26.0,2.15,16.5,60.5,217.88,151.48
2016,8,28,18,30,181.0,15.0,2.1,16.0,21.0,95.89,0.0
2016,8,28,18,45,90.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,10.0,2.0,13.5,16.5,9.53,0.0
2016,8,29,6,0,224.0,20.0,2.2,14.0,33.0,16.21,0.0
2016,8,29,6,15,342.5,31.0,2.2,14.5,74.5,24.37,14.81
2016,8,29,6,30,461.0,42.0,2.2,15.0,116.0,32.08,22.45
2016,8,29,6,45,230.5,55.5,2.25,15.5,92.5,40.94,30.64
2016,8,29,7,0,0.0,69.0,2.3,16.0,69.0,62.68,50.01
2016,8,29,7,15,0.0,85.5,2.3,16.5,85.5,77.05,62.62
2016,8,29,7,30,0.0,102.0,2.3,17.0,102.0,91.29,74.85
2016,8,29,7,45,73.5,145.0,2.3,17.5,178.5,119.21,98.66
2016,8,29,8,0,147.0,188.0,2.3,18.0,255.0,148.67,114.22
2016,8,29,8,15,73.5,168.0,2.3,18.5,201.5,147.96,113.5
2016,8,29,8,30,0.0,148.0,2.3,19.0,148.0,133.37,104.07
2016,8,29,8,45,4.0,171.5,2.3,19.5,174.0,154.83,120.64
2016,8,29,9,0,8.0,195.0,2.3,20.0,200.0,176.86,137.43
2016,8,29,9,15,29.0,242.5,2.3,20.0,262.5,217.46,168.51
2016,8,29,9,30,50.0,290.0,2.3,20.0,325.0,266.41,205.9
2016,8,29,9,45,285.5,273.0,2.35,20.5,485.5,343.16,262.13
2016,8,29,10,0,521.0,256.0,2.4,21.0,646.0,450.06,342.23
2016,8,29,10,15,725.5,173.5,2.45,21.0,739.0,511.43,390.39
2016,8,29,10,30,930.0,91.0,2.5,21.0,832.0,593.83,454.65
2016,8,29,10,45,936.0,91.5,2.55,21.5,855.0,639.53,489.24
2016,8,29,11,0,942.0,92.0,2.6,22.0,878.0,683.75,522.04
2016,8,29,11,15,691.0,219.0,2.6,22.0,801.0,666.45,506.71
2016,8,29,11,30,440.0,346.0,2.6,22.0,724.0,632.2,478.18
2016,8,29,11,45,696.5,219.5,2.65,22.0,823.5,728.78,553.3
2016,8,29,12,0,953.0,93.0,2.7,22.0,923.0,830.97,626.48
2016,8,29,12,15,952.5,93.0,2.75,22.0,922.0,858.85,645.0
2016,8,29,12,30,952.0,93.0,2.8,22.0,921.0,883.84,662.19
2016,8,29,12,45,564.0,257.5,2.85,22.0,747.0,745.78,564.24
2016,8,29,13,0,176.0,422.0,2.9,22.0,573.0,571.26,431.16
2016,8,29,13,15,358.0,358.5,2.95,22.0,657.5,683.96,518.57
2016,8,29,13,30,540.0,295.0,3.0,22.0,742.0,800.45,604.94
2016,8,29,13,45,523.0,288.5,3.05,22.0,711.0,787.73,596.09
2016,8,29,14,0,506.0,282.0,3.1,22.0,680.0,772.6,586.54
2016,8,29,14,15,553.5,252.0,3.1,22.0,671.5,789.03,600.63
2016,8,29,14,30,601.0,222.0,3.1,22.0,663.0,806.53,615.23
2016,8,29,14,45,572.5,216.5,3.15,22.0,620.0,770.42,590.92
2016,8,29,15,0,544.0,211.0,3.2,22.0,577.0,736.79,568.38
2016,8,29,15,15,691.5,151.5,3.2,22.0,585.5,802.02,618.25
2016,8,29,15,30,839.0,92.0,3.2,22.0,594.0,847.4,651.4
2016,8,29,15,45,580.5,147.5,3.2,22.0,482.0,683.41,535.33
2016,8,29,16,0,322.0,203.0,3.2,22.0,370.0,505.25,399.66
2016,8,29,16,15,161.0,105.0,3.15,21.5,188.5,253.62,204.85
2016,8,29,16,30,0.0,7.0,3.1,21.0,7.0,6.49,0.0
2016,8,29,16,45,0.0,6.0,3.1,20.5,6.0,5.56,0.0
2016,8,29,17,0,0.0,5.0,3.1,20.0,5.0,4.63,0.0
2016,8,29,17,15,0.0,4.0,2.9,19.5,4.0,3.7,0.0
2016,8,29,17,30,0.0,3.0,2.7,19.0,3.0,2.78,0.0
2016,8,29,17,45,0.0,2.0,2.55,18.5,2.0,1.85,0.0
2016,8,29,18,0,0.0,1.0,2.4,18.0,1.0,0.92,0.0
2016,8,29,18,15,0.0,0.5,2.35,17.5,0.5,0.46,0.0
2016,8,29,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
