Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,127.0,9.5,1.75,14.5,16.5,9.05,0.0
2016,8,30,6,0,254.0,19.0,1.9,15.0,33.0,15.38,0.0
2016,8,30,6,15,376.5,28.5,1.85,15.5,75.0,22.22,12.83
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,28.71,19.39
2016,8,30,6,45,574.5,44.5,1.8,16.5,167.5,35.29,25.52
2016,8,30,7,0,650.0,51.0,1.8,17.0,218.0,39.12,29.06
2016,8,30,7,15,696.0,55.5,1.75,17.5,270.5,41.03,30.75
2016,8,30,7,30,742.0,60.0,1.7,18.0,323.0,42.92,32.31
2016,8,30,7,45,776.5,63.0,1.7,19.0,376.0,43.53,32.62
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,72.44,36.64
2016,8,30,8,15,833.5,69.0,1.7,20.5,479.5,129.31,67.74
2016,8,30,8,30,856.0,72.0,1.7,21.0,530.0,181.27,104.73
2016,8,30,8,45,874.5,73.5,1.7,22.0,576.5,233.37,146.89
2016,8,30,9,0,893.0,75.0,1.7,23.0,623.0,286.93,192.18
2016,8,30,9,15,905.0,76.5,1.7,23.5,664.5,339.77,237.76
2016,8,30,9,30,917.0,78.0,1.7,24.0,706.0,392.96,282.93
2016,8,30,9,45,924.0,80.5,1.75,24.5,741.5,445.11,326.36
2016,8,30,10,0,931.0,83.0,1.8,25.0,777.0,496.72,368.04
2016,8,30,10,15,937.5,84.5,1.85,25.0,806.5,546.44,407.85
2016,8,30,10,30,944.0,86.0,1.9,25.0,836.0,595.11,445.82
2016,8,30,10,45,950.0,85.5,2.0,25.5,858.5,640.46,479.85
2016,8,30,11,0,956.0,85.0,2.1,26.0,881.0,684.27,511.92
2016,8,30,11,15,958.5,85.5,2.25,26.0,895.0,724.9,542.36
2016,8,30,11,30,961.0,86.0,2.4,26.0,909.0,763.36,569.44
2016,8,30,11,45,963.0,85.5,2.55,26.5,916.0,798.18,592.41
2016,8,30,12,0,965.0,85.0,2.7,27.0,923.0,830.45,613.56
2016,8,30,12,15,964.5,85.0,2.8,26.5,921.5,858.51,634.01
2016,8,30,12,30,964.0,85.0,2.9,26.0,920.0,883.63,652.63
2016,8,30,12,45,957.0,87.5,3.0,26.0,910.0,902.74,666.08
2016,8,30,13,0,950.0,90.0,3.1,26.0,900.0,918.54,677.49
2016,8,30,13,15,946.5,89.5,3.15,26.0,883.0,930.99,686.45
2016,8,30,13,30,943.0,89.0,3.2,26.0,866.0,940.11,693.37
2016,8,30,13,45,939.5,87.0,3.25,26.0,841.5,944.27,697.16
2016,8,30,14,0,936.0,85.0,3.3,26.0,817.0,945.03,698.88
2016,8,30,14,15,928.0,83.5,3.3,25.5,786.0,938.9,697.19
2016,8,30,14,30,920.0,82.0,3.3,25.0,755.0,929.45,693.46
2016,8,30,14,45,912.0,79.5,3.35,25.0,718.0,915.65,685.88
2016,8,30,15,0,904.0,77.0,3.4,25.0,681.0,898.7,676.28
2016,8,30,15,15,890.5,75.0,3.4,24.5,638.0,874.53,662.76
2016,8,30,15,30,877.0,73.0,3.4,24.0,595.0,847.69,647.35
2016,8,30,15,45,860.5,70.5,3.4,24.0,548.0,815.26,626.64
2016,8,30,16,0,844.0,68.0,3.4,24.0,501.0,780.72,604.25
2016,8,30,16,15,820.5,65.0,3.35,23.5,450.5,738.15,576.67
2016,8,30,16,30,797.0,62.0,3.3,23.0,400.0,700.85,552.35
2016,8,30,16,45,763.5,58.5,3.25,22.5,348.0,648.04,515.75
2016,8,30,17,0,730.0,55.0,3.2,22.0,296.0,595.27,477.96
2016,8,30,17,15,680.5,50.5,3.05,21.5,243.5,531.05,428.91
2016,8,30,17,30,631.0,46.0,2.9,21.0,191.0,468.79,378.13
2016,8,30,17,45,548.0,39.5,2.8,20.5,142.0,387.08,309.66
2016,8,30,18,0,465.0,33.0,2.7,20.0,93.0,317.01,246.65
2016,8,30,18,15,232.5,25.0,2.6,19.5,55.0,170.06,103.47
2016,8,30,18,30,0.0,17.0,2.5,19.0,17.0,16.2,0.0
2016,8,30,18,45,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.0,1.7,14.5,15.5,8.58,0.0
2016,8,31,6,0,254.0,18.0,1.9,15.0,31.0,14.53,0.0
2016,8,31,6,15,379.5,27.5,1.9,15.5,73.0,21.42,12.05
2016,8,31,6,30,505.0,37.0,1.9,16.0,115.0,27.95,18.7
2016,8,31,6,45,576.0,43.5,1.95,16.5,165.0,34.49,24.8
2016,8,31,7,0,647.0,50.0,2.0,17.0,215.0,38.34,28.36
2016,8,31,7,15,693.0,55.0,1.95,17.5,267.5,40.71,30.46
2016,8,31,7,30,739.0,60.0,1.9,18.0,320.0,43.01,32.39
2016,8,31,7,45,771.0,63.5,1.85,18.5,372.5,44.0,33.11
2016,8,31,8,0,803.0,67.0,1.8,19.0,425.0,70.88,36.72
2016,8,31,8,15,825.5,70.0,1.75,19.5,474.5,127.3,67.07
2016,8,31,8,30,848.0,73.0,1.7,20.0,524.0,178.84,103.56
2016,8,31,8,45,865.5,75.0,1.7,20.5,570.5,230.74,145.88
2016,8,31,9,0,883.0,77.0,1.7,21.0,617.0,284.0,191.51
2016,8,31,9,15,895.5,79.0,1.75,21.5,658.5,336.91,237.5
2016,8,31,9,30,908.0,81.0,1.8,22.0,700.0,390.24,283.23
2016,8,31,9,45,914.0,84.5,1.85,22.5,735.5,442.43,327.08
2016,8,31,10,0,920.0,88.0,1.9,23.0,771.0,493.99,369.12
2016,8,31,10,15,927.0,89.0,1.95,23.0,800.5,543.07,408.85
2016,8,31,10,30,934.0,90.0,2.0,23.0,830.0,591.15,446.79
2016,8,31,10,45,939.5,90.5,2.1,23.5,852.5,636.71,481.29
2016,8,31,11,0,945.0,91.0,2.2,24.0,875.0,680.72,513.81
2016,8,31,11,15,948.0,91.5,2.25,24.0,889.5,721.32,543.93
2016,8,31,11,30,951.0,92.0,2.3,24.0,904.0,759.82,570.95
2016,8,31,11,45,953.0,92.0,2.4,24.5,911.0,794.83,593.92
2016,8,31,12,0,955.0,92.0,2.5,25.0,918.0,827.34,615.08
2016,8,31,12,15,954.5,92.0,2.6,25.0,917.0,855.2,634.27
2016,8,31,12,30,954.0,92.0,2.7,25.0,916.0,880.14,651.59
2016,8,31,12,45,945.0,95.5,2.8,25.0,905.0,898.42,664.54
2016,8,31,13,0,936.0,99.0,2.9,25.0,894.0,913.37,675.44
2016,8,31,13,15,932.0,98.5,2.95,25.0,876.5,925.27,684.09
2016,8,31,13,30,928.0,98.0,3.0,25.0,859.0,933.88,690.7
2016,8,31,13,45,924.0,96.0,3.05,25.0,835.0,937.59,694.22
2016,8,31,14,0,920.0,94.0,3.1,25.0,811.0,937.94,695.69
2016,8,31,14,15,912.0,92.5,3.15,25.0,779.5,931.9,693.06
2016,8,31,14,30,904.0,91.0,3.2,25.0,748.0,922.61,688.41
2016,8,31,14,45,895.0,88.0,3.25,25.0,710.5,907.56,679.99
2016,8,31,15,0,886.0,85.0,3.3,25.0,673.0,889.42,669.57
2016,8,31,15,15,872.0,83.0,3.3,24.5,630.5,865.16,655.97
2016,8,31,15,30,858.0,81.0,3.3,24.0,588.0,838.32,640.52
2016,8,31,15,45,841.0,77.5,3.35,24.0,540.5,804.76,619.24
2016,8,31,16,0,824.0,74.0,3.4,24.0,493.0,775.89,601.08
2016,8,31,16,15,799.0,70.5,3.35,23.5,443.0,732.04,572.46
2016,8,31,16,30,774.0,67.0,3.3,23.0,393.0,687.03,542.4
2016,8,31,16,45,740.5,63.0,3.3,22.5,341.0,634.37,505.9
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,581.75,468.1
2016,8,31,17,15,655.5,53.5,3.1,21.5,237.0,515.85,416.93
2016,8,31,17,30,604.0,48.0,2.9,21.0,185.0,452.07,364.63
2016,8,31,17,45,520.5,40.5,2.75,20.5,136.5,375.26,299.55
2016,8,31,18,0,437.0,33.0,2.6,20.0,88.0,300.49,232.5
2016,8,31,18,15,286.5,22.0,2.55,19.5,51.0,190.11,104.43
2016,8,31,18,30,136.0,11.0,2.5,19.0,14.0,70.23,0.0
2016,8,31,18,45,68.0,5.5,2.45,18.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,5,45,105.0,9.0,0.85,14.5,14.0,8.58,0.0
2016,9,1,6,0,210.0,18.0,0.9,15.0,28.0,14.63,0.0
2016,9,1,6,15,338.5,29.0,0.85,15.5,69.0,22.9,13.14
2016,9,1,6,30,467.0,40.0,0.8,16.0,110.0,30.7,21.09
2016,9,1,6,45,538.0,48.0,0.75,16.5,159.5,35.42,25.64
2016,9,1,7,0,609.0,56.0,0.7,17.0,209.0,39.92,29.79
2016,9,1,7,15,311.0,89.5,0.55,17.5,168.0,63.68,50.69
2016,9,1,7,30,13.0,123.0,0.4,18.0,127.0,107.02,88.0
2016,9,1,7,45,12.5,138.5,0.3,18.5,143.0,120.28,98.69
2016,9,1,8,0,12.0,154.0,0.2,19.0,159.0,134.42,104.69
2016,9,1,8,15,32.0,184.5,0.25,19.5,201.0,154.92,119.43
2016,9,1,8,30,52.0,215.0,0.3,20.0,243.0,184.67,141.13
2016,9,1,8,45,202.5,230.0,0.35,20.5,351.5,224.33,165.23
2016,9,1,9,0,353.0,245.0,0.4,21.0,460.0,279.94,202.95
2016,9,1,9,15,616.5,170.5,0.55,21.0,577.0,315.59,225.67
2016,9,1,9,30,880.0,96.0,0.7,21.0,694.0,390.75,281.69
2016,9,1,9,45,888.5,98.5,0.85,21.5,729.5,441.88,324.21
2016,9,1,10,0,897.0,101.0,1.0,22.0,765.0,492.64,365.51
2016,9,1,10,15,904.5,102.5,1.15,22.0,794.5,541.46,405.06
2016,9,1,10,30,912.0,104.0,1.3,22.0,824.0,589.38,443.05
2016,9,1,10,45,914.0,107.0,1.45,22.5,845.5,634.29,477.13
2016,9,1,11,0,916.0,110.0,1.6,23.0,867.0,677.47,509.15
2016,9,1,11,15,919.0,110.5,1.7,23.0,881.5,717.18,538.79
2016,9,1,11,30,922.0,111.0,1.8,23.0,896.0,754.85,566.26
2016,9,1,11,45,920.5,113.5,1.95,23.5,902.0,788.88,588.98
2016,9,1,12,0,919.0,116.0,2.1,24.0,908.0,820.33,609.87
2016,9,1,12,15,918.5,115.5,2.1,24.0,906.5,847.04,627.5
2016,9,1,12,30,918.0,115.0,2.1,24.0,905.0,870.93,643.28
2016,9,1,12,45,920.0,112.5,2.15,24.0,897.0,892.05,657.73
2016,9,1,13,0,922.0,110.0,2.2,24.0,889.0,910.17,670.32
2016,9,1,13,15,918.0,109.0,2.25,24.0,872.0,921.49,678.56
2016,9,1,13,30,914.0,108.0,2.3,24.0,855.0,929.55,684.84
2016,9,1,13,45,656.5,215.5,2.35,24.0,744.0,831.66,620.23
2016,9,1,14,0,399.0,323.0,2.4,24.0,633.0,704.75,528.32
2016,9,1,14,15,641.5,213.0,2.4,24.0,687.5,826.8,620.91
2016,9,1,14,30,884.0,103.0,2.4,24.0,742.0,915.46,681.21
2016,9,1,14,45,870.0,101.5,2.45,24.0,703.5,897.93,670.4
2016,9,1,15,0,856.0,100.0,2.5,24.0,665.0,884.64,663.5
2016,9,1,15,15,840.5,97.5,2.5,23.5,622.0,859.15,649.18
2016,9,1,15,30,825.0,95.0,2.5,23.0,579.0,831.13,633.09
2016,9,1,15,45,801.0,92.5,2.5,23.0,530.5,793.68,609.05
2016,9,1,16,0,777.0,90.0,2.5,23.0,482.0,754.5,583.53
2016,9,1,16,15,748.5,86.0,2.45,22.5,431.5,708.54,553.5
2016,9,1,16,30,720.0,82.0,2.4,22.0,381.0,665.64,525.0
2016,9,1,16,45,678.0,77.0,2.35,21.5,328.5,607.67,484.37
2016,9,1,17,0,636.0,72.0,2.3,21.0,276.0,550.48,442.29
2016,9,1,17,15,577.5,65.0,2.15,20.5,224.5,481.23,388.11
2016,9,1,17,30,519.0,58.0,2.0,20.0,173.0,414.83,333.92
2016,9,1,17,45,426.5,48.0,1.9,19.5,125.5,328.91,262.11
2016,9,1,18,0,334.0,38.0,1.8,19.0,78.0,249.93,192.16
2016,9,1,18,15,167.0,24.0,1.75,18.5,44.0,131.16,59.23
2016,9,1,18,30,0.0,10.0,1.7,18.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,8.1,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,13.44,0.0
2016,9,2,6,15,251.0,30.5,1.2,15.5,61.0,24.4,14.16
2016,9,2,6,30,369.0,44.0,1.3,16.0,99.0,34.43,24.25
2016,9,2,6,45,448.0,53.5,1.4,16.5,146.5,40.22,29.81
2016,9,2,7,0,527.0,63.0,1.5,17.0,194.0,45.75,34.89
2016,9,2,7,15,579.0,70.0,1.5,17.5,245.0,48.87,37.65
2016,9,2,7,30,631.0,77.0,1.5,18.0,296.0,51.83,40.15
2016,9,2,7,45,627.5,87.5,1.55,19.0,334.5,57.05,44.44
2016,9,2,8,0,624.0,98.0,1.6,20.0,373.0,79.9,49.44
2016,9,2,8,15,694.0,96.0,1.5,20.5,435.0,120.18,66.76
2016,9,2,8,30,764.0,94.0,1.4,21.0,497.0,172.94,102.0
2016,9,2,8,45,786.5,96.5,1.35,21.5,543.5,222.05,141.09
2016,9,2,9,0,809.0,99.0,1.3,22.0,590.0,273.23,184.01
2016,9,2,9,15,823.5,101.5,1.15,22.5,631.0,323.9,227.01
2016,9,2,9,30,838.0,104.0,1.0,23.0,672.0,375.35,269.8
2016,9,2,9,45,862.0,99.5,0.9,23.5,710.5,430.17,313.73
2016,9,2,10,0,886.0,95.0,0.8,24.0,749.0,480.67,353.1
2016,9,2,10,15,893.5,96.5,0.7,24.0,778.0,528.9,390.11
2016,9,2,10,30,901.0,98.0,0.6,24.0,807.0,576.24,425.04
2016,9,2,10,45,905.5,99.5,0.5,24.5,829.0,620.73,455.77
2016,9,2,11,0,910.0,101.0,0.4,25.0,851.0,663.69,484.14
2016,9,2,11,15,913.5,102.0,0.4,25.0,865.5,703.81,511.91
2016,9,2,11,30,917.0,103.0,0.4,25.0,880.0,741.96,537.38
2016,9,2,11,45,920.0,102.5,0.45,25.5,887.0,776.19,558.54
2016,9,2,12,0,923.0,102.0,0.5,26.0,894.0,808.06,578.09
2016,9,2,12,15,923.0,101.5,0.6,26.0,893.0,835.02,596.49
2016,9,2,12,30,923.0,101.0,0.7,26.0,892.0,859.17,613.24
2016,9,2,12,45,757.0,193.0,0.85,26.0,837.0,839.78,603.27
2016,9,2,13,0,591.0,285.0,1.0,26.0,782.0,804.53,579.91
2016,9,2,13,15,740.5,198.5,1.1,26.0,808.5,864.7,624.45
2016,9,2,13,30,890.0,112.0,1.2,26.0,835.0,910.1,654.78
2016,9,2,13,45,886.5,109.0,1.35,26.0,811.5,913.03,658.98
2016,9,2,14,0,883.0,106.0,1.5,26.0,788.0,912.72,661.63
2016,9,2,14,15,874.5,104.5,1.55,25.5,757.0,906.31,660.44
2016,9,2,14,30,866.0,103.0,1.6,25.0,726.0,896.78,657.38
2016,9,2,14,45,855.5,100.5,1.7,25.0,689.0,881.32,649.81
2016,9,2,15,0,845.0,98.0,1.8,25.0,652.0,869.98,645.0
2016,9,2,15,15,830.0,95.5,1.85,24.5,609.5,845.03,631.76
2016,9,2,15,30,815.0,93.0,1.9,24.0,567.0,817.57,616.76
2016,9,2,15,45,793.5,90.0,2.0,24.0,520.0,781.8,595.05
2016,9,2,16,0,772.0,87.0,2.1,24.0,473.0,744.23,571.66
2016,9,2,16,15,685.0,91.5,2.1,23.5,407.0,666.84,519.53
2016,9,2,16,30,598.0,96.0,2.1,23.0,341.0,588.64,465.3
2016,9,2,16,45,549.0,92.0,2.15,22.5,293.5,530.61,423.46
2016,9,2,17,0,500.0,88.0,2.2,22.0,246.0,473.79,380.68
2016,9,2,17,15,453.0,76.5,2.1,21.0,199.5,407.88,329.6
2016,9,2,17,30,406.0,65.0,2.0,20.0,153.0,349.31,281.92
2016,9,2,17,45,331.5,51.5,1.95,19.5,110.5,275.62,219.56
2016,9,2,18,0,257.0,38.0,1.9,19.0,68.0,208.32,158.75
2016,9,2,18,15,128.5,19.0,1.85,18.5,34.0,102.49,32.02
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,18.59,0.0
2016,9,3,6,15,170.5,34.0,1.4,13.5,59.0,26.61,15.85
2016,9,3,6,30,341.0,47.0,1.4,14.0,97.0,37.46,27.06
2016,9,3,6,45,417.5,58.5,1.45,14.5,144.5,44.92,34.19
2016,9,3,7,0,494.0,70.0,1.5,15.0,192.0,52.01,40.71
2016,9,3,7,15,547.0,78.5,1.45,15.5,242.5,56.06,44.34
2016,9,3,7,30,600.0,87.0,1.4,16.0,293.0,59.91,47.62
2016,9,3,7,45,637.5,93.5,1.35,17.0,344.0,61.9,49.06
2016,9,3,8,0,675.0,100.0,1.3,18.0,395.0,81.17,50.95
2016,9,3,8,15,702.5,105.0,1.1,18.5,444.0,125.92,72.0
2016,9,3,8,30,730.0,110.0,0.9,19.0,493.0,173.72,104.71
2016,9,3,8,45,750.5,114.5,0.75,19.5,539.0,222.69,143.43
2016,9,3,9,0,771.0,119.0,0.6,20.0,585.0,278.75,189.5
2016,9,3,9,15,786.5,122.5,0.55,20.5,626.0,328.63,231.3
2016,9,3,9,30,802.0,126.0,0.5,21.0,667.0,379.5,273.2
2016,9,3,9,45,842.5,114.0,0.45,21.5,709.0,427.85,311.92
2016,9,3,10,0,883.0,102.0,0.4,22.0,751.0,483.26,354.6
2016,9,3,10,15,890.5,103.5,0.6,22.0,780.0,531.42,393.8
2016,9,3,10,30,898.0,105.0,0.8,22.0,809.0,578.69,431.62
2016,9,3,10,45,902.5,106.5,1.0,22.5,830.5,623.13,465.78
2016,9,3,11,0,907.0,108.0,1.2,23.0,852.0,666.04,498.09
2016,9,3,11,15,910.5,109.0,1.35,23.0,867.0,706.11,528.34
2016,9,3,11,30,914.0,110.0,1.5,23.0,882.0,744.21,556.73
2016,9,3,11,45,914.5,110.5,1.7,23.0,888.5,777.52,580.58
2016,9,3,12,0,915.0,111.0,1.9,23.0,895.0,808.34,602.76
2016,9,3,12,15,915.5,111.0,2.05,23.0,894.0,836.06,622.46
2016,9,3,12,30,916.0,111.0,2.2,23.0,893.0,861.02,640.37
2016,9,3,12,45,903.5,117.0,2.35,23.0,881.0,878.18,653.15
2016,9,3,13,0,891.0,123.0,2.5,23.0,869.0,892.06,663.89
2016,9,3,13,15,887.5,122.0,2.55,23.0,853.0,903.47,672.3
2016,9,3,13,30,884.0,121.0,2.6,23.0,837.0,911.74,678.77
2016,9,3,13,45,881.0,118.5,2.65,23.0,813.5,915.71,682.52
2016,9,3,14,0,878.0,116.0,2.7,23.0,790.0,916.47,684.31
2016,9,3,14,15,870.0,114.0,2.7,22.5,759.0,910.09,682.38
2016,9,3,14,30,862.0,112.0,2.7,22.0,728.0,907.59,683.29
2016,9,3,14,45,851.5,109.0,2.75,22.0,691.0,891.84,674.34
2016,9,3,15,0,841.0,106.0,2.8,22.0,654.0,873.12,663.52
2016,9,3,15,15,826.0,103.5,2.8,21.5,611.5,848.27,649.37
2016,9,3,15,30,811.0,101.0,2.8,21.0,569.0,820.89,633.38
2016,9,3,15,45,787.5,98.0,2.85,21.0,521.0,783.56,609.27
2016,9,3,16,0,764.0,95.0,2.9,21.0,473.0,744.47,583.59
2016,9,3,16,15,734.5,90.5,2.9,20.5,422.5,701.67,555.51
2016,9,3,16,30,705.0,86.0,2.9,20.0,372.0,654.32,523.29
2016,9,3,16,45,660.5,80.5,2.95,20.0,319.5,594.58,479.88
2016,9,3,17,0,616.0,75.0,3.0,20.0,267.0,535.78,434.55
2016,9,3,17,15,554.0,67.5,2.85,19.0,215.5,464.63,378.58
2016,9,3,17,30,492.0,60.0,2.7,18.0,164.0,396.54,322.51
2016,9,3,17,45,389.5,49.0,2.55,17.5,117.0,305.43,245.02
2016,9,3,18,0,287.0,38.0,2.4,17.0,70.0,223.6,170.32
2016,9,3,18,15,143.5,19.0,2.35,16.5,35.0,108.25,13.93
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,9.05,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,18.11,0.0
2016,9,4,6,15,156.0,34.0,1.55,12.5,56.5,26.66,15.66
2016,9,4,6,30,312.0,49.0,1.6,13.0,94.0,37.75,27.37
2016,9,4,6,45,406.0,59.5,1.65,13.5,143.0,46.04,35.29
2016,9,4,7,0,500.0,70.0,1.7,14.0,192.0,52.22,41.05
2016,9,4,7,15,556.0,78.5,1.7,14.5,244.0,56.28,44.71
2016,9,4,7,30,612.0,87.0,1.7,15.0,296.0,60.14,48.02
2016,9,4,7,45,660.0,91.0,1.75,16.0,349.5,60.22,47.79
2016,9,4,8,0,708.0,95.0,1.8,17.0,403.0,76.46,47.77
2016,9,4,8,15,736.0,99.5,1.75,17.5,453.0,122.62,68.82
2016,9,4,8,30,764.0,104.0,1.7,18.0,503.0,171.85,102.51
2016,9,4,8,45,790.0,105.5,1.65,18.5,550.5,226.37,145.94
2016,9,4,9,0,816.0,107.0,1.6,19.0,598.0,277.73,189.27
2016,9,4,9,15,831.0,110.0,1.45,19.5,640.0,329.35,233.64
2016,9,4,9,30,846.0,113.0,1.3,20.0,682.0,381.83,277.94
2016,9,4,9,45,865.5,111.5,1.2,20.5,719.5,432.89,320.04
2016,9,4,10,0,885.0,110.0,1.1,21.0,757.0,488.84,364.21
2016,9,4,10,15,892.5,111.5,1.0,21.0,786.5,537.19,402.1
2016,9,4,10,30,900.0,113.0,0.9,21.0,816.0,584.64,437.96
2016,9,4,10,45,906.0,114.0,0.8,21.5,838.0,629.68,469.91
2016,9,4,11,0,912.0,115.0,0.7,22.0,860.0,673.29,499.52
2016,9,4,11,15,915.5,115.5,0.7,22.0,874.5,713.18,527.77
2016,9,4,11,30,919.0,116.0,0.7,22.0,889.0,751.07,554.08
2016,9,4,11,45,920.5,116.0,0.7,22.5,895.5,784.87,574.81
2016,9,4,12,0,922.0,116.0,0.7,23.0,902.0,816.2,593.57
2016,9,4,12,15,921.5,116.0,0.75,23.0,900.5,843.36,611.52
2016,9,4,12,30,921.0,116.0,0.8,23.0,899.0,867.7,627.73
2016,9,4,12,45,920.0,115.0,0.9,23.0,890.0,887.71,642.13
2016,9,4,13,0,919.0,114.0,1.0,23.0,881.0,904.65,654.71
2016,9,4,13,15,915.0,113.0,1.0,23.0,863.5,915.85,662.12
2016,9,4,13,30,911.0,112.0,1.0,23.0,846.0,923.78,667.64
2016,9,4,13,45,904.5,110.5,1.05,23.0,820.5,925.7,670.36
2016,9,4,14,0,898.0,109.0,1.1,23.0,795.0,924.31,671.18
2016,9,4,14,15,889.0,107.5,1.1,23.0,763.5,917.44,667.83
2016,9,4,14,30,880.0,106.0,1.1,23.0,732.0,907.39,662.64
2016,9,4,14,45,867.5,104.0,1.15,23.0,693.5,890.62,654.0
2016,9,4,15,0,855.0,102.0,1.2,23.0,655.0,878.03,648.2
2016,9,4,15,15,839.0,99.0,1.2,22.5,611.0,851.49,633.67
2016,9,4,15,30,823.0,96.0,1.2,22.0,567.0,822.42,617.45
2016,9,4,15,45,799.5,93.0,1.2,22.0,519.0,784.86,594.1
2016,9,4,16,0,776.0,90.0,1.2,22.0,471.0,745.53,569.25
2016,9,4,16,15,746.5,85.5,1.2,21.5,420.0,698.31,539.4
2016,9,4,16,30,717.0,81.0,1.2,21.0,369.0,654.38,511.08
2016,9,4,16,45,671.0,76.0,1.3,20.5,316.0,593.95,470.33
2016,9,4,17,0,625.0,71.0,1.4,20.0,263.0,534.59,427.38
2016,9,4,17,15,562.5,63.5,1.4,19.0,211.5,463.08,372.75
2016,9,4,17,30,500.0,56.0,1.4,18.0,160.0,394.79,317.77
2016,9,4,17,45,399.0,45.5,1.45,17.5,113.0,305.35,242.8
2016,9,4,18,0,298.0,35.0,1.5,17.0,66.0,223.74,167.6
2016,9,4,18,15,149.0,17.5,1.5,16.5,33.0,108.9,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,69.0,7.0,1.15,13.5,10.0,0.0,0.0
2016,9,5,6,0,138.0,14.0,1.2,14.0,20.0,13.34,0.0
2016,9,5,6,15,265.5,27.5,1.3,14.5,58.0,21.98,11.51
2016,9,5,6,30,393.0,41.0,1.4,15.0,96.0,32.14,22.24
2016,9,5,6,45,473.5,50.5,1.55,15.5,144.5,38.06,27.97
2016,9,5,7,0,554.0,60.0,1.7,16.0,193.0,43.72,33.2
2016,9,5,7,15,606.0,66.5,1.7,16.5,245.0,46.54,35.75
2016,9,5,7,30,658.0,73.0,1.7,17.0,297.0,49.25,38.06
2016,9,5,7,45,694.5,78.5,1.75,18.0,348.5,51.01,39.36
2016,9,5,8,0,731.0,84.0,1.8,19.0,400.0,67.03,40.38
2016,9,5,8,15,757.5,88.0,1.7,19.5,449.5,119.04,65.03
2016,9,5,8,30,784.0,92.0,1.6,20.0,499.0,168.39,98.13
2016,9,5,8,45,803.0,95.5,1.5,21.0,545.0,218.67,137.75
2016,9,5,9,0,822.0,99.0,1.4,22.0,591.0,270.64,181.04
2016,9,5,9,15,837.0,102.0,1.3,22.0,632.5,322.53,225.62
2016,9,5,9,30,852.0,105.0,1.2,22.0,674.0,375.24,270.37
2016,9,5,9,45,869.0,104.0,1.2,22.5,711.5,430.76,315.83
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,481.42,356.49
2016,9,5,10,15,894.0,104.5,1.2,23.5,778.5,529.96,394.38
2016,9,5,10,30,902.0,106.0,1.2,24.0,808.0,577.64,430.37
2016,9,5,10,45,906.0,108.0,1.25,24.5,829.5,622.38,463.5
2016,9,5,11,0,910.0,110.0,1.3,25.0,851.0,665.54,494.59
2016,9,5,11,15,913.5,111.0,1.35,25.0,865.5,705.71,523.88
2016,9,5,11,30,917.0,112.0,1.4,25.0,880.0,743.89,551.29
2016,9,5,11,45,916.5,113.5,1.45,25.0,886.0,777.47,573.92
2016,9,5,12,0,916.0,115.0,1.5,25.0,892.0,808.5,594.63
2016,9,5,12,15,915.5,115.0,1.55,25.0,890.5,835.44,612.65
2016,9,5,12,30,915.0,115.0,1.6,25.0,889.0,859.57,628.88
2016,9,5,12,45,903.0,120.0,1.7,25.0,877.0,876.15,640.81
2016,9,5,13,0,891.0,125.0,1.8,25.0,865.0,889.44,650.78
2016,9,5,13,15,886.5,124.0,1.85,25.0,847.5,899.93,658.52
2016,9,5,13,30,882.0,123.0,1.9,25.0,830.0,907.23,664.35
2016,9,5,13,45,875.0,121.5,2.0,25.0,805.0,908.62,666.99
2016,9,5,14,0,868.0,120.0,2.1,25.0,780.0,906.79,667.68
2016,9,5,14,15,858.5,118.0,2.1,25.0,748.5,905.94,668.19
2016,9,5,14,30,849.0,116.0,2.1,25.0,717.0,895.3,662.36
2016,9,5,14,45,838.0,113.0,2.15,25.0,679.0,879.16,653.53
2016,9,5,15,0,827.0,110.0,2.2,25.0,641.0,860.1,642.81
2016,9,5,15,15,810.0,106.5,2.15,24.5,597.5,832.54,626.71
2016,9,5,15,30,793.0,103.0,2.1,24.0,554.0,802.54,608.89
2016,9,5,15,45,772.5,98.5,2.1,24.0,507.0,766.31,585.77
2016,9,5,16,0,752.0,94.0,2.1,24.0,460.0,728.24,561.08
2016,9,5,16,15,722.0,89.0,2.05,23.5,409.0,684.87,532.85
2016,9,5,16,30,692.0,84.0,2.0,23.0,358.0,636.98,500.62
2016,9,5,16,45,649.0,78.0,1.95,22.5,306.0,578.33,459.17
2016,9,5,17,0,606.0,72.0,1.9,22.0,254.0,520.59,415.84
2016,9,5,17,15,543.0,64.0,1.8,21.0,203.5,449.03,360.37
2016,9,5,17,30,480.0,56.0,1.7,20.0,153.0,380.75,304.85
2016,9,5,17,45,380.5,44.5,1.6,19.5,107.0,292.26,230.32
2016,9,5,18,0,281.0,33.0,1.5,19.0,61.0,211.85,154.64
2016,9,5,18,15,140.5,16.5,1.45,18.0,30.5,101.59,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,63.0,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,126.0,13.0,1.1,15.0,18.0,12.39,0.0
2016,9,6,6,15,253.0,26.5,1.2,15.5,55.0,21.15,10.47
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,31.34,21.41
2016,9,6,6,45,458.5,50.0,1.4,17.0,140.0,37.75,27.48
2016,9,6,7,0,537.0,60.0,1.5,18.0,188.0,43.84,33.01
2016,9,6,7,15,590.5,67.0,1.55,18.5,239.0,47.06,35.9
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,50.14,38.51
2016,9,6,7,45,680.5,79.5,1.65,20.0,341.0,51.86,39.76
2016,9,6,8,0,717.0,85.0,1.7,21.0,392.0,65.61,40.36
2016,9,6,8,15,743.5,89.0,1.65,21.5,441.5,116.96,63.79
2016,9,6,8,30,770.0,93.0,1.6,22.0,491.0,165.51,95.74
2016,9,6,8,45,790.0,96.5,1.55,23.0,537.0,215.21,134.4
2016,9,6,9,0,810.0,100.0,1.5,24.0,583.0,266.71,176.93
2016,9,6,9,15,825.0,103.0,1.35,24.5,624.0,317.96,220.18
2016,9,6,9,30,840.0,106.0,1.2,25.0,665.0,370.04,263.41
2016,9,6,9,45,852.5,107.5,1.05,25.5,701.0,420.49,304.22
2016,9,6,10,0,865.0,109.0,0.9,26.0,737.0,475.2,346.4
2016,9,6,10,15,873.5,110.5,0.8,26.0,766.0,523.05,383.08
2016,9,6,10,30,882.0,112.0,0.7,26.0,795.0,570.12,417.84
2016,9,6,10,45,889.0,112.5,0.65,26.5,817.5,614.46,449.08
2016,9,6,11,0,896.0,113.0,0.6,27.0,840.0,657.47,478.28
2016,9,6,11,15,899.5,114.0,0.75,27.0,854.5,697.11,507.75
2016,9,6,11,30,903.0,115.0,0.9,27.0,869.0,734.78,535.51
2016,9,6,11,45,906.0,114.5,1.1,27.5,876.0,768.59,558.89
2016,9,6,12,0,909.0,114.0,1.3,28.0,883.0,800.03,580.18
2016,9,6,12,15,909.0,114.0,1.45,28.0,881.5,827.11,599.17
2016,9,6,12,30,909.0,114.0,1.6,28.0,880.0,851.42,616.43
2016,9,6,12,45,905.0,115.0,1.75,28.0,870.0,870.53,630.4
2016,9,6,13,0,901.0,116.0,1.9,28.0,860.0,886.56,642.5
2016,9,6,13,15,896.5,115.0,1.95,27.5,843.0,896.99,651.39
2016,9,6,13,30,892.0,114.0,2.0,27.0,826.0,904.21,658.4
2016,9,6,13,45,888.0,111.5,2.05,27.0,801.5,907.07,661.45
2016,9,6,14,0,884.0,109.0,2.1,27.0,777.0,906.66,662.56
2016,9,6,14,15,875.0,107.0,2.05,27.0,745.5,899.15,658.2
2016,9,6,14,30,866.0,105.0,2.0,27.0,714.0,888.49,651.97
2016,9,6,14,45,856.5,101.5,2.0,27.0,676.5,872.67,642.97
2016,9,6,15,0,847.0,98.0,2.0,27.0,639.0,860.83,636.73
2016,9,6,15,15,831.0,95.5,1.95,26.5,595.5,834.9,621.87
2016,9,6,15,30,815.0,93.0,1.9,26.0,552.0,806.5,605.35
2016,9,6,15,45,795.5,88.5,1.85,26.0,505.0,770.58,582.36
2016,9,6,16,0,776.0,84.0,1.8,26.0,458.0,732.76,557.84
2016,9,6,16,15,746.5,80.0,1.75,25.5,407.0,686.23,527.8
2016,9,6,16,30,717.0,76.0,1.7,25.0,356.0,638.87,496.41
2016,9,6,16,45,676.5,70.0,1.65,25.0,304.0,585.05,458.31
2016,9,6,17,0,636.0,64.0,1.6,25.0,252.0,528.24,415.64
2016,9,6,17,15,573.0,57.0,1.45,24.0,201.0,457.15,361.1
2016,9,6,17,30,510.0,50.0,1.3,23.0,150.0,389.46,306.57
2016,9,6,17,45,408.5,40.0,1.15,22.0,104.5,301.01,233.29
2016,9,6,18,0,307.0,30.0,1.0,21.0,59.0,220.95,155.74
2016,9,6,18,15,153.5,15.0,1.0,20.5,29.5,84.8,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,17.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,18.0,16.0,11.44,0.0
2016,9,7,6,15,240.0,26.0,2.0,18.5,53.0,20.81,9.62
2016,9,7,6,30,366.0,40.0,2.2,19.0,90.0,31.49,21.16
2016,9,7,6,45,449.0,50.0,2.45,19.5,137.5,37.89,27.26
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,43.99,32.83
2016,9,7,7,15,585.0,67.5,2.7,20.5,236.0,47.62,36.05
2016,9,7,7,30,638.0,75.0,2.7,21.0,287.0,51.06,38.98
2016,9,7,7,45,677.0,80.0,2.75,22.0,338.5,52.37,39.87
2016,9,7,8,0,716.0,85.0,2.8,23.0,390.0,63.75,39.8
2016,9,7,8,15,742.5,89.5,2.65,23.5,439.5,115.46,62.65
2016,9,7,8,30,769.0,94.0,2.5,24.0,489.0,164.33,94.36
2016,9,7,8,45,790.0,97.0,2.45,24.5,535.0,213.72,132.72
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,265.03,175.39
2016,9,7,9,15,826.0,102.5,2.25,25.5,622.0,315.9,218.66
2016,9,7,9,30,841.0,105.0,2.1,26.0,663.0,367.58,262.13
2016,9,7,9,45,850.0,108.5,1.95,27.0,698.0,418.4,303.36
2016,9,7,10,0,859.0,112.0,1.8,28.0,733.0,473.07,345.71
2016,9,7,10,15,867.5,113.5,1.65,28.0,762.0,520.66,382.84
2016,9,7,10,30,876.0,115.0,1.5,28.0,791.0,567.47,418.1
2016,9,7,10,45,883.0,116.0,1.35,28.5,813.0,612.01,449.6
2016,9,7,11,0,890.0,117.0,1.2,29.0,835.0,655.23,478.86
2016,9,7,11,15,893.5,117.5,1.1,29.0,849.5,694.21,505.51
2016,9,7,11,30,897.0,118.0,1.0,29.0,864.0,731.22,530.04
2016,9,7,11,45,899.5,118.0,0.9,29.5,870.5,764.93,549.8
2016,9,7,12,0,902.0,118.0,0.8,30.0,877.0,796.28,566.96
2016,9,7,12,15,901.5,118.0,0.85,30.0,875.5,822.79,584.15
2016,9,7,12,30,901.0,118.0,0.9,30.0,874.0,846.52,599.68
2016,9,7,12,45,875.5,130.5,0.95,30.0,858.5,858.98,608.2
2016,9,7,13,0,850.0,143.0,1.0,30.0,843.0,873.32,618.16
2016,9,7,13,15,845.0,142.0,1.1,30.0,825.5,883.49,626.34
2016,9,7,13,30,840.0,141.0,1.2,30.0,808.0,890.53,632.69
2016,9,7,13,45,832.5,139.5,1.3,30.0,783.0,891.72,635.48
2016,9,7,14,0,825.0,138.0,1.4,30.0,758.0,889.74,636.4
2016,9,7,14,15,814.5,135.5,1.5,29.5,726.0,880.93,634.32
2016,9,7,14,30,804.0,133.0,1.6,29.0,694.0,869.07,630.35
2016,9,7,14,45,789.5,130.0,1.75,29.0,656.0,850.24,621.08
2016,9,7,15,0,775.0,127.0,1.9,29.0,618.0,828.66,609.87
2016,9,7,15,15,756.0,123.0,1.95,28.5,575.0,804.02,596.78
2016,9,7,15,30,737.0,119.0,2.0,28.0,532.0,773.03,579.18
2016,9,7,15,45,712.0,114.0,2.1,28.0,484.5,734.01,554.99
2016,9,7,16,0,687.0,109.0,2.2,28.0,437.0,693.55,529.3
2016,9,7,16,15,652.5,103.0,2.15,27.0,387.0,643.51,497.26
2016,9,7,16,30,618.0,97.0,2.1,26.0,337.0,593.15,463.61
2016,9,7,16,45,572.0,89.5,2.1,25.5,286.0,533.02,420.14
2016,9,7,17,0,526.0,82.0,2.1,25.0,235.0,474.03,375.8
2016,9,7,17,15,457.0,71.5,1.9,24.0,185.5,398.86,317.08
2016,9,7,17,30,388.0,61.0,1.7,23.0,136.0,326.76,258.44
2016,9,7,17,45,289.0,46.5,1.5,22.5,92.5,241.01,186.34
2016,9,7,18,0,190.0,32.0,1.3,22.0,49.0,164.39,111.06
2016,9,7,18,15,95.0,16.0,1.25,21.5,24.5,58.48,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,10.48,0.0
2016,9,8,6,15,178.0,27.5,1.45,15.5,48.0,21.58,9.88
2016,9,8,6,30,294.0,44.0,1.6,16.0,83.0,34.0,23.55
2016,9,8,6,45,380.5,55.5,1.75,16.5,129.5,43.04,32.1
2016,9,8,7,0,467.0,67.0,1.9,17.0,176.0,50.24,38.75
2016,9,8,7,15,233.5,76.0,1.9,17.5,130.5,54.2,42.31
2016,9,8,7,30,0.0,85.0,1.9,18.0,85.0,77.13,62.3
2016,9,8,7,45,0.0,102.0,1.9,18.5,102.0,91.78,74.74
2016,9,8,8,0,0.0,119.0,1.9,19.0,119.0,106.38,82.91
2016,9,8,8,15,4.0,145.0,1.85,19.5,147.5,128.91,100.65
2016,9,8,8,30,8.0,171.0,1.8,20.0,176.0,152.07,118.52
2016,9,8,8,45,37.0,211.0,1.8,20.5,233.5,183.82,141.9
2016,9,8,9,0,66.0,251.0,1.8,21.0,291.0,225.34,172.85
2016,9,8,9,15,65.5,270.5,1.8,21.5,312.0,247.12,189.28
2016,9,8,9,30,65.0,290.0,1.8,22.0,333.0,269.01,205.69
2016,9,8,9,45,445.5,208.0,1.8,22.5,527.0,340.87,255.5
2016,9,8,10,0,826.0,126.0,1.8,23.0,721.0,464.75,346.93
2016,9,8,10,15,835.0,128.0,1.85,23.0,750.0,512.2,384.97
2016,9,8,10,30,844.0,130.0,1.9,23.0,779.0,559.06,422.05
2016,9,8,10,45,850.0,131.5,1.95,23.5,800.5,602.96,455.25
2016,9,8,11,0,856.0,133.0,2.0,24.0,822.0,645.59,486.65
2016,9,8,11,15,860.0,134.0,2.05,24.0,836.5,685.0,516.01
2016,9,8,11,30,864.0,135.0,2.1,24.0,851.0,721.75,543.04
2016,9,8,11,45,867.0,134.5,2.2,24.5,857.5,754.46,566.11
2016,9,8,12,0,870.0,134.0,2.3,25.0,864.0,784.93,586.13
2016,9,8,12,15,869.5,134.0,2.35,25.0,862.0,810.76,603.78
2016,9,8,12,30,869.0,134.0,2.4,25.0,860.0,833.9,619.69
2016,9,8,12,45,857.5,138.0,2.5,25.0,848.0,853.77,633.84
2016,9,8,13,0,846.0,142.0,2.6,25.0,836.0,866.59,643.39
2016,9,8,13,15,841.0,141.0,2.65,25.0,818.5,876.64,650.9
2016,9,8,13,30,836.0,140.0,2.7,25.0,801.0,883.58,656.47
2016,9,8,13,45,831.5,136.5,2.75,25.0,776.5,885.18,658.63
2016,9,8,14,0,827.0,133.0,2.8,25.0,752.0,883.61,658.84
2016,9,8,14,15,816.5,131.0,2.85,24.5,720.0,875.25,655.89
2016,9,8,14,30,806.0,129.0,2.9,24.0,688.0,863.86,651.01
2016,9,8,14,45,795.0,124.5,2.95,24.0,650.5,846.35,640.76
2016,9,8,15,0,784.0,120.0,3.0,24.0,613.0,826.01,628.61
2016,9,8,15,15,765.5,116.0,3.0,23.5,570.0,797.2,611.42
2016,9,8,15,30,747.0,112.0,3.0,23.0,527.0,770.35,595.5
2016,9,8,15,45,726.0,106.5,3.0,23.0,480.0,733.75,571.23
2016,9,8,16,0,705.0,101.0,3.0,23.0,433.0,695.51,545.49
2016,9,8,16,15,671.5,95.5,2.95,22.5,383.0,646.44,512.05
2016,9,8,16,30,638.0,90.0,2.9,22.0,333.0,597.0,477.39
2016,9,8,16,45,596.0,82.0,2.9,21.5,282.5,538.63,433.99
2016,9,8,17,0,554.0,74.0,2.9,21.0,232.0,481.23,389.58
2016,9,8,17,15,486.5,64.5,2.75,20.5,182.5,407.56,329.96
2016,9,8,17,30,419.0,55.0,2.6,20.0,133.0,337.65,271.08
2016,9,8,17,45,319.5,42.0,2.5,19.5,90.0,251.32,196.77
2016,9,8,18,0,220.0,29.0,2.4,19.0,47.0,172.02,112.51
2016,9,8,18,15,110.0,14.5,2.35,18.5,23.5,63.42,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,31.5,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,63.0,11.0,0.8,14.0,13.0,10.48,0.0
2016,9,9,6,15,188.0,26.5,0.9,14.5,47.5,20.81,8.82
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,33.73,23.38
2016,9,9,6,45,401.0,53.0,1.1,16.0,129.0,40.92,30.31
2016,9,9,7,0,489.0,64.0,1.2,17.0,176.0,47.78,36.58
2016,9,9,7,15,244.5,75.0,1.15,17.5,131.0,53.58,41.78
2016,9,9,7,30,0.0,86.0,1.1,18.0,86.0,77.88,62.94
2016,9,9,7,45,0.0,104.0,1.1,18.5,104.0,93.3,76.01
2016,9,9,8,0,0.0,122.0,1.1,19.0,122.0,108.64,88.77
2016,9,9,8,15,13.0,156.0,1.0,19.5,162.5,137.91,107.45
2016,9,9,8,30,26.0,190.0,0.9,20.0,203.0,168.81,130.74
