Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,52.0,222.0,0.85,21.0,251.5,194.06,148.42
2016,9,9,9,0,78.0,254.0,0.8,22.0,300.0,229.89,174.26
2016,9,9,9,15,174.0,272.5,0.7,22.5,384.5,272.37,203.27
2016,9,9,9,30,270.0,291.0,0.6,23.0,469.0,325.57,240.93
2016,9,9,9,45,563.0,202.0,0.5,23.5,598.0,379.84,277.56
2016,9,9,10,0,856.0,113.0,0.4,24.0,727.0,464.55,338.21
2016,9,9,10,15,864.5,115.0,0.3,24.5,756.0,516.41,376.18
2016,9,9,10,30,873.0,117.0,0.2,25.0,785.0,563.48,409.62
2016,9,9,10,45,881.0,117.0,0.15,25.5,807.5,607.55,440.32
2016,9,9,11,0,889.0,117.0,0.1,26.0,830.0,650.36,469.14
2016,9,9,11,15,892.5,118.0,0.25,26.0,844.0,689.68,498.01
2016,9,9,11,30,896.0,119.0,0.4,26.0,858.0,727.05,525.54
2016,9,9,11,45,734.0,201.5,0.55,26.5,809.5,721.64,520.7
2016,9,9,12,0,572.0,284.0,0.7,27.0,761.0,703.79,507.41
2016,9,9,12,15,572.0,283.0,0.85,26.5,759.5,723.9,524.37
2016,9,9,12,30,572.0,282.0,1.0,26.0,758.0,742.17,539.63
2016,9,9,12,45,558.0,285.5,1.2,26.0,745.5,751.4,548.08
2016,9,9,13,0,544.0,289.0,1.4,26.0,733.0,758.22,554.86
2016,9,9,13,15,546.5,279.5,1.5,26.0,717.5,763.74,560.34
2016,9,9,13,30,549.0,270.0,1.6,26.0,702.0,767.01,564.35
2016,9,9,13,45,549.5,259.5,1.75,26.0,680.5,765.2,565.44
2016,9,9,14,0,550.0,249.0,1.9,26.0,659.0,761.0,564.94
2016,9,9,14,15,547.0,238.0,1.95,25.5,630.5,750.82,560.68
2016,9,9,14,30,544.0,227.0,2.0,25.0,602.0,738.28,554.84
2016,9,9,14,45,669.5,172.0,2.15,25.0,608.0,791.87,596.62
2016,9,9,15,0,795.0,117.0,2.3,25.0,614.0,829.34,624.36
2016,9,9,15,15,776.5,113.5,2.35,24.5,570.0,800.92,607.66
2016,9,9,15,30,758.0,110.0,2.4,24.0,526.0,774.32,592.59
2016,9,9,15,45,735.0,104.5,2.5,23.5,479.0,735.88,569.13
2016,9,9,16,0,712.0,99.0,2.6,23.0,432.0,695.88,544.01
2016,9,9,16,15,677.5,93.5,2.6,22.5,381.5,645.93,510.35
2016,9,9,16,30,643.0,88.0,2.6,22.0,331.0,595.67,475.39
2016,9,9,16,45,597.0,81.0,2.65,21.5,280.0,535.69,430.95
2016,9,9,17,0,551.0,74.0,2.7,21.0,229.0,476.91,385.52
2016,9,9,17,15,480.5,64.5,2.6,20.0,179.0,401.7,325.31
2016,9,9,17,30,410.0,55.0,2.5,19.0,129.0,330.42,265.67
2016,9,9,17,45,303.0,41.5,2.4,18.5,86.5,239.79,187.4
2016,9,9,18,0,196.0,28.0,2.3,18.0,44.0,156.27,94.78
2016,9,9,18,15,98.0,14.0,2.3,17.5,22.0,57.12,0.0
2016,9,9,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,9.53,0.0
2016,9,10,6,15,164.0,26.0,1.55,13.5,44.5,20.44,7.89
2016,9,10,6,30,283.0,42.0,1.6,14.0,78.0,32.51,22.35
2016,9,10,6,45,367.5,54.5,1.7,15.0,123.5,41.29,30.71
2016,9,10,7,0,452.0,67.0,1.8,16.0,169.0,50.63,39.22
2016,9,10,7,15,510.5,75.5,1.75,16.5,219.0,54.76,42.97
2016,9,10,7,30,569.0,84.0,1.7,17.0,269.0,58.71,46.39
2016,9,10,7,45,284.5,100.5,1.65,17.5,193.0,68.57,54.85
2016,9,10,8,0,0.0,117.0,1.6,18.0,117.0,104.62,85.8
2016,9,10,8,15,2.0,139.5,1.55,18.5,141.0,124.22,97.3
2016,9,10,8,30,4.0,162.0,1.5,19.0,165.0,144.23,112.82
2016,9,10,8,45,6.5,177.0,1.45,19.5,181.5,158.7,123.67
2016,9,10,9,0,9.0,192.0,1.4,20.0,198.0,173.49,134.68
2016,9,10,9,15,13.0,211.5,1.4,20.5,220.0,192.73,149.09
2016,9,10,9,30,17.0,231.0,1.4,21.0,242.0,212.54,163.81
2016,9,10,9,45,31.0,265.5,1.4,21.5,287.0,243.08,186.51
2016,9,10,10,0,45.0,300.0,1.4,22.0,332.0,281.37,214.89
2016,9,10,10,15,79.0,331.0,1.5,22.0,390.0,328.25,250.01
2016,9,10,10,30,113.0,362.0,1.6,22.0,448.0,378.8,287.7
2016,9,10,10,45,350.0,312.5,1.7,22.5,590.0,474.22,359.65
2016,9,10,11,0,587.0,263.0,1.8,23.0,732.0,592.75,447.17
2016,9,10,11,15,593.0,264.0,1.9,23.0,744.5,625.08,470.93
2016,9,10,11,30,599.0,265.0,2.0,23.0,757.0,656.57,494.44
2016,9,10,11,45,598.5,267.5,2.1,23.5,762.0,683.67,513.55
2016,9,10,12,0,598.0,270.0,2.2,24.0,767.0,709.13,531.28
2016,9,10,12,15,598.0,269.0,2.3,24.0,765.0,729.99,546.79
2016,9,10,12,30,598.0,268.0,2.4,24.0,763.0,748.92,560.93
2016,9,10,12,45,589.0,268.5,2.55,24.0,751.5,758.57,568.85
2016,9,10,13,0,580.0,269.0,2.7,24.0,740.0,766.92,575.89
2016,9,10,13,15,599.0,254.0,2.8,24.0,731.0,783.26,588.96
2016,9,10,13,30,618.0,239.0,2.9,24.0,722.0,795.96,599.56
2016,9,10,13,45,614.5,231.0,3.0,24.0,699.0,793.7,599.43
2016,9,10,14,0,611.0,223.0,3.1,24.0,676.0,788.8,597.63
2016,9,10,14,15,606.0,214.0,3.15,23.5,646.0,778.95,593.34
2016,9,10,14,30,601.0,205.0,3.2,23.0,616.0,766.51,587.27
2016,9,10,14,45,605.0,187.0,3.25,23.0,581.0,749.9,577.53
2016,9,10,15,0,609.0,169.0,3.3,23.0,546.0,730.4,565.71
2016,9,10,15,15,630.0,147.5,3.3,22.5,513.5,718.35,559.98
2016,9,10,15,30,651.0,126.0,3.3,22.0,481.0,702.53,551.19
2016,9,10,15,45,644.5,120.5,3.35,22.0,445.5,679.59,536.28
2016,9,10,16,0,638.0,115.0,3.4,22.0,410.0,654.57,519.67
2016,9,10,16,15,389.0,132.5,3.35,21.5,306.0,467.57,376.35
2016,9,10,16,30,140.0,150.0,3.3,21.0,202.0,277.02,223.47
2016,9,10,16,45,121.5,129.5,3.3,20.5,170.0,238.72,193.42
2016,9,10,17,0,103.0,109.0,3.3,20.0,138.0,201.13,162.72
2016,9,10,17,15,215.5,84.0,3.2,19.5,127.5,248.41,202.17
2016,9,10,17,30,328.0,59.0,3.1,19.0,117.0,285.84,230.26
2016,9,10,17,45,231.5,42.5,3.05,18.5,76.5,202.73,157.37
2016,9,10,18,0,135.0,26.0,3.0,18.0,36.0,121.1,64.18
2016,9,10,18,15,67.5,13.0,2.95,17.5,18.0,42.26,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,13.0,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,6.67,0.0
2016,9,11,6,15,109.5,26.0,2.15,13.5,39.0,21.5,7.68
2016,9,11,6,30,198.0,45.0,2.2,14.0,70.0,34.92,24.31
2016,9,11,6,45,275.5,61.0,2.3,14.5,113.5,46.37,35.19
2016,9,11,7,0,353.0,77.0,2.4,15.0,157.0,57.33,45.27
2016,9,11,7,15,411.0,89.0,2.4,15.5,205.0,64.71,51.93
2016,9,11,7,30,469.0,101.0,2.4,16.0,253.0,71.75,58.07
2016,9,11,7,45,234.5,90.0,2.4,16.5,166.0,68.56,55.06
2016,9,11,8,0,0.0,79.0,2.4,17.0,79.0,73.36,59.01
2016,9,11,8,15,0.0,100.0,2.35,17.0,100.0,91.76,71.31
2016,9,11,8,30,0.0,121.0,2.3,17.0,121.0,110.19,86.26
2016,9,11,8,45,0.0,130.0,2.3,17.5,130.0,118.57,92.64
2016,9,11,9,0,0.0,139.0,2.3,18.0,139.0,126.94,98.98
2016,9,11,9,15,0.0,152.5,2.3,18.5,152.5,139.22,108.4
2016,9,11,9,30,0.0,166.0,2.3,19.0,166.0,151.56,117.78
2016,9,11,9,45,7.0,202.5,2.35,19.5,207.5,186.59,144.95
2016,9,11,10,0,14.0,239.0,2.4,20.0,249.0,222.46,172.42
2016,9,11,10,15,11.5,231.0,2.45,20.0,239.5,216.08,167.19
2016,9,11,10,30,9.0,223.0,2.5,20.0,230.0,209.11,161.61
2016,9,11,10,45,10.0,233.0,2.55,20.5,241.5,219.76,169.47
2016,9,11,11,0,11.0,243.0,2.6,21.0,253.0,230.55,177.36
2016,9,11,11,15,16.0,271.5,2.65,21.0,285.5,260.84,200.64
2016,9,11,11,30,21.0,300.0,2.7,21.0,318.0,291.82,224.24
2016,9,11,11,45,31.0,325.5,2.8,21.0,351.5,325.59,250.02
2016,9,11,12,0,41.0,351.0,2.9,21.0,385.0,360.4,276.46
2016,9,11,12,15,42.0,349.5,2.95,21.0,384.0,363.82,279.07
2016,9,11,12,30,43.0,348.0,3.0,21.0,383.0,367.12,281.76
2016,9,11,12,45,106.0,371.5,3.15,21.0,457.5,445.38,342.4
2016,9,11,13,0,169.0,395.0,3.3,21.0,532.0,534.03,409.5
2016,9,11,13,15,171.5,384.0,3.35,21.0,520.5,532.27,408.5
2016,9,11,13,30,174.0,373.0,3.4,21.0,509.0,529.66,407.39
2016,9,11,13,45,172.0,362.0,3.5,21.0,492.5,522.3,402.81
2016,9,11,14,0,170.0,351.0,3.6,21.0,476.0,514.07,397.63
2016,9,11,14,15,251.5,321.0,3.6,20.5,497.0,568.43,441.93
2016,9,11,14,30,333.0,291.0,3.6,20.0,518.0,609.8,476.41
2016,9,11,14,45,405.5,252.5,3.65,20.0,513.0,642.97,503.89
2016,9,11,15,0,478.0,214.0,3.7,20.0,508.0,661.69,521.05
2016,9,11,15,15,461.5,204.0,3.7,19.5,471.5,633.21,501.87
2016,9,11,15,30,445.0,194.0,3.7,19.0,435.0,603.36,481.66
2016,9,11,15,45,387.5,183.5,3.75,18.5,379.5,539.15,434.27
2016,9,11,16,0,330.0,173.0,3.8,18.0,324.0,463.45,377.11
2016,9,11,16,15,165.0,132.5,3.75,17.5,208.0,273.04,224.31
2016,9,11,16,30,0.0,92.0,3.7,17.0,92.0,88.12,68.56
2016,9,11,16,45,0.0,77.5,3.7,17.0,77.5,73.93,56.92
2016,9,11,17,0,0.0,63.0,3.7,17.0,63.0,59.66,44.86
2016,9,11,17,15,208.0,56.5,3.6,16.5,92.5,216.97,179.21
2016,9,11,17,30,416.0,50.0,3.5,16.0,122.0,324.72,264.62
2016,9,11,17,45,303.5,37.5,3.45,15.5,80.0,233.66,182.82
2016,9,11,18,0,191.0,25.0,3.4,15.0,38.0,144.67,64.11
2016,9,11,18,15,95.5,12.5,3.3,14.5,19.0,53.78,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,9.0,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,18.0,10.0,1.8,12.0,10.0,9.53,0.0
2016,9,12,6,15,142.0,27.5,1.85,12.5,43.5,21.78,6.78
2016,9,12,6,30,266.0,45.0,1.9,13.0,77.0,35.08,24.46
2016,9,12,6,45,370.0,56.0,1.95,13.5,124.5,42.64,32.02
2016,9,12,7,0,474.0,67.0,2.0,14.0,172.0,51.11,39.93
2016,9,12,7,15,537.0,75.0,1.95,14.5,223.5,54.8,43.35
2016,9,12,7,30,600.0,83.0,1.9,15.0,275.0,58.38,46.48
2016,9,12,7,45,300.0,87.5,1.85,15.5,183.5,59.69,47.48
2016,9,12,8,0,0.0,92.0,1.8,16.0,92.0,84.27,68.81
2016,9,12,8,15,0.0,99.0,1.75,16.0,99.0,90.88,70.84
2016,9,12,8,30,0.0,106.0,1.7,16.0,106.0,97.43,76.02
2016,9,12,8,45,0.0,127.0,1.65,16.5,127.0,115.97,90.85
2016,9,12,9,0,0.0,148.0,1.6,17.0,148.0,134.6,105.5
2016,9,12,9,15,1.5,164.0,1.6,17.5,165.5,149.47,116.9
2016,9,12,9,30,3.0,180.0,1.6,18.0,183.0,164.6,128.41
2016,9,12,9,45,83.5,257.0,1.65,18.5,317.0,255.61,198.26
2016,9,12,10,0,164.0,334.0,1.7,19.0,451.0,353.65,272.08
2016,9,12,10,15,236.5,338.0,1.8,19.0,513.5,403.48,309.75
2016,9,12,10,30,309.0,342.0,1.9,19.0,576.0,456.1,349.96
2016,9,12,10,45,309.5,352.5,2.0,19.5,592.0,483.86,370.6
2016,9,12,11,0,310.0,363.0,2.1,20.0,608.0,511.28,390.79
2016,9,12,11,15,310.5,369.5,2.15,20.0,618.5,534.81,408.5
2016,9,12,11,30,311.0,376.0,2.2,20.0,629.0,557.78,425.65
2016,9,12,11,45,311.5,378.5,2.3,20.0,633.5,576.51,439.86
2016,9,12,12,0,312.0,381.0,2.4,20.0,638.0,594.44,453.45
2016,9,12,12,15,312.0,380.0,2.45,20.0,636.5,607.84,463.6
2016,9,12,12,30,312.0,379.0,2.5,20.0,635.0,620.19,473.02
2016,9,12,12,45,243.0,386.0,2.6,20.0,584.0,583.33,445.62
2016,9,12,13,0,174.0,393.0,2.7,20.0,533.0,535.8,410.34
2016,9,12,13,15,174.0,384.0,2.75,19.5,522.0,534.0,410.76
2016,9,12,13,30,174.0,375.0,2.8,19.0,511.0,531.35,410.33
2016,9,12,13,45,174.5,362.5,2.85,19.0,494.5,524.61,406.24
2016,9,12,14,0,175.0,350.0,2.9,19.0,478.0,516.97,401.53
2016,9,12,14,15,177.0,332.5,2.9,18.5,457.5,504.3,393.86
2016,9,12,14,30,179.0,315.0,2.9,18.0,437.0,490.61,385.43
2016,9,12,14,45,234.5,288.5,2.95,18.0,438.0,511.51,404.09
2016,9,12,15,0,290.0,262.0,3.0,18.0,439.0,542.64,430.07
2016,9,12,15,15,246.0,247.5,2.95,17.5,390.0,489.59,390.5
2016,9,12,15,30,202.0,233.0,2.9,17.0,341.0,424.17,341.22
2016,9,12,15,45,211.0,209.5,2.9,17.0,313.5,403.54,326.85
2016,9,12,16,0,220.0,186.0,2.9,17.0,286.0,381.41,310.85
2016,9,12,16,15,142.0,164.0,2.9,16.5,225.5,295.07,241.52
2016,9,12,16,30,64.0,142.0,2.9,16.0,165.0,201.32,164.37
2016,9,12,16,45,52.0,121.0,2.9,15.5,138.0,169.7,138.55
2016,9,12,17,0,40.0,100.0,2.9,15.0,111.0,138.47,112.32
2016,9,12,17,15,219.5,76.5,2.85,14.5,115.0,239.4,198.29
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,315.92,258.02
2016,9,12,17,45,266.0,39.5,2.75,13.5,76.5,215.64,167.92
2016,9,12,18,0,133.0,26.0,2.7,13.0,34.0,116.4,33.63
2016,9,12,18,15,66.5,13.0,2.65,13.0,17.0,41.27,0.0
2016,9,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,22.0,1.2,12.5,34.5,17.26,3.12
2016,9,13,6,30,216.0,44.0,1.2,13.0,69.0,34.29,23.7
2016,9,13,6,45,301.5,59.0,1.3,13.5,114.0,45.01,34.08
2016,9,13,7,0,387.0,74.0,1.4,14.0,159.0,55.28,43.6
2016,9,13,7,15,448.0,85.0,1.45,14.5,208.0,62.0,49.73
2016,9,13,7,30,509.0,96.0,1.5,15.0,257.0,68.43,55.37
2016,9,13,7,45,560.0,102.5,1.55,15.5,308.0,71.17,57.6
2016,9,13,8,0,611.0,109.0,1.6,16.0,359.0,72.73,58.7
2016,9,13,8,15,531.0,138.0,1.65,16.5,375.0,124.95,82.39
2016,9,13,8,30,451.0,167.0,1.7,17.0,391.0,169.64,115.48
2016,9,13,8,45,457.5,184.0,1.8,17.5,430.0,211.36,147.76
2016,9,13,9,0,464.0,201.0,1.9,18.0,469.0,253.87,182.63
2016,9,13,9,15,617.0,167.5,1.95,18.0,549.5,296.21,214.08
2016,9,13,9,30,770.0,134.0,2.0,18.0,630.0,352.55,258.69
2016,9,13,9,45,781.5,137.5,2.1,18.5,665.0,405.61,303.67
2016,9,13,10,0,793.0,141.0,2.2,19.0,700.0,454.02,344.17
2016,9,13,10,15,803.0,143.5,2.2,19.0,728.5,500.79,382.86
2016,9,13,10,30,813.0,146.0,2.2,19.0,757.0,547.12,420.23
2016,9,13,10,45,826.5,144.0,2.2,19.5,780.5,590.73,453.91
2016,9,13,11,0,840.0,142.0,2.2,20.0,804.0,633.66,486.19
2016,9,13,11,15,844.0,143.0,2.2,20.0,818.0,672.37,515.5
2016,9,13,11,30,848.0,144.0,2.2,20.0,832.0,709.29,542.96
2016,9,13,11,45,856.5,140.5,2.2,20.5,839.5,743.16,566.87
2016,9,13,12,0,865.0,137.0,2.2,21.0,847.0,775.03,588.43
2016,9,13,12,15,864.5,137.0,2.15,21.0,844.5,801.27,605.9
2016,9,13,12,30,864.0,137.0,2.1,21.0,842.0,824.79,621.51
2016,9,13,12,45,866.5,133.0,2.1,21.5,833.0,843.86,633.32
2016,9,13,13,0,869.0,129.0,2.1,22.0,824.0,855.15,639.94
2016,9,13,13,15,864.0,128.0,2.05,22.0,806.0,869.93,649.84
2016,9,13,13,30,859.0,127.0,2.0,22.0,788.0,876.67,654.4
2016,9,13,13,45,853.5,124.0,2.0,22.0,763.0,877.63,655.78
2016,9,13,14,0,848.0,121.0,2.0,22.0,738.0,875.36,655.2
2016,9,13,14,15,837.5,119.0,2.0,22.0,705.0,866.68,650.47
2016,9,13,14,30,827.0,117.0,2.0,22.0,672.0,854.92,643.83
2016,9,13,14,45,814.5,113.5,2.0,22.0,634.0,836.8,632.98
2016,9,13,15,0,802.0,110.0,2.0,22.0,596.0,815.85,620.28
2016,9,13,15,15,782.5,106.5,2.0,21.5,552.0,786.44,602.87
2016,9,13,15,30,763.0,103.0,2.0,21.0,508.0,754.77,583.71
2016,9,13,15,45,737.5,98.5,2.05,21.0,460.0,719.29,560.79
2016,9,13,16,0,712.0,94.0,2.1,21.0,412.0,678.62,533.67
2016,9,13,16,15,676.5,88.5,2.1,20.5,361.5,628.24,499.41
2016,9,13,16,30,641.0,83.0,2.1,20.0,311.0,577.65,463.48
2016,9,13,16,45,589.5,76.0,2.1,19.5,260.0,514.61,415.88
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,453.19,367.51
2016,9,13,17,15,463.0,59.0,1.85,18.5,160.0,376.29,304.06
2016,9,13,17,30,388.0,49.0,1.6,18.0,111.0,303.86,241.94
2016,9,13,17,45,271.0,35.0,1.4,17.5,70.5,211.28,159.44
2016,9,13,18,0,154.0,21.0,1.2,17.0,30.0,116.63,7.25
2016,9,13,18,15,77.0,10.5,1.2,16.5,15.0,43.13,0.0
2016,9,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,123.5,20.5,1.0,13.5,34.5,16.09,1.22
2016,9,14,6,30,247.0,41.0,1.1,14.0,69.0,31.94,21.49
2016,9,14,6,45,335.5,54.5,1.25,14.5,114.0,41.56,30.88
2016,9,14,7,0,424.0,68.0,1.4,15.0,159.0,50.78,39.44
2016,9,14,7,15,484.5,77.5,1.4,15.5,208.5,57.34,45.41
2016,9,14,7,30,545.0,87.0,1.4,16.0,258.0,62.06,49.54
2016,9,14,7,45,587.5,95.0,1.4,16.5,308.5,65.23,52.17
2016,9,14,8,0,630.0,103.0,1.4,17.0,359.0,68.24,54.56
2016,9,14,8,15,661.5,108.5,1.35,17.5,407.5,107.12,63.96
2016,9,14,8,30,693.0,114.0,1.3,18.0,456.0,153.07,91.54
2016,9,14,8,45,716.0,119.0,1.3,18.5,501.5,200.58,127.42
2016,9,14,9,0,739.0,124.0,1.3,19.0,547.0,250.29,168.36
2016,9,14,9,15,756.5,127.5,1.35,19.5,587.5,299.3,210.23
2016,9,14,9,30,774.0,131.0,1.4,20.0,628.0,349.49,253.01
2016,9,14,9,45,821.0,117.5,1.45,20.5,670.5,401.13,295.84
2016,9,14,10,0,868.0,104.0,1.5,21.0,713.0,455.66,340.18
2016,9,14,10,15,876.5,105.5,1.55,21.0,741.5,503.39,379.47
2016,9,14,10,30,885.0,107.0,1.6,21.0,770.0,550.27,417.15
2016,9,14,10,45,892.0,107.5,1.65,21.5,791.5,594.41,451.05
2016,9,14,11,0,899.0,108.0,1.7,22.0,813.0,637.15,483.02
2016,9,14,11,15,902.5,109.0,1.75,22.0,827.0,676.54,512.78
2016,9,14,11,30,906.0,110.0,1.8,22.0,841.0,713.92,540.57
2016,9,14,11,45,908.0,110.0,1.9,22.5,847.0,747.12,564.07
2016,9,14,12,0,910.0,110.0,2.0,23.0,853.0,777.88,584.48
2016,9,14,12,15,910.0,109.5,2.05,23.0,850.5,804.04,602.47
2016,9,14,12,30,910.0,109.0,2.1,23.0,848.0,827.37,618.61
2016,9,14,12,45,902.0,111.5,2.2,23.0,836.5,844.32,630.95
2016,9,14,13,0,894.0,114.0,2.3,23.0,825.0,858.07,641.3
2016,9,14,13,15,889.5,113.0,2.35,23.0,806.5,867.95,648.79
2016,9,14,13,30,885.0,112.0,2.4,23.0,788.0,874.62,654.28
2016,9,14,13,45,879.5,109.5,2.45,23.0,763.0,875.64,656.12
2016,9,14,14,0,874.0,107.0,2.5,23.0,738.0,873.41,655.96
2016,9,14,14,15,864.0,105.0,2.5,23.0,705.5,864.66,651.14
2016,9,14,14,30,854.0,103.0,2.5,23.0,673.0,859.28,648.8
2016,9,14,14,45,843.0,100.0,2.55,23.0,635.0,842.62,639.2
2016,9,14,15,0,832.0,97.0,2.6,23.0,597.0,823.05,627.69
2016,9,14,15,15,814.0,93.5,2.6,22.5,553.0,794.37,610.65
2016,9,14,15,30,796.0,90.0,2.6,22.0,509.0,763.33,591.79
2016,9,14,15,45,774.0,85.5,2.65,22.0,461.5,725.85,567.17
2016,9,14,16,0,752.0,81.0,2.7,22.0,414.0,686.66,540.88
2016,9,14,16,15,718.0,76.5,2.65,21.5,363.0,637.23,506.89
2016,9,14,16,30,684.0,72.0,2.6,21.0,312.0,591.49,474.68
2016,9,14,16,45,639.0,65.5,2.55,20.5,261.0,532.26,429.79
2016,9,14,17,0,594.0,59.0,2.5,20.0,210.0,474.29,383.76
2016,9,14,17,15,519.0,50.5,2.25,19.5,160.5,397.62,320.31
2016,9,14,17,30,444.0,42.0,2.0,19.0,111.0,325.61,258.07
2016,9,14,17,45,324.0,30.5,1.75,18.5,70.0,232.72,172.83
2016,9,14,18,0,204.0,19.0,1.5,18.0,29.0,135.79,0.0
2016,9,14,18,15,102.0,9.5,1.5,17.5,14.5,52.51,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.0,12.81,0.0
2016,9,15,6,30,374.0,33.0,1.0,14.0,74.0,26.16,16.49
2016,9,15,6,45,465.5,42.0,1.1,15.0,121.5,31.96,22.4
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,37.51,27.59
2016,9,15,7,15,286.5,81.0,1.1,16.5,143.0,58.8,46.52
2016,9,15,7,30,16.0,111.0,1.0,17.0,117.0,96.59,79.49
2016,9,15,7,45,21.0,130.5,0.9,18.0,139.0,112.84,93.0
2016,9,15,8,0,26.0,150.0,0.8,19.0,161.0,122.23,100.34
2016,9,15,8,15,169.5,171.5,0.7,19.5,253.5,142.17,106.41
2016,9,15,8,30,313.0,193.0,0.6,20.0,346.0,178.26,126.34
2016,9,15,8,45,578.0,139.5,0.55,20.5,456.0,193.31,125.75
2016,9,15,9,0,843.0,86.0,0.5,21.0,566.0,244.63,157.6
2016,9,15,9,15,857.5,88.5,0.4,21.5,607.0,302.54,205.77
2016,9,15,9,30,872.0,91.0,0.3,22.0,648.0,354.89,249.14
2016,9,15,9,45,884.0,92.0,0.25,22.5,683.5,405.43,290.39
2016,9,15,10,0,896.0,93.0,0.2,23.0,719.0,455.84,330.16
2016,9,15,10,15,904.0,94.5,0.3,23.0,747.5,504.46,369.19
2016,9,15,10,30,912.0,96.0,0.4,23.0,776.0,552.15,406.64
2016,9,15,10,45,916.5,97.5,0.55,23.5,797.0,596.77,440.78
2016,9,15,11,0,921.0,99.0,0.7,24.0,818.0,639.74,472.99
2016,9,15,11,15,753.5,180.0,0.85,24.0,774.5,643.59,476.33
2016,9,15,11,30,586.0,261.0,1.0,24.0,731.0,636.43,471.27
2016,9,15,11,45,584.5,263.5,1.15,24.5,735.5,662.03,490.11
2016,9,15,12,0,583.0,266.0,1.3,25.0,740.0,685.92,507.18
2016,9,15,12,15,574.0,272.5,1.4,25.0,738.0,706.15,521.99
2016,9,15,12,30,565.0,279.0,1.5,25.0,736.0,724.26,535.29
2016,9,15,12,45,566.0,271.5,1.6,25.0,724.5,734.57,543.77
2016,9,15,13,0,567.0,264.0,1.7,25.0,713.0,742.7,550.86
2016,9,15,13,15,567.5,256.5,1.75,24.5,697.0,748.16,556.86
2016,9,15,13,30,568.0,249.0,1.8,24.0,681.0,751.32,561.38
2016,9,15,13,45,567.5,239.0,1.9,24.0,658.5,748.69,561.38
2016,9,15,14,0,567.0,229.0,2.0,24.0,636.0,743.61,559.78
2016,9,15,14,15,710.5,166.5,2.05,24.0,652.5,807.9,607.79
2016,9,15,14,30,854.0,104.0,2.1,24.0,669.0,857.34,642.41
2016,9,15,14,45,840.5,101.0,2.15,24.0,630.0,838.55,631.01
2016,9,15,15,0,827.0,98.0,2.2,24.0,591.0,816.9,618.3
2016,9,15,15,15,808.0,95.0,2.2,23.5,547.0,788.06,601.36
2016,9,15,15,30,789.0,92.0,2.2,23.0,503.0,756.92,582.63
2016,9,15,15,45,764.5,88.0,2.25,23.0,455.0,718.24,557.45
2016,9,15,16,0,740.0,84.0,2.3,23.0,407.0,677.98,530.65
2016,9,15,16,15,704.5,79.0,2.25,22.5,356.0,631.24,498.86
2016,9,15,16,30,669.0,74.0,2.2,22.0,305.0,580.69,463.04
2016,9,15,16,45,618.5,67.5,2.15,21.5,254.0,518.44,415.92
2016,9,15,17,0,568.0,61.0,2.1,21.0,203.0,457.82,368.01
2016,9,15,17,15,488.5,52.0,2.0,20.0,154.0,379.11,304.09
2016,9,15,17,30,409.0,43.0,1.9,19.0,105.0,305.38,241.25
2016,9,15,17,45,204.5,34.0,1.8,18.5,65.0,174.79,126.45
2016,9,15,18,0,0.0,25.0,1.7,18.0,25.0,31.51,0.0
2016,9,15,18,15,0.0,12.5,1.65,17.5,12.5,11.91,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.5,16.5,1.05,14.5,35.5,12.9,0.0
2016,9,16,6,30,349.0,33.0,1.2,15.0,71.0,26.3,16.39
2016,9,16,6,45,444.0,42.0,1.4,16.0,117.5,32.07,22.36
2016,9,16,7,0,539.0,51.0,1.6,17.0,164.0,37.62,27.54
2016,9,16,7,15,598.0,58.0,1.6,17.5,215.5,41.19,30.83
2016,9,16,7,30,657.0,65.0,1.6,18.0,267.0,44.61,33.83
2016,9,16,7,45,384.5,116.5,1.6,18.5,240.0,81.25,65.72
2016,9,16,8,0,112.0,168.0,1.6,19.0,213.0,126.91,104.62
2016,9,16,8,15,117.5,188.5,1.6,19.5,241.5,149.88,114.57
2016,9,16,8,30,123.0,209.0,1.6,20.0,270.0,175.68,132.77
2016,9,16,8,45,478.5,148.5,1.65,21.0,415.0,184.36,123.4
2016,9,16,9,0,834.0,88.0,1.7,22.0,560.0,242.26,156.68
2016,9,16,9,15,849.0,90.5,1.6,22.5,601.0,294.0,200.94
2016,9,16,9,30,864.0,93.0,1.5,23.0,642.0,351.81,249.65
2016,9,16,9,45,876.0,95.0,1.45,23.5,677.5,402.78,292.4
2016,9,16,10,0,888.0,97.0,1.4,24.0,713.0,453.64,333.85
2016,9,16,10,15,896.0,98.5,1.25,24.5,741.5,501.91,371.59
2016,9,16,10,30,904.0,100.0,1.1,25.0,770.0,549.24,407.03
2016,9,16,10,45,909.5,101.0,0.95,25.5,791.5,593.63,438.81
2016,9,16,11,0,915.0,102.0,0.8,26.0,813.0,636.46,468.03
2016,9,16,11,15,918.5,102.5,0.65,26.0,826.5,675.83,494.49
2016,9,16,11,30,922.0,103.0,0.5,26.0,840.0,713.12,518.45
2016,9,16,11,45,923.0,103.5,0.35,26.5,845.5,746.42,537.54
2016,9,16,12,0,924.0,104.0,0.2,27.0,851.0,777.16,553.32
2016,9,16,12,15,923.5,104.0,0.2,27.0,848.5,803.59,569.62
2016,9,16,12,30,923.0,104.0,0.2,27.0,846.0,827.14,584.14
2016,9,16,12,45,916.0,106.0,0.25,27.0,834.5,844.52,595.72
2016,9,16,13,0,909.0,108.0,0.3,27.0,823.0,858.66,605.54
2016,9,16,13,15,904.5,107.0,0.4,27.0,804.5,868.54,613.86
2016,9,16,13,30,900.0,106.0,0.5,27.0,786.0,875.16,620.41
2016,9,16,13,45,893.5,104.5,0.6,27.0,760.5,876.28,623.69
2016,9,16,14,0,887.0,103.0,0.7,27.0,735.0,874.14,625.09
2016,9,16,14,15,877.0,101.0,0.8,27.0,702.0,865.24,622.29
2016,9,16,14,30,867.0,99.0,0.9,27.0,669.0,853.21,617.56
2016,9,16,14,45,854.5,96.5,1.0,27.0,630.5,841.96,613.32
2016,9,16,15,0,842.0,94.0,1.1,27.0,592.0,821.51,602.99
2016,9,16,15,15,823.5,91.0,1.15,26.5,547.5,792.84,587.64
2016,9,16,15,30,805.0,88.0,1.2,26.0,503.0,761.81,570.48
2016,9,16,15,45,781.0,84.0,1.3,26.0,455.0,723.2,547.13
2016,9,16,16,0,757.0,80.0,1.4,26.0,407.0,682.97,522.0
2016,9,16,16,15,722.0,75.5,1.45,25.5,356.0,632.83,489.52
2016,9,16,16,30,687.0,71.0,1.5,25.0,305.0,586.54,458.47
2016,9,16,16,45,635.5,64.5,1.55,24.5,253.0,523.22,412.12
2016,9,16,17,0,584.0,58.0,1.6,24.0,201.0,461.61,364.76
2016,9,16,17,15,503.5,49.5,1.55,23.0,151.5,382.71,301.81
2016,9,16,17,30,423.0,41.0,1.5,22.0,102.0,308.88,239.66
2016,9,16,17,45,287.0,28.5,1.45,21.0,62.0,209.07,146.03
2016,9,16,18,0,151.0,16.0,1.4,20.0,22.0,84.62,0.0
2016,9,16,18,15,75.5,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,15.5,34.5,12.08,0.0
2016,9,17,6,30,353.0,31.0,1.1,16.0,69.0,24.55,14.73
2016,9,17,6,45,450.0,40.0,1.25,17.0,115.5,30.43,20.8
2016,9,17,7,0,547.0,49.0,1.4,18.0,162.0,36.07,26.04
2016,9,17,7,15,277.5,77.5,1.3,18.5,135.5,56.35,43.97
2016,9,17,7,30,8.0,106.0,1.2,19.0,109.0,92.64,75.47
2016,9,17,7,45,13.0,125.0,1.2,19.5,130.0,108.56,88.87
2016,9,17,8,0,18.0,144.0,1.2,20.0,151.0,124.32,101.88
2016,9,17,8,15,50.5,174.0,1.15,20.5,197.5,143.85,111.07
2016,9,17,8,30,83.0,204.0,1.1,21.0,244.0,174.58,132.86
2016,9,17,8,45,285.5,196.0,1.1,22.0,353.5,195.49,139.51
2016,9,17,9,0,488.0,188.0,1.1,23.0,463.0,244.11,169.65
2016,9,17,9,15,537.5,185.0,1.05,23.5,508.5,283.95,200.78
2016,9,17,9,30,587.0,182.0,1.0,24.0,554.0,327.82,235.53
2016,9,17,9,45,739.5,136.0,0.95,25.0,630.5,377.11,272.27
2016,9,17,10,0,892.0,90.0,0.9,26.0,707.0,447.06,324.42
2016,9,17,10,15,899.5,91.5,0.8,26.0,735.0,495.15,362.04
2016,9,17,10,30,907.0,93.0,0.7,26.0,763.0,542.25,397.68
2016,9,17,10,45,912.0,94.0,0.65,26.5,784.0,586.35,429.53
2016,9,17,11,0,917.0,95.0,0.6,27.0,805.0,628.84,459.09
2016,9,17,11,15,920.0,96.0,0.65,27.0,818.0,668.28,487.73
2016,9,17,11,30,923.0,97.0,0.7,27.0,831.0,705.61,514.41
2016,9,17,11,45,923.5,97.5,0.75,27.5,836.0,738.45,536.34
2016,9,17,12,0,924.0,98.0,0.8,28.0,841.0,768.7,555.2
2016,9,17,12,15,923.0,98.0,0.9,28.0,838.5,794.6,573.04
2016,9,17,12,30,922.0,98.0,1.0,28.0,836.0,817.59,589.09
2016,9,17,12,45,908.0,103.5,1.15,28.0,822.0,832.79,600.89
2016,9,17,13,0,894.0,109.0,1.3,28.0,808.0,844.59,610.65
2016,9,17,13,15,889.0,108.0,1.35,28.0,789.5,853.81,617.61
2016,9,17,13,30,884.0,107.0,1.4,28.0,771.0,859.81,622.66
2016,9,17,13,45,876.0,106.0,1.5,28.0,745.0,860.05,624.74
2016,9,17,14,0,868.0,105.0,1.6,28.0,719.0,857.09,624.88
2016,9,17,14,15,857.5,103.0,1.6,28.0,686.5,847.78,619.88
2016,9,17,14,30,847.0,101.0,1.6,28.0,654.0,841.73,617.22
2016,9,17,14,45,832.5,98.5,1.65,28.0,615.0,822.65,606.53
2016,9,17,15,0,818.0,96.0,1.7,28.0,576.0,800.77,594.07
2016,9,17,15,15,799.0,93.0,1.7,27.5,532.5,772.06,577.6
2016,9,17,15,30,780.0,90.0,1.7,27.0,489.0,741.07,559.4
2016,9,17,15,45,755.0,86.0,1.7,27.0,441.0,702.25,534.35
2016,9,17,16,0,730.0,82.0,1.7,27.0,393.0,661.92,507.8
2016,9,17,16,15,693.5,77.0,1.65,26.5,342.5,614.88,476.39
2016,9,17,16,30,657.0,72.0,1.6,26.0,292.0,564.18,440.79
2016,9,17,16,45,605.5,65.5,1.55,25.5,241.5,502.03,394.53
2016,9,17,17,0,554.0,59.0,1.5,25.0,191.0,441.63,347.51
2016,9,17,17,15,471.0,50.0,1.4,24.0,143.0,362.1,283.91
2016,9,17,17,30,388.0,41.0,1.3,23.0,95.0,287.86,221.4
2016,9,17,17,45,253.5,28.0,1.2,22.0,57.0,189.52,126.2
2016,9,17,18,0,119.0,15.0,1.1,21.0,19.0,68.43,0.0
2016,9,17,18,15,59.5,7.5,1.1,20.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.0,1.35,18.0,32.5,11.71,0.0
2016,9,18,6,30,347.0,30.0,1.6,19.0,65.0,23.75,13.68
2016,9,18,6,45,444.0,38.5,1.85,20.0,111.5,29.22,19.42
2016,9,18,7,0,541.0,47.0,2.1,21.0,158.0,34.49,24.28
2016,9,18,7,15,599.5,53.5,2.1,21.5,208.0,37.81,27.33
2016,9,18,7,30,658.0,60.0,2.1,22.0,258.0,45.01,33.59
2016,9,18,7,45,698.0,64.0,2.1,22.5,308.5,46.31,34.61
2016,9,18,8,0,738.0,68.0,2.1,23.0,359.0,47.61,35.58
2016,9,18,8,15,765.0,71.5,2.05,24.0,408.0,81.46,41.76
2016,9,18,8,30,792.0,75.0,2.0,25.0,457.0,130.25,68.0
2016,9,18,8,45,813.0,77.5,2.0,26.0,502.0,180.0,103.79
2016,9,18,9,0,834.0,80.0,2.0,27.0,547.0,237.75,149.96
2016,9,18,9,15,848.5,82.5,1.8,27.5,587.0,288.84,192.86
2016,9,18,9,30,863.0,85.0,1.6,28.0,627.0,340.51,236.16
2016,9,18,9,45,880.0,84.0,1.45,28.5,663.0,390.51,277.35
2016,9,18,10,0,897.0,83.0,1.3,29.0,699.0,440.78,317.47
2016,9,18,10,15,904.5,84.0,1.1,29.5,727.0,488.53,354.07
2016,9,18,10,30,912.0,85.0,0.9,30.0,755.0,535.27,388.16
2016,9,18,10,45,917.5,85.5,0.7,30.5,776.0,579.24,418.56
2016,9,18,11,0,923.0,86.0,0.5,31.0,797.0,621.62,446.16
2016,9,18,11,15,926.0,87.0,0.55,31.0,810.0,661.12,474.4
2016,9,18,11,30,929.0,88.0,0.6,31.0,823.0,698.48,500.69
2016,9,18,11,45,930.5,88.0,0.65,31.5,828.5,731.54,522.27
2016,9,18,12,0,932.0,88.0,0.7,32.0,834.0,762.02,540.96
2016,9,18,12,15,931.5,88.0,0.85,32.0,831.5,788.3,559.47
2016,9,18,12,30,931.0,88.0,1.0,32.0,829.0,811.65,576.19
2016,9,18,12,45,924.0,89.5,1.15,32.0,817.0,828.37,588.77
2016,9,18,13,0,917.0,91.0,1.3,32.0,805.0,841.81,599.39
2016,9,18,13,15,912.5,90.5,1.4,32.0,786.5,851.92,607.4
2016,9,18,13,30,908.0,90.0,1.5,32.0,768.0,858.76,613.46
2016,9,18,13,45,901.5,88.5,1.6,32.0,742.5,859.55,615.8
2016,9,18,14,0,895.0,87.0,1.7,32.0,717.0,857.04,616.17
2016,9,18,14,15,885.5,85.5,1.75,31.5,684.0,848.77,613.66
2016,9,18,14,30,876.0,84.0,1.8,31.0,651.0,837.35,609.23
2016,9,18,14,45,863.0,81.5,1.85,31.0,612.5,818.84,598.96
2016,9,18,15,0,850.0,79.0,1.9,31.0,574.0,797.49,586.84
2016,9,18,15,15,832.5,76.5,1.9,30.5,530.5,769.85,571.19
2016,9,18,15,30,815.0,74.0,1.9,30.0,487.0,746.22,558.11
2016,9,18,15,45,791.0,71.0,1.95,30.0,439.0,708.62,534.37
2016,9,18,16,0,767.0,68.0,2.0,30.0,391.0,669.45,509.1
2016,9,18,16,15,732.5,64.0,1.9,29.0,341.0,620.24,477.06
2016,9,18,16,30,698.0,60.0,1.8,28.0,291.0,570.7,443.6
2016,9,18,16,45,648.5,54.5,1.7,27.5,240.0,509.56,398.12
2016,9,18,17,0,599.0,49.0,1.6,27.0,189.0,454.06,354.5
2016,9,18,17,15,518.0,42.0,1.45,26.0,141.0,377.11,292.85
2016,9,18,17,30,437.0,35.0,1.3,25.0,93.0,305.56,231.99
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,203.08,126.44
2016,9,18,18,0,156.0,13.0,1.1,23.0,17.0,82.66,0.0
2016,9,18,18,15,78.0,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,187.5,13.5,0.9,18.5,32.5,10.45,0.0
2016,9,19,6,30,375.0,27.0,1.0,19.0,65.0,21.11,11.4
2016,9,19,6,45,468.5,35.0,1.1,20.0,110.5,26.31,16.91
2016,9,19,7,0,562.0,43.0,1.2,21.0,156.0,34.17,24.02
2016,9,19,7,15,619.0,48.5,1.2,21.5,206.0,37.14,26.76
2016,9,19,7,30,676.0,54.0,1.2,22.0,256.0,40.05,29.3
2016,9,19,7,45,714.0,58.5,1.2,23.0,306.5,41.99,30.83
2016,9,19,8,0,752.0,63.0,1.2,24.0,357.0,43.87,32.23
2016,9,19,8,15,778.5,66.0,1.1,24.5,405.5,75.77,37.6
2016,9,19,8,30,805.0,69.0,1.0,25.0,454.0,124.75,63.28
2016,9,19,8,45,824.0,71.5,0.9,25.5,498.5,181.33,104.16
2016,9,19,9,0,843.0,74.0,0.8,26.0,543.0,232.64,145.14
