Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,857.5,76.0,0.75,26.5,583.5,283.65,187.72
2016,9,19,9,30,872.0,78.0,0.7,27.0,624.0,335.23,230.71
2016,9,19,9,45,875.5,83.0,0.65,28.0,656.5,385.76,271.67
2016,9,19,10,0,879.0,88.0,0.6,29.0,689.0,435.42,310.42
2016,9,19,10,15,887.0,89.5,0.75,29.0,717.0,483.01,348.82
2016,9,19,10,30,895.0,91.0,0.9,29.0,745.0,529.67,385.68
2016,9,19,10,45,901.5,91.5,1.05,29.5,766.0,573.49,418.95
2016,9,19,11,0,908.0,92.0,1.2,30.0,787.0,615.83,450.37
2016,9,19,11,15,911.5,92.5,1.35,30.0,800.5,654.63,479.62
2016,9,19,11,30,915.0,93.0,1.5,30.0,814.0,691.35,506.99
2016,9,19,11,45,917.0,93.0,1.65,30.5,819.5,724.31,530.25
2016,9,19,12,0,919.0,93.0,1.8,31.0,825.0,754.76,550.29
2016,9,19,12,15,919.0,92.5,1.9,31.0,822.5,780.59,567.97
2016,9,19,12,30,919.0,92.0,2.0,31.0,820.0,803.54,583.84
2016,9,19,12,45,906.5,97.0,2.15,31.0,807.0,819.25,595.44
2016,9,19,13,0,894.0,102.0,2.3,31.0,794.0,831.62,605.0
2016,9,19,13,15,889.5,101.0,2.4,30.5,775.5,841.02,613.6
2016,9,19,13,30,885.0,100.0,2.5,30.0,757.0,847.21,620.26
2016,9,19,13,45,880.0,98.0,2.6,30.0,732.0,848.69,622.71
2016,9,19,14,0,875.0,96.0,2.7,30.0,707.0,846.95,623.17
2016,9,19,14,15,865.5,94.0,2.75,29.5,675.0,838.24,620.02
2016,9,19,14,30,856.0,92.0,2.8,29.0,643.0,826.45,614.92
2016,9,19,14,45,845.0,89.0,2.9,29.0,605.0,809.31,605.31
2016,9,19,15,0,834.0,86.0,3.0,29.0,567.0,795.62,598.1
2016,9,19,15,15,816.0,83.0,3.0,28.5,523.5,767.41,581.4
2016,9,19,15,30,798.0,80.0,3.0,28.0,480.0,736.88,562.95
2016,9,19,15,45,776.5,75.5,3.0,28.0,433.0,699.78,538.41
2016,9,19,16,0,755.0,71.0,3.0,28.0,386.0,661.01,512.25
2016,9,19,16,15,720.0,67.0,2.9,27.0,336.0,611.86,479.37
2016,9,19,16,30,685.0,63.0,2.8,26.0,286.0,562.38,444.86
2016,9,19,16,45,636.5,57.0,2.75,25.5,235.5,505.86,401.52
2016,9,19,17,0,588.0,51.0,2.7,25.0,185.0,447.41,354.72
2016,9,19,17,15,504.5,43.0,2.4,24.0,137.0,368.45,289.83
2016,9,19,17,30,421.0,35.0,2.1,23.0,89.0,295.12,225.82
2016,9,19,17,45,276.0,23.0,1.85,22.5,52.0,188.41,107.66
2016,9,19,18,0,131.0,11.0,1.6,22.0,15.0,68.91,0.0
2016,9,19,18,15,65.5,5.5,1.55,21.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,143.0,16.5,2.15,13.5,30.5,13.32,0.0
2016,9,20,6,30,286.0,33.0,2.2,14.0,61.0,26.95,16.23
2016,9,20,6,45,392.0,43.5,2.3,14.5,106.5,34.05,24.05
2016,9,20,7,0,498.0,54.0,2.4,15.0,152.0,40.86,30.53
2016,9,20,7,15,355.5,84.5,2.45,15.5,165.0,62.23,49.65
2016,9,20,7,30,213.0,115.0,2.5,16.0,178.0,86.68,71.2
2016,9,20,7,45,234.5,132.5,2.55,17.0,214.0,98.18,80.89
2016,9,20,8,0,256.0,150.0,2.6,18.0,250.0,109.2,89.94
2016,9,20,8,15,516.5,117.0,2.65,18.5,351.5,99.41,65.23
2016,9,20,8,30,777.0,84.0,2.7,19.0,453.0,132.03,72.43
2016,9,20,8,45,803.5,85.0,2.75,19.5,499.0,180.49,107.45
2016,9,20,9,0,830.0,86.0,2.8,20.0,545.0,231.35,149.23
2016,9,20,9,15,845.0,88.5,2.8,20.5,585.5,282.69,193.85
2016,9,20,9,30,860.0,91.0,2.8,21.0,626.0,340.05,243.41
2016,9,20,9,45,872.0,92.5,2.85,21.5,660.5,390.2,286.93
2016,9,20,10,0,884.0,94.0,2.9,22.0,695.0,440.22,329.38
2016,9,20,10,15,892.0,95.0,2.9,22.0,723.0,487.65,369.39
2016,9,20,10,30,900.0,96.0,2.9,22.0,751.0,534.12,407.65
2016,9,20,10,45,906.5,96.5,2.95,22.5,772.0,578.18,442.45
2016,9,20,11,0,913.0,97.0,3.0,23.0,793.0,620.73,475.19
2016,9,20,11,15,784.0,159.5,3.05,23.0,764.5,634.55,485.46
2016,9,20,11,30,655.0,222.0,3.1,23.0,736.0,638.59,487.81
2016,9,20,11,45,654.5,224.5,3.2,23.5,740.5,666.71,508.38
2016,9,20,12,0,654.0,227.0,3.3,24.0,745.0,692.99,527.16
2016,9,20,12,15,643.0,234.0,3.3,24.0,742.0,713.77,542.26
2016,9,20,12,30,632.0,241.0,3.3,24.0,739.0,732.04,555.47
2016,9,20,12,45,640.5,230.0,3.35,24.0,729.0,745.84,566.39
2016,9,20,13,0,649.0,219.0,3.4,24.0,719.0,757.38,575.78
2016,9,20,13,15,649.0,212.5,3.4,24.0,702.0,764.07,581.34
2016,9,20,13,30,649.0,206.0,3.4,24.0,685.0,768.17,585.17
2016,9,20,13,45,766.0,151.5,3.4,24.0,697.5,816.57,621.13
2016,9,20,14,0,883.0,97.0,3.4,24.0,710.0,851.55,646.06
2016,9,20,14,15,872.5,95.0,3.35,23.5,677.0,841.98,641.27
2016,9,20,14,30,862.0,93.0,3.3,23.0,644.0,829.32,634.75
2016,9,20,14,45,848.5,90.5,3.3,23.0,605.0,816.84,627.5
2016,9,20,15,0,835.0,88.0,3.3,23.0,566.0,795.48,614.04
2016,9,20,15,15,816.0,85.0,3.25,22.5,521.5,766.48,596.05
2016,9,20,15,30,797.0,82.0,3.2,22.0,477.0,735.19,576.24
2016,9,20,15,45,773.0,78.0,3.15,22.0,429.5,696.87,549.89
2016,9,20,16,0,749.0,74.0,3.1,22.0,382.0,656.98,521.97
2016,9,20,16,15,712.0,69.5,2.95,21.5,331.5,606.04,485.65
2016,9,20,16,30,675.0,65.0,2.8,21.0,281.0,558.85,450.47
2016,9,20,16,45,623.0,58.5,2.7,21.0,230.0,496.38,400.72
2016,9,20,17,0,571.0,52.0,2.6,21.0,179.0,435.8,350.47
2016,9,20,17,15,483.5,43.5,2.4,20.0,131.5,354.93,283.02
2016,9,20,17,30,396.0,35.0,2.2,19.0,84.0,280.0,216.3
2016,9,20,17,45,242.5,22.5,2.05,18.5,48.0,168.24,83.56
2016,9,20,18,0,89.0,10.0,1.9,18.0,12.0,48.84,0.0
2016,9,20,18,15,44.5,5.0,1.9,17.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,15.5,2.05,14.0,29.5,12.48,0.0
2016,9,21,6,30,301.0,31.0,2.3,14.0,59.0,25.17,14.51
2016,9,21,6,45,402.5,41.5,2.55,14.5,104.5,32.37,22.54
2016,9,21,7,0,504.0,52.0,2.8,15.0,150.0,39.25,29.08
2016,9,21,7,15,569.0,59.5,2.85,15.0,201.0,43.16,32.84
2016,9,21,7,30,634.0,67.0,2.9,15.0,252.0,46.92,36.3
2016,9,21,7,45,677.5,72.0,3.0,15.5,303.5,48.51,37.62
2016,9,21,8,0,721.0,77.0,3.1,16.0,355.0,50.06,38.84
2016,9,21,8,15,751.5,81.0,3.1,16.0,404.5,82.7,47.45
2016,9,21,8,30,782.0,85.0,3.1,16.0,454.0,131.29,72.9
2016,9,21,8,45,806.5,87.5,3.1,16.5,500.5,180.89,108.97
2016,9,21,9,0,831.0,90.0,3.1,17.0,547.0,232.68,151.9
2016,9,21,9,15,848.0,92.5,3.15,17.5,588.5,284.56,197.39
2016,9,21,9,30,865.0,95.0,3.2,18.0,630.0,337.36,244.05
2016,9,21,9,45,883.0,94.5,3.25,18.5,667.0,393.42,292.7
2016,9,21,10,0,901.0,94.0,3.3,19.0,704.0,444.65,336.69
2016,9,21,10,15,910.5,95.5,3.35,19.0,733.5,493.93,378.88
2016,9,21,10,30,920.0,97.0,3.4,19.0,763.0,542.36,419.38
2016,9,21,10,45,929.5,97.0,3.45,19.5,786.0,588.39,456.28
2016,9,21,11,0,939.0,97.0,3.5,20.0,809.0,633.1,491.19
2016,9,21,11,15,943.5,97.5,3.55,20.0,823.5,673.65,523.17
2016,9,21,11,30,948.0,98.0,3.6,20.0,838.0,712.11,553.01
2016,9,21,11,45,952.0,97.5,3.65,20.0,844.5,746.99,579.81
2016,9,21,12,0,956.0,97.0,3.7,20.0,851.0,779.36,603.11
2016,9,21,12,15,956.5,97.0,3.8,20.0,848.5,806.98,623.06
2016,9,21,12,30,957.0,97.0,3.9,20.0,846.0,831.63,640.99
2016,9,21,12,45,950.0,99.0,4.0,20.5,834.0,849.39,652.88
2016,9,21,13,0,943.0,101.0,4.1,21.0,822.0,863.78,662.54
2016,9,21,13,15,937.5,100.0,4.2,21.0,802.5,872.91,669.91
2016,9,21,13,30,932.0,99.0,4.3,21.0,783.0,878.62,675.06
2016,9,21,13,45,928.0,96.5,4.4,21.0,756.5,880.57,677.73
2016,9,21,14,0,924.0,94.0,4.5,21.0,730.0,879.12,678.46
2016,9,21,14,15,913.5,92.0,4.55,20.5,696.0,869.45,674.5
2016,9,21,14,30,903.0,90.0,4.6,20.0,662.0,856.54,668.35
2016,9,21,14,45,892.0,86.5,4.7,20.0,622.5,838.36,657.48
2016,9,21,15,0,881.0,83.0,4.8,20.0,583.0,817.18,644.43
2016,9,21,15,15,862.0,80.5,4.8,19.5,537.5,794.25,630.69
2016,9,21,15,30,843.0,78.0,4.8,19.0,492.0,762.72,610.42
2016,9,21,15,45,819.5,74.0,4.85,19.0,442.5,723.81,583.36
2016,9,21,16,0,796.0,70.0,4.9,19.0,393.0,683.2,554.47
2016,9,21,16,15,759.0,66.0,4.8,18.5,341.0,631.7,516.85
2016,9,21,16,30,722.0,62.0,4.7,18.0,289.0,579.87,477.43
2016,9,21,16,45,667.0,56.0,4.6,17.5,236.0,514.22,424.35
2016,9,21,17,0,612.0,50.0,4.5,17.0,183.0,455.37,374.23
2016,9,21,17,15,519.0,42.0,4.4,16.0,133.5,370.89,301.68
2016,9,21,17,30,426.0,34.0,4.3,15.0,84.0,292.71,229.2
2016,9,21,17,45,213.0,17.0,4.2,14.5,42.0,144.27,54.86
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,14.5,1.95,12.5,29.0,13.82,0.0
2016,9,22,6,30,325.0,29.0,2.2,13.0,58.0,23.4,12.87
2016,9,22,6,45,435.5,38.0,2.5,13.5,105.0,29.34,19.95
2016,9,22,7,0,546.0,47.0,2.8,14.0,152.0,35.06,25.48
2016,9,22,7,15,609.0,53.5,2.85,14.5,203.0,38.37,28.64
2016,9,22,7,30,672.0,60.0,2.9,15.0,254.0,45.66,35.18
2016,9,22,7,45,719.0,63.5,2.95,15.5,307.0,46.53,35.87
2016,9,22,8,0,766.0,67.0,3.0,16.0,360.0,47.48,36.56
2016,9,22,8,15,793.5,70.5,2.95,16.5,409.0,73.7,39.98
2016,9,22,8,30,821.0,74.0,2.9,17.0,458.0,123.82,65.28
2016,9,22,8,45,842.5,76.0,2.9,17.5,504.0,174.59,101.85
2016,9,22,9,0,864.0,78.0,2.9,18.0,550.0,233.3,150.28
2016,9,22,9,15,878.0,80.5,2.8,18.0,591.0,285.64,196.41
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,338.46,243.49
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,389.57,288.37
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,440.48,332.01
2016,9,22,10,15,923.5,86.0,2.5,19.5,730.0,488.95,372.43
2016,9,22,10,30,931.0,87.0,2.4,20.0,758.0,536.35,410.66
2016,9,22,10,45,935.5,88.5,2.35,20.5,778.5,581.33,445.97
2016,9,22,11,0,940.0,90.0,2.3,21.0,799.0,624.59,478.87
2016,9,22,11,15,943.0,90.5,2.25,21.0,812.0,664.1,509.06
2016,9,22,11,30,946.0,91.0,2.2,21.0,825.0,701.39,536.96
2016,9,22,11,45,945.5,92.0,2.2,21.0,829.5,734.41,561.53
2016,9,22,12,0,945.0,93.0,2.2,21.0,834.0,764.69,582.56
2016,9,22,12,15,944.5,93.0,2.15,21.0,831.0,791.15,600.33
2016,9,22,12,30,944.0,93.0,2.1,21.0,828.0,814.63,616.03
2016,9,22,12,45,935.5,95.5,2.05,21.5,815.5,831.35,625.92
2016,9,22,13,0,927.0,98.0,2.0,22.0,803.0,844.73,633.61
2016,9,22,13,15,922.0,97.0,1.95,22.0,783.5,853.93,639.8
2016,9,22,13,30,917.0,96.0,1.9,22.0,764.0,859.8,643.88
2016,9,22,13,45,907.5,95.5,1.9,22.0,737.0,859.16,644.25
2016,9,22,14,0,898.0,95.0,1.9,22.0,710.0,855.22,642.6
2016,9,22,14,15,887.5,93.5,1.9,21.5,676.5,846.11,638.84
2016,9,22,14,30,877.0,92.0,1.9,21.0,643.0,833.87,633.08
2016,9,22,14,45,860.0,90.5,1.9,21.0,602.5,819.46,624.73
2016,9,22,15,0,843.0,89.0,1.9,21.0,562.0,796.31,610.38
2016,9,22,15,15,823.0,86.0,1.95,20.5,517.5,766.43,592.85
2016,9,22,15,30,803.0,83.0,2.0,20.0,473.0,734.28,573.42
2016,9,22,15,45,772.0,80.0,2.05,20.0,423.5,691.84,545.02
2016,9,22,16,0,741.0,77.0,2.1,20.0,374.0,648.14,515.05
2016,9,22,16,15,701.5,72.0,2.05,19.5,323.0,599.16,480.62
2016,9,22,16,30,662.0,67.0,2.0,19.0,272.0,546.81,441.24
2016,9,22,16,45,602.5,60.5,2.0,18.5,220.5,480.41,389.27
2016,9,22,17,0,543.0,54.0,2.0,18.0,169.0,416.37,336.7
2016,9,22,17,15,447.0,44.5,1.9,17.5,122.0,331.26,264.7
2016,9,22,17,30,351.0,35.0,1.8,17.0,75.0,252.73,192.77
2016,9,22,17,45,175.5,17.5,1.75,16.5,37.5,124.6,23.53
2016,9,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.15,12.5,27.5,12.39,0.0
2016,9,23,6,30,339.0,26.0,1.3,13.0,55.0,20.68,10.42
2016,9,23,6,45,439.5,34.5,1.5,14.0,100.0,26.33,17.27
2016,9,23,7,0,540.0,43.0,1.7,15.0,145.0,31.74,22.44
2016,9,23,7,15,600.0,49.5,1.8,15.5,195.0,35.22,25.72
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,42.25,32.02
2016,9,23,7,45,701.0,60.0,2.05,17.0,295.0,43.7,33.15
2016,9,23,8,0,742.0,64.0,2.2,18.0,345.0,45.14,34.22
2016,9,23,8,15,769.0,67.5,2.2,18.5,393.0,68.52,36.94
2016,9,23,8,30,796.0,71.0,2.2,19.0,441.0,117.18,60.67
2016,9,23,8,45,816.5,73.0,2.2,19.5,485.5,166.38,95.47
2016,9,23,9,0,837.0,75.0,2.2,20.0,530.0,223.43,141.94
2016,9,23,9,15,851.0,77.0,2.15,20.5,569.5,273.84,185.55
2016,9,23,9,30,865.0,79.0,2.1,21.0,609.0,324.75,230.01
2016,9,23,9,45,875.0,81.0,2.1,21.5,642.5,374.55,273.22
2016,9,23,10,0,885.0,83.0,2.1,22.0,676.0,424.01,315.14
2016,9,23,10,15,892.5,84.5,2.05,22.0,703.5,471.39,354.87
2016,9,23,10,30,900.0,86.0,2.0,22.0,731.0,517.76,392.7
2016,9,23,10,45,904.5,87.0,1.95,22.5,750.5,560.89,426.26
2016,9,23,11,0,909.0,88.0,1.9,23.0,770.0,602.35,457.51
2016,9,23,11,15,912.0,88.5,1.85,23.0,783.0,640.59,486.45
2016,9,23,11,30,915.0,89.0,1.8,23.0,796.0,676.69,513.16
2016,9,23,11,45,914.0,90.5,1.75,23.5,800.0,708.75,535.38
2016,9,23,12,0,913.0,92.0,1.7,24.0,804.0,738.16,554.25
2016,9,23,12,15,912.5,92.0,1.75,23.5,801.0,763.68,573.0
2016,9,23,12,30,912.0,92.0,1.8,23.0,798.0,786.32,589.91
2016,9,23,12,45,906.5,92.5,1.85,23.0,786.5,802.63,601.51
2016,9,23,13,0,901.0,93.0,1.9,23.0,775.0,815.74,611.11
2016,9,23,13,15,896.5,92.5,1.95,23.0,756.0,825.38,618.53
2016,9,23,13,30,892.0,92.0,2.0,23.0,737.0,831.8,623.93
2016,9,23,13,45,886.0,90.0,2.15,23.0,711.5,832.14,626.23
2016,9,23,14,0,880.0,88.0,2.3,23.0,686.0,829.23,626.43
2016,9,23,14,15,716.5,139.5,2.35,23.0,611.0,761.98,581.35
2016,9,23,14,30,553.0,191.0,2.4,23.0,536.0,678.76,522.41
2016,9,23,14,45,691.5,136.0,2.45,23.0,539.5,734.56,566.4
2016,9,23,15,0,830.0,81.0,2.5,23.0,543.0,772.9,594.83
2016,9,23,15,15,810.5,78.0,2.45,22.5,499.0,743.55,576.1
2016,9,23,15,30,791.0,75.0,2.4,22.0,455.0,711.98,556.11
2016,9,23,15,45,763.0,72.0,2.4,22.0,407.0,672.12,528.95
2016,9,23,16,0,735.0,69.0,2.4,22.0,359.0,630.96,500.31
2016,9,23,16,15,696.0,64.5,2.35,21.5,309.0,579.38,463.72
2016,9,23,16,30,657.0,60.0,2.3,21.0,259.0,527.8,424.95
2016,9,23,16,45,605.0,53.0,2.25,20.5,210.0,469.55,378.81
2016,9,23,17,0,553.0,46.0,2.2,20.0,161.0,409.69,329.25
2016,9,23,17,15,459.0,38.0,2.1,19.0,115.0,327.91,260.32
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,253.0,189.96
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,122.14,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.0,1.9,15.5,27.5,11.44,0.0
2016,9,24,6,30,371.0,24.0,2.2,16.0,55.0,18.96,8.54
2016,9,24,6,45,473.0,32.0,2.55,16.5,101.0,26.47,17.11
2016,9,24,7,0,575.0,40.0,2.9,17.0,147.0,32.07,22.47
2016,9,24,7,15,635.5,45.5,3.05,17.5,197.5,35.15,25.4
2016,9,24,7,30,696.0,51.0,3.2,18.0,248.0,38.18,28.13
2016,9,24,7,45,735.5,55.0,3.4,19.0,299.0,39.83,29.46
2016,9,24,8,0,775.0,59.0,3.6,20.0,350.0,41.45,30.7
2016,9,24,8,15,802.5,62.0,3.6,20.5,399.0,63.18,32.77
2016,9,24,8,30,830.0,65.0,3.6,21.0,448.0,119.84,61.59
2016,9,24,8,45,850.5,67.0,3.65,21.5,493.5,170.55,96.87
2016,9,24,9,0,871.0,69.0,3.7,22.0,539.0,222.82,139.28
2016,9,24,9,15,885.5,71.0,3.65,22.5,579.5,274.98,184.41
2016,9,24,9,30,900.0,73.0,3.6,23.0,620.0,327.65,230.54
2016,9,24,9,45,913.0,73.0,3.6,23.5,655.0,378.38,274.84
2016,9,24,10,0,926.0,73.0,3.6,24.0,690.0,428.95,318.08
2016,9,24,10,15,933.5,74.0,3.5,24.5,718.0,477.6,358.61
2016,9,24,10,30,941.0,75.0,3.4,25.0,746.0,525.16,397.01
2016,9,24,10,45,946.0,76.0,3.35,25.5,766.5,570.09,432.36
2016,9,24,11,0,951.0,77.0,3.3,26.0,787.0,613.3,465.36
2016,9,24,11,15,954.0,77.5,3.15,26.0,800.0,652.91,495.46
2016,9,24,11,30,957.0,78.0,3.0,26.0,813.0,690.26,523.15
2016,9,24,11,45,958.0,78.0,2.95,26.5,817.5,723.36,546.57
2016,9,24,12,0,959.0,78.0,2.9,27.0,822.0,753.74,566.11
2016,9,24,12,15,958.5,78.0,2.8,27.0,819.0,780.19,583.62
2016,9,24,12,30,958.0,78.0,2.7,27.0,816.0,803.61,599.01
2016,9,24,12,45,945.5,83.0,2.6,27.5,802.5,819.84,608.29
2016,9,24,13,0,933.0,88.0,2.5,28.0,789.0,832.6,615.27
2016,9,24,13,15,928.0,87.5,2.4,28.0,769.5,842.12,621.38
2016,9,24,13,30,923.0,87.0,2.3,28.0,750.0,848.31,625.36
2016,9,24,13,45,915.0,86.0,2.25,28.0,723.5,848.17,625.65
2016,9,24,14,0,907.0,85.0,2.2,28.0,697.0,844.69,623.91
2016,9,24,14,15,896.5,83.0,2.1,28.0,663.5,834.76,617.6
2016,9,24,14,30,886.0,81.0,2.0,28.0,630.0,821.67,609.33
2016,9,24,14,45,871.5,79.5,1.95,28.0,590.0,802.89,597.77
2016,9,24,15,0,857.0,78.0,1.9,28.0,550.0,781.33,584.4
2016,9,24,15,15,837.5,75.0,1.8,27.5,505.5,757.55,570.23
2016,9,24,15,30,818.0,72.0,1.7,27.0,461.0,725.49,550.19
2016,9,24,15,45,785.0,70.0,1.65,27.0,411.5,682.63,521.64
2016,9,24,16,0,752.0,68.0,1.6,27.0,362.0,638.65,491.78
2016,9,24,16,15,713.0,63.5,1.45,26.0,311.5,586.72,456.52
2016,9,24,16,30,674.0,59.0,1.3,25.0,261.0,534.75,418.92
2016,9,24,16,45,603.0,54.5,1.15,24.0,209.0,467.6,367.57
2016,9,24,17,0,532.0,50.0,1.0,23.0,157.0,399.99,313.63
2016,9,24,17,15,434.0,40.5,1.05,22.0,111.0,315.23,244.61
2016,9,24,17,30,336.0,31.0,1.1,21.0,65.0,237.61,172.26
2016,9,24,17,45,168.0,15.5,1.2,20.5,32.5,113.77,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,159.5,12.5,1.9,17.5,25.5,11.91,0.0
2016,9,25,6,30,319.0,25.0,2.1,18.0,51.0,20.01,8.75
2016,9,25,6,45,427.0,35.0,2.35,19.0,97.0,27.04,17.34
2016,9,25,7,0,535.0,45.0,2.6,20.0,143.0,33.75,23.59
2016,9,25,7,15,599.5,51.5,2.7,20.5,193.5,37.12,26.77
2016,9,25,7,30,664.0,58.0,2.8,21.0,244.0,44.33,33.12
2016,9,25,7,45,705.5,63.0,2.95,22.0,295.0,46.52,34.88
2016,9,25,8,0,747.0,68.0,3.1,23.0,346.0,48.67,36.52
2016,9,25,8,15,776.0,72.0,3.05,23.5,395.5,68.17,38.08
2016,9,25,8,30,805.0,76.0,3.0,24.0,445.0,117.64,60.42
2016,9,25,8,45,824.0,79.5,3.0,24.5,490.0,168.24,94.96
2016,9,25,9,0,843.0,83.0,3.0,25.0,535.0,220.4,136.5
2016,9,25,9,15,858.5,85.5,2.9,25.5,575.5,272.24,180.4
2016,9,25,9,30,874.0,88.0,2.8,26.0,616.0,330.08,229.4
2016,9,25,9,45,893.0,86.5,2.75,27.0,652.5,380.49,271.73
2016,9,25,10,0,912.0,85.0,2.7,28.0,689.0,431.29,313.33
2016,9,25,10,15,919.5,86.5,2.65,28.5,717.0,479.84,352.75
2016,9,25,10,30,927.0,88.0,2.6,29.0,745.0,527.33,390.12
2016,9,25,10,45,917.5,95.5,2.55,29.5,761.5,570.05,422.78
2016,9,25,11,0,908.0,103.0,2.5,30.0,778.0,610.04,452.38
2016,9,25,11,15,911.5,104.0,2.45,30.5,790.5,649.11,480.52
2016,9,25,11,30,915.0,105.0,2.4,31.0,803.0,686.07,506.39
2016,9,25,11,45,902.0,112.0,2.35,31.5,804.0,715.41,526.17
2016,9,25,12,0,889.0,119.0,2.3,32.0,805.0,741.49,543.27
2016,9,25,12,15,888.0,118.5,2.2,32.0,801.5,765.84,559.06
2016,9,25,12,30,887.0,118.0,2.1,32.0,798.0,787.33,572.61
2016,9,25,12,45,890.5,114.5,2.05,32.5,788.0,806.36,583.71
2016,9,25,13,0,894.0,111.0,2.0,33.0,778.0,822.43,592.87
2016,9,25,13,15,888.0,110.0,1.9,33.0,758.5,830.46,597.64
2016,9,25,13,30,882.0,109.0,1.8,33.0,739.0,835.23,600.43
2016,9,25,13,45,855.0,115.0,1.7,33.0,707.5,832.68,598.59
2016,9,25,14,0,828.0,121.0,1.6,33.0,676.0,821.89,591.58
2016,9,25,14,15,815.5,118.5,1.5,32.5,642.0,810.61,585.62
2016,9,25,14,30,803.0,116.0,1.4,32.0,608.0,796.33,577.75
2016,9,25,14,45,775.5,116.0,1.35,32.0,566.5,773.45,563.65
2016,9,25,15,0,748.0,116.0,1.3,32.0,525.0,745.22,546.07
2016,9,25,15,15,724.0,111.5,1.15,31.5,480.5,712.41,525.42
2016,9,25,15,30,700.0,107.0,1.0,31.0,436.0,677.74,503.27
2016,9,25,15,45,670.0,100.5,0.9,31.0,388.5,634.71,474.56
2016,9,25,16,0,640.0,94.0,0.8,31.0,341.0,590.67,444.01
2016,9,25,16,15,595.0,87.0,0.65,30.0,291.0,535.1,405.56
2016,9,25,16,30,550.0,80.0,0.5,29.0,241.0,480.06,366.07
2016,9,25,16,45,495.0,69.0,0.35,28.0,192.5,415.33,317.8
2016,9,25,17,0,440.0,58.0,0.2,27.0,144.0,352.86,269.08
2016,9,25,17,15,342.0,45.0,0.35,26.0,99.5,267.81,202.33
2016,9,25,17,30,244.0,32.0,0.5,25.0,55.0,190.72,131.84
2016,9,25,17,45,122.0,16.0,0.7,24.5,27.5,71.45,0.0
2016,9,25,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.0,1.15,16.5,22.5,12.39,0.0
2016,9,26,6,30,230.0,26.0,1.3,17.0,45.0,21.06,8.99
2016,9,26,6,45,337.0,39.0,1.5,18.0,88.0,30.83,20.6
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,40.09,29.17
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,44.81,33.59
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,49.35,37.64
2016,9,26,7,45,628.0,75.5,1.55,21.0,280.5,52.01,39.82
2016,9,26,8,0,675.0,82.0,1.5,22.0,331.0,54.57,41.8
2016,9,26,8,15,707.5,87.0,1.3,23.0,380.0,71.01,42.7
2016,9,26,8,30,740.0,92.0,1.1,24.0,429.0,118.16,63.54
2016,9,26,8,45,763.5,96.0,0.9,25.0,474.0,171.73,99.6
2016,9,26,9,0,787.0,100.0,0.7,26.0,519.0,221.94,137.86
2016,9,26,9,15,804.5,103.0,0.65,26.5,559.5,271.79,178.57
2016,9,26,9,30,822.0,106.0,0.6,27.0,600.0,322.68,220.43
2016,9,26,9,45,834.0,109.0,0.55,28.0,634.5,372.5,260.5
2016,9,26,10,0,846.0,112.0,0.5,29.0,669.0,422.34,299.25
2016,9,26,10,15,855.5,113.5,0.6,29.5,697.0,469.55,336.4
2016,9,26,10,30,865.0,115.0,0.7,30.0,725.0,516.07,372.05
2016,9,26,10,45,870.0,117.0,0.85,30.5,745.5,559.77,405.19
2016,9,26,11,0,875.0,119.0,1.0,31.0,766.0,601.98,436.47
2016,9,26,11,15,879.0,119.5,1.1,31.0,778.5,640.96,465.4
2016,9,26,11,30,883.0,120.0,1.2,31.0,791.0,676.8,491.74
2016,9,26,11,45,884.0,120.5,1.3,31.5,795.5,708.49,513.9
2016,9,26,12,0,885.0,121.0,1.4,32.0,800.0,737.7,534.05
2016,9,26,12,15,884.5,121.0,1.5,32.0,796.5,762.75,551.71
2016,9,26,12,30,884.0,121.0,1.6,32.0,793.0,785.0,567.15
2016,9,26,12,45,906.0,108.0,1.7,32.0,788.5,808.57,583.55
2016,9,26,13,0,928.0,95.0,1.8,32.0,784.0,829.33,598.18
2016,9,26,13,15,923.0,94.0,1.9,31.5,764.0,838.27,606.5
2016,9,26,13,30,918.0,93.0,2.0,31.0,744.0,843.87,612.91
2016,9,26,13,45,911.0,91.5,2.1,31.0,717.5,843.98,614.63
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,840.76,614.33
2016,9,26,14,15,893.0,88.0,2.25,30.5,657.0,830.48,610.29
2016,9,26,14,30,882.0,86.0,2.3,30.0,623.0,817.04,604.26
2016,9,26,14,45,868.5,83.5,2.35,30.0,583.5,798.01,593.28
2016,9,26,15,0,855.0,81.0,2.4,30.0,544.0,782.16,584.49
2016,9,26,15,15,834.5,78.0,2.4,29.5,499.0,751.72,566.42
2016,9,26,15,30,814.0,75.0,2.4,29.0,454.0,719.04,546.57
2016,9,26,15,45,788.0,71.0,2.4,29.0,405.0,679.12,520.11
2016,9,26,16,0,762.0,67.0,2.4,29.0,356.0,637.74,492.02
2016,9,26,16,15,722.0,62.5,2.1,28.0,305.0,585.1,455.34
2016,9,26,16,30,682.0,58.0,1.8,27.0,254.0,532.45,416.1
2016,9,26,16,45,624.0,51.5,1.55,26.5,203.5,471.14,367.81
2016,9,26,17,0,566.0,45.0,1.3,26.0,153.0,408.47,316.42
2016,9,26,17,15,465.0,36.0,1.2,25.0,106.0,322.49,245.74
2016,9,26,17,30,364.0,27.0,1.1,24.0,59.0,244.27,165.06
2016,9,26,17,45,182.0,13.5,1.05,23.0,29.5,95.87,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,12.0,1.2,17.5,22.5,11.44,0.0
2016,9,27,6,30,286.0,24.0,1.3,18.0,45.0,19.32,7.04
2016,9,27,6,45,393.0,34.5,1.45,19.0,89.0,26.84,17.06
2016,9,27,7,0,500.0,45.0,1.6,20.0,133.0,34.0,23.77
2016,9,27,7,15,566.5,52.5,1.55,20.5,183.0,38.19,27.68
2016,9,27,7,30,633.0,60.0,1.5,21.0,233.0,42.22,31.28
2016,9,27,7,45,675.5,65.5,1.5,22.0,283.0,44.44,33.1
2016,9,27,8,0,718.0,71.0,1.5,23.0,333.0,51.38,38.89
2016,9,27,8,15,748.5,75.0,1.4,23.5,381.5,65.92,39.22
2016,9,27,8,30,779.0,79.0,1.3,24.0,430.0,113.84,59.21
2016,9,27,8,45,800.5,82.0,1.2,25.0,475.0,162.84,91.28
2016,9,27,9,0,822.0,85.0,1.1,26.0,520.0,213.68,130.41
2016,9,27,9,15,838.0,87.5,1.0,26.5,560.0,264.43,172.32
2016,9,27,9,30,854.0,90.0,0.9,27.0,600.0,315.97,215.28
2016,9,27,9,45,874.0,88.5,0.8,27.5,636.5,370.78,259.86
2016,9,27,10,0,894.0,87.0,0.7,28.0,673.0,420.91,299.82
2016,9,27,10,15,902.0,88.5,0.65,28.5,700.5,468.75,337.17
2016,9,27,10,30,910.0,90.0,0.6,29.0,728.0,515.6,372.39
2016,9,27,10,45,915.0,91.5,0.55,29.5,748.0,559.68,404.38
2016,9,27,11,0,920.0,93.0,0.5,30.0,768.0,602.12,434.03
2016,9,27,11,15,923.0,93.5,0.45,30.0,780.5,640.6,460.92
2016,9,27,11,30,926.0,94.0,0.4,30.0,793.0,676.9,485.6
2016,9,27,11,45,927.0,94.0,0.4,30.5,797.5,709.04,506.65
2016,9,27,12,0,928.0,94.0,0.4,31.0,802.0,738.56,525.21
2016,9,27,12,15,927.0,94.0,0.45,31.0,798.5,763.89,541.79
2016,9,27,12,30,926.0,94.0,0.5,31.0,795.0,786.27,556.6
2016,9,27,12,45,926.5,91.5,0.6,31.0,784.0,804.17,569.53
2016,9,27,13,0,927.0,89.0,0.7,31.0,773.0,818.92,580.64
2016,9,27,13,15,922.0,88.5,0.8,31.0,753.5,828.22,588.45
2016,9,27,13,30,917.0,88.0,0.9,31.0,734.0,834.2,594.34
2016,9,27,13,45,909.0,87.0,1.0,31.0,707.0,833.91,596.36
2016,9,27,14,0,901.0,86.0,1.1,31.0,680.0,830.32,596.4
2016,9,27,14,15,890.0,84.0,1.2,30.5,646.5,819.94,593.34
2016,9,27,14,30,879.0,82.0,1.3,30.0,613.0,806.42,588.25
2016,9,27,14,45,863.5,80.0,1.4,30.0,573.0,786.33,577.6
2016,9,27,15,0,848.0,78.0,1.5,30.0,533.0,763.51,565.02
2016,9,27,15,15,828.0,75.5,1.6,29.5,488.5,740.08,552.93
2016,9,27,15,30,808.0,73.0,1.7,29.0,444.0,708.52,534.88
2016,9,27,15,45,779.0,69.5,1.8,28.5,395.5,667.21,509.43
2016,9,27,16,0,750.0,66.0,1.9,28.0,347.0,624.63,482.18
2016,9,27,16,15,709.5,61.5,1.8,27.0,296.5,572.13,446.14
2016,9,27,16,30,669.0,57.0,1.7,26.0,246.0,519.69,407.63
2016,9,27,16,45,606.5,50.5,1.65,25.5,195.5,456.33,358.15
2016,9,27,17,0,544.0,44.0,1.6,25.0,145.0,391.99,305.59
2016,9,27,17,15,441.0,34.5,1.55,24.0,99.5,305.7,233.74
2016,9,27,17,30,338.0,25.0,1.5,23.0,54.0,225.41,145.94
2016,9,27,17,45,169.0,12.5,1.5,22.0,27.0,88.22,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,6,15,138.0,12.0,0.55,16.0,22.0,11.44,0.0
2016,9,28,6,30,276.0,24.0,0.6,16.0,44.0,19.46,6.41
2016,9,28,6,45,389.5,34.0,0.65,16.5,87.5,26.53,16.97
2016,9,28,7,0,503.0,44.0,0.7,17.0,131.0,33.27,23.47
2016,9,28,7,15,309.0,75.0,0.7,17.5,134.0,55.76,43.46
2016,9,28,7,30,115.0,106.0,0.7,18.0,137.0,84.14,68.29
2016,9,28,7,45,126.0,126.5,0.7,18.5,167.0,98.84,80.86
2016,9,28,8,0,137.0,147.0,0.7,19.0,197.0,113.09,92.77
2016,9,28,8,15,146.5,168.5,0.75,19.5,229.0,130.73,100.79
2016,9,28,8,30,156.0,190.0,0.8,20.0,261.0,158.66,118.76
2016,9,28,8,45,278.0,192.5,0.85,20.5,333.5,182.43,130.59
2016,9,28,9,0,400.0,195.0,0.9,21.0,406.0,219.35,154.25
2016,9,28,9,15,632.5,140.5,1.0,21.5,503.0,253.86,174.43
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,318.57,221.43
2016,9,28,9,45,877.0,87.5,1.25,22.5,634.0,368.45,264.3
2016,9,28,10,0,889.0,89.0,1.4,23.0,668.0,418.14,306.32
2016,9,28,10,15,897.5,90.5,1.55,23.5,695.5,465.93,345.96
2016,9,28,10,30,906.0,92.0,1.7,24.0,723.0,512.77,383.84
2016,9,28,10,45,911.0,93.0,1.85,24.5,743.5,556.2,418.27
2016,9,28,11,0,916.0,94.0,2.0,25.0,764.0,597.97,450.61
2016,9,28,11,15,919.5,94.5,2.1,25.0,776.0,636.55,480.61
2016,9,28,11,30,923.0,95.0,2.2,25.0,788.0,672.98,508.55
2016,9,28,11,45,924.5,95.0,2.3,25.0,792.5,705.31,533.18
2016,9,28,12,0,926.0,95.0,2.4,25.0,797.0,735.04,555.54
2016,9,28,12,15,925.0,95.0,2.45,25.0,793.5,760.27,573.16
2016,9,28,12,30,924.0,95.0,2.5,25.0,790.0,782.55,588.82
2016,9,28,12,45,918.5,95.5,2.65,25.0,777.5,798.89,601.13
2016,9,28,13,0,913.0,96.0,2.8,25.0,765.0,811.99,611.38
2016,9,28,13,15,907.5,95.0,2.8,24.5,745.0,820.25,618.75
2016,9,28,13,30,902.0,94.0,2.8,24.0,725.0,825.22,624.04
2016,9,28,13,45,895.0,92.0,2.85,24.0,698.5,824.62,624.77
2016,9,28,14,0,888.0,90.0,2.9,24.0,672.0,820.73,623.41
2016,9,28,14,15,876.5,88.5,2.9,23.5,638.0,810.58,618.75
2016,9,28,14,30,865.0,87.0,2.9,23.0,604.0,797.37,612.06
2016,9,28,14,45,849.5,84.5,2.95,23.0,564.5,782.75,603.55
2016,9,28,15,0,834.0,82.0,3.0,23.0,525.0,759.68,589.05
2016,9,28,15,15,813.0,79.0,2.95,22.5,480.0,729.26,569.78
2016,9,28,15,30,792.0,76.0,2.9,22.0,435.0,696.67,548.69
2016,9,28,15,45,571.0,103.0,2.9,22.0,347.0,556.93,444.96
2016,9,28,16,0,350.0,130.0,2.9,22.0,259.0,417.34,335.67
2016,9,28,16,15,325.0,114.0,2.8,21.5,220.5,362.26,293.68
2016,9,28,16,30,300.0,98.0,2.7,21.0,182.0,319.88,259.84
2016,9,28,16,45,266.5,80.5,2.65,20.5,143.5,271.0,219.46
2016,9,28,17,0,233.0,63.0,2.6,20.0,105.0,234.48,187.44
2016,9,28,17,15,177.5,45.0,2.45,19.0,71.0,176.33,136.61
2016,9,28,17,30,122.0,27.0,2.3,18.0,37.0,117.74,70.61
2016,9,28,17,45,61.0,13.5,2.2,17.5,18.5,40.14,0.0
2016,9,28,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,107.0,12.5,1.55,12.5,20.0,11.91,0.0
2016,9,29,6,30,214.0,25.0,1.7,13.0,40.0,20.58,6.09
2016,9,29,6,45,333.5,37.0,1.85,13.5,83.0,29.48,19.61
2016,9,29,7,0,453.0,49.0,2.0,14.0,126.0,37.92,27.8
2016,9,29,7,15,524.0,57.0,1.95,14.5,175.0,42.32,32.05
2016,9,29,7,30,595.0,65.0,1.9,15.0,224.0,46.59,35.97
2016,9,29,7,45,297.5,72.5,1.9,15.5,152.0,50.81,39.69
2016,9,29,8,0,0.0,80.0,1.9,16.0,80.0,73.53,59.59
2016,9,29,8,15,0.0,96.5,1.9,16.5,96.5,87.88,68.48
2016,9,29,8,30,0.0,113.0,1.9,17.0,113.0,102.47,80.22
2016,9,29,8,45,0.0,128.0,1.9,17.5,128.0,115.91,90.84
2016,9,29,9,0,0.0,143.0,1.9,18.0,143.0,129.43,101.4
2016,9,29,9,15,0.0,153.0,1.95,18.5,153.0,138.82,108.5
2016,9,29,9,30,0.0,163.0,2.0,19.0,163.0,148.21,115.56
2016,9,29,9,45,10.0,199.5,2.15,19.5,206.0,183.69,143.13
2016,9,29,10,0,20.0,236.0,2.3,20.0,249.0,220.33,171.3
2016,9,29,10,15,24.5,253.5,2.4,20.5,270.0,239.63,185.77
2016,9,29,10,30,29.0,271.0,2.5,21.0,291.0,256.16,198.07
