Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,115.5,309.0,2.6,21.5,392.5,335.18,258.5
2016,9,29,11,0,202.0,347.0,2.7,22.0,494.0,424.19,325.46
2016,9,29,11,15,555.0,222.5,2.8,22.0,635.0,533.98,411.61
2016,9,29,11,30,908.0,98.0,2.9,22.0,776.0,663.45,511.46
2016,9,29,11,45,909.0,98.0,3.05,22.0,780.0,694.94,535.6
2016,9,29,12,0,910.0,98.0,3.2,22.0,784.0,723.86,558.21
2016,9,29,12,15,909.0,97.5,3.25,22.0,780.0,748.16,575.82
2016,9,29,12,30,908.0,97.0,3.3,22.0,776.0,769.54,591.24
2016,9,29,12,45,903.5,97.0,3.4,22.0,763.5,785.79,603.38
2016,9,29,13,0,899.0,97.0,3.5,22.0,751.0,798.87,613.43
2016,9,29,13,15,893.0,96.0,3.55,22.0,731.5,806.53,619.58
2016,9,29,13,30,887.0,95.0,3.6,22.0,712.0,810.93,623.61
2016,9,29,13,45,878.0,94.0,3.65,22.0,685.0,809.71,623.83
2016,9,29,14,0,869.0,93.0,3.7,22.0,658.0,805.29,621.95
2016,9,29,14,15,857.0,91.5,3.7,21.5,624.5,794.8,616.86
2016,9,29,14,30,845.0,90.0,3.7,21.0,591.0,787.03,613.84
2016,9,29,14,45,828.5,87.5,3.7,21.0,551.5,766.15,600.25
2016,9,29,15,0,812.0,85.0,3.7,21.0,512.0,742.6,584.75
2016,9,29,15,15,790.0,82.0,3.65,20.5,468.0,711.81,564.73
2016,9,29,15,30,768.0,79.0,3.6,20.0,424.0,678.95,542.9
2016,9,29,15,45,737.5,75.0,3.55,20.0,376.0,636.99,512.74
2016,9,29,16,0,707.0,71.0,3.5,20.0,328.0,593.9,481.1
2016,9,29,16,15,662.5,65.5,3.35,19.5,278.0,542.89,441.86
2016,9,29,16,30,618.0,60.0,3.2,19.0,228.0,488.98,398.85
2016,9,29,16,45,549.5,53.0,3.1,18.5,179.0,419.83,341.88
2016,9,29,17,0,481.0,46.0,3.0,18.0,130.0,353.92,285.15
2016,9,29,17,15,368.5,35.5,2.8,17.0,87.0,264.8,207.06
2016,9,29,17,30,256.0,25.0,2.6,16.0,44.0,177.92,97.87
2016,9,29,17,45,128.0,12.5,2.4,15.5,22.0,68.56,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,11.5,2.6,12.0,19.0,10.96,0.0
2016,9,30,6,30,228.0,23.0,2.8,12.0,38.0,18.77,3.78
2016,9,30,6,45,347.0,34.0,3.0,12.5,80.5,26.81,17.3
2016,9,30,7,0,466.0,45.0,3.2,13.0,123.0,34.45,24.8
2016,9,30,7,15,536.5,52.5,3.25,13.5,171.5,38.61,28.85
2016,9,30,7,30,607.0,60.0,3.3,14.0,220.0,42.63,32.57
2016,9,30,7,45,303.5,72.5,3.35,14.5,152.5,50.92,39.95
2016,9,30,8,0,0.0,85.0,3.4,15.0,85.0,77.6,63.45
2016,9,30,8,15,1.0,115.0,3.4,15.5,115.5,102.64,85.11
2016,9,30,8,30,2.0,145.0,3.4,16.0,146.0,128.08,101.8
2016,9,30,8,45,19.5,175.0,3.45,16.5,185.5,155.84,123.3
2016,9,30,9,0,37.0,205.0,3.5,17.0,225.0,179.04,140.79
2016,9,30,9,15,443.5,146.5,3.5,17.5,406.0,213.72,153.4
2016,9,30,9,30,850.0,88.0,3.5,18.0,587.0,305.97,217.53
2016,9,30,9,45,862.5,90.0,3.55,18.5,621.0,360.75,265.55
2016,9,30,10,0,875.0,92.0,3.6,19.0,655.0,410.25,308.77
2016,9,30,10,15,884.5,93.5,3.6,19.0,683.0,457.72,350.05
2016,9,30,10,30,894.0,95.0,3.6,19.0,711.0,504.34,389.7
2016,9,30,10,45,898.0,97.0,3.65,19.0,731.0,547.57,425.93
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,589.1,460.03
2016,9,30,11,15,906.0,99.5,3.75,19.0,763.5,627.38,491.01
2016,9,30,11,30,910.0,100.0,3.8,19.0,776.0,663.58,519.85
2016,9,30,11,45,911.5,100.0,3.9,19.0,780.5,695.43,545.18
2016,9,30,12,0,913.0,100.0,4.0,19.0,785.0,724.73,568.3
2016,9,30,12,15,912.5,100.0,4.05,19.0,781.5,749.92,587.16
2016,9,30,12,30,912.0,100.0,4.1,19.0,778.0,772.22,603.56
2016,9,30,12,45,910.0,99.0,4.15,19.0,766.5,789.4,616.36
2016,9,30,13,0,908.0,98.0,4.2,19.0,755.0,803.44,627.04
2016,9,30,13,15,903.0,97.0,4.2,18.5,735.5,811.97,634.9
2016,9,30,13,30,898.0,96.0,4.2,18.0,716.0,817.22,640.6
2016,9,30,13,45,893.0,93.5,4.25,18.0,690.0,817.6,641.95
2016,9,30,14,0,888.0,91.0,4.3,18.0,664.0,814.69,641.09
2016,9,30,14,15,877.0,89.0,4.25,18.0,630.5,804.36,634.62
2016,9,30,14,30,866.0,87.0,4.2,18.0,597.0,790.95,626.03
2016,9,30,14,45,851.0,84.5,4.2,18.0,557.5,776.67,617.09
2016,9,30,15,0,836.0,82.0,4.2,18.0,518.0,753.99,601.98
2016,9,30,15,15,814.5,79.0,4.1,17.5,473.0,723.23,581.53
2016,9,30,15,30,793.0,76.0,4.0,17.0,428.0,690.32,559.19
2016,9,30,15,45,761.0,72.5,3.9,17.0,379.5,647.43,527.76
2016,9,30,16,0,729.0,69.0,3.8,17.0,331.0,603.42,494.83
2016,9,30,16,15,684.5,64.0,3.65,16.5,280.5,552.48,455.06
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,498.72,411.44
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,426.16,350.8
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,357.15,290.56
2016,9,30,17,15,376.5,34.5,3.15,14.5,85.0,266.07,208.69
2016,9,30,17,30,260.0,24.0,3.0,14.0,41.0,175.42,80.09
2016,9,30,17,45,130.0,12.0,2.85,14.0,20.5,68.4,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,1.2,10.5,18.5,10.96,0.0
2016,10,1,6,30,234.0,23.0,1.4,11.0,37.0,18.94,2.26
2016,10,1,6,45,358.5,33.5,1.65,12.0,80.0,26.52,17.01
2016,10,1,7,0,483.0,44.0,1.9,13.0,123.0,33.74,24.16
2016,10,1,7,15,556.0,51.5,2.0,13.5,173.0,37.95,28.26
2016,10,1,7,30,629.0,59.0,2.1,14.0,223.0,42.03,32.04
2016,10,1,7,45,677.0,64.0,2.25,14.5,274.0,43.91,33.71
2016,10,1,8,0,725.0,69.0,2.4,15.0,325.0,50.42,39.39
2016,10,1,8,15,757.0,73.0,2.35,15.5,373.5,56.33,44.44
2016,10,1,8,30,789.0,77.0,2.3,16.0,422.0,104.41,55.57
2016,10,1,8,45,812.5,79.5,2.3,16.5,467.5,153.46,87.04
2016,10,1,9,0,836.0,82.0,2.3,17.0,513.0,204.52,127.29
2016,10,1,9,15,852.5,84.5,2.15,17.5,553.0,255.8,171.27
2016,10,1,9,30,869.0,87.0,2.0,18.0,593.0,313.04,220.87
2016,10,1,9,45,886.0,86.5,1.95,18.5,628.5,362.87,264.46
2016,10,1,10,0,903.0,86.0,1.9,19.0,664.0,412.9,307.38
2016,10,1,10,15,911.5,87.5,1.85,19.0,691.5,461.09,348.49
2016,10,1,10,30,920.0,89.0,1.8,19.0,719.0,508.29,387.68
2016,10,1,10,45,925.5,90.0,1.75,19.5,739.5,552.32,422.6
2016,10,1,11,0,931.0,91.0,1.7,20.0,760.0,594.69,455.14
2016,10,1,11,15,934.0,91.5,1.75,20.0,772.0,633.28,485.47
2016,10,1,11,30,937.0,92.0,1.8,20.0,784.0,669.65,513.59
2016,10,1,11,45,937.5,93.0,1.9,20.5,788.0,702.48,538.0
2016,10,1,12,0,938.0,94.0,2.0,21.0,792.0,732.65,560.1
2016,10,1,12,15,937.0,93.5,2.1,21.0,788.0,757.48,578.31
2016,10,1,12,30,936.0,93.0,2.2,21.0,784.0,779.3,594.22
2016,10,1,12,45,932.5,93.0,2.3,21.0,772.0,796.68,607.15
2016,10,1,13,0,929.0,93.0,2.4,21.0,760.0,810.82,618.0
2016,10,1,13,15,923.5,92.0,2.45,21.0,740.0,819.08,624.58
2016,10,1,13,30,918.0,91.0,2.5,21.0,720.0,824.0,629.04
2016,10,1,13,45,909.5,89.5,2.6,21.0,692.5,822.68,629.68
2016,10,1,14,0,901.0,88.0,2.7,21.0,665.0,818.04,628.17
2016,10,1,14,15,889.5,86.0,2.75,20.5,631.0,807.22,623.31
2016,10,1,14,30,878.0,84.0,2.8,20.0,597.0,793.29,616.35
2016,10,1,14,45,862.0,82.0,2.9,20.0,556.5,772.89,603.9
2016,10,1,15,0,846.0,80.0,3.0,20.0,516.0,755.6,593.66
2016,10,1,15,15,824.0,77.0,3.05,19.5,470.5,724.33,573.91
2016,10,1,15,30,802.0,74.0,3.1,19.0,425.0,690.92,552.26
2016,10,1,15,45,770.5,70.0,3.15,19.0,376.0,647.69,521.63
2016,10,1,16,0,739.0,66.0,3.2,19.0,327.0,603.31,489.35
2016,10,1,16,15,693.5,61.0,3.1,18.5,276.5,547.77,446.66
2016,10,1,16,30,648.0,56.0,3.0,18.0,226.0,496.91,405.65
2016,10,1,16,45,576.0,49.5,2.95,17.5,176.0,425.97,346.85
2016,10,1,17,0,504.0,43.0,2.9,17.0,126.0,358.52,288.26
2016,10,1,17,15,380.0,32.5,2.75,16.5,82.0,263.86,203.28
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,168.35,52.0
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,66.01,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,1.4,11.5,3.0,2.86,0.0
2016,10,2,6,30,0.0,6.0,1.7,12.0,6.0,5.55,0.0
2016,10,2,6,45,0.0,14.0,2.0,12.5,14.0,12.97,5.36
2016,10,2,7,0,0.0,22.0,2.3,13.0,22.0,20.4,12.37
2016,10,2,7,15,0.0,31.0,2.5,13.5,31.0,28.77,20.06
2016,10,2,7,30,0.0,40.0,2.7,14.0,40.0,37.14,27.66
2016,10,2,7,45,0.0,49.5,2.9,14.5,49.5,45.99,35.56
2016,10,2,8,0,0.0,59.0,3.1,15.0,59.0,54.86,43.33
2016,10,2,8,15,0.0,61.5,3.2,15.0,61.5,57.19,45.3
2016,10,2,8,30,0.0,64.0,3.3,15.0,64.0,59.53,44.94
2016,10,2,8,45,56.0,143.5,3.4,15.5,172.0,130.19,101.2
2016,10,2,9,0,112.0,223.0,3.5,16.0,280.0,197.98,153.61
2016,10,2,9,15,68.5,221.5,3.5,16.0,257.5,203.07,159.42
2016,10,2,9,30,25.0,220.0,3.5,16.0,235.0,202.46,160.36
2016,10,2,9,45,14.0,199.5,3.5,16.5,208.0,184.66,145.85
2016,10,2,10,0,3.0,179.0,3.5,17.0,181.0,164.58,129.42
2016,10,2,10,15,433.0,143.0,3.5,17.0,437.5,301.92,235.79
2016,10,2,10,30,863.0,107.0,3.5,17.0,694.0,492.37,383.67
2016,10,2,10,45,875.5,105.5,3.55,17.0,716.0,538.21,421.46
2016,10,2,11,0,888.0,104.0,3.6,17.0,738.0,580.26,456.28
2016,10,2,11,15,892.5,104.5,3.65,17.0,751.0,618.24,487.31
2016,10,2,11,30,897.0,105.0,3.7,17.0,764.0,654.21,516.25
2016,10,2,11,45,904.5,103.0,3.75,17.5,770.0,687.55,541.82
2016,10,2,12,0,912.0,101.0,3.8,18.0,776.0,718.65,565.27
2016,10,2,12,15,911.5,100.5,3.85,18.0,772.5,743.21,584.12
2016,10,2,12,30,911.0,100.0,3.9,18.0,769.0,764.86,600.12
2016,10,2,12,45,903.5,102.0,4.0,18.0,756.0,780.87,612.34
2016,10,2,13,0,896.0,104.0,4.1,18.0,743.0,793.67,622.38
2016,10,2,13,15,889.5,102.5,4.1,18.0,723.0,800.36,627.76
2016,10,2,13,30,883.0,101.0,4.1,18.0,703.0,803.79,630.95
2016,10,2,13,45,874.0,99.5,4.2,18.0,675.5,802.01,630.96
2016,10,2,14,0,865.0,98.0,4.3,18.0,648.0,802.29,632.61
2016,10,2,14,15,852.5,96.0,4.3,17.5,613.5,791.16,626.9
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,776.97,619.08
2016,10,2,14,45,823.5,90.5,4.3,17.0,539.0,755.06,604.38
2016,10,2,15,0,807.0,87.0,4.3,17.0,499.0,730.46,587.67
2016,10,2,15,15,783.5,84.0,4.2,16.5,454.5,698.75,566.12
2016,10,2,15,30,760.0,81.0,4.1,16.0,410.0,665.04,542.82
2016,10,2,15,45,730.5,75.5,4.05,16.0,362.0,622.46,511.31
2016,10,2,16,0,701.0,70.0,4.0,16.0,314.0,582.43,480.53
2016,10,2,16,15,653.5,64.5,3.8,15.5,264.5,526.68,436.22
2016,10,2,16,30,606.0,59.0,3.6,15.0,215.0,471.73,390.89
2016,10,2,16,45,538.5,51.0,3.45,15.0,166.5,403.23,332.06
2016,10,2,17,0,471.0,43.0,3.3,15.0,118.0,337.99,273.67
2016,10,2,17,15,344.5,32.0,3.0,14.5,76.0,243.38,186.86
2016,10,2,17,30,218.0,21.0,2.7,14.0,34.0,146.3,14.35
2016,10,2,17,45,109.0,10.5,2.45,14.0,17.0,56.83,0.0
2016,10,2,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,0.8,11.5,2.5,2.38,0.0
2016,10,3,6,30,0.0,5.0,0.9,12.0,5.0,4.62,0.0
2016,10,3,6,45,0.0,11.5,1.05,12.5,11.5,10.65,3.34
2016,10,3,7,0,0.0,18.0,1.2,13.0,18.0,16.68,9.09
2016,10,3,7,15,0.0,25.5,1.25,13.0,25.5,23.65,15.55
2016,10,3,7,30,0.0,33.0,1.3,13.0,33.0,30.62,21.96
2016,10,3,7,45,0.0,40.5,1.4,13.5,40.5,37.61,28.23
2016,10,3,8,0,0.0,48.0,1.5,14.0,48.0,44.6,34.39
2016,10,3,8,15,0.0,55.0,1.55,14.0,55.0,51.13,40.13
2016,10,3,8,30,0.0,62.0,1.6,14.0,62.0,57.66,43.57
2016,10,3,8,45,104.5,140.5,1.65,14.5,193.5,127.69,97.3
2016,10,3,9,0,209.0,219.0,1.7,15.0,325.0,210.6,159.68
2016,10,3,9,15,104.5,186.0,1.8,15.0,239.0,178.63,138.29
2016,10,3,9,30,0.0,153.0,1.9,15.0,153.0,139.41,110.21
2016,10,3,9,45,4.0,177.0,2.0,15.5,179.5,162.15,128.22
2016,10,3,10,0,8.0,201.0,2.1,16.0,206.0,185.45,146.4
2016,10,3,10,15,16.0,229.0,2.15,16.0,239.5,214.43,169.22
2016,10,3,10,30,24.0,257.0,2.2,16.0,273.0,244.41,192.71
2016,10,3,10,45,22.0,258.5,2.3,16.0,273.5,247.08,194.68
2016,10,3,11,0,20.0,260.0,2.4,16.0,274.0,249.43,196.49
2016,10,3,11,15,12.5,226.0,2.4,16.0,235.0,216.12,170.07
2016,10,3,11,30,5.0,192.0,2.4,16.0,196.0,181.43,142.41
2016,10,3,11,45,5.0,193.5,2.45,16.0,197.5,183.42,144.06
2016,10,3,12,0,5.0,195.0,2.5,16.0,199.0,185.4,145.65
2016,10,3,12,15,6.0,201.5,2.5,16.0,206.0,192.78,151.59
2016,10,3,12,30,7.0,208.0,2.5,16.0,213.0,200.28,157.64
2016,10,3,12,45,3.5,182.5,2.5,16.0,185.0,174.04,136.68
2016,10,3,13,0,0.0,157.0,2.5,16.0,157.0,147.45,115.35
2016,10,3,13,15,0.0,161.0,2.45,16.0,161.0,151.55,118.82
2016,10,3,13,30,0.0,165.0,2.4,16.0,165.0,155.74,122.34
2016,10,3,13,45,0.0,138.0,2.35,16.0,138.0,129.87,101.55
2016,10,3,14,0,0.0,111.0,2.3,16.0,111.0,103.95,80.61
2016,10,3,14,15,0.0,99.0,2.25,15.5,99.0,92.47,71.51
2016,10,3,14,30,0.0,87.0,2.2,15.0,87.0,81.06,62.36
2016,10,3,14,45,0.0,86.0,2.15,15.0,86.0,80.11,61.74
2016,10,3,15,0,0.0,85.0,2.1,15.0,85.0,79.17,61.13
2016,10,3,15,15,357.5,85.0,2.0,15.0,238.0,375.85,313.04
2016,10,3,15,30,715.0,85.0,1.9,15.0,391.0,637.17,517.31
2016,10,3,15,45,675.5,81.5,1.85,15.0,343.5,591.47,480.96
2016,10,3,16,0,636.0,78.0,1.8,15.0,296.0,545.33,445.47
2016,10,3,16,15,585.5,71.5,1.65,15.0,248.0,488.38,399.99
2016,10,3,16,30,535.0,65.0,1.5,15.0,200.0,432.47,353.86
2016,10,3,16,45,455.5,56.5,1.35,15.0,153.0,358.85,291.88
2016,10,3,17,0,376.0,48.0,1.2,15.0,106.0,289.11,231.06
2016,10,3,17,15,253.0,34.5,1.05,14.5,67.0,197.96,148.18
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,103.01,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,37.65,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,90.0,10.0,1.0,12.0,15.0,9.53,0.0
2016,10,4,6,30,180.0,20.0,1.2,12.0,30.0,16.42,0.0
2016,10,4,6,45,312.0,31.5,1.45,12.5,71.0,25.09,15.33
2016,10,4,7,0,444.0,43.0,1.7,13.0,112.0,33.31,23.66
2016,10,4,7,15,520.5,51.0,1.7,13.0,160.5,37.96,28.27
2016,10,4,7,30,597.0,59.0,1.7,13.0,209.0,42.47,32.55
2016,10,4,7,45,654.0,63.0,1.75,13.5,259.5,43.55,33.53
2016,10,4,8,0,711.0,67.0,1.8,14.0,310.0,49.21,38.5
2016,10,4,8,15,744.0,71.0,1.7,14.5,358.5,50.49,39.48
2016,10,4,8,30,777.0,75.0,1.6,15.0,407.0,95.58,51.06
2016,10,4,8,45,805.0,77.0,1.55,15.5,453.0,143.78,80.26
2016,10,4,9,0,833.0,79.0,1.5,16.0,499.0,194.45,119.19
2016,10,4,9,15,850.0,81.5,1.4,16.5,539.0,245.41,162.46
2016,10,4,9,30,867.0,84.0,1.3,17.0,579.0,302.36,211.59
2016,10,4,9,45,878.0,86.5,1.25,17.5,613.0,352.41,255.29
2016,10,4,10,0,889.0,89.0,1.2,18.0,647.0,402.18,297.85
2016,10,4,10,15,625.0,187.0,1.15,18.0,587.0,415.99,315.11
2016,10,4,10,30,361.0,285.0,1.1,18.0,527.0,412.81,316.03
2016,10,4,10,45,363.5,292.5,1.05,18.5,542.5,440.21,336.94
2016,10,4,11,0,366.0,300.0,1.0,19.0,558.0,467.14,356.76
2016,10,4,11,15,366.0,305.5,1.0,19.0,567.5,490.35,374.42
2016,10,4,11,30,366.0,311.0,1.0,19.0,577.0,512.74,391.24
2016,10,4,11,45,651.0,201.0,1.0,19.5,676.5,613.26,467.28
2016,10,4,12,0,936.0,91.0,1.0,20.0,776.0,718.39,544.3
2016,10,4,12,15,935.0,91.0,1.1,20.0,771.5,743.43,562.27
2016,10,4,12,30,934.0,91.0,1.2,20.0,767.0,765.47,578.42
2016,10,4,12,45,924.0,93.5,1.3,20.5,753.0,780.4,588.72
2016,10,4,13,0,914.0,96.0,1.4,21.0,739.0,791.97,596.89
2016,10,4,13,15,908.0,95.0,1.5,21.0,719.0,799.58,603.62
2016,10,4,13,30,902.0,94.0,1.6,21.0,699.0,803.89,608.27
2016,10,4,13,45,892.5,92.5,1.7,21.0,671.0,801.65,608.57
2016,10,4,14,0,883.0,91.0,1.8,21.0,643.0,796.17,606.79
2016,10,4,14,15,870.5,89.0,1.9,20.5,609.0,784.62,602.04
2016,10,4,14,30,858.0,87.0,2.0,20.0,575.0,775.55,599.06
2016,10,4,14,45,839.5,85.0,2.1,20.0,534.5,753.65,585.82
2016,10,4,15,0,821.0,83.0,2.2,20.0,494.0,729.12,570.64
2016,10,4,15,15,797.0,80.0,2.25,19.5,449.0,696.92,550.38
2016,10,4,15,30,773.0,77.0,2.3,19.0,404.0,662.72,528.21
2016,10,4,15,45,734.5,74.0,2.4,19.0,354.5,616.69,495.78
2016,10,4,16,0,696.0,71.0,2.5,19.0,305.0,573.92,463.85
2016,10,4,16,15,645.0,65.0,2.35,18.5,255.0,515.83,418.63
2016,10,4,16,30,594.0,59.0,2.2,18.0,205.0,458.74,372.44
2016,10,4,16,45,505.5,52.0,2.1,17.5,155.5,380.29,307.36
2016,10,4,17,0,417.0,45.0,2.0,17.0,106.0,306.24,243.28
2016,10,4,17,15,280.5,32.0,1.9,16.5,66.0,207.74,152.05
2016,10,4,17,30,144.0,19.0,1.8,16.0,26.0,104.69,0.0
2016,10,4,17,45,72.0,9.5,1.75,15.5,13.0,39.38,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,9.5,1.35,10.5,15.0,9.05,0.0
2016,10,5,6,30,236.0,19.0,1.5,11.0,30.0,15.61,0.0
2016,10,5,6,45,374.5,29.0,1.7,11.5,73.0,22.94,13.42
2016,10,5,7,0,513.0,39.0,1.9,12.0,116.0,29.92,20.74
2016,10,5,7,15,587.5,45.5,2.1,12.5,166.0,33.5,24.33
2016,10,5,7,30,662.0,52.0,2.3,13.0,216.0,40.53,30.79
2016,10,5,7,45,710.5,56.0,2.5,14.0,267.0,42.07,32.13
2016,10,5,8,0,759.0,60.0,2.7,15.0,318.0,43.66,33.4
2016,10,5,8,15,790.0,63.5,2.7,15.5,366.5,44.8,34.27
2016,10,5,8,30,821.0,67.0,2.7,16.0,415.0,89.28,45.13
2016,10,5,8,45,844.0,69.5,2.75,17.0,460.5,139.57,75.09
2016,10,5,9,0,867.0,72.0,2.8,18.0,506.0,197.67,119.75
2016,10,5,9,15,882.5,74.0,2.65,18.0,546.0,249.18,163.83
2016,10,5,9,30,898.0,76.0,2.5,18.0,586.0,301.24,209.97
2016,10,5,9,45,908.0,78.0,2.4,18.5,619.5,351.89,254.85
2016,10,5,10,0,918.0,80.0,2.3,19.0,653.0,402.1,298.53
2016,10,5,10,15,926.0,81.5,2.15,19.5,680.0,450.39,339.42
2016,10,5,10,30,934.0,83.0,2.0,20.0,707.0,497.6,378.07
2016,10,5,10,45,939.5,83.5,1.95,20.5,727.0,541.38,413.18
2016,10,5,11,0,945.0,84.0,1.9,21.0,747.0,583.43,445.86
2016,10,5,11,15,947.5,84.5,1.85,21.0,758.5,621.87,475.8
2016,10,5,11,30,950.0,85.0,1.8,21.0,770.0,657.99,503.31
2016,10,5,11,45,951.0,85.0,1.75,21.0,773.5,690.2,527.41
2016,10,5,12,0,952.0,85.0,1.7,21.0,777.0,719.7,549.11
2016,10,5,12,15,950.5,85.0,1.7,21.0,772.5,744.64,567.04
2016,10,5,12,30,949.0,85.0,1.7,21.0,768.0,766.51,582.15
2016,10,5,12,45,936.0,89.0,1.7,21.5,753.0,780.98,591.11
2016,10,5,13,0,923.0,93.0,1.7,22.0,738.0,791.99,597.84
2016,10,5,13,15,917.0,92.0,1.7,21.5,717.5,799.61,604.71
2016,10,5,13,30,911.0,91.0,1.7,21.0,697.0,803.91,609.48
2016,10,5,13,45,900.0,90.0,1.7,21.0,668.5,801.04,608.36
2016,10,5,14,0,889.0,89.0,1.7,21.0,640.0,794.9,605.2
2016,10,5,14,15,876.5,87.0,1.7,21.0,605.5,783.3,598.41
2016,10,5,14,30,864.0,85.0,1.7,21.0,571.0,774.09,593.42
2016,10,5,14,45,844.0,83.0,1.75,21.0,530.0,751.02,579.19
2016,10,5,15,0,824.0,81.0,1.8,21.0,489.0,725.32,563.1
2016,10,5,15,15,799.5,78.0,1.8,20.5,444.0,692.77,542.52
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,658.23,520.1
2016,10,5,15,45,737.5,71.5,1.8,20.0,349.5,612.41,487.76
2016,10,5,16,0,700.0,68.0,1.8,20.0,300.0,569.58,455.74
2016,10,5,16,15,649.0,62.5,1.65,19.5,250.0,512.23,411.44
2016,10,5,16,30,598.0,57.0,1.5,19.0,200.0,455.91,366.17
2016,10,5,16,45,512.5,49.5,1.4,18.5,151.5,378.91,302.87
2016,10,5,17,0,427.0,42.0,1.3,18.0,103.0,306.34,240.41
2016,10,5,17,15,287.0,29.5,1.3,17.0,63.5,207.2,146.88
2016,10,5,17,30,147.0,17.0,1.3,16.0,24.0,83.14,0.0
2016,10,5,17,45,73.5,8.5,1.3,15.5,12.0,8.1,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.0,1.9,11.5,14.0,8.58,0.0
2016,10,6,6,30,214.0,18.0,2.1,12.0,28.0,14.76,0.0
2016,10,6,6,45,353.5,28.0,2.35,13.0,69.0,22.13,12.43
2016,10,6,7,0,493.0,38.0,2.6,14.0,110.0,29.15,19.82
2016,10,6,7,15,568.0,44.5,2.75,14.5,159.0,32.76,23.42
2016,10,6,7,30,643.0,51.0,2.9,15.0,208.0,39.74,29.8
2016,10,6,7,45,692.5,55.5,3.05,15.5,258.5,41.74,31.62
2016,10,6,8,0,742.0,60.0,3.2,16.0,309.0,43.76,33.34
2016,10,6,8,15,773.0,63.5,3.15,16.5,357.0,44.88,34.2
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,86.11,43.73
2016,10,6,8,45,827.0,69.5,3.05,17.5,449.5,135.39,72.53
2016,10,6,9,0,850.0,72.0,3.0,18.0,494.0,192.47,116.26
2016,10,6,9,15,866.0,74.0,2.9,18.5,533.5,243.13,159.19
2016,10,6,9,30,882.0,76.0,2.8,19.0,573.0,294.39,204.21
2016,10,6,9,45,897.0,76.5,2.7,19.5,607.5,344.44,248.42
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,394.5,291.92
2016,10,6,10,15,920.0,78.0,2.5,20.5,668.5,441.94,332.41
2016,10,6,10,30,928.0,79.0,2.4,21.0,695.0,488.31,370.79
2016,10,6,10,45,933.5,79.5,2.3,21.5,714.5,531.7,405.7
2016,10,6,11,0,939.0,80.0,2.2,22.0,734.0,573.37,438.15
2016,10,6,11,15,942.0,80.5,2.1,22.0,745.5,611.73,468.02
2016,10,6,11,30,945.0,81.0,2.0,22.0,757.0,647.82,495.43
2016,10,6,11,45,946.0,81.0,1.95,22.5,760.5,679.74,518.48
2016,10,6,12,0,947.0,81.0,1.9,23.0,764.0,708.96,539.05
2016,10,6,12,15,945.5,80.5,1.8,23.0,759.5,733.13,555.81
2016,10,6,12,30,944.0,80.0,1.7,23.0,755.0,754.23,569.55
2016,10,6,12,45,934.0,83.0,1.65,23.0,741.0,769.67,579.83
2016,10,6,13,0,924.0,86.0,1.6,23.0,727.0,781.74,587.91
2016,10,6,13,15,918.0,85.0,1.55,23.0,707.0,789.21,592.98
2016,10,6,13,30,912.0,84.0,1.5,23.0,687.0,793.35,595.95
2016,10,6,13,45,902.0,83.0,1.45,23.0,659.0,791.12,594.74
2016,10,6,14,0,892.0,82.0,1.4,23.0,631.0,785.62,591.5
2016,10,6,14,15,879.5,80.5,1.3,23.0,596.5,774.46,584.01
2016,10,6,14,30,867.0,79.0,1.2,23.0,562.0,760.27,574.57
2016,10,6,14,45,848.5,77.0,1.2,23.0,522.0,738.09,560.84
2016,10,6,15,0,830.0,75.0,1.2,23.0,482.0,718.92,549.2
2016,10,6,15,15,806.5,72.0,1.15,22.5,437.0,687.02,529.0
2016,10,6,15,30,783.0,69.0,1.1,22.0,392.0,653.13,507.1
2016,10,6,15,45,747.5,65.5,1.1,22.0,343.5,608.68,476.52
2016,10,6,16,0,712.0,62.0,1.1,22.0,295.0,563.39,443.63
2016,10,6,16,15,662.0,57.0,1.0,21.0,245.5,506.66,401.46
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,455.19,361.13
2016,10,6,16,45,528.5,45.0,0.85,19.5,147.5,380.03,300.09
2016,10,6,17,0,445.0,38.0,0.8,19.0,99.0,309.38,239.6
2016,10,6,17,15,222.5,29.5,0.85,18.0,60.0,173.28,116.95
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,20.02,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,11.91,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,21.46,0.0
2016,10,7,6,45,231.0,31.5,1.85,14.5,64.5,24.64,14.08
2016,10,7,7,0,462.0,38.0,2.1,15.0,104.0,29.27,19.79
2016,10,7,7,15,537.5,45.0,2.15,15.5,152.0,33.28,23.76
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,37.19,27.42
2016,10,7,7,45,663.5,56.5,2.3,16.5,249.0,42.69,32.33
2016,10,7,8,0,714.0,61.0,2.4,17.0,298.0,44.66,34.0
2016,10,7,8,15,746.0,65.0,2.45,17.5,345.5,46.14,35.18
2016,10,7,8,30,778.0,69.0,2.5,18.0,393.0,84.2,43.63
2016,10,7,8,45,743.0,83.0,2.55,19.0,419.5,135.62,76.03
2016,10,7,9,0,708.0,97.0,2.6,20.0,446.0,178.35,109.93
2016,10,7,9,15,784.5,87.5,2.55,20.5,503.0,229.51,149.96
2016,10,7,9,30,861.0,78.0,2.5,21.0,560.0,288.0,197.84
2016,10,7,9,45,855.5,87.0,2.5,22.0,589.5,337.89,241.45
2016,10,7,10,0,850.0,96.0,2.5,23.0,619.0,382.08,279.73
2016,10,7,10,15,859.0,97.5,2.45,23.5,645.5,428.27,318.63
2016,10,7,10,30,868.0,99.0,2.4,24.0,672.0,476.5,357.83
2016,10,7,10,45,877.5,99.0,2.35,24.5,692.0,519.11,391.78
2016,10,7,11,0,887.0,99.0,2.3,25.0,712.0,560.43,423.76
2016,10,7,11,15,890.5,99.5,2.2,25.0,724.0,597.36,452.32
2016,10,7,11,30,894.0,100.0,2.1,25.0,736.0,632.2,478.63
2016,10,7,11,45,768.5,153.5,2.05,25.5,702.0,635.08,479.26
2016,10,7,12,0,643.0,207.0,2.0,26.0,668.0,629.73,473.55
2016,10,7,12,15,639.0,206.5,1.9,26.0,662.5,647.33,486.38
2016,10,7,12,30,635.0,206.0,1.8,26.0,657.0,662.64,497.21
2016,10,7,12,45,619.0,208.0,1.75,26.5,641.5,669.36,501.1
2016,10,7,13,0,603.0,210.0,1.7,27.0,626.0,673.33,503.07
2016,10,7,13,15,719.0,161.5,1.6,27.0,643.5,722.83,539.58
2016,10,7,13,30,835.0,113.0,1.5,27.0,661.0,766.87,569.83
2016,10,7,13,45,826.0,111.0,1.4,27.0,634.0,764.7,567.78
2016,10,7,14,0,817.0,109.0,1.3,27.0,607.0,759.42,564.19
2016,10,7,14,15,802.5,106.5,1.2,27.0,573.0,746.36,555.46
2016,10,7,14,30,788.0,104.0,1.1,27.0,539.0,730.41,544.92
2016,10,7,14,45,770.0,100.0,1.05,27.0,500.0,707.43,530.19
2016,10,7,15,0,752.0,96.0,1.0,27.0,461.0,685.25,516.02
2016,10,7,15,15,699.0,92.0,0.9,26.5,406.0,632.58,480.94
2016,10,7,15,30,646.0,88.0,0.8,26.0,351.0,579.26,444.3
2016,10,7,15,45,591.0,89.0,0.7,25.5,306.5,530.39,409.49
2016,10,7,16,0,536.0,90.0,0.6,25.0,262.0,481.51,373.58
2016,10,7,16,15,487.5,80.0,0.6,24.0,216.5,425.21,332.59
2016,10,7,16,30,439.0,70.0,0.6,23.0,171.0,367.85,288.83
2016,10,7,16,45,369.0,57.0,0.6,22.5,127.5,300.13,234.29
2016,10,7,17,0,299.0,44.0,0.6,22.0,84.0,236.85,180.6
2016,10,7,17,15,149.5,30.0,0.65,21.5,50.0,136.22,85.0
2016,10,7,17,30,0.0,16.0,0.7,21.0,16.0,15.25,0.0
2016,10,7,17,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,10,8,6,30,129.0,16.0,1.1,15.0,21.0,15.25,0.0
2016,10,8,6,45,261.0,29.0,1.2,15.5,59.0,23.35,12.68
2016,10,8,7,0,393.0,42.0,1.3,16.0,97.0,33.08,22.95
2016,10,8,7,15,474.5,50.5,1.4,16.5,144.0,38.18,27.93
2016,10,8,7,30,556.0,59.0,1.5,17.0,191.0,43.12,32.51
2016,10,8,7,45,606.0,65.5,1.6,18.0,239.5,46.14,35.16
2016,10,8,8,0,656.0,72.0,1.7,19.0,288.0,49.08,37.59
2016,10,8,8,15,692.0,77.0,1.65,19.5,335.0,50.72,38.88
2016,10,8,8,30,728.0,82.0,1.6,20.0,382.0,85.32,46.43
2016,10,8,8,45,751.5,86.0,1.55,21.0,425.5,136.82,76.25
2016,10,8,9,0,775.0,90.0,1.5,22.0,469.0,185.24,111.37
2016,10,8,9,15,794.0,93.0,1.45,22.5,508.0,233.74,150.9
2016,10,8,9,30,813.0,96.0,1.4,23.0,547.0,283.36,192.86
2016,10,8,9,45,846.0,90.5,1.4,24.0,585.0,330.76,232.58
2016,10,8,10,0,879.0,85.0,1.4,25.0,623.0,384.11,276.23
2016,10,8,10,15,888.0,86.5,1.4,25.5,649.5,430.85,314.87
2016,10,8,10,30,897.0,88.0,1.4,26.0,676.0,476.65,351.7
2016,10,8,10,45,902.5,89.0,1.4,26.5,695.5,519.19,385.04
2016,10,8,11,0,908.0,90.0,1.4,27.0,715.0,560.09,416.18
2016,10,8,11,15,911.5,90.5,1.3,27.0,726.5,597.58,444.23
2016,10,8,11,30,915.0,91.0,1.2,27.0,738.0,632.93,469.92
2016,10,8,11,45,916.0,91.0,1.2,27.5,741.5,663.92,491.8
2016,10,8,12,0,917.0,91.0,1.2,28.0,745.0,692.3,511.39
2016,10,8,12,15,916.0,91.0,1.15,28.0,740.5,716.59,528.37
2016,10,8,12,30,915.0,91.0,1.1,28.0,736.0,737.95,542.35
2016,10,8,12,45,913.0,89.5,1.05,28.0,724.0,754.02,552.55
2016,10,8,13,0,911.0,88.0,1.0,28.0,712.0,766.94,560.74
2016,10,8,13,15,905.0,87.0,0.95,28.0,691.5,774.21,565.32
2016,10,8,13,30,899.0,86.0,0.9,28.0,671.0,778.19,567.9
2016,10,8,13,45,890.5,84.5,0.85,28.0,644.0,776.48,566.89
2016,10,8,14,0,882.0,83.0,0.8,28.0,617.0,771.54,563.94
2016,10,8,14,15,869.5,81.0,0.8,28.0,583.0,759.85,557.4
2016,10,8,14,30,857.0,79.0,0.8,28.0,549.0,745.16,549.02
2016,10,8,14,45,840.0,77.0,0.8,28.0,509.0,729.67,540.15
2016,10,8,15,0,823.0,75.0,0.8,28.0,469.0,706.31,525.96
2016,10,8,15,15,799.0,71.5,0.8,27.5,424.5,673.69,506.35
2016,10,8,15,30,775.0,68.0,0.8,27.0,380.0,639.12,484.98
2016,10,8,15,45,740.0,64.5,0.85,26.5,332.0,595.45,456.84
2016,10,8,16,0,705.0,61.0,0.9,26.0,284.0,550.93,426.03
2016,10,8,16,15,654.0,55.5,0.85,25.0,234.5,493.59,384.22
2016,10,8,16,30,603.0,50.0,0.8,24.0,185.0,441.65,344.16
2016,10,8,16,45,519.0,42.5,0.8,23.0,137.5,366.71,284.63
2016,10,8,17,0,435.0,35.0,0.8,22.0,90.0,296.5,224.9
2016,10,8,17,15,290.0,23.5,0.85,21.0,53.0,193.36,112.99
2016,10,8,17,30,145.0,12.0,0.9,20.0,16.0,75.49,0.0
2016,10,8,17,45,72.5,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,179.0,15.0,1.0,15.0,21.0,14.3,0.0
2016,10,9,6,45,315.5,26.0,1.0,15.5,60.0,20.68,10.24
2016,10,9,7,0,452.0,37.0,1.0,16.0,99.0,28.67,19.11
2016,10,9,7,15,531.0,44.5,1.1,16.5,147.0,33.15,23.51
2016,10,9,7,30,610.0,52.0,1.2,17.0,195.0,37.5,27.56
2016,10,9,7,45,659.0,58.0,1.3,18.0,244.0,44.35,33.59
2016,10,9,8,0,708.0,64.0,1.4,19.0,293.0,47.52,36.24
2016,10,9,8,15,742.0,68.0,1.15,19.5,341.0,48.9,37.32
2016,10,9,8,30,776.0,72.0,0.9,20.0,389.0,82.09,43.55
2016,10,9,8,45,798.5,75.5,0.7,21.0,433.0,130.37,69.33
2016,10,9,9,0,821.0,79.0,0.5,22.0,477.0,180.53,105.12
2016,10,9,9,15,838.0,81.5,0.55,22.5,516.5,230.41,145.47
2016,10,9,9,30,855.0,84.0,0.6,23.0,556.0,281.13,188.17
2016,10,9,9,45,870.0,85.0,0.7,24.0,590.0,335.18,233.28
2016,10,9,10,0,885.0,86.0,0.8,25.0,624.0,384.23,273.95
2016,10,9,10,15,894.0,87.5,0.9,25.0,650.5,431.18,313.4
2016,10,9,10,30,903.0,89.0,1.0,25.0,677.0,477.19,351.28
2016,10,9,10,45,907.0,91.0,1.15,25.5,696.0,520.1,385.61
2016,10,9,11,0,911.0,93.0,1.3,26.0,715.0,561.27,417.81
2016,10,9,11,15,914.5,93.5,1.4,26.0,726.5,598.84,447.29
2016,10,9,11,30,918.0,94.0,1.5,26.0,738.0,634.26,474.69
2016,10,9,11,45,916.5,95.0,1.65,26.5,741.0,664.75,497.56
2016,10,9,12,0,915.0,96.0,1.8,27.0,744.0,692.5,518.12
2016,10,9,12,15,914.0,96.0,1.9,27.0,739.5,716.75,536.7
2016,10,9,12,30,913.0,96.0,2.0,27.0,735.0,738.09,552.69
2016,10,9,12,45,906.0,96.5,2.1,27.0,721.5,752.64,563.52
2016,10,9,13,0,899.0,97.0,2.2,27.0,708.0,763.95,572.3
2016,10,9,13,15,892.5,96.0,2.25,26.5,687.5,770.82,578.99
