Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,886.0,95.0,2.3,26.0,667.0,774.45,583.65
2016,10,9,13,45,874.5,94.0,2.4,26.0,639.0,771.09,582.84
2016,10,9,14,0,863.0,93.0,2.5,26.0,611.0,769.47,583.41
2016,10,9,14,15,849.5,91.0,2.5,25.5,576.5,757.49,577.35
2016,10,9,14,30,836.0,89.0,2.5,25.0,542.0,742.52,569.3
2016,10,9,14,45,817.0,86.5,2.55,25.0,502.0,720.03,555.11
2016,10,9,15,0,798.0,84.0,2.6,25.0,462.0,694.99,539.01
2016,10,9,15,15,772.0,80.0,2.55,24.5,417.0,660.87,516.64
2016,10,9,15,30,746.0,76.0,2.5,24.0,372.0,624.9,492.49
2016,10,9,15,45,709.5,71.5,2.5,24.0,324.5,583.28,461.89
2016,10,9,16,0,673.0,67.0,2.5,24.0,277.0,537.96,427.42
2016,10,9,16,15,618.5,60.5,2.25,23.0,227.5,478.83,381.81
2016,10,9,16,30,564.0,54.0,2.0,22.0,178.0,421.05,335.26
2016,10,9,16,45,479.5,45.0,1.75,21.5,131.5,345.58,272.22
2016,10,9,17,0,395.0,36.0,1.5,21.0,85.0,274.91,209.54
2016,10,9,17,15,197.5,24.5,1.4,20.0,49.0,146.13,74.98
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,12.39,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,11.44,0.0
2016,10,10,6,45,55.5,30.0,1.4,13.5,37.5,25.66,13.64
2016,10,10,7,0,111.0,48.0,1.6,14.0,63.0,38.62,27.8
2016,10,10,7,15,138.0,68.5,1.65,14.5,95.0,53.94,41.94
2016,10,10,7,30,165.0,89.0,1.7,15.0,127.0,68.71,55.33
2016,10,10,7,45,182.0,109.0,1.8,15.5,160.0,82.58,67.66
2016,10,10,8,0,199.0,129.0,1.9,16.0,193.0,95.93,79.25
2016,10,10,8,15,215.0,146.5,1.9,16.5,225.0,107.12,88.72
2016,10,10,8,30,231.0,164.0,1.9,17.0,257.0,129.81,97.52
2016,10,10,8,45,162.5,185.0,1.95,17.5,254.5,161.04,121.42
2016,10,10,9,0,94.0,206.0,2.0,18.0,252.0,184.49,142.12
2016,10,10,9,15,89.5,222.5,2.0,18.5,269.0,204.55,157.93
2016,10,10,9,30,85.0,239.0,2.0,19.0,286.0,224.17,173.44
2016,10,10,9,45,213.5,245.5,2.05,19.5,372.0,270.87,206.63
2016,10,10,10,0,342.0,252.0,2.1,20.0,458.0,330.51,251.01
2016,10,10,10,15,253.5,277.5,2.15,20.0,434.0,337.01,258.7
2016,10,10,10,30,165.0,303.0,2.2,20.0,410.0,337.67,260.82
2016,10,10,10,45,187.0,311.5,2.3,20.5,436.0,366.44,282.88
2016,10,10,11,0,209.0,320.0,2.4,21.0,462.0,396.66,305.82
2016,10,10,11,15,208.5,325.5,2.45,21.0,469.5,413.18,318.75
2016,10,10,11,30,208.0,331.0,2.5,21.0,477.0,429.19,331.24
2016,10,10,11,45,551.5,217.0,2.6,21.5,605.0,551.14,426.72
2016,10,10,12,0,895.0,103.0,2.7,22.0,733.0,683.0,527.15
2016,10,10,12,15,894.0,103.0,2.75,21.5,728.5,706.81,545.98
2016,10,10,12,30,893.0,103.0,2.8,21.0,724.0,727.75,563.41
2016,10,10,12,45,880.0,106.5,2.85,21.0,709.5,740.78,573.23
2016,10,10,13,0,867.0,110.0,2.9,21.0,695.0,754.15,583.41
2016,10,10,13,15,860.0,109.0,2.9,21.0,675.0,760.91,588.74
2016,10,10,13,30,853.0,108.0,2.9,21.0,655.0,764.47,591.98
2016,10,10,13,45,837.0,108.5,2.9,21.0,626.0,759.72,589.46
2016,10,10,14,0,821.0,109.0,2.9,21.0,597.0,751.84,584.88
2016,10,10,14,15,806.5,106.5,2.9,20.5,563.0,738.79,577.81
2016,10,10,14,30,792.0,104.0,2.9,20.0,529.0,722.85,568.7
2016,10,10,14,45,765.5,102.5,2.9,20.0,488.5,699.74,553.25
2016,10,10,15,0,739.0,101.0,2.9,20.0,448.0,671.57,534.01
2016,10,10,15,15,710.5,96.5,2.9,19.5,403.5,636.53,509.94
2016,10,10,15,30,682.0,92.0,2.9,19.0,359.0,599.9,483.87
2016,10,10,15,45,637.0,87.0,2.9,18.5,311.0,550.41,446.96
2016,10,10,16,0,592.0,82.0,2.9,18.0,263.0,500.71,408.63
2016,10,10,16,15,532.5,73.5,2.8,17.5,214.5,438.42,358.6
2016,10,10,16,30,473.0,65.0,2.7,17.0,166.0,377.66,307.91
2016,10,10,16,45,381.5,53.5,2.6,16.5,121.0,298.42,240.36
2016,10,10,17,0,290.0,42.0,2.5,16.0,76.0,226.94,175.65
2016,10,10,17,15,145.0,21.0,2.35,15.5,38.0,113.43,47.15
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,6.5,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,13.0,1.2,12.0,16.0,12.39,0.0
2016,10,11,6,45,216.5,28.0,1.35,12.5,52.0,22.01,10.38
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,34.67,24.42
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,41.05,30.72
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,47.2,36.5
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,49.62,38.76
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,52.05,40.87
2016,10,11,8,15,676.0,80.5,1.65,15.5,325.0,53.97,42.45
2016,10,11,8,30,713.0,86.0,1.6,16.0,372.0,81.5,47.43
2016,10,11,8,45,743.5,88.5,1.6,16.5,416.0,126.63,70.68
2016,10,11,9,0,774.0,91.0,1.6,17.0,460.0,179.08,108.71
2016,10,11,9,15,792.5,94.0,1.55,17.0,499.0,227.14,148.44
2016,10,11,9,30,811.0,97.0,1.5,17.0,538.0,276.26,191.11
2016,10,11,9,45,841.5,93.0,1.5,17.5,574.5,323.64,232.27
2016,10,11,10,0,872.0,89.0,1.5,18.0,611.0,376.67,277.48
2016,10,11,10,15,881.0,90.5,1.45,18.5,637.5,422.9,316.84
2016,10,11,10,30,890.0,92.0,1.4,19.0,664.0,468.21,354.3
2016,10,11,10,45,896.5,92.5,1.4,19.5,683.0,510.3,388.43
2016,10,11,11,0,903.0,93.0,1.4,20.0,702.0,550.83,420.36
2016,10,11,11,15,906.5,93.5,1.4,20.0,713.5,587.97,449.75
2016,10,11,11,30,910.0,94.0,1.4,20.0,725.0,622.96,476.91
2016,10,11,11,45,910.0,95.0,1.4,20.5,728.0,653.99,499.71
2016,10,11,12,0,910.0,96.0,1.4,21.0,731.0,682.4,520.13
2016,10,11,12,15,908.5,95.5,1.35,21.0,726.5,705.58,537.1
2016,10,11,12,30,907.0,95.0,1.3,21.0,722.0,725.81,551.7
2016,10,11,12,45,893.5,99.0,1.3,21.0,707.0,739.16,561.05
2016,10,11,13,0,880.0,103.0,1.3,21.0,692.0,749.19,568.29
2016,10,11,13,15,873.0,101.5,1.35,21.0,671.5,758.85,575.96
2016,10,11,13,30,866.0,100.0,1.4,21.0,651.0,761.84,579.18
2016,10,11,13,45,855.0,99.0,1.45,21.0,623.0,759.19,578.71
2016,10,11,14,0,844.0,98.0,1.5,21.0,595.0,753.37,576.2
2016,10,11,14,15,676.0,135.5,1.6,20.5,519.0,672.85,521.69
2016,10,11,14,30,508.0,173.0,1.7,20.0,443.0,583.4,457.34
2016,10,11,14,45,520.0,155.5,1.85,20.0,413.5,571.01,451.2
2016,10,11,15,0,532.0,138.0,2.0,20.0,384.0,555.97,442.21
2016,10,11,15,15,590.5,110.0,2.1,19.5,358.5,564.23,451.74
2016,10,11,15,30,649.0,82.0,2.2,19.0,333.0,562.18,453.19
2016,10,11,15,45,587.5,83.0,2.3,18.5,288.0,509.94,413.83
2016,10,11,16,0,526.0,84.0,2.4,18.0,243.0,458.01,373.57
2016,10,11,16,15,517.0,70.5,2.4,17.5,203.5,423.06,345.55
2016,10,11,16,30,508.0,57.0,2.4,17.0,164.0,386.91,314.65
2016,10,11,16,45,411.0,47.0,2.45,16.5,118.5,305.99,245.72
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,230.67,177.0
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,116.02,31.9
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,11.44,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,20.84,8.9
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,32.93,22.95
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,39.87,29.75
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,46.53,35.97
2016,10,12,7,45,572.0,69.0,0.25,14.5,225.0,49.83,39.0
2016,10,12,8,0,629.0,76.0,0.3,15.0,273.0,53.06,41.82
2016,10,12,8,15,314.5,97.0,0.35,15.5,195.5,66.89,53.87
2016,10,12,8,30,0.0,118.0,0.4,16.0,118.0,105.2,82.9
2016,10,12,8,45,9.0,146.0,0.5,16.5,150.0,129.79,102.21
2016,10,12,9,0,18.0,174.0,0.6,17.0,182.0,155.58,122.13
2016,10,12,9,15,28.0,195.0,0.6,17.0,209.5,171.66,134.22
2016,10,12,9,30,38.0,216.0,0.6,17.0,237.0,194.58,151.85
2016,10,12,9,45,41.0,230.5,0.65,17.0,254.5,211.7,165.17
2016,10,12,10,0,44.0,245.0,0.7,17.0,272.0,229.2,178.79
2016,10,12,10,15,118.5,271.0,0.8,17.0,346.0,281.07,218.2
2016,10,12,10,30,193.0,297.0,0.9,17.0,420.0,343.34,265.64
2016,10,12,10,45,158.0,306.0,1.05,17.5,408.5,346.8,268.55
2016,10,12,11,0,123.0,315.0,1.2,18.0,397.0,347.21,269.06
2016,10,12,11,15,224.5,309.5,1.25,18.0,463.0,406.19,314.73
2016,10,12,11,30,326.0,304.0,1.3,18.0,529.0,472.94,365.67
2016,10,12,11,45,291.0,313.0,1.4,18.5,514.5,474.89,366.65
2016,10,12,12,0,256.0,322.0,1.5,19.0,500.0,474.18,365.9
2016,10,12,12,15,561.5,215.5,1.55,19.0,602.0,590.09,456.88
2016,10,12,12,30,867.0,109.0,1.6,19.0,704.0,711.39,549.01
2016,10,12,12,45,716.0,159.5,1.7,19.5,645.0,676.99,521.79
2016,10,12,13,0,565.0,210.0,1.8,20.0,586.0,630.77,486.98
2016,10,12,13,15,578.0,198.0,1.9,19.5,572.5,638.51,495.77
2016,10,12,13,30,591.0,186.0,2.0,19.0,559.0,647.89,505.26
2016,10,12,13,45,417.5,223.0,2.1,19.0,481.0,560.48,439.43
2016,10,12,14,0,244.0,260.0,2.2,19.0,403.0,456.34,359.74
2016,10,12,14,15,345.0,223.5,2.3,19.0,412.5,504.49,400.16
2016,10,12,14,30,446.0,187.0,2.4,19.0,422.0,550.82,438.06
2016,10,12,14,45,606.5,134.5,2.5,19.0,428.0,613.03,488.88
2016,10,12,15,0,767.0,82.0,2.6,19.0,434.0,659.58,526.77
2016,10,12,15,15,739.0,78.5,2.55,18.5,390.0,625.37,502.84
2016,10,12,15,30,711.0,75.0,2.5,18.0,346.0,592.74,479.53
2016,10,12,15,45,674.0,69.5,2.45,18.0,299.5,547.66,444.87
2016,10,12,16,0,637.0,64.0,2.4,18.0,253.0,502.14,408.79
2016,10,12,16,15,579.5,57.5,2.2,17.5,205.5,442.97,360.81
2016,10,12,16,30,522.0,51.0,2.0,17.0,158.0,385.47,312.29
2016,10,12,16,45,432.5,41.5,1.8,16.5,113.5,309.4,247.0
2016,10,12,17,0,343.0,32.0,1.6,16.0,69.0,238.86,180.6
2016,10,12,17,15,171.5,16.0,1.65,15.5,34.5,117.3,8.6
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,8.58,0.0
2016,10,13,6,45,55.5,26.0,1.85,12.5,32.5,22.41,8.98
2016,10,13,7,0,111.0,43.0,2.0,13.0,56.0,34.82,24.35
2016,10,13,7,15,134.5,62.5,2.15,13.5,86.5,49.54,38.09
2016,10,13,7,30,158.0,82.0,2.3,14.0,117.0,63.75,51.08
2016,10,13,7,45,172.5,102.0,2.5,14.5,148.5,77.77,63.66
2016,10,13,8,0,187.0,122.0,2.7,15.0,180.0,95.92,79.6
2016,10,13,8,15,195.0,141.5,2.7,15.0,210.5,109.57,91.48
2016,10,13,8,30,203.0,161.0,2.7,15.0,241.0,130.35,100.5
2016,10,13,8,45,118.0,172.0,2.75,15.5,219.5,146.37,112.54
2016,10,13,9,0,33.0,183.0,2.8,16.0,198.0,158.36,124.97
2016,10,13,9,15,33.5,197.0,2.8,16.5,214.0,173.9,137.09
2016,10,13,9,30,34.0,211.0,2.8,17.0,230.0,189.51,149.26
2016,10,13,9,45,69.5,239.0,2.8,17.5,280.0,226.17,177.21
2016,10,13,10,0,105.0,267.0,2.8,18.0,330.0,266.71,208.28
2016,10,13,10,15,153.0,280.5,2.85,18.0,376.0,301.27,235.05
2016,10,13,10,30,201.0,294.0,2.9,18.0,422.0,343.49,268.08
2016,10,13,10,45,235.5,298.5,2.95,18.5,452.5,375.79,293.1
2016,10,13,11,0,270.0,303.0,3.0,19.0,483.0,410.05,319.57
2016,10,13,11,15,271.0,308.5,3.05,19.0,491.5,430.21,335.65
2016,10,13,11,30,272.0,314.0,3.1,19.0,500.0,449.85,351.23
2016,10,13,11,45,277.0,312.0,3.2,19.0,502.5,464.42,363.09
2016,10,13,12,0,282.0,310.0,3.3,19.0,505.0,478.36,374.45
2016,10,13,12,15,193.5,314.5,3.35,19.0,447.5,431.83,338.44
2016,10,13,12,30,105.0,319.0,3.4,19.0,390.0,378.94,296.99
2016,10,13,12,45,82.5,304.0,3.45,19.0,359.5,353.35,277.48
2016,10,13,13,0,60.0,289.0,3.5,19.0,329.0,326.32,256.55
2016,10,13,13,15,146.0,287.5,3.5,19.0,380.0,398.66,315.02
2016,10,13,13,30,232.0,286.0,3.5,19.0,431.0,465.28,368.18
2016,10,13,13,45,172.0,274.0,3.5,19.0,379.0,413.21,327.47
2016,10,13,14,0,112.0,262.0,3.5,19.0,327.0,350.43,278.36
2016,10,13,14,15,105.5,245.5,3.45,18.5,304.0,330.74,264.17
2016,10,13,14,30,99.0,229.0,3.4,18.0,281.0,310.54,249.28
2016,10,13,14,45,151.5,210.5,3.4,18.0,283.0,340.63,275.13
2016,10,13,15,0,204.0,192.0,3.4,18.0,285.0,358.57,291.21
2016,10,13,15,15,197.0,173.5,3.35,17.5,255.5,332.71,271.64
2016,10,13,15,30,190.0,155.0,3.3,17.0,226.0,306.21,251.31
2016,10,13,15,45,179.0,135.0,3.25,17.0,195.0,274.63,225.85
2016,10,13,16,0,168.0,115.0,3.2,17.0,164.0,242.71,199.55
2016,10,13,16,15,150.0,94.5,3.05,16.5,132.5,205.65,168.52
2016,10,13,16,30,132.0,74.0,2.9,16.0,101.0,168.74,136.77
2016,10,13,16,45,98.5,54.5,2.75,16.0,71.5,125.25,98.47
2016,10,13,17,0,65.0,35.0,2.6,16.0,42.0,82.68,59.06
2016,10,13,17,15,32.5,17.5,2.45,15.5,21.0,38.49,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,2.55,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,2.4,15.0,5.0,4.77,0.0
2016,10,14,6,45,0.0,20.5,2.3,15.0,20.5,18.92,5.58
2016,10,14,7,0,0.0,36.0,2.2,15.0,36.0,32.67,22.18
2016,10,14,7,15,3.0,55.5,2.15,15.0,56.0,49.43,37.7
2016,10,14,7,30,6.0,75.0,2.1,15.0,76.0,65.98,52.8
2016,10,14,7,45,15.0,94.0,2.05,15.5,98.0,82.0,67.1
2016,10,14,8,0,24.0,113.0,2.0,16.0,120.0,93.8,77.4
2016,10,14,8,15,28.5,131.5,2.05,16.0,141.5,107.88,89.62
2016,10,14,8,30,33.0,150.0,2.1,16.0,163.0,123.68,97.83
2016,10,14,8,45,54.5,173.0,2.15,16.0,197.5,146.95,115.24
2016,10,14,9,0,76.0,196.0,2.2,16.0,232.0,172.86,134.83
2016,10,14,9,15,38.0,133.5,2.15,16.0,151.5,125.13,97.18
2016,10,14,9,30,0.0,71.0,2.1,16.0,71.0,66.09,49.83
2016,10,14,9,45,0.0,75.5,2.1,16.5,75.5,70.31,53.17
2016,10,14,10,0,0.0,80.0,2.1,17.0,80.0,74.52,56.43
2016,10,14,10,15,0.0,91.5,2.05,17.0,91.5,85.29,65.17
2016,10,14,10,30,0.0,103.0,2.0,17.0,103.0,95.86,73.72
2016,10,14,10,45,7.0,165.5,1.95,17.5,170.0,156.0,122.11
2016,10,14,11,0,14.0,228.0,1.9,18.0,237.0,216.61,169.75
2016,10,14,11,15,11.5,221.0,1.9,18.0,228.5,210.33,164.54
2016,10,14,11,30,9.0,214.0,1.9,18.0,220.0,203.64,159.22
2016,10,14,11,45,16.5,238.0,1.95,18.0,249.5,231.34,181.14
2016,10,14,12,0,24.0,262.0,2.0,18.0,279.0,259.87,203.53
2016,10,14,12,15,15.5,235.0,2.05,18.0,246.0,230.47,180.44
2016,10,14,12,30,7.0,208.0,2.1,18.0,213.0,200.17,156.61
2016,10,14,12,45,11.5,221.0,2.15,18.0,229.0,216.58,169.92
2016,10,14,13,0,16.0,234.0,2.2,18.0,245.0,233.47,183.47
2016,10,14,13,15,38.5,252.0,2.25,18.0,276.5,276.13,217.75
2016,10,14,13,30,61.0,270.0,2.3,18.0,308.0,314.28,248.24
2016,10,14,13,45,134.5,264.5,2.4,18.0,343.5,374.85,297.48
2016,10,14,14,0,208.0,259.0,2.5,18.0,379.0,427.03,339.83
2016,10,14,14,15,191.0,244.0,2.5,18.0,349.0,401.47,320.39
2016,10,14,14,30,174.0,229.0,2.5,18.0,319.0,375.16,300.55
2016,10,14,14,45,322.5,187.0,2.5,18.0,338.0,446.51,360.24
2016,10,14,15,0,471.0,145.0,2.5,18.0,357.0,513.82,415.28
2016,10,14,15,15,295.0,149.0,2.45,17.5,277.0,380.8,310.15
2016,10,14,15,30,119.0,153.0,2.4,17.0,197.0,255.63,208.17
2016,10,14,15,45,109.0,133.5,2.35,17.0,170.0,226.98,185.3
2016,10,14,16,0,99.0,114.0,2.3,17.0,143.0,198.22,161.54
2016,10,14,16,15,86.0,93.5,2.0,16.5,115.0,166.22,134.68
2016,10,14,16,30,73.0,73.0,1.7,16.0,87.0,134.26,107.23
2016,10,14,16,45,50.5,53.0,1.4,15.5,61.5,97.96,75.53
2016,10,14,17,0,28.0,33.0,1.1,15.0,36.0,53.82,35.89
2016,10,14,17,15,14.0,16.5,1.0,14.5,18.0,24.23,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.0,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,62.0,10.0,1.3,12.0,11.0,9.53,0.0
2016,10,15,6,45,197.5,23.0,1.4,12.5,43.0,18.69,4.3
2016,10,15,7,0,333.0,36.0,1.5,13.0,75.0,28.71,18.9
2016,10,15,7,15,422.5,45.5,1.7,13.0,119.0,34.94,25.24
2016,10,15,7,30,512.0,55.0,1.9,13.0,163.0,40.94,30.98
2016,10,15,7,45,565.0,61.5,2.15,13.5,209.5,44.09,33.94
2016,10,15,8,0,618.0,68.0,2.4,14.0,256.0,47.17,36.68
2016,10,15,8,15,343.5,112.5,2.7,14.5,220.0,78.72,64.58
2016,10,15,8,30,69.0,157.0,3.0,15.0,184.0,128.6,101.96
2016,10,15,8,45,45.5,164.5,3.3,15.5,183.5,140.01,110.3
2016,10,15,9,0,22.0,172.0,3.6,16.0,183.0,153.83,121.95
2016,10,15,9,15,42.5,197.5,3.85,16.0,220.0,175.25,138.35
2016,10,15,9,30,63.0,223.0,4.1,16.0,257.0,204.68,161.45
2016,10,15,9,45,69.0,239.5,4.35,16.5,278.5,225.59,177.98
2016,10,15,10,0,75.0,256.0,4.6,17.0,300.0,247.18,195.06
2016,10,15,10,15,39.0,219.0,4.7,17.0,242.0,209.79,165.86
2016,10,15,10,30,3.0,182.0,4.8,17.0,184.0,168.21,132.68
2016,10,15,10,45,107.0,244.5,4.95,17.5,315.0,269.3,213.26
2016,10,15,11,0,211.0,307.0,5.1,18.0,446.0,382.41,302.07
2016,10,15,11,15,212.5,311.5,5.2,18.0,453.5,398.97,315.45
2016,10,15,11,30,214.0,316.0,5.3,18.0,461.0,415.12,328.67
2016,10,15,11,45,107.0,177.0,5.45,18.0,249.5,232.55,185.07
2016,10,15,12,0,0.0,38.0,5.6,18.0,38.0,35.37,23.59
2016,10,15,12,15,3.0,119.5,5.65,18.0,122.0,113.51,87.79
2016,10,15,12,30,6.0,201.0,5.7,18.0,206.0,192.83,151.97
2016,10,15,12,45,3.0,148.5,5.8,18.0,151.0,141.29,110.36
2016,10,15,13,0,0.0,96.0,5.9,18.0,96.0,89.54,68.24
2016,10,15,13,15,4.0,147.5,5.95,18.0,150.0,141.63,111.0
2016,10,15,13,30,8.0,199.0,6.0,18.0,204.0,195.41,154.79
2016,10,15,13,45,4.0,106.5,6.1,18.0,109.0,102.56,79.34
2016,10,15,14,0,0.0,14.0,6.2,18.0,14.0,13.0,5.2
2016,10,15,14,15,0.0,18.5,6.15,17.5,18.5,17.18,8.75
2016,10,15,14,30,0.0,23.0,6.1,17.0,23.0,21.36,12.33
2016,10,15,14,45,0.0,33.5,6.05,17.0,33.5,31.12,20.59
2016,10,15,15,0,0.0,44.0,6.0,17.0,44.0,40.88,28.88
2016,10,15,15,15,0.0,40.5,5.7,16.5,40.5,37.62,26.26
2016,10,15,15,30,0.0,37.0,5.4,16.0,37.0,34.35,23.61
2016,10,15,15,45,0.0,31.5,5.1,16.0,31.5,29.23,19.29
2016,10,15,16,0,0.0,26.0,4.8,16.0,26.0,24.11,14.92
2016,10,15,16,15,0.0,20.5,4.55,16.0,20.5,19.0,10.51
2016,10,15,16,30,0.0,15.0,4.3,16.0,15.0,13.89,6.06
2016,10,15,16,45,0.0,10.5,4.1,16.0,10.5,9.72,2.38
2016,10,15,17,0,0.0,6.0,3.9,16.0,6.0,5.55,0.0
2016,10,15,17,15,0.0,3.0,3.75,16.0,3.0,2.86,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,12.5,38.5,12.71,0.02
2016,10,16,7,0,384.0,33.0,1.0,13.0,77.0,26.09,16.57
2016,10,16,7,15,473.0,41.0,1.2,13.5,122.0,31.13,21.81
2016,10,16,7,30,562.0,49.0,1.4,14.0,167.0,36.02,26.47
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,38.62,28.92
2016,10,16,8,0,671.0,60.0,1.9,15.0,261.0,45.21,34.8
2016,10,16,8,15,707.0,64.5,2.1,15.0,306.5,47.13,36.48
2016,10,16,8,30,743.0,69.0,2.3,15.0,352.0,63.08,37.92
2016,10,16,8,45,527.5,125.0,2.5,15.5,337.5,128.91,83.46
2016,10,16,9,0,312.0,181.0,2.7,16.0,323.0,180.26,130.83
2016,10,16,9,15,179.0,197.5,2.85,16.0,280.5,194.27,147.85
2016,10,16,9,30,46.0,214.0,3.0,16.0,238.0,193.62,152.83
2016,10,16,9,45,45.5,227.0,3.2,16.5,252.0,209.0,165.0
2016,10,16,10,0,45.0,240.0,3.4,17.0,266.0,224.35,177.05
2016,10,16,10,15,22.5,188.5,3.5,17.0,201.5,180.15,142.0
2016,10,16,10,30,0.0,137.0,3.6,17.0,137.0,126.69,98.92
2016,10,16,10,45,0.0,130.0,3.7,17.5,130.0,120.58,93.71
2016,10,16,11,0,0.0,123.0,3.8,18.0,123.0,114.34,88.37
2016,10,16,11,15,14.5,193.5,3.85,18.0,203.5,186.76,146.82
2016,10,16,11,30,29.0,264.0,3.9,18.0,284.0,261.47,206.07
2016,10,16,11,45,14.5,185.0,3.95,18.0,195.0,180.87,141.89
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,98.88,75.62
2016,10,16,12,15,42.5,206.0,4.1,18.0,234.5,223.4,176.87
2016,10,16,12,30,85.0,306.0,4.2,18.0,363.0,351.78,278.36
2016,10,16,12,45,90.0,301.5,4.3,18.0,360.5,355.3,281.29
2016,10,16,13,0,95.0,297.0,4.4,18.0,358.0,358.68,284.53
2016,10,16,13,15,464.5,198.5,4.5,18.0,484.0,548.37,440.13
2016,10,16,13,30,834.0,100.0,4.6,18.0,610.0,720.32,576.26
2016,10,16,13,45,460.5,175.0,4.7,18.0,455.0,533.72,429.98
2016,10,16,14,0,87.0,250.0,4.8,18.0,300.0,318.34,254.7
2016,10,16,14,15,86.5,235.0,4.85,17.5,281.5,304.66,245.45
2016,10,16,14,30,86.0,220.0,4.9,17.0,263.0,290.56,235.27
2016,10,16,14,45,43.0,168.0,4.95,17.0,189.5,203.17,164.08
2016,10,16,15,0,0.0,116.0,5.0,17.0,116.0,110.92,87.34
2016,10,16,15,15,0.0,109.0,4.9,16.5,109.0,104.69,82.6
2016,10,16,15,30,0.0,102.0,4.8,16.0,102.0,98.62,77.85
2016,10,16,15,45,0.0,87.5,4.7,16.0,87.5,84.53,66.08
2016,10,16,16,0,0.0,73.0,4.6,16.0,73.0,70.34,54.08
2016,10,16,16,15,0.0,58.0,4.4,15.5,58.0,55.47,41.41
2016,10,16,16,30,0.0,43.0,4.2,15.0,43.0,40.39,28.4
2016,10,16,16,45,0.0,30.0,4.05,15.0,30.0,27.86,17.36
2016,10,16,17,0,0.0,17.0,3.9,15.0,17.0,15.77,5.84
2016,10,16,17,15,0.0,8.5,3.85,15.0,8.5,8.1,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,19.5,1.2,12.5,35.0,15.32,0.0
2016,10,17,7,0,283.0,39.0,1.3,13.0,70.0,30.47,20.11
2016,10,17,7,15,379.5,49.5,1.4,13.5,114.0,39.09,28.73
2016,10,17,7,30,476.0,60.0,1.5,14.0,158.0,45.84,35.15
2016,10,17,7,45,547.0,65.5,1.65,14.5,205.5,47.89,37.16
2016,10,17,8,0,618.0,71.0,1.8,15.0,253.0,50.04,39.08
2016,10,17,8,15,658.0,76.0,1.85,15.0,299.0,51.71,40.56
2016,10,17,8,30,698.0,81.0,1.9,15.0,345.0,64.66,41.42
2016,10,17,8,45,732.0,83.0,1.95,15.5,388.5,108.05,59.12
2016,10,17,9,0,766.0,85.0,2.0,16.0,432.0,158.89,93.58
2016,10,17,9,15,785.5,88.0,2.0,16.0,470.0,206.04,131.58
2016,10,17,9,30,805.0,91.0,2.0,16.0,508.0,254.34,173.39
2016,10,17,9,45,558.5,167.0,2.0,16.5,465.0,288.95,212.77
2016,10,17,10,0,312.0,243.0,2.0,17.0,422.0,305.24,233.99
2016,10,17,10,15,582.0,170.5,2.0,17.0,522.5,359.79,274.29
2016,10,17,10,30,852.0,98.0,2.0,17.0,623.0,436.78,334.13
2016,10,17,10,45,613.5,183.5,2.05,17.5,567.5,442.01,341.94
2016,10,17,11,0,375.0,269.0,2.1,18.0,512.0,427.59,332.39
2016,10,17,11,15,387.5,270.5,2.15,18.0,525.5,453.36,353.39
2016,10,17,11,30,400.0,272.0,2.2,18.0,539.0,478.97,373.84
2016,10,17,11,45,399.5,274.0,2.25,18.5,541.0,497.08,387.68
2016,10,17,12,0,399.0,276.0,2.3,19.0,543.0,514.03,400.49
2016,10,17,12,15,633.5,188.5,2.35,19.0,609.5,601.56,469.86
2016,10,17,12,30,868.0,101.0,2.4,19.0,676.0,684.26,534.82
2016,10,17,12,45,864.5,100.0,2.5,19.0,663.0,701.34,548.28
2016,10,17,13,0,861.0,99.0,2.6,19.0,650.0,713.24,558.41
2016,10,17,13,15,853.5,97.5,2.6,18.5,629.5,718.68,563.94
2016,10,17,13,30,846.0,96.0,2.6,18.0,609.0,720.97,567.37
2016,10,17,13,45,835.5,94.0,2.65,18.0,581.5,717.41,565.92
2016,10,17,14,0,825.0,92.0,2.7,18.0,554.0,710.76,562.36
2016,10,17,14,15,809.5,90.0,2.7,18.0,520.5,697.53,553.81
2016,10,17,14,30,794.0,88.0,2.7,18.0,487.0,681.48,543.26
2016,10,17,14,45,773.5,85.0,2.7,18.0,447.5,658.1,527.24
2016,10,17,15,0,753.0,82.0,2.7,18.0,408.0,632.37,509.21
2016,10,17,15,15,723.0,78.0,2.65,17.5,364.5,600.02,485.96
2016,10,17,15,30,693.0,74.0,2.6,17.0,321.0,563.52,458.93
2016,10,17,15,45,652.0,68.5,2.55,17.0,275.0,517.1,422.42
2016,10,17,16,0,611.0,63.0,2.5,17.0,229.0,470.5,384.55
2016,10,17,16,15,545.5,56.5,2.2,16.5,182.5,408.7,333.12
2016,10,17,16,30,480.0,50.0,1.9,16.0,136.0,348.98,281.53
2016,10,17,16,45,374.0,39.5,1.6,15.5,93.5,266.75,209.77
2016,10,17,17,0,268.0,29.0,1.3,15.0,51.0,188.89,123.98
2016,10,17,17,15,134.0,14.5,1.25,14.5,25.5,72.84,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,16.5,1.05,11.5,36.0,12.91,0.0
2016,10,18,7,0,359.0,33.0,1.1,12.0,72.0,26.45,16.64
2016,10,18,7,15,454.5,42.0,1.3,12.5,116.5,32.37,22.91
2016,10,18,7,30,550.0,51.0,1.5,13.0,161.0,38.09,28.38
2016,10,18,7,45,612.5,56.0,1.7,13.5,209.5,40.18,30.42
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,42.3,32.34
2016,10,18,8,15,713.0,65.0,1.95,14.5,304.5,47.94,37.29
2016,10,18,8,30,751.0,69.0,2.0,15.0,351.0,58.74,37.5
2016,10,18,8,45,780.0,71.5,2.1,15.5,394.5,104.3,54.98
2016,10,18,9,0,809.0,74.0,2.2,16.0,438.0,152.4,86.57
2016,10,18,9,15,827.5,76.5,2.15,16.5,476.5,200.97,125.38
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,250.49,167.97
2016,10,18,9,45,865.0,79.0,2.1,17.5,548.5,303.24,214.1
2016,10,18,10,0,884.0,79.0,2.1,18.0,582.0,351.45,256.52
2016,10,18,10,15,893.0,80.0,2.05,18.0,608.0,397.03,296.89
2016,10,18,10,30,902.0,81.0,2.0,18.0,634.0,441.63,335.59
2016,10,18,10,45,911.5,80.5,1.95,18.5,653.0,483.89,370.82
2016,10,18,11,0,921.0,80.0,1.9,19.0,672.0,524.74,403.9
2016,10,18,11,15,924.0,80.5,1.85,19.0,683.0,561.54,433.81
2016,10,18,11,30,927.0,81.0,1.8,19.0,694.0,596.11,461.3
2016,10,18,11,45,930.0,80.0,1.75,19.5,697.5,626.82,484.45
2016,10,18,12,0,933.0,79.0,1.7,20.0,701.0,654.97,505.14
2016,10,18,12,15,931.5,79.0,1.65,20.0,695.5,678.55,523.04
2016,10,18,12,30,930.0,79.0,1.6,20.0,690.0,699.14,538.51
2016,10,18,12,45,921.5,80.5,1.6,20.0,676.5,713.51,549.58
2016,10,18,13,0,913.0,82.0,1.6,20.0,663.0,724.59,557.73
2016,10,18,13,15,906.0,81.0,1.6,20.0,642.0,730.77,562.59
2016,10,18,13,30,899.0,80.0,1.6,20.0,621.0,733.68,565.33
2016,10,18,13,45,886.5,79.5,1.6,20.0,592.5,729.99,563.58
2016,10,18,14,0,874.0,79.0,1.6,20.0,564.0,723.15,559.79
2016,10,18,14,15,859.5,77.0,1.6,20.0,529.5,710.12,551.72
2016,10,18,14,30,845.0,75.0,1.6,20.0,495.0,699.06,545.15
2016,10,18,14,45,821.0,73.5,1.6,20.0,454.5,674.5,528.83
2016,10,18,15,0,797.0,72.0,1.6,20.0,414.0,647.57,510.72
2016,10,18,15,15,769.0,68.5,1.45,19.5,370.0,613.46,486.54
2016,10,18,15,30,741.0,65.0,1.3,19.0,326.0,577.67,460.14
2016,10,18,15,45,698.5,61.0,1.2,19.0,278.5,530.77,423.96
2016,10,18,16,0,656.0,57.0,1.1,19.0,231.0,487.4,389.15
2016,10,18,16,15,592.0,50.5,1.05,18.0,183.5,425.57,340.3
2016,10,18,16,30,528.0,44.0,1.0,17.0,136.0,365.87,290.72
2016,10,18,16,45,419.0,35.0,1.0,16.5,93.0,283.03,219.46
2016,10,18,17,0,310.0,26.0,1.0,16.0,50.0,202.96,124.01
2016,10,18,17,15,155.0,13.0,1.0,15.5,25.0,80.01,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,6,45,207.0,14.5,1.85,11.5,35.5,11.21,0.0
2016,10,19,7,0,414.0,29.0,2.0,12.0,71.0,22.88,13.44
2016,10,19,7,15,504.0,36.0,2.15,12.5,116.0,29.73,20.52
2016,10,19,7,30,594.0,43.0,2.3,13.0,161.0,34.38,25.04
2016,10,19,7,45,649.0,48.0,2.5,14.0,208.5,37.07,27.55
2016,10,19,8,0,704.0,53.0,2.7,15.0,256.0,39.74,29.91
2016,10,19,8,15,739.5,57.0,2.8,15.5,302.0,41.49,31.41
2016,10,19,8,30,775.0,61.0,2.9,16.0,348.0,50.25,39.04
2016,10,19,8,45,799.0,63.5,3.05,16.5,390.5,96.6,48.45
2016,10,19,9,0,823.0,66.0,3.2,17.0,433.0,144.9,79.75
2016,10,19,9,15,840.0,68.5,3.2,17.5,470.5,199.09,123.01
2016,10,19,9,30,857.0,71.0,3.2,18.0,508.0,248.34,165.44
2016,10,19,9,45,867.0,73.5,3.2,18.5,539.5,296.19,208.18
2016,10,19,10,0,877.0,76.0,3.2,19.0,571.0,343.63,250.5
2016,10,19,10,15,885.5,77.0,3.15,19.5,596.5,388.57,290.19
2016,10,19,10,30,894.0,78.0,3.1,20.0,622.0,432.51,328.12
2016,10,19,10,45,897.5,80.0,3.05,20.5,639.5,473.93,363.1
2016,10,19,11,0,901.0,82.0,3.0,21.0,657.0,513.58,395.69
2016,10,19,11,15,904.0,82.5,2.9,21.0,667.5,549.62,425.31
2016,10,19,11,30,907.0,83.0,2.8,21.0,678.0,583.48,452.57
2016,10,19,11,45,908.5,82.5,2.75,21.0,681.0,613.17,476.32
2016,10,19,12,0,910.0,82.0,2.7,21.0,684.0,640.28,497.7
2016,10,19,12,15,908.5,82.0,2.65,21.0,679.0,663.29,515.71
2016,10,19,12,30,907.0,82.0,2.6,21.0,674.0,683.39,531.33
2016,10,19,12,45,901.0,82.0,2.55,21.5,660.5,697.47,541.35
2016,10,19,13,0,895.0,82.0,2.5,22.0,647.0,708.38,548.44
