Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,888.0,81.0,2.45,22.0,626.5,714.34,552.95
2016,10,19,13,30,881.0,80.0,2.4,22.0,606.0,717.09,555.32
2016,10,19,13,45,871.0,78.5,2.4,22.0,578.5,714.0,553.96
2016,10,19,14,0,861.0,77.0,2.4,22.0,551.0,707.79,550.52
2016,10,19,14,15,846.5,75.0,2.35,22.0,517.0,694.8,542.03
2016,10,19,14,30,832.0,73.0,2.3,22.0,483.0,683.76,535.04
2016,10,19,14,45,730.5,86.0,2.25,22.0,424.5,622.31,490.92
2016,10,19,15,0,629.0,99.0,2.2,22.0,366.0,563.74,447.08
2016,10,19,15,15,598.5,94.0,1.95,21.5,326.0,529.45,421.84
2016,10,19,15,30,568.0,89.0,1.7,21.0,286.0,494.0,394.91
2016,10,19,15,45,539.0,79.0,1.45,20.5,244.5,452.98,363.06
2016,10,19,16,0,510.0,69.0,1.2,20.0,203.0,411.43,329.67
2016,10,19,16,15,458.0,59.0,1.15,19.0,160.5,356.58,285.69
2016,10,19,16,30,406.0,49.0,1.1,18.0,118.0,303.37,240.98
2016,10,19,16,45,322.5,36.5,1.05,17.5,80.0,233.97,180.11
2016,10,19,17,0,239.0,24.0,1.0,17.0,42.0,164.45,90.28
2016,10,19,17,15,119.5,12.0,1.0,16.5,21.0,63.07,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,11.31,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,23.04,13.24
2016,10,20,7,15,498.0,36.5,1.45,14.5,114.0,27.81,18.64
2016,10,20,7,30,591.0,44.0,1.6,15.0,159.0,35.5,25.79
2016,10,20,7,45,650.0,49.0,1.75,15.5,207.0,38.13,28.31
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,40.77,30.7
2016,10,20,8,15,745.0,57.5,1.9,16.5,301.5,42.08,31.8
2016,10,20,8,30,781.0,61.0,1.9,17.0,348.0,47.93,36.85
2016,10,20,8,45,807.0,63.5,1.9,18.0,391.0,94.59,47.0
2016,10,20,9,0,833.0,66.0,1.9,19.0,434.0,143.41,77.57
2016,10,20,9,15,850.5,68.5,1.9,19.5,472.0,198.06,120.33
2016,10,20,9,30,868.0,71.0,1.9,20.0,510.0,247.83,162.43
2016,10,20,9,45,882.0,72.0,1.9,21.0,542.5,295.91,204.13
2016,10,20,10,0,896.0,73.0,1.9,22.0,575.0,343.87,245.54
2016,10,20,10,15,904.5,74.0,1.85,22.5,600.5,389.53,284.91
2016,10,20,10,30,913.0,75.0,1.8,23.0,626.0,434.14,322.44
2016,10,20,10,45,918.5,76.0,1.8,23.5,644.5,476.18,357.1
2016,10,20,11,0,924.0,77.0,1.8,24.0,663.0,516.53,389.46
2016,10,20,11,15,926.5,77.5,1.7,24.0,673.5,552.99,418.41
2016,10,20,11,30,929.0,78.0,1.6,24.0,684.0,587.18,444.88
2016,10,20,11,45,929.0,78.5,1.55,24.5,686.5,617.51,467.27
2016,10,20,12,0,929.0,79.0,1.5,25.0,689.0,645.15,487.14
2016,10,20,12,15,927.5,78.5,1.4,25.0,683.5,668.03,503.79
2016,10,20,12,30,926.0,78.0,1.3,25.0,678.0,687.91,517.99
2016,10,20,12,45,919.5,78.5,1.2,25.0,664.5,702.44,528.15
2016,10,20,13,0,913.0,79.0,1.1,25.0,651.0,713.74,535.41
2016,10,20,13,15,906.0,78.0,1.05,25.0,630.0,719.84,539.49
2016,10,20,13,30,899.0,77.0,1.0,25.0,609.0,722.68,541.52
2016,10,20,13,45,890.0,75.5,0.95,25.0,581.5,720.33,540.15
2016,10,20,14,0,881.0,74.0,0.9,25.0,554.0,714.81,536.78
2016,10,20,14,15,867.0,72.0,0.8,25.0,520.0,702.1,528.0
2016,10,20,14,30,853.0,70.0,0.7,25.0,486.0,686.48,517.33
2016,10,20,14,45,833.5,67.5,0.65,25.0,446.0,668.61,505.75
2016,10,20,15,0,814.0,65.0,0.6,25.0,406.0,643.52,489.08
2016,10,20,15,15,786.0,62.0,0.55,24.5,362.0,609.93,466.73
2016,10,20,15,30,758.0,59.0,0.5,24.0,318.0,574.67,442.24
2016,10,20,15,45,716.5,55.0,0.45,23.5,271.0,528.43,408.81
2016,10,20,16,0,675.0,51.0,0.4,23.0,224.0,481.81,373.68
2016,10,20,16,15,611.0,45.0,0.4,22.0,177.0,420.1,326.55
2016,10,20,16,30,547.0,39.0,0.4,21.0,130.0,360.2,278.17
2016,10,20,16,45,434.0,30.5,0.4,20.5,87.0,281.49,210.59
2016,10,20,17,0,321.0,22.0,0.4,20.0,44.0,197.72,92.19
2016,10,20,17,15,160.5,11.0,0.4,19.5,22.0,79.17,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,13.5,0.75,14.5,32.5,10.5,0.0
2016,10,21,7,0,396.0,27.0,0.7,15.0,65.0,21.31,11.56
2016,10,21,7,15,490.0,34.5,0.75,15.5,109.5,28.58,19.19
2016,10,21,7,30,584.0,42.0,0.8,16.0,154.0,33.76,24.15
2016,10,21,7,45,640.0,47.5,0.85,16.5,201.0,36.92,27.13
2016,10,21,8,0,696.0,53.0,0.9,17.0,248.0,40.04,29.94
2016,10,21,8,15,732.5,57.0,0.9,17.5,294.0,41.78,31.43
2016,10,21,8,30,769.0,61.0,0.9,18.0,340.0,45.46,34.56
2016,10,21,8,45,794.0,64.0,0.95,19.0,382.5,91.71,45.66
2016,10,21,9,0,819.0,67.0,1.0,20.0,425.0,140.02,75.18
2016,10,21,9,15,837.0,69.0,0.9,20.5,462.5,193.49,116.2
2016,10,21,9,30,855.0,71.0,0.8,21.0,500.0,242.18,156.56
2016,10,21,9,45,865.0,74.0,0.75,21.5,532.0,290.2,197.78
2016,10,21,10,0,875.0,77.0,0.7,22.0,564.0,337.8,238.44
2016,10,21,10,15,884.0,78.5,0.65,22.0,589.5,383.12,277.05
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,427.49,313.95
2016,10,21,10,45,899.0,80.5,0.55,22.5,633.0,468.47,346.66
2016,10,21,11,0,905.0,81.0,0.5,23.0,651.0,507.83,377.03
2016,10,21,11,15,908.0,81.5,0.45,23.0,661.5,543.86,404.75
2016,10,21,11,30,911.0,82.0,0.4,23.0,672.0,577.7,430.12
2016,10,21,11,45,911.0,82.5,0.4,23.5,674.5,607.49,451.69
2016,10,21,12,0,911.0,83.0,0.4,24.0,677.0,634.64,470.92
2016,10,21,12,15,909.5,83.0,0.45,24.0,671.5,657.61,488.48
2016,10,21,12,30,908.0,83.0,0.5,24.0,666.0,677.65,503.89
2016,10,21,12,45,750.5,133.5,0.55,24.0,609.0,646.71,482.22
2016,10,21,13,0,593.0,184.0,0.6,24.0,552.0,605.28,453.23
2016,10,21,13,15,732.0,134.5,0.7,24.0,574.0,661.05,496.61
2016,10,21,13,30,871.0,85.0,0.8,24.0,596.0,708.05,532.1
2016,10,21,13,45,859.5,83.5,0.9,24.0,568.0,703.97,530.8
2016,10,21,14,0,848.0,82.0,1.0,24.0,540.0,701.17,531.02
2016,10,21,14,15,832.5,80.0,1.1,23.5,506.0,687.92,525.01
2016,10,21,14,30,817.0,78.0,1.2,23.0,472.0,671.82,516.96
2016,10,21,14,45,782.0,73.5,1.35,23.0,425.5,636.69,494.54
2016,10,21,15,0,747.0,69.0,1.5,23.0,379.0,599.54,469.76
2016,10,21,15,15,703.0,71.0,1.4,22.5,337.0,562.52,443.12
2016,10,21,15,30,659.0,73.0,1.3,22.0,295.0,528.12,417.54
2016,10,21,15,45,645.0,64.0,1.25,21.5,254.5,495.5,393.18
2016,10,21,16,0,631.0,55.0,1.2,21.0,214.0,461.37,366.32
2016,10,21,16,15,562.5,48.5,1.15,20.0,168.0,398.63,316.27
2016,10,21,16,30,494.0,42.0,1.1,19.0,122.0,338.38,265.84
2016,10,21,16,45,380.0,32.0,1.1,18.5,81.0,254.69,192.41
2016,10,21,17,0,266.0,22.0,1.1,18.0,40.0,169.3,62.29
2016,10,21,17,15,133.0,11.0,1.1,17.5,20.0,66.88,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,16.5,0.9,12.5,21.0,13.84,0.0
2016,10,22,7,0,104.0,33.0,0.9,13.0,42.0,27.02,15.92
2016,10,22,7,15,139.5,51.5,1.05,13.0,72.5,41.29,30.4
2016,10,22,7,30,175.0,70.0,1.2,13.0,103.0,55.11,43.29
2016,10,22,7,45,198.5,88.5,1.35,13.5,135.5,68.44,55.44
2016,10,22,8,0,222.0,107.0,1.5,14.0,168.0,81.31,66.93
2016,10,22,8,15,241.0,123.0,1.4,14.5,200.0,92.05,76.28
2016,10,22,8,30,260.0,139.0,1.3,15.0,232.0,102.41,85.09
2016,10,22,8,45,215.5,161.5,1.25,15.5,245.5,133.36,99.74
2016,10,22,9,0,171.0,184.0,1.2,16.0,259.0,165.34,124.77
2016,10,22,9,15,281.0,185.5,1.05,16.0,320.5,191.96,140.86
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,233.86,170.65
2016,10,22,9,45,382.5,203.0,0.8,16.5,404.0,266.89,198.34
2016,10,22,10,0,374.0,219.0,0.7,17.0,426.0,298.87,224.86
2016,10,22,10,15,298.0,244.5,0.6,17.5,414.5,314.16,239.13
2016,10,22,10,30,222.0,270.0,0.5,18.0,403.0,324.46,248.33
2016,10,22,10,45,323.5,257.5,0.4,18.5,457.0,369.55,281.52
2016,10,22,11,0,425.0,245.0,0.3,19.0,511.0,423.15,320.58
2016,10,22,11,15,536.5,210.0,0.45,19.0,551.0,468.0,355.73
2016,10,22,11,30,648.0,175.0,0.6,19.0,591.0,519.49,396.06
2016,10,22,11,45,692.0,159.5,0.8,19.5,606.0,553.47,422.96
2016,10,22,12,0,736.0,144.0,1.0,20.0,621.0,587.41,449.78
2016,10,22,12,15,614.5,186.0,1.1,20.0,582.0,574.43,440.71
2016,10,22,12,30,493.0,228.0,1.2,20.0,543.0,551.78,424.47
2016,10,22,12,45,545.5,204.0,1.3,20.0,546.0,575.79,444.58
2016,10,22,13,0,598.0,180.0,1.4,20.0,549.0,602.14,465.92
2016,10,22,13,15,646.5,157.0,1.45,20.0,544.0,622.58,482.68
2016,10,22,13,30,695.0,134.0,1.5,20.0,539.0,640.56,497.77
2016,10,22,13,45,624.5,148.0,1.6,20.0,498.5,612.14,477.67
2016,10,22,14,0,554.0,162.0,1.7,20.0,458.0,576.8,452.59
2016,10,22,14,15,667.0,120.0,1.7,19.5,454.5,616.24,485.71
2016,10,22,14,30,780.0,78.0,1.7,19.0,451.0,642.6,508.55
2016,10,22,14,45,642.0,100.5,1.75,19.0,390.5,571.72,455.35
2016,10,22,15,0,504.0,123.0,1.8,19.0,330.0,493.86,396.18
2016,10,22,15,15,479.0,114.5,1.7,18.5,293.5,462.15,372.99
2016,10,22,15,30,454.0,106.0,1.6,18.0,257.0,429.65,348.21
2016,10,22,15,45,431.5,92.0,1.5,18.0,218.0,391.49,317.74
2016,10,22,16,0,409.0,78.0,1.4,18.0,179.0,352.85,285.85
2016,10,22,16,15,360.5,65.0,1.3,17.0,140.0,300.9,242.92
2016,10,22,16,30,312.0,52.0,1.2,16.0,101.0,250.99,199.89
2016,10,22,16,45,236.0,37.0,1.1,15.5,66.5,187.54,141.82
2016,10,22,17,0,160.0,22.0,1.0,15.0,32.0,117.87,25.97
2016,10,22,17,15,80.0,11.0,1.0,14.5,16.0,44.1,0.0
2016,10,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,14.0,0.85,10.5,30.0,13.34,0.0
2016,10,23,7,0,356.0,28.0,0.8,11.0,60.0,22.57,12.13
2016,10,23,7,15,458.5,36.5,0.9,11.5,104.0,28.26,19.15
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,33.77,24.53
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,37.33,27.94
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,44.77,34.68
2016,10,23,8,15,718.5,62.0,1.3,13.0,289.0,46.32,36.1
2016,10,23,8,30,758.0,66.0,1.3,13.0,335.0,47.92,37.5
2016,10,23,8,45,657.5,92.5,1.3,13.5,346.5,97.94,57.98
2016,10,23,9,0,557.0,119.0,1.3,14.0,358.0,146.02,93.72
2016,10,23,9,15,635.5,109.0,1.35,14.0,405.0,180.63,117.51
2016,10,23,9,30,714.0,99.0,1.4,14.0,452.0,222.61,150.71
2016,10,23,9,45,696.0,113.0,1.45,14.5,475.5,266.97,190.73
2016,10,23,10,0,678.0,127.0,1.5,15.0,499.0,308.97,228.53
2016,10,23,10,15,786.5,105.5,1.55,15.0,556.0,363.95,273.79
2016,10,23,10,30,895.0,84.0,1.6,15.0,613.0,425.37,324.32
2016,10,23,10,45,804.0,113.5,1.7,15.5,599.0,449.26,347.07
2016,10,23,11,0,713.0,143.0,1.8,16.0,585.0,465.51,362.61
2016,10,23,11,15,815.5,114.0,1.85,16.0,628.0,520.25,406.9
2016,10,23,11,30,918.0,85.0,1.9,16.0,671.0,577.28,452.41
2016,10,23,11,45,920.0,84.5,2.0,16.5,673.5,607.37,476.34
2016,10,23,12,0,922.0,84.0,2.1,17.0,676.0,634.89,498.06
2016,10,23,12,15,744.0,141.5,2.15,17.0,616.5,608.35,478.16
2016,10,23,12,30,566.0,199.0,2.2,17.0,557.0,567.9,447.39
2016,10,23,12,45,728.5,144.5,2.25,17.0,596.0,637.27,502.8
2016,10,23,13,0,891.0,90.0,2.3,17.0,635.0,699.17,551.72
2016,10,23,13,15,883.0,89.0,2.35,17.0,614.0,704.51,556.59
2016,10,23,13,30,875.0,88.0,2.4,17.0,593.0,710.34,561.91
2016,10,23,13,45,690.5,132.0,2.45,17.0,518.5,638.3,507.62
2016,10,23,14,0,506.0,176.0,2.5,17.0,444.0,556.13,444.72
2016,10,23,14,15,546.0,152.0,2.5,17.0,424.5,559.48,449.71
2016,10,23,14,30,586.0,128.0,2.5,17.0,405.0,564.63,455.33
2016,10,23,14,45,572.5,119.0,2.5,17.0,371.0,542.3,439.05
2016,10,23,15,0,559.0,110.0,2.5,17.0,337.0,517.98,421.11
2016,10,23,15,15,529.0,103.0,2.35,16.5,298.5,483.3,394.79
2016,10,23,15,30,499.0,96.0,2.2,16.0,260.0,443.93,364.23
2016,10,23,15,45,466.5,85.0,2.1,16.0,219.5,402.25,330.36
2016,10,23,16,0,434.0,74.0,2.0,16.0,179.0,360.63,295.42
2016,10,23,16,15,382.5,61.5,1.75,15.0,139.0,307.06,250.22
2016,10,23,16,30,331.0,49.0,1.5,14.0,99.0,255.69,205.06
2016,10,23,16,45,239.0,35.0,1.25,13.5,64.0,185.5,139.81
2016,10,23,17,0,147.0,21.0,1.0,13.0,29.0,108.88,2.93
2016,10,23,17,15,73.5,10.5,1.0,13.0,14.5,40.62,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,10.96,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,21.28,10.43
2016,10,24,7,15,1.0,42.0,2.7,14.0,42.5,37.78,27.02
2016,10,24,7,30,2.0,61.0,2.8,14.0,62.0,54.01,42.03
2016,10,24,7,45,10.0,79.5,2.9,14.0,82.5,69.7,56.38
2016,10,24,8,0,18.0,98.0,3.0,14.0,103.0,85.23,70.39
2016,10,24,8,15,25.0,116.0,3.05,14.0,124.0,95.98,79.97
2016,10,24,8,30,32.0,134.0,3.1,14.0,145.0,109.58,91.88
2016,10,24,8,45,150.0,152.5,3.2,14.5,215.0,127.76,98.19
2016,10,24,9,0,268.0,171.0,3.3,15.0,285.0,159.29,116.94
2016,10,24,9,15,186.0,192.5,3.3,15.0,275.0,185.24,140.97
2016,10,24,9,30,104.0,214.0,3.3,15.0,265.0,202.16,158.38
2016,10,24,9,45,52.0,173.5,3.35,15.0,199.0,165.78,130.8
2016,10,24,10,0,0.0,133.0,3.4,15.0,133.0,122.21,96.58
2016,10,24,10,15,16.0,183.0,3.45,15.0,192.5,172.01,137.01
2016,10,24,10,30,32.0,233.0,3.5,15.0,252.0,220.71,176.08
2016,10,24,10,45,25.0,229.5,3.6,15.5,244.5,219.93,175.08
2016,10,24,11,0,18.0,226.0,3.7,16.0,237.0,215.71,171.37
2016,10,24,11,15,10.0,202.5,3.75,16.0,209.0,192.08,152.33
2016,10,24,11,30,2.0,179.0,3.8,16.0,181.0,167.26,132.22
2016,10,24,11,45,1.0,127.5,3.9,16.0,128.5,119.37,93.26
2016,10,24,12,0,0.0,76.0,4.0,16.0,76.0,70.81,53.35
2016,10,24,12,15,0.0,87.5,4.0,16.0,87.5,81.56,62.28
2016,10,24,12,30,0.0,99.0,4.0,16.0,99.0,92.34,71.19
2016,10,24,12,45,0.0,59.0,4.05,16.0,59.0,54.93,40.26
2016,10,24,13,0,0.0,19.0,4.1,16.0,19.0,17.66,9.17
2016,10,24,13,15,0.0,15.0,4.1,16.0,15.0,13.94,6.07
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,10.22,2.95
2016,10,24,13,45,0.0,61.5,4.1,16.0,61.5,57.23,42.45
2016,10,24,14,0,0.0,112.0,4.1,16.0,112.0,105.28,82.51
2016,10,24,14,15,0.0,60.5,4.0,16.0,60.5,56.28,41.79
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,8.35,1.43
2016,10,24,14,45,0.0,7.5,3.8,16.0,7.5,6.95,0.26
2016,10,24,15,0,0.0,6.0,3.7,16.0,6.0,5.56,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.5,5.0,4.63,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.25,14.0,1.5,1.43,0.0
2016,10,25,7,0,0.0,3.0,2.3,14.0,3.0,2.77,0.0
2016,10,25,7,15,0.0,6.0,2.4,14.0,6.0,5.55,0.0
2016,10,25,7,30,0.0,9.0,2.5,14.0,9.0,8.33,1.72
2016,10,25,7,45,0.0,12.0,2.65,14.5,12.0,11.11,4.28
2016,10,25,8,0,0.0,15.0,2.8,15.0,15.0,13.9,6.8
2016,10,25,8,15,0.0,18.5,2.8,15.0,18.5,17.15,9.73
2016,10,25,8,30,0.0,22.0,2.8,15.0,22.0,20.4,12.64
2016,10,25,8,45,0.0,42.0,2.85,15.5,42.0,39.01,27.63
2016,10,25,9,0,0.0,62.0,2.9,16.0,62.0,57.66,43.24
2016,10,25,9,15,0.0,64.5,2.95,16.0,64.5,60.0,45.09
2016,10,25,9,30,0.0,67.0,3.0,16.0,67.0,62.34,46.94
2016,10,25,9,45,0.0,52.0,3.05,16.0,52.0,48.36,35.12
2016,10,25,10,0,0.0,37.0,3.1,16.0,37.0,34.39,23.34
2016,10,25,10,15,0.0,72.5,3.2,16.0,72.5,67.51,50.97
2016,10,25,10,30,0.0,108.0,3.3,16.0,108.0,100.3,78.02
2016,10,25,10,45,0.0,131.5,3.45,16.5,131.5,121.8,95.37
2016,10,25,11,0,0.0,155.0,3.6,17.0,155.0,143.42,112.67
2016,10,25,11,15,0.0,121.5,3.6,17.0,121.5,113.0,87.8
2016,10,25,11,30,0.0,88.0,3.6,17.0,88.0,82.03,62.4
2016,10,25,11,45,0.0,126.0,3.6,17.0,126.0,117.41,91.39
2016,10,25,12,0,0.0,164.0,3.6,17.0,164.0,153.06,120.31
2016,10,25,12,15,0.0,121.5,3.55,17.0,121.5,113.43,88.07
2016,10,25,12,30,0.0,79.0,3.5,17.0,79.0,73.61,55.49
2016,10,25,12,45,0.0,95.5,3.5,17.0,95.5,89.05,68.28
2016,10,25,13,0,0.0,112.0,3.5,17.0,112.0,104.71,81.19
2016,10,25,13,15,0.0,108.0,3.45,17.0,108.0,100.98,78.21
2016,10,25,13,30,0.0,104.0,3.4,17.0,104.0,97.24,75.25
2016,10,25,13,45,0.0,112.0,3.35,17.5,112.0,105.08,81.68
2016,10,25,14,0,0.0,120.0,3.3,18.0,120.0,113.16,88.29
2016,10,25,14,15,0.0,97.5,3.15,17.5,97.5,91.34,70.63
2016,10,25,14,30,0.0,75.0,3.0,17.0,75.0,69.81,53.04
2016,10,25,14,45,0.0,86.0,2.95,17.0,86.0,80.49,62.11
2016,10,25,15,0,0.0,97.0,2.9,17.0,97.0,92.12,71.95
2016,10,25,15,15,0.0,85.5,2.7,17.0,85.5,81.05,62.8
2016,10,25,15,30,0.0,74.0,2.5,17.0,74.0,69.93,53.55
2016,10,25,15,45,0.0,62.0,2.35,17.0,62.0,58.24,43.69
2016,10,25,16,0,0.0,50.0,2.2,17.0,50.0,46.48,33.65
2016,10,25,16,15,0.0,38.0,1.95,16.5,38.0,35.3,24.03
2016,10,25,16,30,0.0,26.0,1.7,16.0,26.0,24.13,14.33
2016,10,25,16,45,0.0,16.5,1.5,16.0,16.5,15.3,6.07
2016,10,25,17,0,0.0,7.0,1.3,16.0,7.0,6.48,0.0
2016,10,25,17,15,0.0,3.5,1.25,15.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,152.0,12.5,0.9,13.5,24.5,11.91,0.0
2016,10,26,7,0,304.0,25.0,0.9,14.0,49.0,20.18,8.4
2016,10,26,7,15,411.5,34.5,1.0,14.0,91.0,26.9,17.53
2016,10,26,7,30,519.0,44.0,1.1,14.0,133.0,33.36,23.84
2016,10,26,7,45,583.0,50.0,1.25,14.5,178.5,36.51,26.91
2016,10,26,8,0,647.0,56.0,1.4,15.0,224.0,39.62,29.78
2016,10,26,8,15,687.5,60.0,1.55,15.5,269.0,45.07,34.6
2016,10,26,8,30,728.0,64.0,1.7,16.0,314.0,46.71,35.97
2016,10,26,8,45,757.5,67.0,1.85,16.5,356.0,80.0,42.43
2016,10,26,9,0,787.0,70.0,2.0,17.0,398.0,126.21,67.91
2016,10,26,9,15,806.5,72.5,2.15,17.0,435.0,172.85,102.65
2016,10,26,9,30,826.0,75.0,2.3,17.0,472.0,220.55,142.73
2016,10,26,9,45,845.0,75.0,2.45,17.5,504.5,266.77,183.37
2016,10,26,10,0,864.0,75.0,2.6,18.0,537.0,317.47,228.07
2016,10,26,10,15,873.0,76.5,2.7,18.0,561.5,361.83,268.16
2016,10,26,10,30,882.0,78.0,2.8,18.0,586.0,405.25,306.92
2016,10,26,10,45,886.0,79.5,2.9,18.5,603.5,445.45,341.86
2016,10,26,11,0,890.0,81.0,3.0,19.0,621.0,483.94,374.57
2016,10,26,11,15,893.0,81.5,3.05,19.0,631.0,519.1,404.58
2016,10,26,11,30,896.0,82.0,3.1,19.0,641.0,552.12,432.34
2016,10,26,11,45,894.5,83.0,3.15,19.5,643.0,580.86,455.46
2016,10,26,12,0,893.0,84.0,3.2,20.0,645.0,606.95,476.08
2016,10,26,12,15,892.0,84.0,3.2,20.0,640.5,629.59,494.53
2016,10,26,12,30,891.0,84.0,3.2,20.0,636.0,649.4,510.63
2016,10,26,12,45,882.5,85.0,3.25,20.0,622.5,662.55,521.74
2016,10,26,13,0,874.0,86.0,3.3,20.0,609.0,672.55,530.44
2016,10,26,13,15,868.0,85.0,3.3,19.5,589.5,678.97,537.34
2016,10,26,13,30,862.0,84.0,3.3,19.0,570.0,682.31,541.94
2016,10,26,13,45,848.5,83.5,3.3,19.0,542.5,681.95,542.56
2016,10,26,14,0,835.0,83.0,3.3,19.0,515.0,674.99,538.35
2016,10,26,14,15,819.5,81.0,3.2,19.0,481.5,662.03,529.28
2016,10,26,14,30,804.0,79.0,3.1,19.0,448.0,646.27,518.01
2016,10,26,14,45,779.5,76.5,3.05,19.0,408.5,621.31,499.77
2016,10,26,15,0,755.0,74.0,3.0,19.0,369.0,594.11,479.49
2016,10,26,15,15,722.0,70.0,2.85,18.5,326.0,557.8,452.27
2016,10,26,15,30,689.0,66.0,2.7,18.0,283.0,523.58,425.73
2016,10,26,15,45,638.5,61.0,2.55,17.5,237.0,473.88,386.05
2016,10,26,16,0,588.0,56.0,2.4,17.0,191.0,424.53,345.15
2016,10,26,16,15,510.0,48.5,2.0,16.5,146.0,358.13,288.52
2016,10,26,16,30,432.0,41.0,1.6,16.0,101.0,294.77,232.26
2016,10,26,16,45,216.0,33.0,1.25,15.5,63.0,170.45,120.26
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,31.53,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,11.91,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,24.0,13.0,1.1,13.5,14.5,12.39,0.0
2016,10,27,7,0,48.0,26.0,1.2,14.0,29.0,22.41,8.97
2016,10,27,7,15,86.5,43.5,1.4,14.0,55.5,36.61,25.72
2016,10,27,7,30,125.0,61.0,1.6,14.0,82.0,48.42,36.98
2016,10,27,7,45,142.0,80.0,1.85,14.5,111.0,65.06,52.07
2016,10,27,8,0,159.0,99.0,2.1,15.0,140.0,79.21,64.75
2016,10,27,8,15,170.5,117.5,2.15,15.0,169.0,92.63,76.68
2016,10,27,8,30,182.0,136.0,2.2,15.0,198.0,105.67,88.07
2016,10,27,8,45,91.0,116.5,2.25,15.5,147.5,98.49,75.47
2016,10,27,9,0,0.0,97.0,2.3,16.0,97.0,88.83,69.36
2016,10,27,9,15,20.0,144.0,2.3,16.0,153.5,131.61,103.8
2016,10,27,9,30,40.0,191.0,2.3,16.0,210.0,171.07,135.01
2016,10,27,9,45,46.0,206.5,2.3,16.0,229.5,189.41,149.55
2016,10,27,10,0,52.0,222.0,2.3,16.0,249.0,208.45,164.72
2016,10,27,10,15,75.0,240.0,2.25,16.0,281.5,235.81,186.17
2016,10,27,10,30,98.0,258.0,2.2,16.0,314.0,265.38,209.44
2016,10,27,10,45,121.5,269.0,2.2,16.5,341.0,290.42,228.82
2016,10,27,11,0,145.0,280.0,2.2,17.0,368.0,318.9,250.88
2016,10,27,11,15,79.0,248.0,2.25,17.0,296.0,266.54,210.34
2016,10,27,11,30,13.0,216.0,2.3,17.0,224.0,206.87,163.1
2016,10,27,11,45,13.5,216.5,2.35,17.0,225.0,208.82,164.85
2016,10,27,12,0,14.0,217.0,2.4,17.0,226.0,210.75,166.46
2016,10,27,12,15,7.0,171.0,2.35,16.5,175.5,164.21,129.42
2016,10,27,12,30,0.0,125.0,2.3,16.0,125.0,116.83,91.19
2016,10,27,12,45,3.0,157.5,2.25,16.0,159.0,149.86,118.3
2016,10,27,13,0,6.0,190.0,2.2,16.0,193.0,183.75,145.81
2016,10,27,13,15,3.0,153.0,2.05,16.0,154.5,146.37,115.55
2016,10,27,13,30,0.0,116.0,1.9,16.0,116.0,108.81,84.97
2016,10,27,13,45,0.0,97.0,1.75,16.0,97.0,90.62,70.16
2016,10,27,14,0,0.0,78.0,1.6,16.0,78.0,72.62,55.38
2016,10,27,14,15,3.5,117.5,1.5,16.0,119.5,113.54,89.56
2016,10,27,14,30,7.0,157.0,1.4,16.0,161.0,157.41,125.76
2016,10,27,14,45,3.5,99.0,1.3,16.0,101.0,95.94,75.17
2016,10,27,15,0,0.0,41.0,1.2,16.0,41.0,38.08,26.75
2016,10,27,15,15,0.0,36.0,1.15,16.0,36.0,33.42,22.89
2016,10,27,15,30,0.0,31.0,1.1,16.0,31.0,28.76,18.95
2016,10,27,15,45,0.0,25.5,1.05,16.0,25.5,23.65,14.56
2016,10,27,16,0,0.0,20.0,1.0,16.0,20.0,18.54,10.14
2016,10,27,16,15,0.0,15.0,0.85,15.5,15.0,13.89,6.1
2016,10,27,16,30,0.0,10.0,0.7,15.0,10.0,9.26,2.03
2016,10,27,16,45,0.0,6.0,0.6,15.0,6.0,5.55,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.95,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.5,0.45,14.0,1.5,1.43,0.0
2016,10,28,7,0,0.0,3.0,0.4,14.0,3.0,2.77,0.0
2016,10,28,7,15,0.0,6.5,0.4,14.0,6.5,6.01,0.0
2016,10,28,7,30,0.0,10.0,0.4,14.0,10.0,9.26,2.55
2016,10,28,7,45,0.0,14.0,0.4,14.5,14.0,12.97,5.96
2016,10,28,8,0,0.0,18.0,0.4,15.0,18.0,16.68,9.34
2016,10,28,8,15,0.0,21.5,0.5,15.0,21.5,19.93,12.29
2016,10,28,8,30,0.0,25.0,0.6,15.0,25.0,23.19,15.2
2016,10,28,8,45,82.5,99.0,0.7,15.5,132.5,85.0,64.61
2016,10,28,9,0,165.0,173.0,0.8,16.0,240.0,152.17,114.91
2016,10,28,9,15,82.5,135.0,1.0,16.0,168.5,125.21,95.4
2016,10,28,9,30,0.0,97.0,1.2,16.0,97.0,89.67,69.65
2016,10,28,9,45,0.0,78.5,1.4,16.5,78.5,73.09,55.7
2016,10,28,10,0,0.0,60.0,1.6,17.0,60.0,55.82,41.16
2016,10,28,10,15,2.0,119.0,1.75,17.0,120.5,110.65,86.31
2016,10,28,10,30,4.0,178.0,1.9,17.0,181.0,164.28,129.64
2016,10,28,10,45,4.5,183.5,2.1,17.0,187.0,170.27,134.25
2016,10,28,11,0,5.0,189.0,2.3,17.0,193.0,176.29,139.03
2016,10,28,11,15,2.5,134.0,2.4,17.0,136.0,125.67,98.07
2016,10,28,11,30,0.0,79.0,2.5,17.0,79.0,73.6,55.49
2016,10,28,11,45,0.0,80.0,2.7,17.5,80.0,74.54,56.19
2016,10,28,12,0,0.0,81.0,2.9,18.0,81.0,75.48,56.84
2016,10,28,12,15,0.0,104.5,2.95,18.0,104.5,97.47,74.87
2016,10,28,12,30,0.0,128.0,3.0,18.0,128.0,119.67,92.97
2016,10,28,12,45,0.0,144.5,3.05,18.0,144.5,135.53,105.89
2016,10,28,13,0,0.0,161.0,3.1,18.0,161.0,151.72,119.07
2016,10,28,13,15,0.0,155.5,3.1,17.5,155.5,146.84,115.46
2016,10,28,13,30,0.0,150.0,3.1,17.0,150.0,141.94,111.87
2016,10,28,13,45,0.0,153.5,3.15,17.0,153.5,145.98,115.37
2016,10,28,14,0,0.0,157.0,3.2,17.0,157.0,150.31,119.12
2016,10,28,14,15,0.0,87.0,3.15,17.0,87.0,81.16,62.36
2016,10,28,14,30,0.0,17.0,3.1,17.0,17.0,15.77,7.69
2016,10,28,14,45,0.0,31.5,3.05,17.0,31.5,29.24,19.14
2016,10,28,15,0,0.0,46.0,3.0,17.0,46.0,42.73,30.59
2016,10,28,15,15,0.0,40.5,2.8,16.5,40.5,37.61,26.36
2016,10,28,15,30,0.0,35.0,2.6,16.0,35.0,32.48,22.08
2016,10,28,15,45,0.0,29.0,2.4,16.0,29.0,26.9,17.3
2016,10,28,16,0,0.0,23.0,2.2,16.0,23.0,21.32,12.47
2016,10,28,16,15,0.0,17.5,1.85,15.0,17.5,16.21,8.04
2016,10,28,16,30,0.0,12.0,1.5,14.0,12.0,11.11,3.55
2016,10,28,16,45,0.0,7.0,1.2,13.5,7.0,6.48,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.91,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,6.5,0.9,13.5,6.5,6.2,0.0
2016,10,29,7,0,0.0,13.0,1.0,14.0,13.0,12.05,0.67
2016,10,29,7,15,0.0,27.0,1.2,14.0,27.0,25.08,15.67
2016,10,29,7,30,0.0,41.0,1.4,14.0,41.0,37.69,27.5
2016,10,29,7,45,0.0,57.0,1.6,14.5,57.0,51.72,40.26
2016,10,29,8,0,0.0,73.0,1.8,15.0,73.0,65.57,52.7
2016,10,29,8,15,0.0,89.0,1.9,15.0,89.0,79.27,64.92
2016,10,29,8,30,0.0,105.0,2.0,15.0,105.0,92.81,76.82
2016,10,29,8,45,4.0,124.0,2.1,15.5,125.5,109.17,86.58
2016,10,29,9,0,8.0,143.0,2.2,16.0,146.0,126.52,100.39
2016,10,29,9,15,4.0,81.0,2.3,16.0,82.5,75.85,58.19
2016,10,29,9,30,0.0,19.0,2.4,16.0,19.0,17.63,9.31
2016,10,29,9,45,22.5,117.0,2.55,16.5,129.0,110.85,86.33
2016,10,29,10,0,45.0,215.0,2.7,17.0,239.0,200.22,158.08
2016,10,29,10,15,97.0,236.5,2.85,17.0,290.5,239.17,188.05
2016,10,29,10,30,149.0,258.0,3.0,17.0,342.0,281.29,221.05
2016,10,29,10,45,158.0,266.5,3.2,17.5,358.0,301.93,237.46
2016,10,29,11,0,167.0,275.0,3.4,18.0,374.0,323.02,254.2
2016,10,29,11,15,83.5,179.0,3.45,18.0,228.5,206.75,163.15
2016,10,29,11,30,0.0,83.0,3.5,18.0,83.0,77.34,58.31
2016,10,29,11,45,19.0,167.5,3.55,18.0,179.5,166.22,130.94
2016,10,29,12,0,38.0,252.0,3.6,18.0,276.0,259.9,205.77
2016,10,29,12,15,38.0,250.0,3.55,18.0,273.5,261.09,206.6
2016,10,29,12,30,38.0,248.0,3.5,18.0,271.0,262.13,207.58
2016,10,29,12,45,37.5,243.0,3.45,18.0,265.5,259.75,205.89
2016,10,29,13,0,37.0,238.0,3.4,18.0,260.0,257.19,204.1
2016,10,29,13,15,263.0,215.0,3.35,18.0,360.5,399.15,320.58
2016,10,29,13,30,489.0,192.0,3.3,18.0,461.0,539.12,431.72
2016,10,29,13,45,493.5,179.0,3.25,18.0,439.0,534.02,428.13
2016,10,29,14,0,498.0,166.0,3.2,18.0,417.0,526.77,423.64
2016,10,29,14,15,368.5,176.0,3.1,18.0,355.0,443.26,358.11
2016,10,29,14,30,239.0,186.0,3.0,18.0,293.0,370.38,299.64
2016,10,29,14,45,183.5,172.0,2.9,18.0,250.0,310.0,251.71
2016,10,29,15,0,128.0,158.0,2.8,18.0,207.0,259.72,210.9
2016,10,29,15,15,121.0,140.0,2.6,17.5,181.5,235.81,192.11
