Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,30,114.0,122.0,2.4,17.0,156.0,211.52,172.5
2016,10,29,15,45,103.0,103.0,2.2,17.0,130.0,183.27,148.8
2016,10,29,16,0,92.0,84.0,2.0,17.0,104.0,154.89,124.5
2016,10,29,16,15,75.5,64.5,1.7,16.0,78.0,122.72,96.89
2016,10,29,16,30,59.0,45.0,1.4,15.0,52.0,90.42,68.39
2016,10,29,16,45,29.5,27.5,1.15,14.5,31.0,53.27,30.28
2016,10,29,17,0,0.0,10.0,0.9,14.0,10.0,9.53,0.0
2016,10,29,17,15,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,2.6,14.0,11.0,10.48,0.0
2016,10,30,7,0,0.0,22.0,2.8,14.0,22.0,19.97,2.95
2016,10,30,7,15,35.5,41.0,2.85,14.0,46.5,35.52,24.28
2016,10,30,7,30,71.0,60.0,2.9,14.0,71.0,49.35,37.58
2016,10,30,7,45,92.0,80.0,3.0,14.0,99.5,64.56,51.6
2016,10,30,8,0,113.0,100.0,3.1,14.0,128.0,79.35,65.07
2016,10,30,8,15,128.5,119.0,3.2,14.0,156.5,93.07,77.38
2016,10,30,8,30,144.0,138.0,3.3,14.0,185.0,106.4,89.14
2016,10,30,8,45,159.5,153.0,3.45,14.5,211.5,123.49,95.97
2016,10,30,9,0,175.0,168.0,3.6,15.0,238.0,147.88,112.2
2016,10,30,9,15,87.5,98.5,3.7,15.0,133.5,96.44,72.01
2016,10,30,9,30,0.0,29.0,3.8,15.0,29.0,26.93,17.25
2016,10,30,9,45,28.0,123.5,3.95,15.5,138.0,117.47,92.01
2016,10,30,10,0,56.0,218.0,4.1,16.0,247.0,205.26,162.79
2016,10,30,10,15,28.0,150.0,4.25,16.0,164.5,144.64,114.07
2016,10,30,10,30,0.0,82.0,4.4,16.0,82.0,76.38,58.3
2016,10,30,10,45,0.5,126.5,4.55,16.0,127.0,117.38,92.17
2016,10,30,11,0,1.0,171.0,4.7,16.0,172.0,158.21,125.52
2016,10,30,11,15,394.0,148.0,4.8,16.0,387.0,326.97,262.29
2016,10,30,11,30,787.0,125.0,4.9,16.0,602.0,522.42,417.84
2016,10,30,11,45,533.5,198.5,5.0,16.5,523.0,480.8,384.88
2016,10,30,12,0,280.0,272.0,5.1,17.0,444.0,422.16,337.43
2016,10,30,12,15,534.5,197.5,5.05,17.0,520.5,515.58,414.35
2016,10,30,12,30,789.0,123.0,5.0,17.0,597.0,614.63,494.55
2016,10,30,12,45,501.5,193.5,5.0,17.0,492.5,519.24,418.34
2016,10,30,13,0,214.0,264.0,5.0,17.0,388.0,403.85,324.69
2016,10,30,13,15,148.0,252.0,4.9,17.0,336.5,354.26,285.23
2016,10,30,13,30,82.0,240.0,4.8,17.0,285.0,294.91,237.26
2016,10,30,13,45,231.5,215.5,4.75,17.0,333.0,387.93,315.04
2016,10,30,14,0,381.0,191.0,4.7,17.0,381.0,464.43,378.51
2016,10,30,14,15,358.5,185.5,4.55,16.5,354.5,445.87,364.46
2016,10,30,14,30,336.0,180.0,4.4,16.0,328.0,426.36,349.8
2016,10,30,14,45,495.0,136.0,4.25,16.0,332.5,489.38,402.74
2016,10,30,15,0,654.0,92.0,4.1,16.0,337.0,540.94,445.4
2016,10,30,15,15,614.5,86.5,3.85,15.5,294.5,501.45,414.06
2016,10,30,15,30,575.0,81.0,3.6,15.0,252.0,461.07,381.52
2016,10,30,15,45,539.0,71.0,3.4,15.0,210.0,417.26,344.66
2016,10,30,16,0,503.0,61.0,3.2,15.0,168.0,373.27,306.33
2016,10,30,16,15,413.5,51.5,3.0,14.5,125.0,301.99,244.88
2016,10,30,16,30,324.0,42.0,2.8,14.0,82.0,234.38,184.0
2016,10,30,16,45,191.5,28.0,2.6,14.0,49.0,145.08,85.55
2016,10,30,17,0,59.0,14.0,2.4,14.0,16.0,38.39,0.0
2016,10,30,17,15,29.5,7.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,7.5,1.05,12.0,7.5,7.15,0.0
2016,10,31,7,0,0.0,15.0,1.1,12.0,15.0,13.92,0.0
2016,10,31,7,15,0.0,31.5,1.2,12.5,31.5,28.72,18.56
2016,10,31,7,30,0.0,48.0,1.3,13.0,48.0,43.11,32.25
2016,10,31,7,45,3.5,67.0,1.45,13.5,68.0,59.27,47.01
2016,10,31,8,0,7.0,86.0,1.6,14.0,88.0,75.22,61.38
2016,10,31,8,15,13.0,103.0,1.7,14.0,107.0,89.52,74.19
2016,10,31,8,30,19.0,120.0,1.8,14.0,126.0,103.65,86.65
2016,10,31,8,45,24.0,136.0,1.9,14.0,144.5,118.15,94.26
2016,10,31,9,0,29.0,152.0,2.0,14.0,163.0,129.46,102.82
2016,10,31,9,15,17.0,154.0,2.05,14.0,161.0,138.36,110.34
2016,10,31,9,30,5.0,156.0,2.1,14.0,159.0,140.42,112.34
2016,10,31,9,45,18.0,179.0,2.15,14.5,188.5,164.02,130.84
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,185.42,147.45
2016,10,31,10,15,43.0,218.5,2.25,15.0,242.0,206.53,164.19
2016,10,31,10,30,55.0,235.0,2.3,15.0,266.0,228.91,182.02
2016,10,31,10,45,68.5,248.0,2.4,15.0,287.5,250.13,198.98
2016,10,31,11,0,82.0,261.0,2.5,15.0,309.0,272.51,216.91
2016,10,31,11,15,61.0,254.5,2.55,15.0,291.0,262.41,209.1
2016,10,31,11,30,40.0,248.0,2.6,15.0,273.0,250.3,199.58
2016,10,31,11,45,40.0,249.5,2.7,15.5,274.0,255.09,203.21
2016,10,31,12,0,40.0,251.0,2.8,16.0,275.0,259.77,206.72
2016,10,31,12,15,31.5,239.5,2.85,16.0,258.5,246.88,196.53
2016,10,31,12,30,23.0,228.0,2.9,16.0,242.0,228.94,182.3
2016,10,31,12,45,23.0,223.5,2.95,16.0,237.0,226.07,180.25
2016,10,31,13,0,23.0,219.0,3.0,16.0,232.0,223.12,178.13
2016,10,31,13,15,11.5,114.5,3.05,16.0,121.0,114.72,90.14
2016,10,31,13,30,0.0,10.0,3.1,16.0,10.0,9.28,2.18
2016,10,31,13,45,11.5,98.5,3.15,16.0,104.5,99.71,78.29
2016,10,31,14,0,23.0,187.0,3.2,16.0,199.0,196.7,158.28
2016,10,31,14,15,11.5,97.0,3.2,15.5,103.0,98.58,77.61
2016,10,31,14,30,0.0,7.0,3.2,15.0,7.0,6.49,0.0
2016,10,31,14,45,0.0,20.0,3.2,15.0,20.0,18.55,10.22
2016,10,31,15,0,0.0,33.0,3.2,15.0,33.0,30.63,20.56
2016,10,31,15,15,0.0,29.0,3.1,15.0,29.0,26.91,17.41
2016,10,31,15,30,0.0,25.0,3.0,15.0,25.0,23.18,14.23
2016,10,31,15,45,0.0,20.5,2.9,15.0,20.5,19.0,10.61
2016,10,31,16,0,0.0,16.0,2.8,15.0,16.0,14.82,6.96
2016,10,31,16,15,0.0,11.5,2.7,14.5,11.5,10.65,3.31
2016,10,31,16,30,0.0,7.0,2.6,14.0,7.0,6.48,0.0
2016,10,31,16,45,0.0,4.0,2.55,14.0,4.0,3.7,0.0
2016,10,31,17,0,0.0,1.0,2.5,14.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,2.55,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.0,16.5,10.48,0.0
2016,11,1,7,0,186.0,22.0,0.9,11.0,33.0,18.27,0.0
2016,11,1,7,15,312.0,33.5,1.0,11.5,71.5,27.04,17.04
2016,11,1,7,30,438.0,45.0,1.1,12.0,110.0,35.42,25.58
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.0,39.3,29.47
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,43.16,33.12
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,45.23,35.09
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,47.31,36.98
2016,11,1,8,45,724.0,72.5,1.55,13.5,331.0,69.23,42.39
2016,11,1,9,0,758.0,76.0,1.6,14.0,373.0,113.56,62.47
2016,11,1,9,15,780.5,78.5,1.55,14.5,410.0,158.41,93.16
2016,11,1,9,30,803.0,81.0,1.5,15.0,447.0,204.67,130.34
2016,11,1,9,45,819.0,83.5,1.45,15.5,478.5,250.63,170.03
2016,11,1,10,0,835.0,86.0,1.4,16.0,510.0,296.86,210.67
2016,11,1,10,15,845.5,87.5,1.3,16.0,535.0,340.52,249.56
2016,11,1,10,30,856.0,89.0,1.2,16.0,560.0,383.47,287.21
2016,11,1,10,45,863.5,90.0,1.1,16.5,578.0,423.86,321.39
2016,11,1,11,0,871.0,91.0,1.0,17.0,596.0,462.88,353.37
2016,11,1,11,15,874.5,91.5,0.9,17.0,606.0,497.99,382.05
2016,11,1,11,30,878.0,92.0,0.8,17.0,616.0,531.07,408.3
2016,11,1,11,45,878.0,92.0,0.75,17.0,618.0,559.61,430.87
2016,11,1,12,0,878.0,92.0,0.7,17.0,620.0,585.61,451.03
2016,11,1,12,15,601.0,172.5,0.65,17.0,532.5,528.15,408.05
2016,11,1,12,30,324.0,253.0,0.6,17.0,445.0,448.8,347.94
2016,11,1,12,45,321.5,249.0,0.55,17.0,435.5,452.96,352.18
2016,11,1,13,0,319.0,245.0,0.5,17.0,426.0,455.89,354.64
2016,11,1,13,15,585.0,165.0,0.45,17.0,484.0,559.48,434.64
2016,11,1,13,30,851.0,85.0,0.4,17.0,542.0,657.98,507.6
2016,11,1,13,45,836.5,84.0,0.4,17.0,514.0,653.08,503.77
2016,11,1,14,0,822.0,83.0,0.4,17.0,486.0,645.17,499.16
2016,11,1,14,15,803.5,80.5,0.4,17.0,452.0,630.06,489.37
2016,11,1,14,30,785.0,78.0,0.4,17.0,418.0,612.24,477.52
2016,11,1,14,45,757.0,75.5,0.4,17.0,379.0,585.83,459.15
2016,11,1,15,0,729.0,73.0,0.4,17.0,340.0,557.32,438.84
2016,11,1,15,15,692.0,69.0,0.4,16.5,297.0,523.09,414.34
2016,11,1,15,30,655.0,65.0,0.4,16.0,254.0,485.04,386.06
2016,11,1,15,45,602.0,58.5,0.4,16.0,209.5,434.19,346.11
2016,11,1,16,0,549.0,52.0,0.4,16.0,165.0,383.92,304.98
2016,11,1,16,15,459.5,44.0,0.5,15.5,122.0,314.18,247.84
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,248.34,189.51
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,149.94,70.39
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,42.63,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,110.5,10.0,0.7,9.5,15.5,9.53,0.0
2016,11,2,7,0,221.0,20.0,0.7,10.0,31.0,16.47,0.0
2016,11,2,7,15,345.5,30.5,0.85,10.5,70.0,24.37,14.66
2016,11,2,7,30,470.0,41.0,1.0,11.0,109.0,31.93,22.57
2016,11,2,7,45,542.0,48.0,1.2,11.5,154.0,36.0,26.62
2016,11,2,8,0,614.0,55.0,1.4,12.0,199.0,40.0,30.41
2016,11,2,8,15,660.5,60.0,1.4,12.5,243.0,42.22,32.46
2016,11,2,8,30,707.0,65.0,1.4,13.0,287.0,48.88,38.39
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.0,63.75,39.09
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,108.54,58.45
2016,11,2,9,15,792.5,74.5,1.4,14.5,408.0,153.78,88.93
2016,11,2,9,30,814.0,77.0,1.4,15.0,445.0,200.29,126.13
2016,11,2,9,45,837.0,76.5,1.45,15.5,477.5,245.53,164.98
2016,11,2,10,0,860.0,76.0,1.5,16.0,510.0,291.59,205.54
2016,11,2,10,15,870.0,77.5,1.5,16.0,535.0,339.44,248.18
2016,11,2,10,30,880.0,79.0,1.5,16.0,560.0,382.52,286.53
2016,11,2,10,45,885.5,80.5,1.5,16.5,577.5,422.8,321.43
2016,11,2,11,0,891.0,82.0,1.5,17.0,595.0,461.49,354.12
2016,11,2,11,15,894.5,82.5,1.45,17.0,605.0,496.54,383.66
2016,11,2,11,30,898.0,83.0,1.4,17.0,615.0,529.49,410.85
2016,11,2,11,45,897.0,83.5,1.4,17.5,617.0,557.83,433.43
2016,11,2,12,0,896.0,84.0,1.4,18.0,619.0,583.56,453.5
2016,11,2,12,15,894.0,83.5,1.3,18.0,613.5,604.98,470.17
2016,11,2,12,30,892.0,83.0,1.2,18.0,608.0,623.53,484.34
2016,11,2,12,45,888.5,82.0,1.2,18.5,595.0,637.71,494.97
2016,11,2,13,0,885.0,81.0,1.2,19.0,582.0,648.86,503.26
2016,11,2,13,15,877.0,80.0,1.1,19.0,561.5,654.09,507.2
2016,11,2,13,30,869.0,79.0,1.0,19.0,541.0,656.2,508.81
2016,11,2,13,45,856.5,77.5,0.95,19.0,513.5,655.36,508.61
2016,11,2,14,0,844.0,76.0,0.9,19.0,486.0,648.2,503.92
2016,11,2,14,15,827.0,73.5,0.8,18.5,452.5,634.01,494.55
2016,11,2,14,30,810.0,71.0,0.7,18.0,419.0,617.05,483.01
2016,11,2,14,45,784.5,68.5,0.65,18.0,380.0,592.1,465.02
2016,11,2,15,0,759.0,66.0,0.6,18.0,341.0,564.97,445.08
2016,11,2,15,15,724.0,62.0,0.55,17.5,298.0,528.41,418.37
2016,11,2,15,30,689.0,58.0,0.5,17.0,255.0,490.57,389.75
2016,11,2,15,45,634.5,53.0,0.5,17.0,210.0,443.33,352.32
2016,11,2,16,0,580.0,48.0,0.5,17.0,165.0,393.63,311.45
2016,11,2,16,15,494.0,40.0,0.6,16.0,121.5,325.31,255.78
2016,11,2,16,30,408.0,32.0,0.7,15.0,78.0,260.95,197.9
2016,11,2,16,45,204.0,16.0,0.8,14.5,39.0,130.05,49.95
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,9.5,14.5,13.82,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,24.51,0.0
2016,11,3,7,15,235.5,34.0,1.4,10.5,67.5,26.64,16.22
2016,11,3,7,30,471.0,39.0,1.6,11.0,106.0,30.28,21.03
2016,11,3,7,45,543.0,46.0,1.8,12.0,150.5,34.43,25.12
2016,11,3,8,0,615.0,53.0,2.0,13.0,195.0,38.5,28.91
2016,11,3,8,15,661.5,58.0,2.05,13.5,239.0,40.79,31.03
2016,11,3,8,30,708.0,63.0,2.1,14.0,283.0,47.33,36.84
2016,11,3,8,45,740.0,66.5,2.15,14.5,324.5,59.65,37.24
2016,11,3,9,0,772.0,70.0,2.2,15.0,366.0,104.33,55.44
2016,11,3,9,15,794.0,72.5,2.2,15.5,403.0,149.55,85.36
2016,11,3,9,30,816.0,75.0,2.2,16.0,440.0,196.08,122.32
2016,11,3,9,45,833.5,76.5,2.2,16.5,472.0,241.82,161.73
2016,11,3,10,0,851.0,78.0,2.2,17.0,504.0,287.92,202.49
2016,11,3,10,15,861.5,79.5,2.1,17.5,528.5,331.99,241.72
2016,11,3,10,30,872.0,81.0,2.0,18.0,553.0,378.27,281.93
2016,11,3,10,45,761.5,113.5,1.95,18.5,535.5,397.27,301.82
2016,11,3,11,0,651.0,146.0,1.9,19.0,518.0,412.06,316.7
2016,11,3,11,15,680.0,140.0,1.8,19.0,534.5,446.14,344.86
2016,11,3,11,30,709.0,134.0,1.7,19.0,551.0,480.25,372.44
2016,11,3,11,45,706.0,136.5,1.65,19.5,553.0,505.56,392.28
2016,11,3,12,0,703.0,139.0,1.6,20.0,555.0,528.72,410.04
2016,11,3,12,15,797.0,111.0,1.55,20.0,579.0,574.74,445.81
2016,11,3,12,30,891.0,83.0,1.5,20.0,603.0,619.34,480.05
2016,11,3,12,45,885.0,82.5,1.45,20.0,589.5,632.5,490.31
2016,11,3,13,0,879.0,82.0,1.4,20.0,576.0,642.58,498.42
2016,11,3,13,15,871.0,81.0,1.3,20.0,555.5,647.78,502.5
2016,11,3,13,30,863.0,80.0,1.2,20.0,535.0,653.15,506.47
2016,11,3,13,45,849.5,79.0,1.2,20.5,507.5,649.0,503.5
2016,11,3,14,0,836.0,78.0,1.2,21.0,480.0,641.82,498.36
2016,11,3,14,15,809.0,72.0,1.1,20.5,439.5,617.24,481.73
2016,11,3,14,30,782.0,66.0,1.0,20.0,399.0,589.91,462.92
2016,11,3,14,45,648.0,83.5,0.95,20.0,342.0,522.71,412.56
2016,11,3,15,0,514.0,101.0,0.9,20.0,285.0,448.95,356.56
2016,11,3,15,15,480.5,94.0,0.8,19.5,248.5,414.89,331.07
2016,11,3,15,30,447.0,87.0,0.7,19.0,212.0,380.48,304.14
2016,11,3,15,45,407.0,75.5,0.65,19.0,174.0,336.86,268.85
2016,11,3,16,0,367.0,64.0,0.6,19.0,136.0,293.91,232.92
2016,11,3,16,15,310.0,50.0,0.6,18.5,99.5,240.2,187.71
2016,11,3,16,30,253.0,36.0,0.6,18.0,63.0,189.25,140.81
2016,11,3,16,45,126.5,18.0,0.65,17.5,31.5,93.77,24.62
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,8.58,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,14.81,0.0
2016,11,4,7,15,321.0,29.0,1.4,11.5,65.0,23.3,13.09
2016,11,4,7,30,451.0,40.0,1.6,12.0,103.0,31.38,21.84
2016,11,4,7,45,527.0,47.5,1.85,13.0,147.0,35.92,26.29
2016,11,4,8,0,603.0,55.0,2.1,14.0,191.0,40.37,30.42
2016,11,4,8,15,651.0,60.0,2.05,14.5,235.5,42.57,32.47
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,44.78,34.41
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,59.26,38.62
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,103.74,55.81
2016,11,4,9,15,786.0,76.0,1.9,16.5,400.0,148.93,85.03
2016,11,4,9,30,809.0,79.0,1.8,17.0,437.0,195.56,121.47
2016,11,4,9,45,825.0,81.0,1.7,17.5,468.5,241.02,160.18
2016,11,4,10,0,841.0,83.0,1.6,18.0,500.0,286.72,200.1
2016,11,4,10,15,852.0,84.5,1.5,18.0,525.5,330.49,239.01
2016,11,4,10,30,863.0,86.0,1.4,18.0,551.0,373.59,276.82
2016,11,4,10,45,870.0,87.5,1.3,18.5,568.5,414.26,311.39
2016,11,4,11,0,877.0,89.0,1.2,19.0,586.0,453.53,343.77
2016,11,4,11,15,881.0,89.5,1.1,19.5,596.5,488.88,372.17
2016,11,4,11,30,885.0,90.0,1.0,20.0,607.0,522.22,398.08
2016,11,4,11,45,886.0,90.0,0.9,20.5,609.5,551.42,420.08
2016,11,4,12,0,887.0,90.0,0.8,21.0,612.0,577.49,439.08
2016,11,4,12,15,885.0,89.5,0.7,21.0,606.5,598.77,454.89
2016,11,4,12,30,883.0,89.0,0.6,21.0,601.0,618.77,469.31
2016,11,4,12,45,880.5,87.5,0.55,21.0,588.5,633.46,480.27
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,645.14,488.96
2016,11,4,13,15,869.5,84.5,0.4,21.0,555.0,649.99,492.09
2016,11,4,13,30,861.0,83.0,0.3,21.0,534.0,651.69,492.97
2016,11,4,13,45,849.0,81.5,0.25,21.0,506.5,648.03,490.77
2016,11,4,14,0,837.0,80.0,0.2,21.0,479.0,641.33,486.46
2016,11,4,14,15,819.0,77.5,0.15,21.0,445.5,626.72,476.61
2016,11,4,14,30,801.0,75.0,0.1,21.0,412.0,609.35,464.79
2016,11,4,14,45,776.0,71.5,0.1,21.0,373.0,583.89,447.49
2016,11,4,15,0,751.0,68.0,0.1,21.0,334.0,556.24,428.2
2016,11,4,15,15,714.0,64.0,0.1,20.5,291.0,518.9,401.97
2016,11,4,15,30,677.0,60.0,0.1,20.0,248.0,483.88,376.31
2016,11,4,15,45,621.5,54.5,0.15,20.0,203.5,433.09,337.31
2016,11,4,16,0,566.0,49.0,0.2,20.0,159.0,382.96,297.12
2016,11,4,16,15,475.0,40.5,0.25,19.5,115.5,312.6,240.05
2016,11,4,16,30,384.0,32.0,0.3,19.0,72.0,246.48,180.0
2016,11,4,16,45,192.0,16.0,0.35,18.5,36.0,121.61,17.8
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,8.1,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,16.2,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,22.51,12.04
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,30.63,21.06
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,35.64,25.98
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,40.51,30.56
2016,11,5,8,15,501.5,76.5,0.95,14.0,205.5,56.62,45.07
2016,11,5,8,30,427.0,98.0,0.9,14.0,228.0,70.28,57.23
2016,11,5,8,45,456.5,106.0,0.85,14.5,262.0,78.6,64.42
2016,11,5,9,0,486.0,114.0,0.8,15.0,296.0,112.98,73.67
2016,11,5,9,15,588.0,102.5,0.75,15.5,345.0,142.16,88.19
2016,11,5,9,30,690.0,91.0,0.7,16.0,394.0,180.06,113.81
2016,11,5,9,45,647.0,111.0,0.7,16.5,411.5,223.41,152.39
2016,11,5,10,0,604.0,131.0,0.7,17.0,429.0,262.42,187.69
2016,11,5,10,15,567.5,150.5,0.75,17.0,441.5,297.42,219.49
2016,11,5,10,30,531.0,170.0,0.8,17.0,454.0,329.09,247.91
2016,11,5,10,45,691.5,128.0,0.85,17.5,510.0,378.2,285.82
2016,11,5,11,0,852.0,86.0,0.9,18.0,566.0,436.96,331.57
2016,11,5,11,15,855.0,86.5,1.0,18.0,575.5,470.88,360.49
2016,11,5,11,30,858.0,87.0,1.1,18.0,585.0,502.79,387.51
2016,11,5,11,45,858.5,87.0,1.2,18.5,587.0,530.77,410.36
2016,11,5,12,0,859.0,87.0,1.3,19.0,589.0,555.9,430.64
2016,11,5,12,15,722.0,128.0,1.4,19.0,547.5,543.01,422.36
2016,11,5,12,30,585.0,169.0,1.5,19.0,506.0,518.73,405.16
2016,11,5,12,45,712.5,127.5,1.6,19.0,528.5,570.79,446.95
2016,11,5,13,0,840.0,86.0,1.7,19.0,551.0,618.15,484.7
2016,11,5,13,15,625.0,141.0,1.75,18.5,480.0,553.96,436.71
2016,11,5,13,30,410.0,196.0,1.8,18.0,409.0,478.46,379.42
2016,11,5,13,45,544.5,150.0,1.85,18.0,417.5,521.21,415.51
2016,11,5,14,0,679.0,104.0,1.9,18.0,426.0,565.38,451.53
2016,11,5,14,15,537.5,126.0,1.9,18.0,369.5,495.13,397.27
2016,11,5,14,30,396.0,148.0,1.9,18.0,313.0,429.74,346.15
2016,11,5,14,45,350.0,139.0,1.95,18.0,275.0,380.3,308.33
2016,11,5,15,0,304.0,130.0,2.0,18.0,237.0,340.62,277.11
2016,11,5,15,15,286.0,115.5,1.85,17.5,206.0,311.19,253.94
2016,11,5,15,30,268.0,101.0,1.7,17.0,175.0,281.31,229.71
2016,11,5,15,45,242.5,85.0,1.6,16.5,142.5,245.07,199.57
2016,11,5,16,0,217.0,69.0,1.5,16.0,110.0,209.12,168.74
2016,11,5,16,15,177.0,52.0,1.35,15.5,79.5,164.94,130.14
2016,11,5,16,30,137.0,35.0,1.2,15.0,49.0,122.08,89.41
2016,11,5,16,45,68.5,17.5,1.1,15.0,24.5,58.33,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.6,13.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.6,13.0,11.0,10.48,0.0
2016,11,6,7,15,3.0,27.5,0.75,13.0,28.0,24.95,13.38
2016,11,6,7,30,6.0,44.0,0.9,13.0,45.0,39.28,28.45
2016,11,6,7,45,16.5,62.0,1.05,13.5,65.5,53.19,41.37
2016,11,6,8,0,27.0,80.0,1.2,14.0,86.0,67.59,54.46
2016,11,6,8,15,34.0,98.0,1.25,14.0,107.0,81.69,67.18
2016,11,6,8,30,41.0,116.0,1.3,14.0,128.0,95.47,79.42
2016,11,6,8,45,46.0,132.5,1.4,14.5,148.0,108.38,90.54
2016,11,6,9,0,51.0,149.0,1.5,15.0,168.0,126.23,99.27
2016,11,6,9,15,56.0,164.5,1.55,15.0,187.5,144.0,112.99
2016,11,6,9,30,61.0,180.0,1.6,15.0,207.0,162.33,127.51
2016,11,6,9,45,101.5,198.0,1.7,15.0,246.0,190.32,148.69
2016,11,6,10,0,142.0,216.0,1.8,15.0,285.0,219.43,171.18
2016,11,6,10,15,275.5,208.5,1.85,15.0,351.0,260.23,201.01
2016,11,6,10,30,409.0,201.0,1.9,15.0,417.0,312.86,241.6
2016,11,6,10,45,391.5,212.5,1.95,15.5,425.0,337.02,262.41
2016,11,6,11,0,374.0,224.0,2.0,16.0,433.0,358.17,280.4
2016,11,6,11,15,361.0,231.5,2.05,16.0,436.5,375.87,295.77
2016,11,6,11,30,348.0,239.0,2.1,16.0,440.0,391.95,309.54
2016,11,6,11,45,401.0,227.0,2.2,16.5,459.5,421.91,333.57
2016,11,6,12,0,454.0,215.0,2.3,17.0,479.0,456.93,361.31
2016,11,6,12,15,402.5,225.5,2.3,17.0,458.0,448.76,355.65
2016,11,6,12,30,351.0,236.0,2.3,17.0,437.0,441.1,350.22
2016,11,6,12,45,374.5,225.0,2.35,17.5,435.0,454.02,360.8
2016,11,6,13,0,398.0,214.0,2.4,18.0,433.0,466.1,370.61
2016,11,6,13,15,388.0,207.5,2.35,17.5,414.0,460.91,367.93
2016,11,6,13,30,378.0,201.0,2.3,17.0,395.0,454.08,364.03
2016,11,6,13,45,296.5,201.5,2.25,17.0,349.0,407.85,327.86
2016,11,6,14,0,215.0,202.0,2.2,17.0,303.0,351.93,283.77
2016,11,6,14,15,255.0,182.0,2.05,17.0,293.5,366.65,296.62
2016,11,6,14,30,295.0,162.0,1.9,17.0,284.0,371.08,301.04
2016,11,6,14,45,284.0,148.5,1.75,17.0,257.0,349.42,284.02
2016,11,6,15,0,273.0,135.0,1.6,17.0,230.0,326.88,266.14
2016,11,6,15,15,261.0,118.5,1.35,16.5,199.5,299.28,244.17
2016,11,6,15,30,249.0,102.0,1.1,16.0,169.0,270.98,221.03
2016,11,6,15,45,229.0,85.0,0.9,15.5,138.0,237.06,192.65
2016,11,6,16,0,209.0,68.0,0.7,15.0,107.0,203.09,163.37
2016,11,6,16,15,171.0,51.0,0.65,14.5,77.0,160.28,126.07
2016,11,6,16,30,133.0,34.0,0.6,14.0,47.0,118.67,85.85
2016,11,6,16,45,66.5,17.0,0.6,14.0,23.5,56.28,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,13.34,0.0
2016,11,7,7,15,63.0,29.5,0.8,13.5,37.5,25.23,12.88
2016,11,7,7,30,126.0,45.0,0.9,14.0,61.0,36.36,25.71
2016,11,7,7,45,152.0,62.5,1.0,14.5,90.0,49.57,37.98
2016,11,7,8,0,178.0,80.0,1.1,15.0,119.0,62.36,49.62
2016,11,7,8,15,194.0,97.5,1.05,15.5,148.0,74.72,60.66
2016,11,7,8,30,210.0,115.0,1.0,16.0,177.0,86.68,71.11
2016,11,7,8,45,220.0,131.0,1.0,16.5,204.5,97.48,80.35
2016,11,7,9,0,230.0,147.0,1.0,17.0,232.0,124.74,91.77
2016,11,7,9,15,295.0,154.0,1.0,17.5,274.5,152.18,108.43
2016,11,7,9,30,360.0,161.0,1.0,18.0,317.0,185.48,131.52
2016,11,7,9,45,324.0,180.5,1.0,18.5,328.5,214.05,156.33
2016,11,7,10,0,288.0,200.0,1.0,19.0,340.0,239.28,178.57
2016,11,7,10,15,358.5,197.0,1.0,19.0,380.0,273.66,205.04
2016,11,7,10,30,429.0,194.0,1.0,19.0,420.0,311.9,235.07
2016,11,7,10,45,503.5,179.0,1.0,19.5,452.0,347.5,262.93
2016,11,7,11,0,578.0,164.0,1.0,20.0,484.0,387.12,293.99
2016,11,7,11,15,682.5,135.0,1.0,20.0,520.0,432.06,329.44
2016,11,7,11,30,787.0,106.0,1.0,20.0,556.0,480.8,367.69
2016,11,7,11,45,659.0,147.0,1.0,20.5,525.0,480.69,368.52
2016,11,7,12,0,531.0,188.0,1.0,21.0,494.0,470.49,361.32
2016,11,7,12,15,456.0,207.5,1.0,21.0,468.5,463.97,357.28
2016,11,7,12,30,381.0,227.0,1.0,21.0,443.0,448.11,345.96
2016,11,7,12,45,455.5,201.5,1.05,21.0,454.0,483.12,373.88
2016,11,7,13,0,530.0,176.0,1.1,21.0,465.0,513.07,397.76
2016,11,7,13,15,506.5,175.5,1.1,21.0,443.0,507.23,393.94
2016,11,7,13,30,483.0,175.0,1.1,21.0,421.0,499.18,388.7
2016,11,7,13,45,364.5,186.0,1.15,21.0,366.0,432.88,339.3
2016,11,7,14,0,246.0,197.0,1.2,21.0,311.0,373.75,294.22
2016,11,7,14,15,301.0,174.0,1.15,20.5,304.0,385.7,305.72
2016,11,7,14,30,356.0,151.0,1.1,20.0,297.0,395.43,314.97
2016,11,7,14,45,343.0,138.5,1.05,20.0,268.0,372.93,297.82
2016,11,7,15,0,330.0,126.0,1.0,20.0,239.0,349.42,279.77
2016,11,7,15,15,313.0,111.0,0.9,19.5,207.0,319.63,256.71
2016,11,7,15,30,296.0,96.0,0.8,19.0,175.0,289.2,232.49
2016,11,7,15,45,267.5,80.5,0.7,18.5,142.0,251.42,201.52
2016,11,7,16,0,239.0,65.0,0.6,18.0,109.0,223.72,177.47
2016,11,7,16,15,191.0,49.0,0.65,17.5,78.0,176.66,137.13
2016,11,7,16,30,143.0,33.0,0.7,17.0,47.0,131.97,93.38
2016,11,7,16,45,71.5,16.5,0.75,17.0,23.5,57.27,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,16.2,0.0
2016,11,8,7,15,185.0,28.0,0.9,13.5,50.5,22.04,9.79
2016,11,8,7,30,370.0,39.0,1.0,14.0,84.0,31.21,21.19
2016,11,8,7,45,450.0,47.0,1.15,14.5,125.5,36.18,26.21
2016,11,8,8,0,530.0,55.0,1.3,15.0,167.0,41.05,30.82
2016,11,8,8,15,582.0,61.0,1.3,15.5,209.5,44.04,33.61
2016,11,8,8,30,634.0,67.0,1.3,16.0,252.0,47.0,36.24
2016,11,8,8,45,668.5,71.5,1.3,16.5,292.0,48.69,37.66
2016,11,8,9,0,703.0,76.0,1.3,17.0,332.0,88.49,48.2
2016,11,8,9,15,637.5,96.5,1.2,17.5,346.5,136.07,81.35
2016,11,8,9,30,572.0,117.0,1.1,18.0,361.0,177.32,115.92
2016,11,8,9,45,550.0,133.0,1.05,18.5,382.0,215.77,148.78
2016,11,8,10,0,528.0,149.0,1.0,19.0,403.0,251.99,180.42
2016,11,8,10,15,684.5,115.5,0.95,19.5,461.5,294.7,212.02
2016,11,8,10,30,841.0,82.0,0.9,20.0,520.0,349.96,254.52
2016,11,8,10,45,838.5,86.5,0.85,20.5,535.5,388.73,287.44
2016,11,8,11,0,836.0,91.0,0.8,21.0,551.0,425.54,317.9
2016,11,8,11,15,840.5,91.5,0.8,21.0,561.0,459.5,346.18
2016,11,8,11,30,845.0,92.0,0.8,21.0,571.0,491.6,372.42
2016,11,8,11,45,837.0,95.5,0.8,21.5,572.0,518.38,393.42
2016,11,8,12,0,829.0,99.0,0.8,22.0,573.0,542.41,411.86
2016,11,8,12,15,827.5,99.0,0.8,22.0,568.0,563.72,428.76
2016,11,8,12,30,826.0,99.0,0.8,22.0,563.0,582.4,443.49
2016,11,8,12,45,839.0,91.5,0.85,22.0,554.0,599.14,457.33
2016,11,8,13,0,852.0,84.0,0.9,22.0,545.0,613.26,469.21
2016,11,8,13,15,844.0,83.0,0.9,22.0,525.5,618.77,474.18
2016,11,8,13,30,836.0,82.0,0.9,22.0,506.0,621.26,476.99
2016,11,8,13,45,813.0,83.0,0.95,22.0,477.5,613.56,472.83
2016,11,8,14,0,790.0,84.0,1.0,22.0,449.0,602.93,466.49
2016,11,8,14,15,771.5,81.5,0.9,22.0,416.5,588.48,456.06
2016,11,8,14,30,753.0,79.0,0.8,22.0,384.0,571.43,443.55
2016,11,8,14,45,721.0,76.5,0.75,22.0,345.5,546.41,425.28
2016,11,8,15,0,689.0,74.0,0.7,22.0,307.0,517.36,403.72
2016,11,8,15,15,649.5,69.0,0.5,21.5,265.5,479.48,374.55
2016,11,8,15,30,610.0,64.0,0.3,21.0,224.0,440.75,343.87
2016,11,8,15,45,550.0,57.0,0.15,20.5,181.5,388.07,302.09
2016,11,8,16,0,490.0,50.0,0.0,20.0,139.0,336.38,259.92
2016,11,8,16,15,397.0,40.0,0.2,19.0,98.5,266.83,203.75
2016,11,8,16,30,304.0,30.0,0.4,18.0,58.0,202.0,140.64
2016,11,8,16,45,152.0,15.0,0.65,17.5,29.0,97.44,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
