Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,60.0,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,120.0,12.0,1.1,13.0,16.0,11.44,0.0
2016,11,9,7,15,250.0,24.5,1.3,13.5,49.5,19.82,7.38
2016,11,9,7,30,380.0,37.0,1.5,14.0,83.0,29.51,19.61
2016,11,9,7,45,459.0,46.0,1.75,14.5,124.5,35.49,25.54
2016,11,9,8,0,538.0,55.0,2.0,15.0,166.0,41.28,30.98
2016,11,9,8,15,590.0,61.0,2.0,15.5,208.5,44.27,33.78
2016,11,9,8,30,642.0,67.0,2.0,16.0,251.0,47.24,36.43
2016,11,9,8,45,675.5,71.5,2.05,16.5,291.0,48.92,37.85
2016,11,9,9,0,709.0,76.0,2.1,17.0,331.0,86.4,47.26
2016,11,9,9,15,712.5,78.0,2.15,17.5,357.0,125.99,70.38
2016,11,9,9,30,716.0,80.0,2.2,18.0,383.0,168.88,103.2
2016,11,9,9,45,662.0,102.5,2.25,18.5,398.5,209.85,140.15
2016,11,9,10,0,608.0,125.0,2.3,19.0,414.0,249.45,176.7
2016,11,9,10,15,722.0,105.0,2.25,19.0,466.0,293.55,211.94
2016,11,9,10,30,836.0,85.0,2.2,19.0,518.0,348.0,256.29
2016,11,9,10,45,842.5,86.5,2.2,19.5,535.0,387.08,290.4
2016,11,9,11,0,849.0,88.0,2.2,20.0,552.0,424.78,322.67
2016,11,9,11,15,853.0,89.0,2.15,20.0,562.0,459.37,352.3
2016,11,9,11,30,857.0,90.0,2.1,20.0,572.0,492.05,379.78
2016,11,9,11,45,857.0,90.0,2.1,20.5,574.5,519.69,402.28
2016,11,9,12,0,857.0,90.0,2.1,21.0,577.0,544.89,422.4
2016,11,9,12,15,855.0,90.0,2.05,21.0,571.5,566.45,439.98
2016,11,9,12,30,853.0,90.0,2.0,21.0,566.0,585.28,455.21
2016,11,9,12,45,853.0,87.0,1.95,21.5,554.0,599.35,465.88
2016,11,9,13,0,853.0,84.0,1.9,22.0,542.0,610.55,474.24
2016,11,9,13,15,844.0,83.0,1.85,22.0,522.0,615.49,478.71
2016,11,9,13,30,835.0,82.0,1.8,22.0,502.0,617.4,480.89
2016,11,9,13,45,821.0,80.5,1.8,22.0,475.0,612.64,478.4
2016,11,9,14,0,807.0,79.0,1.8,22.0,448.0,604.95,473.69
2016,11,9,14,15,788.0,76.5,1.7,22.0,415.5,590.2,463.11
2016,11,9,14,30,769.0,74.0,1.6,22.0,383.0,572.83,450.4
2016,11,9,14,45,742.0,70.5,1.5,22.0,345.0,547.03,431.15
2016,11,9,15,0,715.0,67.0,1.4,22.0,307.0,519.18,409.93
2016,11,9,15,15,676.5,62.5,1.25,21.5,265.5,484.87,383.6
2016,11,9,15,30,638.0,58.0,1.1,21.0,224.0,447.02,353.67
2016,11,9,15,45,579.5,52.0,0.95,20.5,181.0,396.04,312.49
2016,11,9,16,0,521.0,46.0,0.8,20.0,138.0,345.99,270.48
2016,11,9,16,15,425.5,37.0,0.8,19.5,97.5,275.98,211.59
2016,11,9,16,30,330.0,28.0,0.8,19.0,57.0,210.89,144.03
2016,11,9,16,45,165.0,14.0,0.85,18.5,28.5,83.29,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,1.1,13.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,1.1,14.0,14.0,13.34,0.0
2016,11,10,7,15,186.0,25.0,1.25,14.0,46.5,19.7,6.2
2016,11,10,7,30,372.0,36.0,1.4,14.0,79.0,28.76,18.85
2016,11,10,7,45,454.0,44.5,1.55,14.5,120.5,34.31,24.47
2016,11,10,8,0,536.0,53.0,1.7,15.0,162.0,39.72,29.58
2016,11,10,8,15,588.0,58.5,1.7,15.5,204.0,42.35,32.07
2016,11,10,8,30,640.0,64.0,1.7,16.0,246.0,44.99,34.44
2016,11,10,8,45,645.5,70.0,1.75,16.5,277.0,47.86,36.92
2016,11,10,9,0,651.0,76.0,1.8,17.0,308.0,81.42,45.66
2016,11,10,9,15,432.5,126.0,1.75,17.5,286.5,136.04,90.39
2016,11,10,9,30,214.0,176.0,1.7,18.0,265.0,175.51,130.23
2016,11,10,9,45,272.0,182.0,1.65,18.5,304.0,201.49,148.71
2016,11,10,10,0,330.0,188.0,1.6,19.0,343.0,236.05,174.98
2016,11,10,10,15,582.5,135.0,1.55,19.5,426.5,278.62,202.73
2016,11,10,10,30,835.0,82.0,1.5,20.0,510.0,341.87,249.21
2016,11,10,10,45,841.5,83.0,1.45,20.5,527.0,380.34,282.31
2016,11,10,11,0,848.0,84.0,1.4,21.0,544.0,417.43,313.59
2016,11,10,11,15,851.5,85.0,1.3,21.0,554.0,451.66,342.29
2016,11,10,11,30,855.0,86.0,1.2,21.0,564.0,483.96,368.71
2016,11,10,11,45,854.5,86.5,1.1,21.5,566.0,511.71,390.3
2016,11,10,12,0,854.0,87.0,1.0,22.0,568.0,537.01,409.37
2016,11,10,12,15,851.5,86.5,0.85,22.0,562.5,557.66,424.88
2016,11,10,12,30,849.0,86.0,0.7,22.0,557.0,575.57,437.86
2016,11,10,12,45,844.0,85.0,0.6,22.5,544.5,588.69,446.63
2016,11,10,13,0,839.0,84.0,0.5,23.0,532.0,598.89,453.03
2016,11,10,13,15,830.0,83.0,0.45,23.0,512.0,603.72,456.9
2016,11,10,13,30,821.0,82.0,0.4,23.0,492.0,605.56,458.6
2016,11,10,13,45,807.5,80.0,0.4,23.0,465.5,600.57,456.05
2016,11,10,14,0,794.0,78.0,0.4,23.0,439.0,592.68,451.42
2016,11,10,14,15,774.5,75.5,0.4,23.0,406.5,577.74,441.66
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,560.23,429.89
2016,11,10,14,45,728.5,69.5,0.4,23.0,336.5,534.98,412.22
2016,11,10,15,0,702.0,66.0,0.4,23.0,299.0,507.73,392.63
2016,11,10,15,15,663.0,61.5,0.4,22.5,258.5,473.45,367.78
2016,11,10,15,30,624.0,57.0,0.4,22.0,218.0,435.74,339.38
2016,11,10,15,45,564.5,51.0,0.45,21.5,175.5,384.78,299.95
2016,11,10,16,0,505.0,45.0,0.5,21.0,133.0,334.85,259.41
2016,11,10,16,15,409.5,36.0,0.55,20.5,93.5,265.68,201.76
2016,11,10,16,30,314.0,27.0,0.6,20.0,54.0,200.74,133.09
2016,11,10,16,45,157.0,13.5,0.65,19.5,27.0,78.94,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,9.53,0.0
2016,11,11,7,15,113.5,24.5,0.8,13.5,37.5,19.3,4.65
2016,11,11,7,30,227.0,39.0,0.9,14.0,65.0,30.33,20.07
2016,11,11,7,45,281.5,53.0,1.05,14.5,99.5,40.53,29.86
2016,11,11,8,0,336.0,67.0,1.2,15.0,134.0,50.37,38.94
2016,11,11,8,15,372.5,79.5,1.1,15.5,170.5,58.69,46.49
2016,11,11,8,30,409.0,92.0,1.0,16.0,207.0,66.73,53.62
2016,11,11,8,45,446.5,98.5,0.95,16.5,241.5,70.09,56.48
2016,11,11,9,0,484.0,105.0,0.9,17.0,276.0,95.77,62.78
2016,11,11,9,15,408.5,131.5,0.8,17.0,286.5,136.58,91.99
2016,11,11,9,30,333.0,158.0,0.7,17.0,297.0,173.83,123.7
2016,11,11,9,45,346.5,169.0,0.65,17.5,323.0,204.11,147.49
2016,11,11,10,0,360.0,180.0,0.6,18.0,349.0,235.27,172.65
2016,11,11,10,15,348.5,193.0,0.65,18.0,363.5,261.98,195.78
2016,11,11,10,30,337.0,206.0,0.7,18.0,378.0,287.33,217.64
2016,11,11,10,45,350.5,211.0,0.8,18.5,395.5,313.41,239.0
2016,11,11,11,0,364.0,216.0,0.9,19.0,413.0,339.78,260.37
2016,11,11,11,15,277.5,234.5,0.95,19.0,386.0,335.56,259.2
2016,11,11,11,30,191.0,253.0,1.0,19.0,359.0,323.62,251.4
2016,11,11,11,45,130.0,249.0,1.1,19.5,321.5,299.01,232.95
2016,11,11,12,0,69.0,245.0,1.2,20.0,284.0,267.25,208.41
2016,11,11,12,15,35.0,206.5,1.25,20.0,226.5,215.68,168.49
2016,11,11,12,30,1.0,168.0,1.3,20.0,169.0,158.29,123.1
2016,11,11,12,45,0.5,163.5,1.4,20.0,164.0,154.23,120.15
2016,11,11,13,0,0.0,159.0,1.5,20.0,159.0,150.13,117.02
2016,11,11,13,15,37.5,186.5,1.55,19.5,205.5,206.13,162.85
2016,11,11,13,30,75.0,214.0,1.6,19.0,252.0,260.54,206.91
2016,11,11,13,45,78.5,203.5,1.65,19.0,241.0,254.53,202.48
2016,11,11,14,0,82.0,193.0,1.7,19.0,230.0,248.24,198.06
2016,11,11,14,15,47.5,168.5,1.65,19.0,189.5,202.31,161.2
2016,11,11,14,30,13.0,144.0,1.6,19.0,149.0,149.03,117.91
2016,11,11,14,45,10.0,130.5,1.55,19.0,134.5,134.52,106.33
2016,11,11,15,0,7.0,117.0,1.5,19.0,120.0,120.03,94.53
2016,11,11,15,15,3.5,101.5,1.3,18.5,103.0,103.03,80.63
2016,11,11,15,30,0.0,86.0,1.1,18.0,86.0,86.03,66.52
2016,11,11,15,45,0.0,69.5,0.95,17.5,69.5,69.7,52.77
2016,11,11,16,0,0.0,53.0,0.8,17.0,53.0,53.07,38.56
2016,11,11,16,15,0.0,37.0,0.75,16.5,37.0,36.59,24.26
2016,11,11,16,30,0.0,21.0,0.7,16.0,21.0,19.5,8.1
2016,11,11,16,45,0.0,10.5,0.7,16.0,10.5,10.01,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,5.5,0.7,13.5,5.5,0.0,0.0
2016,11,12,7,0,0.0,11.0,0.7,14.0,11.0,10.48,0.0
2016,11,12,7,15,192.0,21.5,0.75,14.0,42.5,17.38,2.05
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,25.35,15.72
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,30.17,20.79
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,34.88,25.28
2016,11,12,8,15,608.5,52.0,0.95,15.5,197.5,37.33,27.62
2016,11,12,8,30,661.0,57.0,0.9,16.0,239.0,43.64,33.26
2016,11,12,8,45,699.0,60.0,0.85,16.5,279.5,44.6,34.07
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,73.89,39.34
2016,11,12,9,15,674.0,82.5,0.7,17.0,336.5,118.96,67.28
2016,11,12,9,30,611.0,102.0,0.6,17.0,353.0,161.82,101.92
2016,11,12,9,45,715.5,87.0,0.55,17.5,402.5,199.47,128.54
2016,11,12,10,0,820.0,72.0,0.5,18.0,452.0,248.14,166.2
2016,11,12,10,15,831.5,73.5,0.5,18.5,476.5,290.31,202.89
2016,11,12,10,30,843.0,75.0,0.5,19.0,501.0,331.9,238.81
2016,11,12,10,45,851.5,75.5,0.5,19.5,518.5,373.21,273.83
2016,11,12,11,0,860.0,76.0,0.5,20.0,536.0,410.25,304.77
2016,11,12,11,15,864.0,76.5,0.55,20.0,546.0,443.89,333.38
2016,11,12,11,30,868.0,77.0,0.6,20.0,556.0,475.59,359.93
2016,11,12,11,45,868.5,77.5,0.7,20.0,558.5,503.48,383.57
2016,11,12,12,0,869.0,78.0,0.8,20.0,561.0,528.96,405.03
2016,11,12,12,15,867.0,78.0,0.85,20.0,556.0,550.08,422.59
2016,11,12,12,30,865.0,78.0,0.9,20.0,551.0,568.47,437.91
2016,11,12,12,45,852.5,80.0,1.0,20.0,537.0,581.87,449.71
2016,11,12,13,0,840.0,82.0,1.1,20.0,523.0,590.98,458.27
2016,11,12,13,15,831.0,80.5,1.1,20.0,503.5,595.33,462.6
2016,11,12,13,30,822.0,79.0,1.1,20.0,484.0,596.69,464.66
2016,11,12,13,45,808.0,77.5,1.1,20.0,457.5,592.06,462.25
2016,11,12,14,0,794.0,76.0,1.1,20.0,431.0,584.54,457.66
2016,11,12,14,15,774.5,73.5,1.05,19.5,399.0,569.78,448.08
2016,11,12,14,30,755.0,71.0,1.0,19.0,367.0,552.46,436.37
2016,11,12,14,45,727.0,68.0,1.0,19.0,330.0,527.13,417.87
2016,11,12,15,0,699.0,65.0,1.0,19.0,293.0,499.83,397.38
2016,11,12,15,15,658.5,60.5,0.95,18.5,252.0,465.09,370.83
2016,11,12,15,30,618.0,56.0,0.9,18.0,211.0,426.98,340.71
2016,11,12,15,45,555.0,50.0,0.85,18.0,169.0,374.78,297.81
2016,11,12,16,0,492.0,44.0,0.8,18.0,127.0,323.79,254.35
2016,11,12,16,15,391.0,35.0,0.8,17.5,88.0,253.08,193.88
2016,11,12,16,30,290.0,26.0,0.8,17.0,49.0,184.81,116.85
2016,11,12,16,45,145.0,13.0,0.85,16.5,24.5,72.59,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.0,16.5,0.95,13.0,35.0,12.81,0.0
2016,11,13,7,30,356.0,33.0,1.1,13.0,70.0,26.47,16.56
2016,11,13,7,45,442.5,41.0,1.3,13.5,110.5,31.68,22.14
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,36.77,27.02
2016,11,13,8,15,583.0,55.0,1.4,14.5,192.5,39.96,30.05
2016,11,13,8,30,637.0,61.0,1.3,15.0,234.0,43.11,32.91
2016,11,13,8,45,673.0,65.0,1.2,15.5,273.5,44.59,34.19
2016,11,13,9,0,709.0,69.0,1.1,16.0,313.0,75.64,42.84
2016,11,13,9,15,734.5,72.0,1.0,16.0,348.5,117.19,64.21
2016,11,13,9,30,760.0,75.0,0.9,16.0,384.0,160.48,94.95
2016,11,13,9,45,471.0,137.5,0.85,16.5,334.0,195.31,135.98
2016,11,13,10,0,182.0,200.0,0.8,17.0,284.0,210.99,160.65
2016,11,13,10,15,502.5,141.0,0.75,17.0,389.5,255.09,186.71
2016,11,13,10,30,823.0,82.0,0.7,17.0,495.0,329.09,239.47
2016,11,13,10,45,834.0,82.5,0.7,17.5,513.0,368.02,272.81
2016,11,13,11,0,845.0,83.0,0.7,18.0,531.0,405.93,304.8
2016,11,13,11,15,850.0,83.5,0.6,18.0,541.5,440.09,333.2
2016,11,13,11,30,855.0,84.0,0.5,18.0,552.0,472.41,359.32
2016,11,13,11,45,859.5,83.0,0.45,18.5,555.5,501.01,381.63
2016,11,13,12,0,864.0,82.0,0.4,19.0,559.0,527.18,401.49
2016,11,13,12,15,862.5,82.0,0.35,19.0,554.0,548.51,418.1
2016,11,13,12,30,861.0,82.0,0.3,19.0,549.0,568.42,433.29
2016,11,13,12,45,860.0,80.0,0.25,19.5,537.5,582.98,443.61
2016,11,13,13,0,859.0,78.0,0.2,20.0,526.0,594.68,451.69
2016,11,13,13,15,850.0,76.5,0.25,20.0,506.5,599.23,456.56
2016,11,13,13,30,841.0,75.0,0.3,20.0,487.0,600.73,459.28
2016,11,13,13,45,830.0,73.0,0.35,20.5,460.5,597.46,457.68
2016,11,13,14,0,819.0,71.0,0.4,21.0,434.0,591.27,453.92
2016,11,13,14,15,800.0,68.5,0.45,20.5,402.0,576.8,445.78
2016,11,13,14,30,781.0,66.0,0.5,20.0,370.0,559.7,435.47
2016,11,13,14,45,755.5,63.0,0.55,20.0,332.5,535.74,418.88
2016,11,13,15,0,730.0,60.0,0.6,20.0,295.0,509.72,400.15
2016,11,13,15,15,691.0,56.0,0.6,19.5,254.5,473.09,372.99
2016,11,13,15,30,652.0,52.0,0.6,19.0,214.0,435.41,343.87
2016,11,13,15,45,593.0,46.5,0.6,19.0,171.5,384.83,302.88
2016,11,13,16,0,534.0,41.0,0.6,19.0,129.0,339.67,264.24
2016,11,13,16,15,433.5,32.5,0.65,18.0,89.5,269.07,204.44
2016,11,13,16,30,333.0,24.0,0.7,17.0,50.0,199.98,121.66
2016,11,13,16,45,166.5,12.0,0.8,16.5,25.0,80.11,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,11.57,0.0
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,23.83,14.16
2016,11,14,7,45,486.5,37.5,1.15,13.5,112.5,28.74,19.53
2016,11,14,8,0,574.0,45.0,1.2,14.0,154.0,33.53,24.13
2016,11,14,8,15,627.5,50.5,1.15,14.5,196.0,39.93,30.02
2016,11,14,8,30,681.0,56.0,1.1,15.0,238.0,43.16,32.95
2016,11,14,8,45,378.0,97.0,1.1,15.5,201.0,69.28,56.03
2016,11,14,9,0,75.0,138.0,1.1,16.0,164.0,115.56,90.29
2016,11,14,9,15,182.0,148.5,1.0,16.5,220.0,134.97,100.38
2016,11,14,9,30,289.0,159.0,0.9,17.0,276.0,164.97,118.71
2016,11,14,9,45,187.0,177.5,0.85,17.5,255.0,181.9,136.44
2016,11,14,10,0,85.0,196.0,0.8,18.0,234.0,188.32,145.61
2016,11,14,10,15,185.0,202.5,0.75,18.5,292.5,224.47,171.08
2016,11,14,10,30,285.0,209.0,0.7,19.0,351.0,269.94,204.47
2016,11,14,10,45,575.0,144.5,0.65,19.5,443.5,329.83,246.13
2016,11,14,11,0,865.0,80.0,0.6,20.0,536.0,407.67,302.98
2016,11,14,11,15,869.0,81.0,0.65,20.0,546.0,442.5,332.26
2016,11,14,11,30,873.0,82.0,0.7,20.0,556.0,476.26,360.44
2016,11,14,11,45,873.0,82.5,0.75,20.0,558.5,504.12,383.77
2016,11,14,12,0,873.0,83.0,0.8,20.0,561.0,529.77,405.03
2016,11,14,12,15,871.0,82.5,0.85,20.0,556.0,551.09,422.79
2016,11,14,12,30,869.0,82.0,0.9,20.0,551.0,569.65,438.27
2016,11,14,12,45,863.5,81.5,0.95,20.5,538.5,583.4,449.21
2016,11,14,13,0,858.0,81.0,1.0,21.0,526.0,594.18,457.81
2016,11,14,13,15,849.0,79.5,1.05,20.5,506.0,598.82,463.62
2016,11,14,13,30,840.0,78.0,1.1,20.0,486.0,600.42,467.17
2016,11,14,13,45,825.0,76.5,1.2,20.0,459.0,595.39,465.29
2016,11,14,14,0,810.0,75.0,1.3,20.0,432.0,587.44,461.09
2016,11,14,14,15,790.0,72.5,1.3,19.5,399.5,572.53,451.73
2016,11,14,14,30,770.0,70.0,1.3,19.0,367.0,555.02,440.15
2016,11,14,14,45,741.5,67.0,1.35,19.0,329.5,529.51,421.62
2016,11,14,15,0,713.0,64.0,1.4,19.0,292.0,502.01,400.97
2016,11,14,15,15,672.0,59.5,1.25,18.5,251.0,464.07,371.3
2016,11,14,15,30,631.0,55.0,1.1,18.0,210.0,428.82,342.58
2016,11,14,15,45,569.5,49.0,1.0,17.5,168.0,377.62,300.48
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,327.5,257.62
2016,11,14,16,15,405.0,34.0,0.9,16.5,86.5,256.14,195.71
2016,11,14,16,30,302.0,25.0,0.9,16.0,47.0,185.39,108.29
2016,11,14,16,45,151.0,12.5,0.95,15.5,23.5,73.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,182.5,14.5,1.3,14.0,32.5,11.21,0.0
2016,11,15,7,30,365.0,29.0,1.5,14.0,65.0,23.03,13.19
2016,11,15,7,45,449.5,36.5,1.75,14.5,104.0,27.95,18.69
2016,11,15,8,0,534.0,44.0,2.0,15.0,143.0,32.76,23.29
2016,11,15,8,15,588.0,49.0,2.1,15.0,183.5,35.29,25.79
2016,11,15,8,30,642.0,54.0,2.2,15.0,224.0,41.44,31.39
2016,11,15,8,45,677.5,57.5,2.35,15.5,262.5,42.91,32.67
2016,11,15,9,0,713.0,61.0,2.5,16.0,301.0,64.22,35.68
2016,11,15,9,15,358.5,100.0,2.55,16.0,220.5,102.46,67.35
2016,11,15,9,30,4.0,139.0,2.6,16.0,140.0,124.14,98.63
2016,11,15,9,45,2.0,124.5,2.7,16.5,125.0,113.28,89.37
2016,11,15,10,0,0.0,110.0,2.8,17.0,110.0,101.1,79.07
2016,11,15,10,15,11.5,149.5,2.85,17.0,155.0,138.98,109.79
2016,11,15,10,30,23.0,189.0,2.9,17.0,200.0,177.91,141.09
2016,11,15,10,45,11.5,145.0,2.95,17.0,150.5,137.29,108.17
2016,11,15,11,0,0.0,101.0,3.0,17.0,101.0,93.88,72.67
2016,11,15,11,15,7.0,148.0,3.05,17.0,151.5,139.85,110.37
2016,11,15,11,30,14.0,195.0,3.1,17.0,202.0,186.61,148.23
2016,11,15,11,45,20.5,203.5,3.15,17.0,214.5,198.79,158.01
2016,11,15,12,0,27.0,212.0,3.2,17.0,227.0,211.46,168.3
2016,11,15,12,15,83.5,228.0,3.25,17.0,273.0,261.4,208.89
2016,11,15,12,30,140.0,244.0,3.3,17.0,319.0,316.48,253.31
2016,11,15,12,45,81.0,220.0,3.35,17.0,263.5,259.56,207.81
2016,11,15,13,0,22.0,196.0,3.4,17.0,208.0,199.27,158.97
2016,11,15,13,15,113.5,203.5,3.35,16.5,259.0,274.77,221.96
2016,11,15,13,30,205.0,211.0,3.3,16.0,310.0,341.39,277.08
2016,11,15,13,45,151.5,199.5,3.3,16.0,270.5,300.93,244.35
2016,11,15,14,0,98.0,188.0,3.3,16.0,231.0,251.76,204.5
2016,11,15,14,15,49.0,114.0,3.15,15.5,135.5,142.85,115.36
2016,11,15,14,30,0.0,40.0,3.0,15.0,40.0,37.15,26.05
2016,11,15,14,45,0.0,36.0,2.95,15.0,36.0,33.42,22.96
2016,11,15,15,0,0.0,32.0,2.9,15.0,32.0,29.69,19.8
2016,11,15,15,15,0.0,27.5,2.7,14.5,27.5,25.51,16.25
2016,11,15,15,30,0.0,23.0,2.5,14.0,23.0,21.32,12.65
2016,11,15,15,45,0.0,18.0,2.35,14.0,18.0,16.68,8.58
2016,11,15,16,0,0.0,13.0,2.2,14.0,13.0,12.04,4.49
2016,11,15,16,15,0.0,9.0,2.05,13.5,9.0,8.33,1.16
2016,11,15,16,30,0.0,5.0,1.9,13.0,5.0,4.62,0.0
2016,11,15,16,45,0.0,2.5,1.8,13.0,2.5,2.38,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,15.5,1.4,9.5,33.0,12.22,0.0
2016,11,16,7,30,371.0,31.0,1.6,10.0,66.0,25.15,14.94
2016,11,16,7,45,466.0,39.0,1.8,10.5,107.5,30.44,21.16
2016,11,16,8,0,561.0,47.0,2.0,11.0,149.0,35.61,26.23
2016,11,16,8,15,617.0,52.5,2.1,11.5,191.5,38.45,29.01
2016,11,16,8,30,673.0,58.0,2.2,12.0,234.0,41.29,31.65
2016,11,16,8,45,711.0,62.0,2.35,12.5,274.5,47.11,36.86
2016,11,16,9,0,749.0,66.0,2.5,13.0,315.0,67.08,39.36
2016,11,16,9,15,773.5,69.0,2.55,13.0,351.5,110.12,59.4
2016,11,16,9,30,798.0,72.0,2.6,13.0,388.0,154.76,90.35
2016,11,16,9,45,814.5,74.5,2.65,13.0,418.5,198.94,126.65
2016,11,16,10,0,831.0,77.0,2.7,13.0,449.0,243.46,165.94
2016,11,16,10,15,842.5,78.5,2.65,13.0,473.5,285.89,204.75
2016,11,16,10,30,854.0,80.0,2.6,13.0,498.0,327.73,243.18
2016,11,16,10,45,847.0,85.5,2.6,13.5,513.0,366.23,278.45
2016,11,16,11,0,840.0,91.0,2.6,14.0,528.0,402.45,311.01
2016,11,16,11,15,844.5,92.0,2.55,14.0,538.0,436.71,341.58
2016,11,16,11,30,849.0,93.0,2.5,14.0,548.0,469.16,370.01
2016,11,16,11,45,833.5,98.5,2.5,14.0,547.5,494.61,392.56
2016,11,16,12,0,818.0,104.0,2.5,14.0,547.0,516.95,412.14
2016,11,16,12,15,816.0,104.0,2.45,14.0,542.0,537.79,430.02
2016,11,16,12,30,814.0,104.0,2.4,14.0,537.0,556.04,445.55
2016,11,16,12,45,823.0,98.0,2.35,14.0,527.5,571.68,458.97
2016,11,16,13,0,832.0,92.0,2.3,14.0,518.0,584.75,470.24
2016,11,16,13,15,822.5,90.5,2.3,14.0,498.0,589.06,474.76
2016,11,16,13,30,813.0,89.0,2.3,14.0,478.0,590.4,476.91
2016,11,16,13,45,782.5,91.0,2.3,14.0,449.0,579.98,469.81
2016,11,16,14,0,752.0,93.0,2.3,14.0,420.0,568.86,461.98
2016,11,16,14,15,730.0,90.0,2.25,14.0,387.5,553.03,450.32
2016,11,16,14,30,708.0,87.0,2.2,14.0,355.0,534.79,436.52
2016,11,16,14,45,670.0,84.0,2.15,14.0,317.0,505.0,413.29
2016,11,16,15,0,632.0,81.0,2.1,14.0,279.0,473.58,388.25
2016,11,16,15,15,587.0,74.5,1.9,13.5,238.5,433.09,355.55
2016,11,16,15,30,542.0,68.0,1.7,13.0,198.0,391.97,321.31
2016,11,16,15,45,479.0,59.0,1.5,12.5,157.0,338.67,276.09
2016,11,16,16,0,416.0,50.0,1.3,12.0,116.0,286.51,230.37
2016,11,16,16,15,313.0,38.0,1.25,11.5,78.5,214.85,166.55
2016,11,16,16,30,210.0,26.0,1.2,11.0,41.0,143.07,75.34
2016,11,16,16,45,105.0,13.0,1.15,10.5,20.5,54.91,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,10.5,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,21.51,11.85
2016,11,17,7,45,502.0,34.5,1.7,8.0,106.0,28.99,20.07
2016,11,17,8,0,592.0,42.0,1.9,9.0,147.0,34.38,25.32
2016,11,17,8,15,647.0,46.5,1.95,9.5,189.5,36.78,27.73
2016,11,17,8,30,702.0,51.0,2.0,10.0,232.0,39.25,30.06
2016,11,17,8,45,738.0,54.5,2.05,10.5,272.5,40.82,31.48
2016,11,17,9,0,774.0,58.0,2.1,11.0,313.0,58.36,33.34
2016,11,17,9,15,798.5,60.5,2.05,11.5,349.5,102.06,52.64
2016,11,17,9,30,823.0,63.0,2.0,12.0,386.0,147.28,83.41
2016,11,17,9,45,841.0,65.0,1.95,12.5,417.5,192.25,119.87
2016,11,17,10,0,859.0,67.0,1.9,13.0,449.0,241.49,162.55
2016,11,17,10,15,870.5,68.5,1.8,13.5,473.5,284.53,201.29
2016,11,17,10,30,882.0,70.0,1.7,14.0,498.0,326.88,239.39
2016,11,17,10,45,889.0,71.0,1.65,14.5,515.5,366.37,274.8
2016,11,17,11,0,896.0,72.0,1.6,15.0,533.0,404.39,308.22
2016,11,17,11,15,900.0,72.5,1.55,15.0,543.5,439.08,338.83
2016,11,17,11,30,904.0,73.0,1.5,15.0,554.0,471.75,367.09
2016,11,17,11,45,902.5,74.0,1.45,15.0,556.5,500.17,391.43
2016,11,17,12,0,901.0,75.0,1.4,15.0,559.0,526.0,413.19
2016,11,17,12,15,899.0,74.5,1.35,15.0,554.0,547.38,431.1
2016,11,17,12,30,897.0,74.0,1.3,15.0,549.0,565.94,446.51
2016,11,17,12,45,889.0,74.0,1.3,15.5,536.0,578.81,456.84
2016,11,17,13,0,881.0,74.0,1.3,16.0,523.0,588.61,464.65
2016,11,17,13,15,872.0,73.0,1.25,16.0,503.0,593.7,469.32
2016,11,17,13,30,863.0,72.0,1.2,16.0,483.0,595.75,471.6
2016,11,17,13,45,846.0,71.5,1.15,16.0,455.5,593.72,470.6
2016,11,17,14,0,829.0,71.0,1.1,16.0,428.0,585.95,465.28
2016,11,17,14,15,809.0,68.5,1.0,15.5,395.5,571.27,455.17
2016,11,17,14,30,789.0,66.0,0.9,15.0,363.0,553.96,442.79
2016,11,17,14,45,759.0,63.5,0.8,15.0,325.0,528.39,422.97
2016,11,17,15,0,729.0,61.0,0.7,15.0,287.0,500.82,401.13
2016,11,17,15,15,687.5,56.5,0.6,14.5,246.0,462.89,371.39
2016,11,17,15,30,646.0,52.0,0.5,14.0,205.0,423.96,339.79
2016,11,17,15,45,582.0,46.0,0.4,14.0,162.5,375.29,298.67
2016,11,17,16,0,518.0,40.0,0.3,14.0,120.0,324.41,254.38
2016,11,17,16,15,412.5,31.0,0.25,13.5,81.5,252.75,191.2
2016,11,17,16,30,307.0,22.0,0.2,13.0,43.0,179.58,86.9
2016,11,17,16,45,153.5,11.0,0.2,13.0,21.5,72.28,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,177.0,14.0,1.4,6.5,29.5,11.04,0.0
2016,11,18,7,30,354.0,28.0,1.6,7.0,59.0,22.59,12.33
2016,11,18,7,45,446.5,37.0,1.85,7.5,99.5,28.92,19.98
2016,11,18,8,0,539.0,46.0,2.1,8.0,140.0,35.05,26.0
2016,11,18,8,15,598.0,52.0,2.05,8.5,182.5,38.34,29.24
2016,11,18,8,30,657.0,58.0,2.0,9.0,225.0,41.6,32.31
2016,11,18,8,45,696.0,62.5,1.95,9.5,265.5,47.89,38.03
2016,11,18,9,0,735.0,67.0,1.9,10.0,306.0,62.85,39.63
2016,11,18,9,15,761.0,70.0,1.9,10.5,342.0,105.05,57.5
2016,11,18,9,30,787.0,73.0,1.9,11.0,378.0,149.02,86.97
2016,11,18,9,45,810.0,74.0,1.9,12.0,410.0,192.24,121.3
2016,11,18,10,0,833.0,75.0,1.9,13.0,442.0,236.38,159.09
2016,11,18,10,15,844.5,76.5,1.95,13.5,466.5,278.73,197.25
2016,11,18,10,30,856.0,78.0,2.0,14.0,491.0,320.5,235.03
2016,11,18,10,45,862.5,79.5,2.15,14.5,508.0,359.81,270.68
2016,11,18,11,0,869.0,81.0,2.3,15.0,525.0,397.74,304.6
2016,11,18,11,15,872.5,81.5,2.4,15.0,535.0,431.93,335.44
2016,11,18,11,30,876.0,82.0,2.5,15.0,545.0,464.16,364.14
2016,11,18,11,45,876.0,82.0,2.65,15.5,547.5,492.15,388.43
2016,11,18,12,0,876.0,82.0,2.8,16.0,550.0,517.68,410.27
2016,11,18,12,15,873.5,82.0,2.85,16.0,545.0,539.36,429.23
2016,11,18,12,30,871.0,82.0,2.9,16.0,540.0,558.29,445.74
2016,11,18,12,45,868.0,80.5,3.0,16.0,528.0,572.55,458.61
2016,11,18,13,0,865.0,79.0,3.1,16.0,516.0,583.88,469.06
2016,11,18,13,15,856.0,78.0,3.1,16.0,496.5,589.35,474.53
2016,11,18,13,30,847.0,77.0,3.1,16.0,477.0,591.77,477.55
2016,11,18,13,45,834.0,75.0,3.15,16.0,451.0,587.73,475.65
2016,11,18,14,0,821.0,73.0,3.2,16.0,425.0,580.74,471.32
2016,11,18,14,15,801.0,70.5,3.1,16.0,392.5,566.21,460.52
2016,11,18,14,30,781.0,68.0,3.0,16.0,360.0,549.06,447.41
2016,11,18,14,45,754.5,64.5,2.95,16.0,323.0,524.57,428.34
2016,11,18,15,0,728.0,61.0,2.9,16.0,286.0,498.02,407.06
2016,11,18,15,15,686.0,57.0,2.55,15.5,245.0,460.55,376.38
2016,11,18,15,30,644.0,53.0,2.2,15.0,204.0,425.73,346.61
2016,11,18,15,45,580.0,46.5,1.9,14.5,161.5,373.28,301.78
2016,11,18,16,0,516.0,40.0,1.6,14.0,119.0,322.03,256.31
2016,11,18,16,15,405.0,31.5,1.5,13.5,80.5,248.82,190.02
2016,11,18,16,30,294.0,23.0,1.4,13.0,42.0,173.43,77.47
2016,11,18,16,45,147.0,11.5,1.3,12.5,21.0,69.81,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
