Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.05,13.0,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,3.1,13.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,3.15,13.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,3.2,13.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,3.5,3.3,13.0,3.5,3.24,0.0
2016,11,19,9,0,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2016,11,19,9,15,0.0,4.5,3.4,13.0,4.5,4.17,0.0
2016,11,19,9,30,0.0,5.0,3.4,13.0,5.0,4.63,0.0
2016,11,19,9,45,0.0,6.5,3.45,13.5,6.5,6.03,0.0
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,7.42,0.7
2016,11,19,10,15,0.0,14.0,3.5,14.0,14.0,12.99,5.46
2016,11,19,10,30,0.0,20.0,3.5,14.0,20.0,18.57,10.2
2016,11,19,10,45,0.0,55.0,3.55,14.5,55.0,51.15,37.77
2016,11,19,11,0,0.0,90.0,3.6,15.0,90.0,83.77,65.0
2016,11,19,11,15,0.0,87.5,3.7,15.0,87.5,81.5,63.02
2016,11,19,11,30,0.0,85.0,3.8,15.0,85.0,79.17,61.05
2016,11,19,11,45,0.0,98.5,3.9,15.0,98.5,91.73,71.51
2016,11,19,12,0,0.0,112.0,4.0,15.0,112.0,104.37,82.01
2016,11,19,12,15,0.0,99.0,4.0,15.0,99.0,92.29,71.96
2016,11,19,12,30,0.0,86.0,4.0,15.0,86.0,80.11,61.84
2016,11,19,12,45,0.0,101.5,4.0,15.5,101.5,94.76,73.97
2016,11,19,13,0,0.0,117.0,4.0,16.0,117.0,109.67,86.26
2016,11,19,13,15,10.5,147.0,3.9,16.0,152.0,145.23,115.9
2016,11,19,13,30,21.0,177.0,3.8,16.0,187.0,182.33,146.63
2016,11,19,13,45,10.5,157.5,3.75,16.0,162.5,157.59,126.3
2016,11,19,14,0,0.0,138.0,3.7,16.0,138.0,132.53,105.63
2016,11,19,14,15,0.0,100.5,3.55,15.5,100.5,95.13,74.83
2016,11,19,14,30,0.0,63.0,3.4,15.0,63.0,58.59,44.3
2016,11,19,14,45,0.0,56.5,3.25,15.0,56.5,52.52,39.22
2016,11,19,15,0,0.0,50.0,3.1,15.0,50.0,46.46,34.09
2016,11,19,15,15,0.0,42.5,2.8,14.5,42.5,39.47,28.16
2016,11,19,15,30,0.0,35.0,2.5,14.0,35.0,32.49,22.16
2016,11,19,15,45,0.0,27.5,2.2,14.0,27.5,25.51,16.05
2016,11,19,16,0,0.0,20.0,1.9,14.0,20.0,18.54,9.91
2016,11,19,16,15,0.0,13.5,1.75,13.5,13.5,12.51,4.44
2016,11,19,16,30,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,11,19,16,45,0.0,3.5,1.5,13.0,3.5,3.34,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,50.5,14.5,0.8,12.0,18.5,13.82,0.0
2016,11,20,7,30,101.0,29.0,0.8,12.0,37.0,23.88,11.92
2016,11,20,7,45,144.5,45.5,0.85,12.5,65.0,36.74,26.14
2016,11,20,8,0,188.0,62.0,0.9,13.0,93.0,49.24,37.86
2016,11,20,8,15,215.0,78.0,0.95,13.0,123.5,60.99,48.75
2016,11,20,8,30,242.0,94.0,1.0,13.0,154.0,72.4,59.16
2016,11,20,8,45,257.5,109.0,1.1,13.0,182.5,82.76,68.48
2016,11,20,9,0,273.0,124.0,1.2,13.0,211.0,96.31,74.57
2016,11,20,9,15,291.5,135.0,1.2,13.0,237.5,122.72,89.01
2016,11,20,9,30,310.0,146.0,1.2,13.0,264.0,150.62,108.44
2016,11,20,9,45,155.5,146.0,1.3,13.5,205.0,148.12,112.45
2016,11,20,10,0,1.0,146.0,1.4,14.0,146.0,131.77,105.38
2016,11,20,10,15,157.0,170.0,1.45,14.0,244.0,186.73,145.06
2016,11,20,10,30,313.0,194.0,1.5,14.0,342.0,258.67,199.49
2016,11,20,10,45,207.5,209.0,1.6,14.0,309.0,253.81,199.42
2016,11,20,11,0,102.0,224.0,1.7,14.0,276.0,239.38,190.61
2016,11,20,11,15,54.0,200.0,1.65,14.0,228.0,205.06,163.91
2016,11,20,11,30,6.0,176.0,1.6,14.0,180.0,165.42,132.2
2016,11,20,11,45,14.0,188.5,1.6,14.0,196.0,181.47,145.37
2016,11,20,12,0,22.0,201.0,1.6,14.0,212.0,198.19,158.95
2016,11,20,12,15,17.0,193.5,1.5,14.0,202.0,189.99,152.27
2016,11,20,12,30,12.0,186.0,1.4,14.0,192.0,181.38,145.31
2016,11,20,12,45,30.5,197.0,1.35,14.0,212.0,207.57,166.87
2016,11,20,13,0,49.0,208.0,1.3,14.0,232.0,231.52,186.46
2016,11,20,13,15,62.0,204.0,1.25,14.0,233.5,237.69,191.73
2016,11,20,13,30,75.0,200.0,1.2,14.0,235.0,244.03,197.26
2016,11,20,13,45,132.0,190.5,1.2,14.5,248.0,277.43,224.78
2016,11,20,14,0,189.0,181.0,1.2,15.0,261.0,303.94,246.49
2016,11,20,14,15,182.0,168.5,1.15,15.0,240.5,288.83,234.61
2016,11,20,14,30,175.0,156.0,1.1,15.0,220.0,273.07,222.28
2016,11,20,14,45,438.5,109.0,1.05,15.0,247.5,388.51,316.74
2016,11,20,15,0,702.0,62.0,1.0,15.0,275.0,480.31,388.32
2016,11,20,15,15,658.5,57.5,0.9,14.5,234.5,445.26,359.3
2016,11,20,15,30,615.0,53.0,0.8,14.0,194.0,406.92,327.76
2016,11,20,15,45,548.0,46.5,0.7,14.0,153.0,354.01,283.01
2016,11,20,16,0,481.0,40.0,0.6,14.0,112.0,302.5,237.86
2016,11,20,16,15,366.5,31.0,0.65,13.5,74.5,228.71,171.91
2016,11,20,16,30,252.0,22.0,0.7,13.0,37.0,151.8,52.78
2016,11,20,16,45,126.0,11.0,0.75,12.5,18.5,60.4,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,11.44,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,19.25,7.99
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,26.62,17.48
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,32.1,22.94
2016,11,21,8,15,622.0,44.0,1.6,11.0,173.5,35.05,25.92
2016,11,21,8,30,680.0,49.0,1.6,11.0,215.0,38.02,28.79
2016,11,21,8,45,717.5,52.5,1.65,11.5,254.5,39.63,30.27
2016,11,21,9,0,755.0,56.0,1.7,12.0,294.0,46.51,36.42
2016,11,21,9,15,781.0,59.0,1.65,12.0,330.0,89.31,45.52
2016,11,21,9,30,807.0,62.0,1.6,12.0,366.0,133.81,73.7
2016,11,21,9,45,807.0,68.5,1.6,12.5,394.5,178.84,109.77
2016,11,21,10,0,807.0,75.0,1.6,13.0,423.0,222.83,148.12
2016,11,21,10,15,820.5,77.0,1.55,13.5,447.5,264.8,185.44
2016,11,21,10,30,834.0,79.0,1.5,14.0,472.0,306.43,222.66
2016,11,21,10,45,846.0,79.0,1.5,14.5,490.5,345.16,257.29
2016,11,21,11,0,858.0,79.0,1.5,15.0,509.0,382.92,290.53
2016,11,21,11,15,863.0,79.5,1.45,15.0,519.5,417.24,320.88
2016,11,21,11,30,868.0,80.0,1.4,15.0,530.0,449.73,349.07
2016,11,21,11,45,871.5,79.5,1.4,15.5,534.0,478.56,373.32
2016,11,21,12,0,875.0,79.0,1.4,16.0,538.0,505.08,395.2
2016,11,21,12,15,873.5,79.0,1.4,16.0,533.5,526.76,413.68
2016,11,21,12,30,872.0,79.0,1.4,16.0,529.0,546.82,430.56
2016,11,21,12,45,866.5,78.0,1.4,16.0,516.5,560.32,442.27
2016,11,21,13,0,861.0,77.0,1.4,16.0,504.0,570.86,451.58
2016,11,21,13,15,851.5,76.0,1.35,16.0,485.0,576.16,456.47
2016,11,21,13,30,842.0,75.0,1.3,16.0,466.0,578.43,458.96
2016,11,21,13,45,828.0,73.5,1.3,16.0,440.0,574.57,457.07
2016,11,21,14,0,814.0,72.0,1.3,16.0,414.0,567.79,452.86
2016,11,21,14,15,793.5,69.5,1.25,15.5,382.0,553.31,443.17
2016,11,21,14,30,773.0,67.0,1.2,15.0,350.0,536.23,431.2
2016,11,21,14,45,743.5,64.0,1.15,15.0,313.0,511.06,411.85
2016,11,21,15,0,714.0,61.0,1.1,15.0,276.0,483.9,390.4
2016,11,21,15,15,670.5,56.5,1.0,14.5,235.5,445.76,360.09
2016,11,21,15,30,627.0,52.0,0.9,14.0,195.0,410.39,330.72
2016,11,21,15,45,557.0,46.0,0.8,14.0,153.5,356.55,285.1
2016,11,21,16,0,487.0,40.0,0.7,14.0,112.0,304.19,239.11
2016,11,21,16,15,370.5,31.0,0.75,13.5,74.5,229.65,171.95
2016,11,21,16,30,254.0,22.0,0.8,13.0,37.0,151.44,44.79
2016,11,21,16,45,127.0,11.0,0.85,12.5,18.5,60.54,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,80.0,13.5,0.2,9.0,19.5,12.87,0.0
2016,11,22,7,30,160.0,27.0,0.2,9.0,39.0,21.26,8.68
2016,11,22,7,45,223.0,41.0,0.2,9.5,70.0,31.82,22.07
2016,11,22,8,0,286.0,55.0,0.2,10.0,101.0,42.03,31.92
2016,11,22,8,15,323.5,68.5,0.25,10.0,135.0,51.47,40.82
2016,11,22,8,30,361.0,82.0,0.3,10.0,169.0,60.61,49.3
2016,11,22,8,45,383.0,94.5,0.4,10.5,201.0,68.68,56.56
2016,11,22,9,0,405.0,107.0,0.5,11.0,233.0,78.2,64.97
2016,11,22,9,15,434.5,112.5,0.65,11.0,262.5,107.25,72.73
2016,11,22,9,30,464.0,118.0,0.8,11.0,292.0,138.64,92.82
2016,11,22,9,45,444.5,133.5,0.95,11.5,311.0,173.01,121.04
2016,11,22,10,0,425.0,149.0,1.1,12.0,330.0,205.34,149.33
2016,11,22,10,15,432.0,157.5,1.15,12.0,350.5,236.02,176.07
2016,11,22,10,30,439.0,166.0,1.2,12.0,371.0,266.68,203.01
2016,11,22,10,45,502.0,157.0,1.3,12.5,400.0,299.74,230.21
2016,11,22,11,0,565.0,148.0,1.4,13.0,429.0,336.12,260.35
2016,11,22,11,15,503.5,168.0,1.4,13.0,422.5,353.18,277.03
2016,11,22,11,30,442.0,188.0,1.4,13.0,416.0,365.34,289.03
2016,11,22,11,45,433.0,191.5,1.45,13.0,416.0,381.4,303.37
2016,11,22,12,0,424.0,195.0,1.5,13.0,416.0,395.81,316.11
2016,11,22,12,15,452.0,186.5,1.5,13.0,420.0,415.71,332.9
2016,11,22,12,30,480.0,178.0,1.5,13.0,424.0,435.18,349.26
2016,11,22,12,45,378.0,193.5,1.55,13.0,385.0,401.97,324.03
2016,11,22,13,0,276.0,209.0,1.6,13.0,346.0,369.88,299.15
2016,11,22,13,15,286.0,199.0,1.6,13.0,335.5,371.79,301.72
2016,11,22,13,30,296.0,189.0,1.6,13.0,325.0,372.69,303.26
2016,11,22,13,45,233.5,184.0,1.6,13.0,288.0,335.88,274.05
2016,11,22,14,0,171.0,179.0,1.6,13.0,251.0,290.21,237.48
2016,11,22,14,15,210.5,161.5,1.55,13.0,243.0,296.42,243.64
2016,11,22,14,30,250.0,144.0,1.5,13.0,235.0,309.53,254.89
2016,11,22,14,45,232.0,132.0,1.45,13.0,209.5,286.78,236.35
2016,11,22,15,0,214.0,120.0,1.4,13.0,184.0,263.56,217.25
2016,11,22,15,15,198.0,104.0,1.25,12.5,156.5,236.12,194.55
2016,11,22,15,30,182.0,88.0,1.1,12.0,129.0,208.32,170.96
2016,11,22,15,45,159.0,70.5,0.95,12.0,101.0,174.74,141.63
2016,11,22,16,0,136.0,53.0,0.8,12.0,73.0,141.19,111.72
2016,11,22,16,15,86.5,37.0,0.8,11.5,48.0,98.24,72.33
2016,11,22,16,30,37.0,21.0,0.8,11.0,23.0,43.91,6.97
2016,11,22,16,45,18.5,10.5,0.85,11.0,11.5,17.27,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,75.5,15.0,1.0,9.5,20.5,14.3,0.0
2016,11,23,7,30,151.0,30.0,1.0,10.0,41.0,23.82,9.11
2016,11,23,7,45,266.5,42.5,1.0,10.5,78.0,33.18,22.92
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,42.27,31.86
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.0,49.63,38.91
2016,11,23,8,30,523.0,72.0,1.3,11.0,195.0,54.67,43.72
2016,11,23,8,45,572.0,77.5,1.45,11.5,234.5,56.91,45.79
2016,11,23,9,0,621.0,83.0,1.6,12.0,274.0,59.39,47.96
2016,11,23,9,15,653.0,87.0,1.65,12.0,309.5,97.04,57.84
2016,11,23,9,30,685.0,91.0,1.7,12.0,345.0,137.22,82.38
2016,11,23,9,45,715.0,92.5,1.8,12.5,377.0,177.22,112.46
2016,11,23,10,0,745.0,94.0,1.9,13.0,409.0,218.96,147.18
2016,11,23,10,15,760.0,96.0,1.9,13.0,433.5,259.08,182.93
2016,11,23,10,30,775.0,98.0,1.9,13.0,458.0,299.1,219.1
2016,11,23,10,45,789.0,98.5,1.95,13.0,477.0,339.72,255.71
2016,11,23,11,0,803.0,99.0,2.0,13.0,496.0,376.7,289.04
2016,11,23,11,15,808.5,99.5,1.95,13.0,506.5,409.53,318.51
2016,11,23,11,30,814.0,100.0,1.9,13.0,517.0,440.73,346.06
2016,11,23,11,45,818.0,99.5,1.9,13.5,520.5,468.48,369.81
2016,11,23,12,0,822.0,99.0,1.9,14.0,524.0,494.18,391.39
2016,11,23,12,15,819.5,98.5,1.9,14.0,519.5,514.43,409.08
2016,11,23,12,30,817.0,98.0,1.9,14.0,515.0,532.1,424.44
2016,11,23,12,45,813.0,96.5,1.95,14.0,503.5,545.28,436.35
2016,11,23,13,0,809.0,95.0,2.0,14.0,492.0,555.69,445.96
2016,11,23,13,15,799.0,93.5,2.0,14.0,473.0,559.93,450.46
2016,11,23,13,30,789.0,92.0,2.0,14.0,454.0,561.27,452.62
2016,11,23,13,45,518.5,131.5,2.05,14.0,364.0,451.1,366.8
2016,11,23,14,0,248.0,171.0,2.1,14.0,274.0,333.11,272.09
2016,11,23,14,15,174.5,160.5,2.0,13.5,230.5,273.96,224.99
2016,11,23,14,30,101.0,150.0,1.9,13.0,187.0,222.45,182.75
2016,11,23,14,45,92.5,136.0,1.8,13.0,167.0,196.22,161.3
2016,11,23,15,0,84.0,122.0,1.7,13.0,147.0,177.63,145.79
2016,11,23,15,15,325.5,91.5,1.5,12.5,167.0,297.69,246.42
2016,11,23,15,30,567.0,61.0,1.3,12.0,187.0,386.61,316.43
2016,11,23,15,45,497.5,53.0,1.1,11.5,146.5,332.19,269.06
2016,11,23,16,0,428.0,45.0,0.9,11.0,106.0,279.13,222.15
2016,11,23,16,15,308.0,34.0,0.9,10.5,69.5,202.77,152.26
2016,11,23,16,30,188.0,23.0,0.9,10.0,33.0,123.03,22.25
2016,11,23,16,45,94.0,11.5,0.95,9.5,16.5,47.68,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,15,98.5,14.0,0.85,5.5,20.5,13.34,0.0
2016,11,24,7,30,197.0,28.0,0.9,6.0,41.0,22.25,6.98
2016,11,24,7,45,310.0,39.5,1.0,6.5,78.5,32.46,22.56
2016,11,24,8,0,423.0,51.0,1.1,7.0,116.0,40.89,31.11
2016,11,24,8,15,492.5,59.0,1.05,7.5,157.0,45.68,35.87
2016,11,24,8,30,562.0,67.0,1.0,8.0,198.0,50.42,40.4
2016,11,24,8,45,615.0,71.5,0.95,8.5,238.5,52.0,41.9
2016,11,24,9,0,668.0,76.0,0.9,9.0,279.0,53.7,43.41
2016,11,24,9,15,699.0,80.0,0.85,9.5,315.5,91.32,52.97
2016,11,24,9,30,730.0,84.0,0.8,10.0,352.0,133.44,78.07
2016,11,24,9,45,751.5,87.0,0.8,10.5,383.0,175.42,109.77
2016,11,24,10,0,773.0,90.0,0.8,11.0,414.0,218.32,145.58
2016,11,24,10,15,788.0,92.0,0.75,11.5,439.0,262.84,184.3
2016,11,24,10,30,803.0,94.0,0.7,12.0,464.0,303.51,220.11
2016,11,24,10,45,682.0,120.5,0.7,12.5,443.0,321.2,240.92
2016,11,24,11,0,561.0,147.0,0.7,13.0,422.0,329.97,253.09
2016,11,24,11,15,700.0,121.5,0.65,13.0,472.5,384.11,295.86
2016,11,24,11,30,839.0,96.0,0.6,13.0,523.0,444.6,343.18
2016,11,24,11,45,846.5,94.0,0.55,13.5,527.5,473.13,366.2
2016,11,24,12,0,854.0,92.0,0.5,14.0,532.0,499.69,387.33
2016,11,24,12,15,852.5,92.0,0.5,14.0,527.5,521.65,405.67
2016,11,24,12,30,851.0,92.0,0.5,14.0,523.0,540.99,421.71
2016,11,24,12,45,845.0,91.0,0.55,14.0,511.5,554.19,433.49
2016,11,24,13,0,839.0,90.0,0.6,14.0,500.0,564.49,442.97
2016,11,24,13,15,726.0,104.0,0.65,14.0,449.0,528.72,417.75
2016,11,24,13,30,613.0,118.0,0.7,14.0,398.0,487.75,388.32
2016,11,24,13,45,545.0,125.5,0.8,14.0,364.0,458.3,367.55
2016,11,24,14,0,477.0,133.0,0.9,14.0,330.0,430.94,347.53
2016,11,24,14,15,514.5,115.0,0.9,13.5,312.5,434.57,352.25
2016,11,24,14,30,552.0,97.0,0.9,13.0,295.0,439.8,357.63
2016,11,24,14,45,506.5,96.0,0.95,13.0,263.0,406.82,331.95
2016,11,24,15,0,461.0,95.0,1.0,13.0,231.0,377.51,308.65
2016,11,24,15,15,425.5,85.0,0.9,12.5,196.0,342.68,280.38
2016,11,24,15,30,390.0,75.0,0.8,12.0,161.0,307.61,250.99
2016,11,24,15,45,338.5,62.5,0.75,11.5,125.5,261.67,211.94
2016,11,24,16,0,287.0,50.0,0.7,11.0,90.0,217.11,172.71
2016,11,24,16,15,202.0,35.5,0.75,10.5,59.0,156.97,116.89
2016,11,24,16,30,117.0,21.0,0.8,10.0,28.0,89.62,9.46
2016,11,24,16,45,58.5,10.5,0.85,10.0,14.0,32.76,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,16.0,12.0,0.8,8.0,13.0,11.44,0.0
2016,11,25,7,30,32.0,24.0,0.8,8.0,26.0,20.67,4.42
2016,11,25,7,45,76.5,40.5,0.8,8.5,50.5,34.04,23.55
2016,11,25,8,0,121.0,57.0,0.8,9.0,75.0,45.38,34.78
2016,11,25,8,15,145.0,74.5,0.8,9.0,103.0,58.29,46.93
2016,11,25,8,30,169.0,92.0,0.8,9.0,131.0,70.82,58.55
2016,11,25,8,45,184.0,108.0,0.85,9.5,157.5,81.92,68.6
2016,11,25,9,0,199.0,124.0,0.9,10.0,184.0,92.69,78.15
2016,11,25,9,15,219.0,135.0,0.95,10.0,208.5,113.67,86.17
2016,11,25,9,30,239.0,146.0,1.0,10.0,233.0,138.07,102.76
2016,11,25,9,45,270.5,155.5,1.05,10.5,262.0,164.55,122.29
2016,11,25,10,0,302.0,165.0,1.1,11.0,291.0,193.55,145.09
2016,11,25,10,15,166.0,172.5,1.15,11.0,242.5,187.45,146.36
2016,11,25,10,30,30.0,180.0,1.2,11.0,194.0,168.17,135.54
2016,11,25,10,45,243.0,176.0,1.3,11.5,294.5,231.79,182.41
2016,11,25,11,0,456.0,172.0,1.4,12.0,395.0,314.07,245.41
2016,11,25,11,15,393.0,190.0,1.4,12.0,385.0,324.82,256.59
2016,11,25,11,30,330.0,208.0,1.4,12.0,375.0,331.08,263.71
2016,11,25,11,45,329.0,209.5,1.45,12.0,377.0,345.23,276.29
2016,11,25,12,0,328.0,211.0,1.5,12.0,379.0,358.42,287.91
2016,11,25,12,15,211.0,217.5,1.5,12.0,325.0,314.63,254.0
2016,11,25,12,30,94.0,224.0,1.5,12.0,271.0,263.93,213.63
2016,11,25,12,45,55.5,202.0,1.5,12.5,230.0,225.41,182.46
2016,11,25,13,0,17.0,180.0,1.5,13.0,189.0,180.31,145.4
2016,11,25,13,15,8.5,140.0,1.5,13.0,144.5,137.16,110.1
2016,11,25,13,30,0.0,100.0,1.5,13.0,100.0,93.73,73.98
2016,11,25,13,45,37.0,136.0,1.5,13.0,151.5,155.7,126.52
2016,11,25,14,0,74.0,172.0,1.5,13.0,203.0,218.16,178.42
2016,11,25,14,15,121.0,160.0,1.45,12.5,205.5,241.97,198.9
2016,11,25,14,30,168.0,148.0,1.4,12.0,208.0,257.72,212.85
2016,11,25,14,45,157.0,134.5,1.4,12.0,186.0,238.03,196.69
2016,11,25,15,0,146.0,121.0,1.4,12.0,164.0,218.01,180.08
2016,11,25,15,15,133.0,104.0,1.25,12.0,139.0,192.17,158.17
2016,11,25,15,30,120.0,87.0,1.1,12.0,114.0,166.05,135.61
2016,11,25,15,45,103.0,69.5,0.95,12.0,89.0,137.05,110.19
2016,11,25,16,0,86.0,52.0,0.8,12.0,64.0,107.94,84.22
2016,11,25,16,15,43.0,35.5,0.8,11.5,41.5,68.65,48.36
2016,11,25,16,30,0.0,19.0,0.8,11.0,19.0,18.81,0.0
2016,11,25,16,45,0.0,9.5,0.8,11.0,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.72,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,11.12,0.0
2016,11,26,7,45,0.0,24.0,1.65,10.0,24.0,22.28,13.23
2016,11,26,8,0,0.0,36.0,1.7,10.0,36.0,33.29,23.88
2016,11,26,8,15,0.0,50.5,1.75,10.0,50.5,46.06,35.76
2016,11,26,8,30,0.0,65.0,1.8,10.0,65.0,58.65,47.4
2016,11,26,8,45,0.0,78.5,1.9,10.5,78.5,70.31,57.97
2016,11,26,9,0,0.0,92.0,2.0,11.0,92.0,81.83,68.24
2016,11,26,9,15,0.0,104.5,2.05,11.0,104.5,93.08,74.62
2016,11,26,9,30,0.0,117.0,2.1,11.0,117.0,104.52,84.26
2016,11,26,9,45,30.5,144.0,2.2,11.0,157.0,128.59,103.11
2016,11,26,10,0,61.0,171.0,2.3,11.0,197.0,158.8,127.02
2016,11,26,10,15,81.5,185.0,2.4,11.0,221.0,179.78,143.81
2016,11,26,10,30,102.0,199.0,2.5,11.0,245.0,202.57,162.33
2016,11,26,10,45,70.5,198.0,2.6,11.0,230.5,198.7,160.37
2016,11,26,11,0,39.0,197.0,2.7,11.0,216.0,191.88,155.66
2016,11,26,11,15,154.0,207.0,2.75,11.0,284.5,247.95,200.44
2016,11,26,11,30,269.0,217.0,2.8,11.0,353.0,313.15,252.98
2016,11,26,11,45,197.5,223.5,2.85,11.0,323.5,297.17,241.26
2016,11,26,12,0,126.0,230.0,2.9,11.0,294.0,278.2,226.68
2016,11,26,12,15,434.0,172.5,2.95,11.0,391.0,387.39,316.34
2016,11,26,12,30,742.0,115.0,3.0,11.0,488.0,503.43,410.26
2016,11,26,12,45,383.5,150.5,3.05,11.5,343.5,362.52,297.44
2016,11,26,13,0,25.0,186.0,3.1,12.0,199.0,190.55,154.83
2016,11,26,13,15,361.5,148.5,2.95,12.0,312.5,364.53,301.22
2016,11,26,13,30,698.0,111.0,2.8,12.0,426.0,524.78,430.65
2016,11,26,13,45,349.0,94.0,2.7,12.0,251.5,308.95,256.6
2016,11,26,14,0,0.0,77.0,2.6,12.0,77.0,71.71,55.73
2016,11,26,14,15,123.0,109.0,2.5,11.5,152.5,185.33,154.18
2016,11,26,14,30,246.0,141.0,2.4,11.0,228.0,301.28,251.53
2016,11,26,14,45,213.5,132.0,2.3,11.0,202.0,274.33,228.57
2016,11,26,15,0,181.0,123.0,2.2,11.0,176.0,239.41,199.28
2016,11,26,15,15,161.5,106.5,2.15,11.0,148.5,210.45,174.65
2016,11,26,15,30,142.0,90.0,2.1,11.0,121.0,181.42,149.43
2016,11,26,15,45,110.0,72.0,2.05,11.0,93.0,144.18,116.79
2016,11,26,16,0,78.0,54.0,2.0,11.0,65.0,107.47,84.21
2016,11,26,16,15,39.0,36.5,2.05,10.5,42.0,68.91,48.56
2016,11,26,16,30,0.0,19.0,2.1,10.0,19.0,18.92,0.0
2016,11,26,16,45,0.0,9.5,2.15,10.0,9.5,9.05,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.5,12.0,1.35,8.0,18.0,11.44,0.0
2016,11,27,7,30,205.0,24.0,1.5,8.0,36.0,20.19,0.0
2016,11,27,7,45,333.5,33.5,1.65,8.5,73.0,27.14,17.26
2016,11,27,8,0,462.0,43.0,1.8,9.0,110.0,33.87,24.44
2016,11,27,8,15,532.5,49.5,1.9,9.5,150.5,37.61,28.23
2016,11,27,8,30,603.0,56.0,2.0,10.0,191.0,41.35,31.82
2016,11,27,8,45,654.0,59.5,2.1,10.5,231.0,42.5,32.94
2016,11,27,9,0,705.0,63.0,2.2,11.0,271.0,48.12,38.01
2016,11,27,9,15,643.0,77.0,2.2,11.0,285.0,80.06,47.37
2016,11,27,9,30,581.0,91.0,2.2,11.0,299.0,119.5,73.39
2016,11,27,9,45,593.0,98.0,2.2,11.5,326.0,156.57,101.25
2016,11,27,10,0,605.0,105.0,2.2,12.0,353.0,194.04,132.55
2016,11,27,10,15,722.0,90.5,2.1,12.0,404.5,236.03,165.3
2016,11,27,10,30,839.0,76.0,2.0,12.0,456.0,288.75,208.45
2016,11,27,10,45,848.0,77.0,1.95,12.5,474.0,327.4,243.62
2016,11,27,11,0,857.0,78.0,1.9,13.0,492.0,364.92,277.34
2016,11,27,11,15,861.5,79.0,1.75,13.0,502.5,399.42,308.33
2016,11,27,11,30,866.0,80.0,1.6,13.0,513.0,432.12,337.07
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.0,460.24,361.0
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,485.92,382.29
2016,11,27,12,15,860.0,81.5,1.3,14.0,514.0,506.83,400.02
2016,11,27,12,30,857.0,81.0,1.2,14.0,509.0,525.02,415.2
2016,11,27,12,45,620.5,132.5,1.2,14.0,438.5,471.16,375.11
2016,11,27,13,0,384.0,184.0,1.2,14.0,368.0,398.35,319.32
2016,11,27,13,15,319.0,186.5,1.15,14.0,335.5,372.62,300.0
2016,11,27,13,30,254.0,189.0,1.1,14.0,303.0,344.76,278.29
2016,11,27,13,45,270.5,175.5,1.05,14.0,291.0,344.25,278.76
2016,11,27,14,0,287.0,162.0,1.0,14.0,279.0,342.6,278.08
2016,11,27,14,15,263.0,151.5,1.0,13.5,252.0,320.11,261.07
2016,11,27,14,30,239.0,141.0,1.0,13.0,225.0,296.78,243.15
2016,11,27,14,45,220.0,129.0,1.0,13.0,200.0,273.87,224.81
2016,11,27,15,0,201.0,117.0,1.0,13.0,175.0,250.55,205.71
2016,11,27,15,15,185.0,101.0,0.95,12.5,148.5,223.55,183.48
2016,11,27,15,30,169.0,85.0,0.9,12.0,122.0,196.2,160.34
2016,11,27,15,45,144.0,68.0,0.85,11.5,94.5,162.87,131.54
2016,11,27,16,0,119.0,51.0,0.8,11.0,67.0,129.75,102.16
2016,11,27,16,15,59.5,35.5,0.8,10.5,43.5,76.32,53.98
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,20.51,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,9.53,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,12.0,1.5,10.0,16.5,11.44,0.0
2016,11,28,7,30,154.0,24.0,1.7,10.0,33.0,19.13,0.0
2016,11,28,7,45,273.5,36.0,1.95,10.5,68.0,28.25,17.79
2016,11,28,8,0,393.0,48.0,2.2,11.0,103.0,38.86,28.53
2016,11,28,8,15,468.5,55.5,2.3,11.0,143.0,43.25,33.02
2016,11,28,8,30,544.0,63.0,2.4,11.0,183.0,47.63,37.3
2016,11,28,8,45,603.0,66.5,2.5,11.0,223.5,48.46,38.22
2016,11,28,9,0,662.0,70.0,2.6,11.0,264.0,49.48,39.21
2016,11,28,9,15,694.0,74.0,2.6,11.0,299.5,77.49,44.92
2016,11,28,9,30,726.0,78.0,2.6,11.0,335.0,118.93,67.48
2016,11,28,9,45,562.5,111.5,2.65,11.5,321.5,162.62,107.82
2016,11,28,10,0,399.0,145.0,2.7,12.0,308.0,188.79,137.01
2016,11,28,10,15,535.0,135.5,2.7,12.0,368.0,231.19,168.44
2016,11,28,10,30,671.0,126.0,2.7,12.0,428.0,284.78,210.73
2016,11,28,10,45,674.5,117.5,2.75,12.5,431.0,307.49,232.51
2016,11,28,11,0,678.0,109.0,2.8,13.0,434.0,328.86,253.08
2016,11,28,11,15,574.0,141.5,2.75,13.0,421.0,347.05,272.43
2016,11,28,11,30,470.0,174.0,2.7,13.0,408.0,354.88,282.1
2016,11,28,11,45,397.5,191.0,2.65,13.5,389.5,354.43,283.42
2016,11,28,12,0,325.0,208.0,2.6,14.0,371.0,350.99,281.61
2016,11,28,12,15,540.0,162.0,2.55,14.0,431.0,425.85,341.99
2016,11,28,12,30,755.0,116.0,2.5,14.0,491.0,506.61,406.38
2016,11,28,12,45,691.5,119.0,2.45,14.0,457.0,492.96,396.88
2016,11,28,13,0,628.0,122.0,2.4,14.0,423.0,475.04,384.16
2016,11,28,13,15,671.0,116.5,2.35,14.0,426.5,503.23,407.36
2016,11,28,13,30,714.0,111.0,2.3,14.0,430.0,529.9,428.89
2016,11,28,13,45,710.0,104.5,2.25,14.0,406.5,527.03,427.38
2016,11,28,14,0,706.0,98.0,2.2,14.0,383.0,521.53,423.85
2016,11,28,14,15,681.0,94.5,2.1,14.0,352.0,504.88,411.14
2016,11,28,14,30,656.0,91.0,2.0,14.0,321.0,485.94,396.38
2016,11,28,14,45,640.5,82.5,1.9,14.0,287.5,464.72,379.55
2016,11,28,15,0,625.0,74.0,1.8,14.0,254.0,441.46,360.53
2016,11,28,15,15,574.5,68.5,1.55,13.5,215.0,401.26,327.41
2016,11,28,15,30,524.0,63.0,1.3,13.0,176.0,360.54,292.9
2016,11,28,15,45,470.0,53.0,1.1,12.5,138.0,313.35,252.24
2016,11,28,16,0,416.0,43.0,0.9,12.0,100.0,267.03,210.6
2016,11,28,16,15,291.5,32.0,0.95,11.5,65.0,190.47,139.04
2016,11,28,16,30,167.0,21.0,1.0,11.0,30.0,108.57,0.0
2016,11,28,16,45,83.5,10.5,1.1,10.5,15.0,42.01,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
