Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.0,9.0,1.65,6.5,18.0,8.58,0.0
2016,11,29,7,30,350.0,18.0,1.8,7.0,36.0,15.89,0.0
2016,11,29,7,45,462.0,25.0,2.0,7.5,74.0,21.24,11.98
2016,11,29,8,0,574.0,32.0,2.2,8.0,112.0,26.47,17.87
2016,11,29,8,15,637.0,37.0,2.3,8.5,153.0,29.65,21.13
2016,11,29,8,30,700.0,42.0,2.4,9.0,194.0,32.84,24.21
2016,11,29,8,45,738.5,45.5,2.5,9.5,233.5,34.65,25.93
2016,11,29,9,0,777.0,49.0,2.6,10.0,273.0,36.49,27.6
2016,11,29,9,15,803.5,51.0,2.6,10.5,309.0,68.53,35.98
2016,11,29,9,30,830.0,53.0,2.6,11.0,345.0,112.24,58.17
2016,11,29,9,45,846.0,55.5,2.6,11.5,376.0,156.36,90.01
2016,11,29,10,0,862.0,58.0,2.6,12.0,407.0,200.66,126.89
2016,11,29,10,15,874.5,59.0,2.5,12.0,431.5,242.88,164.78
2016,11,29,10,30,887.0,60.0,2.4,12.0,456.0,284.5,203.11
2016,11,29,10,45,892.5,62.0,2.3,12.5,474.0,324.18,239.65
2016,11,29,11,0,898.0,64.0,2.2,13.0,492.0,362.38,274.36
2016,11,29,11,15,902.5,64.5,2.1,13.0,503.0,397.12,306.1
2016,11,29,11,30,907.0,65.0,2.0,13.0,514.0,429.93,335.56
2016,11,29,11,45,906.5,66.0,1.95,13.5,517.5,459.0,360.87
2016,11,29,12,0,906.0,67.0,1.9,14.0,521.0,485.6,383.52
2016,11,29,12,15,904.5,67.0,1.85,14.0,517.0,508.11,403.16
2016,11,29,12,30,903.0,67.0,1.8,14.0,513.0,527.9,420.25
2016,11,29,12,45,889.5,69.5,1.75,14.0,500.5,541.29,432.04
2016,11,29,13,0,876.0,72.0,1.7,14.0,488.0,551.56,441.15
2016,11,29,13,15,867.0,70.5,1.65,14.0,469.5,556.9,446.36
2016,11,29,13,30,858.0,69.0,1.6,14.0,451.0,561.7,450.9
2016,11,29,13,45,844.5,67.5,1.6,14.0,426.0,558.87,449.77
2016,11,29,14,0,831.0,66.0,1.6,14.0,401.0,553.11,446.23
2016,11,29,14,15,811.5,64.0,1.5,14.0,369.5,540.59,436.75
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,525.44,424.94
2016,11,29,14,45,762.5,59.0,1.3,14.0,302.0,501.18,405.71
2016,11,29,15,0,733.0,56.0,1.2,14.0,266.0,474.89,384.32
2016,11,29,15,15,690.0,52.0,1.05,13.5,226.0,438.62,354.78
2016,11,29,15,30,647.0,48.0,0.9,13.0,186.0,401.33,323.3
2016,11,29,15,45,578.0,42.0,0.8,12.5,145.5,348.56,278.6
2016,11,29,16,0,509.0,36.0,0.7,12.0,105.0,301.89,236.63
2016,11,29,16,15,389.0,27.0,0.65,11.5,68.0,227.64,164.95
2016,11,29,16,30,269.0,18.0,0.6,11.0,31.0,146.93,0.0
2016,11,29,16,45,134.5,9.0,0.6,11.0,15.5,59.97,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,90.5,10.0,0.65,9.0,14.5,9.53,0.0
2016,11,30,7,30,181.0,20.0,0.6,9.0,29.0,16.6,0.0
2016,11,30,7,45,301.5,30.5,0.6,9.5,63.5,24.7,14.47
2016,11,30,8,0,422.0,41.0,0.6,10.0,98.0,32.47,22.99
2016,11,30,8,15,496.0,48.0,0.7,10.0,137.5,36.71,27.32
2016,11,30,8,30,570.0,55.0,0.8,10.0,177.0,40.91,31.41
2016,11,30,8,45,291.5,80.0,0.95,10.5,143.0,58.46,47.32
2016,11,30,9,0,13.0,105.0,1.1,11.0,109.0,91.13,76.51
2016,11,30,9,15,18.0,118.5,1.15,11.0,124.5,103.68,83.18
2016,11,30,9,30,23.0,132.0,1.2,11.0,140.0,117.5,94.27
2016,11,30,9,45,154.5,146.0,1.3,11.0,207.5,141.28,108.12
2016,11,30,10,0,286.0,160.0,1.4,11.0,275.0,181.51,135.86
2016,11,30,10,15,541.5,122.5,1.4,11.0,357.0,218.28,157.17
2016,11,30,10,30,797.0,85.0,1.4,11.0,439.0,278.73,200.86
2016,11,30,10,45,536.5,142.5,1.4,11.5,384.5,283.9,215.96
2016,11,30,11,0,276.0,200.0,1.4,12.0,330.0,271.46,213.84
2016,11,30,11,15,557.0,143.5,1.4,12.0,415.0,337.31,263.75
2016,11,30,11,30,838.0,87.0,1.4,12.0,500.0,420.11,328.12
2016,11,30,11,45,842.5,86.5,1.45,12.5,504.0,448.68,352.64
2016,11,30,12,0,847.0,86.0,1.5,13.0,508.0,475.19,375.33
2016,11,30,12,15,845.5,85.5,1.55,13.0,504.5,496.62,394.37
2016,11,30,12,30,844.0,85.0,1.6,13.0,501.0,515.47,411.08
2016,11,30,12,45,837.5,84.5,1.65,13.0,489.5,529.08,423.49
2016,11,30,13,0,831.0,84.0,1.7,13.0,478.0,539.82,433.48
2016,11,30,13,15,821.5,83.0,1.7,13.0,459.5,545.54,439.19
2016,11,30,13,30,812.0,82.0,1.7,13.0,441.0,548.34,442.5
2016,11,30,13,45,799.0,79.5,1.75,13.0,416.5,544.7,440.99
2016,11,30,14,0,786.0,77.0,1.8,13.0,392.0,538.22,437.09
2016,11,30,14,15,764.5,74.5,1.75,12.5,361.0,524.25,427.47
2016,11,30,14,30,743.0,72.0,1.7,12.0,330.0,507.73,415.52
2016,11,30,14,45,710.5,68.5,1.7,12.0,294.0,484.41,397.16
2016,11,30,15,0,678.0,65.0,1.7,12.0,258.0,457.08,375.06
2016,11,30,15,15,630.5,60.0,1.5,11.5,219.0,418.67,343.3
2016,11,30,15,30,583.0,55.0,1.3,11.0,180.0,379.63,309.96
2016,11,30,15,45,507.5,48.0,1.1,11.0,139.5,324.53,262.09
2016,11,30,16,0,432.0,41.0,0.9,11.0,99.0,271.02,214.0
2016,11,30,16,15,216.0,35.0,0.85,10.5,64.0,160.99,116.55
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,36.61,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,13.82,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,5.5,15.5,8.1,0.0
2016,12,1,7,30,307.0,17.0,1.7,6.0,31.0,15.08,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.0,68.5,21.49,11.7
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,27.7,18.86
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,31.28,22.54
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,34.86,26.01
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,36.59,27.67
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,38.37,29.3
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,61.24,32.37
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,105.39,53.68
2016,12,1,9,45,842.5,60.0,3.55,10.5,373.5,150.56,85.93
2016,12,1,10,0,855.0,64.0,3.7,11.0,404.0,195.75,123.5
2016,12,1,10,15,868.5,65.5,3.7,11.5,429.5,242.14,164.6
2016,12,1,10,30,882.0,67.0,3.7,12.0,455.0,284.31,203.16
2016,12,1,10,45,890.5,68.0,3.75,12.5,473.5,323.88,239.9
2016,12,1,11,0,899.0,69.0,3.8,13.0,492.0,362.17,275.18
2016,12,1,11,15,904.0,69.5,3.8,13.0,503.5,397.25,307.85
2016,12,1,11,30,909.0,70.0,3.8,13.0,515.0,430.44,338.37
2016,12,1,11,45,910.5,70.0,3.8,13.5,519.0,459.59,364.44
2016,12,1,12,0,912.0,70.0,3.8,14.0,523.0,486.35,387.94
2016,12,1,12,15,910.0,70.0,3.8,14.0,519.0,508.93,408.35
2016,12,1,12,30,908.0,70.0,3.8,14.0,515.0,528.75,426.17
2016,12,1,12,45,898.5,70.5,3.8,14.0,503.0,542.41,438.83
2016,12,1,13,0,889.0,71.0,3.8,14.0,491.0,552.99,448.8
2016,12,1,13,15,879.5,70.0,3.75,14.0,472.0,558.91,454.8
2016,12,1,13,30,870.0,69.0,3.7,14.0,453.0,564.22,460.05
2016,12,1,13,45,853.0,68.0,3.7,14.0,427.0,560.27,458.01
2016,12,1,14,0,836.0,67.0,3.7,14.0,401.0,553.34,453.44
2016,12,1,14,15,815.5,65.0,3.55,13.5,369.5,540.5,444.43
2016,12,1,14,30,795.0,63.0,3.4,13.0,338.0,524.99,432.94
2016,12,1,14,45,763.5,60.0,3.25,13.0,301.5,499.88,412.56
2016,12,1,15,0,732.0,57.0,3.1,13.0,265.0,472.74,389.93
2016,12,1,15,15,687.5,53.0,2.85,12.5,225.0,435.97,359.24
2016,12,1,15,30,643.0,49.0,2.6,12.0,185.0,398.17,326.55
2016,12,1,15,45,569.0,43.0,2.35,11.5,144.0,347.66,282.26
2016,12,1,16,0,495.0,37.0,2.1,11.0,103.0,295.1,234.5
2016,12,1,16,15,247.5,33.5,2.05,10.5,66.5,172.23,125.06
2016,12,1,16,30,0.0,30.0,2.0,10.0,30.0,38.75,0.0
2016,12,1,16,45,0.0,15.0,2.0,9.5,15.0,14.3,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,147.0,8.0,2.4,6.5,14.5,7.63,0.0
2016,12,2,7,30,294.0,16.0,2.6,7.0,29.0,14.12,0.0
2016,12,2,7,45,415.0,24.5,2.85,7.5,65.5,21.1,11.02
2016,12,2,8,0,536.0,33.0,3.1,8.0,102.0,27.82,18.89
2016,12,2,8,15,604.0,38.0,3.2,8.5,143.0,30.91,22.16
2016,12,2,8,30,672.0,43.0,3.3,9.0,184.0,34.03,25.23
2016,12,2,8,45,714.0,47.0,3.45,9.5,223.5,36.22,27.32
2016,12,2,9,0,756.0,51.0,3.6,10.0,263.0,38.43,29.34
2016,12,2,9,15,646.5,72.5,3.7,10.5,270.5,66.84,41.17
2016,12,2,9,30,537.0,94.0,3.8,11.0,278.0,110.22,69.17
2016,12,2,9,45,687.0,79.0,3.9,11.5,336.5,142.53,85.85
2016,12,2,10,0,837.0,64.0,4.0,12.0,395.0,190.34,119.25
2016,12,2,10,15,850.5,65.5,3.95,12.0,420.5,232.48,156.83
2016,12,2,10,30,864.0,67.0,3.9,12.0,446.0,277.32,197.83
2016,12,2,10,45,873.0,68.0,3.9,12.5,464.5,316.33,234.02
2016,12,2,11,0,882.0,69.0,3.9,13.0,483.0,354.13,268.86
2016,12,2,11,15,887.0,69.5,3.85,13.0,494.0,388.63,301.02
2016,12,2,11,30,892.0,70.0,3.8,13.0,505.0,421.29,331.07
2016,12,2,11,45,893.5,70.0,3.8,13.5,509.0,449.97,356.79
2016,12,2,12,0,895.0,70.0,3.8,14.0,513.0,476.31,379.99
2016,12,2,12,15,893.0,70.0,3.8,14.0,509.0,498.53,400.14
2016,12,2,12,30,891.0,70.0,3.8,14.0,505.0,518.05,417.74
2016,12,2,12,45,878.5,71.5,3.8,14.0,492.5,530.99,429.83
2016,12,2,13,0,866.0,73.0,3.8,14.0,480.0,542.52,440.48
2016,12,2,13,15,856.0,72.0,3.75,14.0,461.5,548.41,446.44
2016,12,2,13,30,846.0,71.0,3.7,14.0,443.0,551.29,449.83
2016,12,2,13,45,465.0,119.5,3.65,14.0,322.0,396.21,325.85
2016,12,2,14,0,84.0,168.0,3.6,14.0,201.0,218.4,178.5
2016,12,2,14,15,80.5,155.5,3.4,13.5,185.5,205.29,168.56
2016,12,2,14,30,77.0,143.0,3.2,13.0,170.0,191.88,157.86
2016,12,2,14,45,394.0,100.0,3.0,13.0,214.0,341.33,284.07
2016,12,2,15,0,711.0,57.0,2.8,13.0,258.0,460.27,380.08
2016,12,2,15,15,666.0,53.0,2.4,12.5,219.0,423.67,348.42
2016,12,2,15,30,621.0,49.0,2.0,12.0,180.0,386.11,315.67
2016,12,2,15,45,549.5,43.0,1.7,11.5,140.0,337.44,272.93
2016,12,2,16,0,478.0,37.0,1.4,11.0,100.0,286.62,226.73
2016,12,2,16,15,355.5,27.5,1.35,10.5,64.5,212.11,153.55
2016,12,2,16,30,233.0,18.0,1.3,10.0,29.0,130.76,0.0
2016,12,2,16,45,116.5,9.0,1.3,9.5,14.5,52.75,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,112.0,8.0,1.0,7.5,12.5,7.63,0.0
2016,12,3,7,30,224.0,16.0,1.0,8.0,25.0,15.25,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,19.88,9.68
2016,12,3,8,0,475.0,34.0,1.0,9.0,94.0,26.44,17.59
2016,12,3,8,15,546.0,40.0,1.15,9.5,133.5,32.88,23.85
2016,12,3,8,30,617.0,46.0,1.3,10.0,173.0,36.84,27.67
2016,12,3,8,45,666.5,49.5,1.5,10.5,212.0,38.46,29.25
2016,12,3,9,0,716.0,53.0,1.7,11.0,251.0,40.16,30.81
2016,12,3,9,15,657.0,67.5,1.75,11.5,268.5,61.16,37.08
2016,12,3,9,30,598.0,82.0,1.8,12.0,286.0,102.63,60.57
2016,12,3,9,45,699.5,74.5,1.9,12.5,334.0,138.25,81.33
2016,12,3,10,0,801.0,67.0,2.0,13.0,382.0,184.84,115.31
2016,12,3,10,15,815.5,68.5,2.0,13.5,407.0,225.64,150.8
2016,12,3,10,30,830.0,70.0,2.0,14.0,432.0,266.23,187.17
2016,12,3,10,45,836.5,72.0,2.0,14.5,449.5,304.57,222.08
2016,12,3,11,0,843.0,74.0,2.0,15.0,467.0,341.66,255.57
2016,12,3,11,15,848.5,74.5,2.0,15.0,478.5,375.55,286.45
2016,12,3,11,30,854.0,75.0,2.0,15.0,490.0,407.75,315.39
2016,12,3,11,45,851.5,77.0,2.0,15.5,493.5,436.22,340.25
2016,12,3,12,0,849.0,79.0,2.0,16.0,497.0,462.3,362.58
2016,12,3,12,15,847.5,78.5,2.0,16.0,493.5,483.82,381.57
2016,12,3,12,30,846.0,78.0,2.0,16.0,490.0,502.77,398.19
2016,12,3,12,45,843.0,77.0,2.0,16.0,480.0,517.78,411.49
2016,12,3,13,0,840.0,76.0,2.0,16.0,470.0,530.04,422.42
2016,12,3,13,15,831.0,75.0,1.95,16.0,452.0,536.28,428.34
2016,12,3,13,30,822.0,74.0,1.9,16.0,434.0,539.62,431.85
2016,12,3,13,45,802.5,73.5,1.85,16.0,409.0,534.83,428.97
2016,12,3,14,0,783.0,73.0,1.8,16.0,384.0,527.2,423.72
2016,12,3,14,15,762.0,70.5,1.65,16.0,353.5,513.83,413.42
2016,12,3,14,30,741.0,68.0,1.5,16.0,323.0,497.94,400.87
2016,12,3,14,45,705.0,65.5,1.35,16.0,287.0,471.57,379.81
2016,12,3,15,0,669.0,63.0,1.2,16.0,251.0,446.39,359.04
2016,12,3,15,15,622.5,58.0,1.1,15.0,212.5,409.05,329.62
2016,12,3,15,30,576.0,53.0,1.0,14.0,174.0,371.09,298.52
2016,12,3,15,45,501.0,46.5,0.9,13.5,135.0,317.47,253.23
2016,12,3,16,0,426.0,40.0,0.8,13.0,96.0,265.42,207.41
2016,12,3,16,15,306.5,29.5,0.85,12.5,61.5,192.52,137.46
2016,12,3,16,30,187.0,19.0,0.9,12.0,27.0,112.63,0.0
2016,12,3,16,45,93.5,9.5,1.0,12.0,13.5,44.43,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,11.44,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,22.88,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,23.23,11.79
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,27.48,18.45
2016,12,4,8,15,533.0,41.5,0.7,9.5,131.5,31.51,22.61
2016,12,4,8,30,607.0,48.0,0.7,10.0,171.0,35.48,26.46
2016,12,4,8,45,650.0,53.0,0.7,10.5,209.5,41.75,32.25
2016,12,4,9,0,693.0,58.0,0.7,11.0,248.0,44.64,34.89
2016,12,4,9,15,724.0,61.0,0.65,11.0,283.5,59.37,35.91
2016,12,4,9,30,755.0,64.0,0.6,11.0,319.0,100.23,53.54
2016,12,4,9,45,565.5,102.5,0.55,11.5,304.0,145.12,93.09
2016,12,4,10,0,376.0,141.0,0.5,12.0,289.0,174.32,124.74
2016,12,4,10,15,422.0,142.5,0.45,12.0,318.0,204.51,148.51
2016,12,4,10,30,468.0,144.0,0.4,12.0,347.0,237.79,175.6
2016,12,4,10,45,471.5,150.5,0.35,12.5,362.5,266.19,200.04
2016,12,4,11,0,475.0,157.0,0.3,13.0,378.0,294.0,223.66
2016,12,4,11,15,656.0,119.5,0.25,13.0,432.0,345.64,262.83
2016,12,4,11,30,837.0,82.0,0.2,13.0,486.0,405.76,308.95
2016,12,4,11,45,723.0,107.5,0.2,13.0,459.0,409.06,315.09
2016,12,4,12,0,609.0,133.0,0.2,13.0,432.0,405.7,315.55
2016,12,4,12,15,548.5,148.5,0.35,13.0,416.0,407.76,320.17
2016,12,4,12,30,488.0,164.0,0.5,13.0,400.0,408.23,322.89
2016,12,4,12,45,482.0,161.0,0.7,13.5,390.5,414.52,329.58
2016,12,4,13,0,476.0,158.0,0.9,14.0,381.0,419.0,334.52
2016,12,4,13,15,427.0,160.5,1.0,14.0,355.0,404.23,324.3
2016,12,4,13,30,378.0,163.0,1.1,14.0,329.0,380.23,306.75
2016,12,4,13,45,304.0,163.0,1.2,14.0,292.0,344.61,279.42
2016,12,4,14,0,230.0,163.0,1.3,14.0,255.0,307.62,250.37
2016,12,4,14,15,214.5,154.0,1.2,13.5,234.0,292.2,238.75
2016,12,4,14,30,199.0,145.0,1.1,13.0,213.0,268.4,220.06
2016,12,4,14,45,406.5,108.0,1.05,13.0,228.5,355.86,291.87
2016,12,4,15,0,614.0,71.0,1.0,13.0,244.0,425.44,346.39
2016,12,4,15,15,565.0,65.5,0.95,12.5,206.0,387.07,314.65
2016,12,4,15,30,516.0,60.0,0.9,12.0,168.0,348.15,282.2
2016,12,4,15,45,457.0,50.5,0.85,12.0,131.0,300.09,240.81
2016,12,4,16,0,398.0,41.0,0.8,12.0,94.0,253.11,198.6
2016,12,4,16,15,199.0,34.0,0.85,11.5,60.5,151.29,107.78
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,33.02,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,12.87,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,13.34,0.0
2016,12,5,7,45,57.0,29.0,1.65,7.5,36.0,24.79,12.4
2016,12,5,8,0,114.0,44.0,1.7,8.0,58.0,35.56,25.47
2016,12,5,8,15,136.5,61.0,1.75,8.0,84.0,48.4,37.78
2016,12,5,8,30,159.0,78.0,1.8,8.0,110.0,60.85,49.51
2016,12,5,8,45,175.5,94.0,1.85,8.5,136.0,72.24,60.01
2016,12,5,9,0,192.0,110.0,1.9,9.0,162.0,83.3,70.02
2016,12,5,9,15,209.0,121.5,1.9,9.0,185.5,95.48,74.77
2016,12,5,9,30,226.0,133.0,1.9,9.0,209.0,118.81,89.16
2016,12,5,9,45,253.0,143.5,1.9,9.0,236.0,143.87,107.13
2016,12,5,10,0,280.0,154.0,1.9,9.0,263.0,171.12,128.5
2016,12,5,10,15,329.0,157.5,1.85,9.0,293.5,199.17,150.66
2016,12,5,10,30,378.0,161.0,1.8,9.0,324.0,230.63,176.52
2016,12,5,10,45,303.0,180.0,1.8,9.5,314.5,243.75,191.17
2016,12,5,11,0,228.0,199.0,1.8,10.0,305.0,251.18,200.23
2016,12,5,11,15,203.5,206.5,1.7,10.0,302.5,259.97,208.85
2016,12,5,11,30,179.0,214.0,1.6,10.0,300.0,266.76,215.45
2016,12,5,11,45,259.0,205.5,1.55,10.0,331.5,302.36,244.33
2016,12,5,12,0,339.0,197.0,1.5,10.0,363.0,340.17,275.07
2016,12,5,12,15,312.0,200.5,1.45,10.0,352.0,342.45,277.76
2016,12,5,12,30,285.0,204.0,1.4,10.0,341.0,342.71,278.75
2016,12,5,12,45,244.5,203.5,1.35,10.0,319.5,330.35,269.44
2016,12,5,13,0,204.0,203.0,1.3,10.0,298.0,310.52,253.99
2016,12,5,13,15,222.5,193.5,1.2,10.0,293.5,315.96,259.03
2016,12,5,13,30,241.0,184.0,1.1,10.0,289.0,327.34,268.58
2016,12,5,13,45,235.0,173.5,1.0,10.0,271.0,317.5,260.91
2016,12,5,14,0,229.0,163.0,0.9,10.0,253.0,306.62,252.42
2016,12,5,14,15,216.5,153.0,0.8,10.0,233.0,291.77,240.54
2016,12,5,14,30,204.0,143.0,0.7,10.0,213.0,268.45,221.7
2016,12,5,14,45,199.5,128.0,0.65,10.0,190.0,258.37,213.52
2016,12,5,15,0,195.0,113.0,0.6,10.0,167.0,239.71,198.02
2016,12,5,15,15,179.5,97.5,0.6,9.5,141.5,213.97,176.68
2016,12,5,15,30,164.0,82.0,0.6,9.0,116.0,187.89,154.44
2016,12,5,15,45,146.5,65.0,0.65,9.0,90.5,158.56,128.6
2016,12,5,16,0,129.0,48.0,0.7,9.0,65.0,128.97,101.7
2016,12,5,16,15,64.5,33.0,0.75,8.5,41.5,74.34,51.5
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,17.95,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.5,1.05,4.5,9.5,9.05,0.0
2016,12,6,7,30,0.0,19.0,1.1,5.0,19.0,18.11,0.0
2016,12,6,7,45,163.5,29.0,1.2,6.0,48.0,22.88,10.47
2016,12,6,8,0,327.0,39.0,1.3,7.0,77.0,31.48,21.94
2016,12,6,8,15,383.5,49.5,1.4,7.5,112.0,38.98,29.41
2016,12,6,8,30,440.0,60.0,1.5,8.0,147.0,46.25,36.34
2016,12,6,8,45,478.0,68.5,1.65,8.5,181.0,51.45,41.24
2016,12,6,9,0,516.0,77.0,1.8,9.0,215.0,56.57,45.93
2016,12,6,9,15,556.5,78.5,1.9,9.0,247.0,63.39,44.17
2016,12,6,9,30,597.0,80.0,2.0,9.0,279.0,95.94,57.03
2016,12,6,9,45,701.5,75.5,2.1,9.5,330.5,133.53,78.7
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,182.68,114.43
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,223.76,150.44
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,264.67,187.76
2016,12,6,10,45,844.0,76.0,2.2,10.5,451.5,303.74,223.77
2016,12,6,11,0,852.0,78.0,2.2,11.0,470.0,341.67,258.51
2016,12,6,11,15,857.5,78.5,2.2,11.0,481.5,375.99,290.33
2016,12,6,11,30,863.0,79.0,2.2,11.0,493.0,408.62,320.2
2016,12,6,11,45,861.5,80.5,2.2,11.0,497.0,437.49,346.54
2016,12,6,12,0,860.0,82.0,2.2,11.0,501.0,463.98,370.42
2016,12,6,12,15,502.0,148.5,2.2,11.0,393.0,383.51,310.26
2016,12,6,12,30,144.0,215.0,2.2,11.0,285.0,280.19,228.31
2016,12,6,12,45,313.0,185.5,2.25,11.0,332.5,346.29,283.53
2016,12,6,13,0,482.0,156.0,2.3,11.0,380.0,417.96,342.28
2016,12,6,13,15,345.0,171.0,2.3,11.0,328.5,363.18,298.41
2016,12,6,13,30,208.0,186.0,2.3,11.0,277.0,304.66,250.98
2016,12,6,13,45,104.0,109.5,2.35,11.0,155.0,169.67,139.89
2016,12,6,14,0,0.0,33.0,2.4,11.0,33.0,30.64,20.86
2016,12,6,14,15,0.0,30.5,2.3,11.0,30.5,28.31,18.94
2016,12,6,14,30,0.0,28.0,2.2,11.0,28.0,25.98,16.95
2016,12,6,14,45,360.5,43.0,2.15,11.0,144.0,256.84,216.84
2016,12,6,15,0,721.0,58.0,2.1,11.0,260.0,462.53,383.1
2016,12,6,15,15,676.0,53.5,1.85,10.5,220.5,425.74,350.75
2016,12,6,15,30,631.0,49.0,1.6,10.0,181.0,387.95,317.97
2016,12,6,15,45,561.0,43.0,1.35,9.5,141.0,340.4,276.03
2016,12,6,16,0,491.0,37.0,1.1,9.0,101.0,290.5,230.35
2016,12,6,16,15,365.0,28.0,1.05,8.5,65.5,215.35,155.68
2016,12,6,16,30,239.0,19.0,1.0,8.0,30.0,133.06,0.0
2016,12,6,16,45,119.5,9.5,1.0,8.0,15.0,54.06,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,5.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,5.0,9.0,8.58,0.0
2016,12,7,7,45,0.0,23.5,1.45,5.0,23.5,21.45,8.83
2016,12,7,8,0,0.0,38.0,1.5,5.0,38.0,34.14,24.36
2016,12,7,8,15,8.0,54.0,1.6,5.0,56.0,47.87,37.68
2016,12,7,8,30,16.0,70.0,1.7,5.0,74.0,61.45,50.57
2016,12,7,8,45,22.0,85.5,1.8,5.5,91.0,72.0,60.45
2016,12,7,9,0,28.0,101.0,1.9,6.0,108.0,84.07,71.51
2016,12,7,9,15,31.0,115.0,1.85,6.5,124.0,95.65,77.86
2016,12,7,9,30,34.0,129.0,1.8,7.0,140.0,110.41,89.5
2016,12,7,9,45,36.5,140.5,1.8,7.5,154.0,123.67,100.13
2016,12,7,10,0,39.0,152.0,1.8,8.0,168.0,137.13,111.08
2016,12,7,10,15,103.5,168.5,1.7,8.0,212.5,164.55,131.47
2016,12,7,10,30,168.0,185.0,1.6,8.0,257.0,200.32,159.32
2016,12,7,10,45,99.5,183.0,1.5,8.5,226.0,190.61,153.71
2016,12,7,11,0,31.0,181.0,1.4,9.0,195.0,173.34,141.15
2016,12,7,11,15,40.0,190.0,1.4,9.0,208.5,187.27,152.68
2016,12,7,11,30,49.0,199.0,1.4,9.0,222.0,201.9,164.74
2016,12,7,11,45,24.5,144.0,1.45,9.0,155.5,144.62,117.55
2016,12,7,12,0,0.0,89.0,1.5,9.0,89.0,82.88,65.72
2016,12,7,12,15,0.0,70.0,1.55,9.0,70.0,65.14,50.66
2016,12,7,12,30,0.0,51.0,1.6,9.0,51.0,47.42,35.46
2016,12,7,12,45,0.0,35.0,1.7,9.0,35.0,32.51,22.61
2016,12,7,13,0,0.0,19.0,1.8,9.0,19.0,17.63,9.71
2016,12,7,13,15,64.5,104.0,1.85,8.5,132.0,138.87,114.76
2016,12,7,13,30,129.0,189.0,1.9,8.0,245.0,264.8,220.66
2016,12,7,13,45,64.5,144.0,1.95,8.0,172.0,178.35,148.05
2016,12,7,14,0,0.0,99.0,2.0,8.0,99.0,93.45,75.46
2016,12,7,14,15,0.0,91.5,2.0,8.0,91.5,86.41,69.62
2016,12,7,14,30,0.0,84.0,2.0,8.0,84.0,79.35,63.62
2016,12,7,14,45,0.0,74.5,2.0,8.0,74.5,70.25,55.78
2016,12,7,15,0,0.0,65.0,2.0,8.0,65.0,61.11,47.83
2016,12,7,15,15,0.0,55.0,1.9,7.5,55.0,51.42,39.38
2016,12,7,15,30,0.0,45.0,1.8,7.0,45.0,41.82,30.91
2016,12,7,15,45,0.0,34.5,1.75,7.0,34.5,32.04,22.12
2016,12,7,16,0,0.0,24.0,1.7,7.0,24.0,22.27,13.29
2016,12,7,16,15,0.0,15.5,1.7,6.5,15.5,14.37,5.58
2016,12,7,16,30,0.0,7.0,1.7,6.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,1.7,6.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,14.0,1.1,10.5,14.0,12.98,2.46
2016,12,8,8,0,0.0,23.0,1.1,11.0,23.0,21.34,12.69
2016,12,8,8,15,0.0,34.5,1.15,11.0,34.5,32.05,22.8
2016,12,8,8,30,0.0,46.0,1.2,11.0,46.0,42.47,32.49
2016,12,8,8,45,0.0,57.0,1.25,11.5,57.0,52.28,41.47
2016,12,8,9,0,0.0,68.0,1.3,12.0,68.0,61.99,50.22
2016,12,8,9,15,0.0,78.5,1.3,12.0,78.5,71.24,58.54
2016,12,8,9,30,0.0,89.0,1.3,12.0,89.0,80.76,63.85
2016,12,8,9,45,0.0,98.0,1.35,12.0,98.0,89.08,70.85
2016,12,8,10,0,0.0,107.0,1.4,12.0,107.0,97.42,77.81
2016,12,8,10,15,0.0,120.0,1.4,12.0,120.0,109.22,87.63
2016,12,8,10,30,0.0,133.0,1.4,12.0,133.0,121.13,97.49
2016,12,8,10,45,0.0,118.0,1.45,12.0,118.0,108.57,86.84
2016,12,8,11,0,0.0,103.0,1.5,12.0,103.0,95.42,75.73
2016,12,8,11,15,0.0,96.0,1.5,12.0,96.0,89.19,70.44
2016,12,8,11,30,0.0,89.0,1.5,12.0,89.0,82.82,65.04
2016,12,8,11,45,0.0,90.0,1.55,12.5,90.0,83.78,65.7
2016,12,8,12,0,0.0,91.0,1.6,13.0,91.0,84.74,66.37
2016,12,8,12,15,0.5,124.0,1.55,13.0,124.0,115.91,92.45
2016,12,8,12,30,1.0,157.0,1.5,13.0,157.0,147.7,118.77
2016,12,8,12,45,1.5,155.5,1.5,13.0,156.0,147.12,118.27
2016,12,8,13,0,2.0,154.0,1.5,13.0,155.0,146.6,117.94
2016,12,8,13,15,1.0,145.0,1.45,13.0,145.5,137.95,110.87
2016,12,8,13,30,0.0,136.0,1.4,13.0,136.0,129.2,103.72
2016,12,8,13,45,0.0,114.5,1.4,13.0,114.5,108.41,86.51
2016,12,8,14,0,0.0,93.0,1.4,13.0,93.0,87.49,69.07
2016,12,8,14,15,0.0,85.5,1.35,13.0,85.5,80.4,63.19
2016,12,8,14,30,0.0,78.0,1.3,13.0,78.0,73.29,57.23
2016,12,8,14,45,0.0,69.5,1.3,13.0,69.5,65.15,50.35
2016,12,8,15,0,0.0,61.0,1.3,13.0,61.0,57.0,43.37
2016,12,8,15,15,0.0,51.5,1.25,13.0,51.5,47.88,35.5
2016,12,8,15,30,0.0,42.0,1.2,13.0,42.0,39.02,27.76
2016,12,8,15,45,0.0,32.5,1.15,13.0,32.5,30.17,19.97
2016,12,8,16,0,0.0,23.0,1.1,13.0,23.0,21.34,12.13
2016,12,8,16,15,0.0,14.5,1.1,12.5,14.5,13.44,4.65
2016,12,8,16,30,0.0,6.0,1.1,12.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,1.1,12.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,152.0,12.0,0.8,11.0,16.0,11.44,0.0
2016,12,9,7,45,295.5,21.5,0.9,11.5,47.5,17.19,4.33
2016,12,9,8,0,439.0,31.0,1.0,12.0,79.0,24.35,15.11
2016,12,9,8,15,515.5,37.0,1.15,12.0,117.5,30.65,21.43
2016,12,9,8,30,592.0,43.0,1.3,12.0,156.0,34.68,25.39
2016,12,9,8,45,641.5,47.0,1.5,12.5,194.0,36.79,27.45
2016,12,9,9,0,691.0,51.0,1.7,13.0,232.0,38.97,29.45
2016,12,9,9,15,445.0,91.5,1.8,13.0,214.5,68.27,55.7
2016,12,9,9,30,199.0,132.0,1.9,13.0,197.0,113.57,85.08
2016,12,9,9,45,198.5,145.0,2.05,13.5,215.0,139.54,104.35
2016,12,9,10,0,198.0,158.0,2.2,14.0,233.0,161.57,121.9
2016,12,9,10,15,114.0,162.0,2.25,14.0,206.0,160.66,124.98
2016,12,9,10,30,30.0,166.0,2.3,14.0,179.0,153.79,122.8
2016,12,9,10,45,15.0,151.5,2.4,14.0,158.0,141.96,113.55
2016,12,9,11,0,0.0,137.0,2.5,14.0,137.0,125.88,100.58
2016,12,9,11,15,40.0,171.5,2.5,14.0,190.5,170.68,136.85
2016,12,9,11,30,80.0,206.0,2.5,14.0,244.0,219.41,176.2
2016,12,9,11,45,42.0,184.5,2.55,14.0,205.0,188.81,151.78
2016,12,9,12,0,4.0,163.0,2.6,14.0,166.0,153.42,123.07
2016,12,9,12,15,412.5,119.0,2.55,14.0,316.5,310.34,250.87
2016,12,9,12,30,821.0,75.0,2.5,14.0,467.0,476.74,382.74
2016,12,9,12,45,549.5,133.5,2.5,14.0,394.0,415.44,335.25
2016,12,9,13,0,278.0,192.0,2.5,14.0,321.0,340.9,276.31
2016,12,9,13,15,218.5,190.0,2.4,14.0,288.5,308.43,250.89
2016,12,9,13,30,159.0,188.0,2.3,14.0,256.0,279.33,227.53
2016,12,9,13,45,266.0,165.0,2.25,14.0,272.0,323.36,264.54
2016,12,9,14,0,373.0,142.0,2.2,14.0,288.0,368.1,301.47
2016,12,9,14,15,363.0,132.5,2.0,14.0,265.0,355.16,290.99
