Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,30,353.0,123.0,1.8,14.0,242.0,340.81,279.44
2016,12,9,14,45,345.0,110.0,1.65,14.0,216.0,322.35,264.45
2016,12,9,15,0,337.0,97.0,1.5,14.0,190.0,302.56,247.99
2016,12,9,15,15,314.5,84.5,1.35,13.5,161.0,274.74,224.88
2016,12,9,15,30,292.0,72.0,1.2,13.0,132.0,246.39,200.63
2016,12,9,15,45,259.5,58.0,1.05,13.0,102.5,211.14,169.62
2016,12,9,16,0,227.0,44.0,0.9,13.0,73.0,176.28,137.93
2016,12,9,16,15,113.5,32.5,0.85,12.5,47.0,101.98,71.26
2016,12,9,16,30,0.0,21.0,0.8,12.0,21.0,22.44,0.0
2016,12,9,16,45,0.0,10.5,0.8,12.0,10.5,10.01,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.0,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.0,13.0,1.0,0.95,0.0
2016,12,10,7,45,0.0,4.5,3.05,13.0,4.5,4.16,0.0
2016,12,10,8,0,0.0,8.0,3.1,13.0,8.0,7.4,0.6
2016,12,10,8,15,0.0,12.0,3.05,13.0,12.0,11.11,4.12
2016,12,10,8,30,0.0,16.0,3.0,13.0,16.0,14.82,7.57
2016,12,10,8,45,0.0,20.5,3.0,13.5,20.5,19.0,11.39
2016,12,10,9,0,0.0,25.0,3.0,14.0,25.0,23.18,15.17
2016,12,10,9,15,0.0,29.0,2.95,14.0,29.0,26.9,18.54
2016,12,10,9,30,0.0,33.0,2.9,14.0,33.0,30.63,20.69
2016,12,10,9,45,0.0,36.5,2.9,14.0,36.5,33.88,23.46
2016,12,10,10,0,0.0,40.0,2.9,14.0,40.0,37.15,26.22
2016,12,10,10,15,0.0,31.0,2.95,14.0,31.0,28.78,19.03
2016,12,10,10,30,0.0,22.0,3.0,14.0,22.0,20.41,11.85
2016,12,10,10,45,0.0,22.0,3.05,14.0,22.0,20.42,11.83
2016,12,10,11,0,0.0,22.0,3.1,14.0,22.0,20.42,11.82
2016,12,10,11,15,0.0,27.0,3.05,14.0,27.0,25.07,15.77
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,29.72,19.72
2016,12,10,11,45,0.0,69.0,2.95,14.0,69.0,64.21,48.94
2016,12,10,12,0,0.0,106.0,2.9,14.0,106.0,98.69,77.87
2016,12,10,12,15,0.0,78.5,2.8,14.0,78.5,73.08,56.35
2016,12,10,12,30,0.0,51.0,2.7,14.0,51.0,47.42,34.72
2016,12,10,12,45,0.0,55.0,2.65,14.0,55.0,51.14,37.91
2016,12,10,13,0,0.0,59.0,2.6,14.0,59.0,54.87,41.1
2016,12,10,13,15,14.5,114.0,2.5,13.5,120.5,114.75,91.86
2016,12,10,13,30,29.0,169.0,2.4,13.0,182.0,183.24,149.17
2016,12,10,13,45,14.5,114.5,2.3,13.0,121.0,116.26,93.33
2016,12,10,14,0,0.0,60.0,2.2,13.0,60.0,55.79,42.2
2016,12,10,14,15,0.0,55.5,2.1,13.0,55.5,51.59,38.72
2016,12,10,14,30,0.0,51.0,2.0,13.0,51.0,47.39,35.17
2016,12,10,14,45,0.0,45.5,1.9,13.0,45.5,42.26,30.8
2016,12,10,15,0,0.0,40.0,1.8,13.0,40.0,37.14,26.38
2016,12,10,15,15,0.0,34.0,1.6,12.5,34.0,31.55,21.58
2016,12,10,15,30,0.0,28.0,1.4,12.0,28.0,25.97,16.71
2016,12,10,15,45,0.0,21.5,1.25,12.0,21.5,19.93,11.36
2016,12,10,16,0,0.0,15.0,1.1,12.0,15.0,13.9,5.99
2016,12,10,16,15,0.0,9.5,1.05,12.0,9.5,8.79,1.12
2016,12,10,16,30,0.0,4.0,1.0,12.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,0.95,12.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,5.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,5.0,10.0,9.53,0.0
2016,12,11,7,45,79.0,24.0,0.85,5.5,32.0,19.88,4.09
2016,12,11,8,0,158.0,38.0,0.8,6.0,54.0,29.58,19.89
2016,12,11,8,15,187.0,53.5,0.75,6.5,81.5,42.89,32.87
2016,12,11,8,30,216.0,69.0,0.7,7.0,109.0,54.46,43.8
2016,12,11,8,45,234.5,83.0,0.7,7.5,135.5,64.63,53.27
2016,12,11,9,0,253.0,97.0,0.7,8.0,162.0,74.51,62.3
2016,12,11,9,15,262.5,111.0,0.75,8.0,187.0,84.13,71.05
2016,12,11,9,30,272.0,125.0,0.8,8.0,212.0,110.94,82.47
2016,12,11,9,45,278.5,136.0,0.9,8.5,233.5,136.02,99.85
2016,12,11,10,0,285.0,147.0,1.0,9.0,255.0,161.42,119.79
2016,12,11,10,15,401.5,137.5,1.0,9.0,300.0,188.59,137.95
2016,12,11,10,30,518.0,128.0,1.0,9.0,345.0,226.86,166.94
2016,12,11,10,45,516.0,135.5,1.05,9.5,360.0,256.45,193.62
2016,12,11,11,0,514.0,143.0,1.1,10.0,375.0,284.98,219.26
2016,12,11,11,15,484.5,154.0,1.1,10.0,377.5,306.24,239.53
2016,12,11,11,30,455.0,165.0,1.1,10.0,380.0,324.59,256.86
2016,12,11,11,45,446.5,169.0,1.1,10.5,381.5,342.17,272.33
2016,12,11,12,0,438.0,173.0,1.1,11.0,383.0,358.14,286.11
2016,12,11,12,15,320.0,191.0,1.1,11.0,344.0,332.66,267.7
2016,12,11,12,30,202.0,209.0,1.1,11.0,305.0,300.24,242.97
2016,12,11,12,45,222.0,202.5,1.15,11.0,306.0,310.36,252.1
2016,12,11,13,0,242.0,196.0,1.2,11.0,307.0,325.51,264.98
2016,12,11,13,15,182.5,191.5,1.2,11.0,273.5,290.35,237.06
2016,12,11,13,30,123.0,187.0,1.2,11.0,240.0,258.48,211.5
2016,12,11,13,45,88.0,173.0,1.25,11.0,210.0,221.83,181.93
2016,12,11,14,0,53.0,159.0,1.3,11.0,180.0,190.29,156.06
2016,12,11,14,15,49.5,147.5,1.1,10.5,165.5,178.23,146.49
2016,12,11,14,30,46.0,136.0,0.9,10.0,151.0,165.98,136.57
2016,12,11,14,45,42.5,122.0,0.75,10.0,135.0,150.64,123.7
2016,12,11,15,0,39.0,108.0,0.6,10.0,119.0,135.11,110.52
2016,12,11,15,15,32.5,92.5,0.6,9.5,101.0,116.01,94.34
2016,12,11,15,30,26.0,77.0,0.6,9.0,83.0,96.78,77.75
2016,12,11,15,45,17.5,61.0,0.65,9.0,64.5,75.77,59.22
2016,12,11,16,0,9.0,45.0,0.7,9.0,46.0,50.44,36.86
2016,12,11,16,15,4.5,29.0,0.75,8.5,29.5,31.25,18.73
2016,12,11,16,30,0.0,13.0,0.8,8.0,13.0,12.06,0.0
2016,12,11,16,45,0.0,6.5,0.85,8.0,6.5,6.2,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,12.39,0.0
2016,12,12,7,45,207.0,22.0,1.45,6.5,43.5,17.93,1.96
2016,12,12,8,0,414.0,31.0,1.6,7.0,74.0,24.64,15.43
2016,12,12,8,15,496.5,37.5,1.65,7.0,112.5,28.76,20.12
2016,12,12,8,30,579.0,44.0,1.7,7.0,151.0,32.84,24.22
2016,12,12,8,45,626.5,49.5,1.8,7.5,189.0,39.37,30.35
2016,12,12,9,0,674.0,55.0,1.9,8.0,227.0,42.79,33.55
2016,12,12,9,15,707.5,58.5,1.85,8.0,263.0,44.39,35.07
2016,12,12,9,30,741.0,62.0,1.8,8.0,299.0,82.76,44.9
2016,12,12,9,45,756.5,66.5,1.8,8.5,329.0,124.33,70.11
2016,12,12,10,0,772.0,71.0,1.8,9.0,359.0,166.36,102.4
2016,12,12,10,15,788.5,73.0,1.75,9.0,384.5,206.59,136.88
2016,12,12,10,30,805.0,75.0,1.7,9.0,410.0,246.91,173.18
2016,12,12,10,45,705.5,97.5,1.65,9.5,401.0,272.58,201.38
2016,12,12,11,0,606.0,120.0,1.6,10.0,392.0,292.47,223.6
2016,12,12,11,15,608.0,123.0,1.6,10.0,402.5,320.35,249.3
2016,12,12,11,30,610.0,126.0,1.6,10.0,413.0,346.99,273.55
2016,12,12,11,45,551.0,143.0,1.6,10.0,404.5,358.9,286.21
2016,12,12,12,0,492.0,160.0,1.6,10.0,396.0,368.15,295.99
2016,12,12,12,15,524.0,151.5,1.55,10.0,401.5,390.09,314.9
2016,12,12,12,30,556.0,143.0,1.5,10.0,407.0,411.69,333.32
2016,12,12,12,45,517.5,148.5,1.5,10.0,390.0,411.79,334.68
2016,12,12,13,0,479.0,154.0,1.5,10.0,373.0,409.06,333.61
2016,12,12,13,15,455.5,152.0,1.45,10.0,354.5,404.02,330.46
2016,12,12,13,30,432.0,150.0,1.4,10.0,336.0,396.92,325.49
2016,12,12,13,45,394.5,147.0,1.35,10.0,309.5,379.35,311.97
2016,12,12,14,0,357.0,144.0,1.3,10.0,283.0,352.48,290.93
2016,12,12,14,15,340.5,136.5,1.15,10.0,261.0,338.1,279.49
2016,12,12,14,30,324.0,129.0,1.0,10.0,239.0,322.65,266.85
2016,12,12,14,45,314.0,116.0,0.9,10.0,213.5,303.27,251.04
2016,12,12,15,0,304.0,103.0,0.8,10.0,188.0,282.83,233.97
2016,12,12,15,15,444.5,77.5,0.75,9.5,181.0,331.98,273.73
2016,12,12,15,30,585.0,52.0,0.7,9.0,174.0,369.77,301.81
2016,12,12,15,45,517.5,45.0,0.65,9.0,135.5,320.03,258.17
2016,12,12,16,0,450.0,38.0,0.6,9.0,97.0,271.5,214.43
2016,12,12,16,15,330.0,28.5,0.65,8.5,62.5,199.87,145.2
2016,12,12,16,30,210.0,19.0,0.7,8.0,28.0,121.57,0.0
2016,12,12,16,45,105.0,9.5,0.75,8.0,14.0,48.5,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.5,1.05,7.5,7.5,6.94,0.0
2016,12,13,8,0,0.0,15.0,1.2,8.0,15.0,13.9,6.15
2016,12,13,8,15,0.0,24.0,1.2,8.0,24.0,22.26,14.24
2016,12,13,8,30,0.0,33.0,1.2,8.0,33.0,30.64,22.13
2016,12,13,8,45,0.0,41.5,1.3,8.5,41.5,38.55,29.49
2016,12,13,9,0,0.0,50.0,1.4,9.0,50.0,46.47,36.76
2016,12,13,9,15,0.0,58.5,1.35,9.0,58.5,54.4,44.02
2016,12,13,9,30,0.0,67.0,1.3,9.0,67.0,62.1,48.54
2016,12,13,9,45,0.0,74.0,1.3,9.5,74.0,68.49,53.91
2016,12,13,10,0,0.0,81.0,1.3,10.0,81.0,74.89,59.23
2016,12,13,10,15,44.5,129.5,1.25,10.0,148.0,123.03,98.15
2016,12,13,10,30,89.0,178.0,1.2,10.0,215.0,175.8,140.54
2016,12,13,10,45,44.5,140.5,1.2,10.5,159.0,138.67,111.04
2016,12,13,11,0,0.0,103.0,1.2,11.0,103.0,95.36,75.92
2016,12,13,11,15,62.5,155.5,1.15,11.0,185.0,163.54,131.72
2016,12,13,11,30,125.0,208.0,1.1,11.0,267.0,237.67,191.45
2016,12,13,11,45,187.5,207.0,1.1,11.0,296.0,268.36,215.8
2016,12,13,12,0,250.0,206.0,1.1,11.0,325.0,304.52,244.98
2016,12,13,12,15,351.5,186.5,1.05,11.0,353.5,341.34,274.6
2016,12,13,12,30,453.0,167.0,1.0,11.0,382.0,385.43,309.99
2016,12,13,12,45,226.5,92.0,1.0,11.0,199.5,210.11,171.28
2016,12,13,13,0,0.0,17.0,1.0,11.0,17.0,15.78,7.95
2016,12,13,13,15,6.0,87.0,1.0,11.0,89.5,84.28,66.87
2016,12,13,13,30,12.0,157.0,1.0,11.0,162.0,156.58,127.55
2016,12,13,13,45,6.0,141.0,1.0,11.0,143.5,138.27,112.14
2016,12,13,14,0,0.0,125.0,1.0,11.0,125.0,119.69,96.7
2016,12,13,14,15,0.0,115.0,1.0,11.0,115.0,110.39,89.03
2016,12,13,14,30,0.0,105.0,1.0,11.0,105.0,101.06,81.25
2016,12,13,14,45,0.0,93.5,1.0,11.0,93.5,90.12,72.02
2016,12,13,15,0,0.0,82.0,1.0,11.0,82.0,79.12,62.64
2016,12,13,15,15,0.0,69.5,0.9,10.5,69.5,66.97,52.25
2016,12,13,15,30,0.0,57.0,0.8,10.0,57.0,54.72,41.61
2016,12,13,15,45,0.0,44.0,0.7,10.0,44.0,41.76,30.16
2016,12,13,16,0,0.0,31.0,0.6,10.0,31.0,28.79,18.64
2016,12,13,16,15,0.0,20.0,0.6,10.0,20.0,18.56,8.88
2016,12,13,16,30,0.0,9.0,0.6,10.0,9.0,8.34,0.0
2016,12,13,16,45,0.0,4.5,0.65,10.0,4.5,4.29,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,1.9,12.5,7.0,6.48,0.0
2016,12,14,8,0,0.0,14.0,2.0,13.0,14.0,12.97,5.09
2016,12,14,8,15,0.0,21.5,2.1,13.0,21.5,19.94,11.8
2016,12,14,8,30,0.0,29.0,2.2,13.0,29.0,26.91,18.29
2016,12,14,8,45,0.0,37.0,2.3,13.0,37.0,34.35,25.14
2016,12,14,9,0,0.0,45.0,2.4,13.0,45.0,41.81,31.95
2016,12,14,9,15,0.0,52.5,2.4,13.0,52.5,48.8,38.28
2016,12,14,9,30,0.0,60.0,2.4,13.0,60.0,55.79,42.38
2016,12,14,9,45,0.0,66.0,2.45,13.5,66.0,61.4,47.03
2016,12,14,10,0,0.0,72.0,2.5,14.0,72.0,66.96,51.61
2016,12,14,10,15,0.0,90.5,2.55,14.0,90.5,83.49,65.52
2016,12,14,10,30,0.0,109.0,2.6,14.0,109.0,100.08,79.37
2016,12,14,10,45,0.0,123.5,2.65,14.0,123.5,113.28,90.31
2016,12,14,11,0,0.0,138.0,2.7,14.0,138.0,126.62,101.32
2016,12,14,11,15,0.0,140.5,2.7,14.0,140.5,129.4,103.52
2016,12,14,11,30,0.0,143.0,2.7,14.0,143.0,132.15,105.73
2016,12,14,11,45,12.0,163.5,2.75,14.0,169.5,156.16,125.45
2016,12,14,12,0,24.0,184.0,2.8,14.0,196.0,181.24,146.02
2016,12,14,12,15,24.0,183.5,2.8,14.0,195.5,182.26,146.91
2016,12,14,12,30,24.0,183.0,2.8,14.0,195.0,183.22,147.81
2016,12,14,12,45,19.0,175.5,2.8,14.0,185.0,174.92,141.11
2016,12,14,13,0,14.0,168.0,2.8,14.0,175.0,166.28,134.11
2016,12,14,13,15,14.0,163.0,2.75,14.0,169.5,162.46,131.11
2016,12,14,13,30,14.0,158.0,2.7,14.0,164.0,158.62,128.09
2016,12,14,13,45,7.0,130.0,2.7,14.0,133.0,127.66,102.46
2016,12,14,14,0,0.0,102.0,2.7,14.0,102.0,96.43,76.37
2016,12,14,14,15,0.0,94.0,2.65,14.0,94.0,88.91,70.16
2016,12,14,14,30,0.0,86.0,2.6,14.0,86.0,81.38,63.87
2016,12,14,14,45,0.0,76.5,2.6,14.0,76.5,72.29,56.2
2016,12,14,15,0,0.0,67.0,2.6,14.0,67.0,63.17,48.43
2016,12,14,15,15,0.0,56.5,2.6,13.5,56.5,52.96,39.74
2016,12,14,15,30,0.0,46.0,2.6,13.0,46.0,42.75,30.92
2016,12,14,15,45,0.0,36.0,2.6,13.0,36.0,33.44,22.72
2016,12,14,16,0,0.0,26.0,2.6,13.0,26.0,24.13,14.46
2016,12,14,16,15,0.0,16.5,2.55,13.0,16.5,15.3,6.2
2016,12,14,16,30,0.0,7.0,2.5,13.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,2.45,13.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2016,12,15,8,0,0.0,4.0,3.2,13.0,4.0,3.7,0.0
2016,12,15,8,15,0.0,7.0,3.1,13.0,7.0,6.48,0.01
2016,12,15,8,30,0.0,10.0,3.0,13.0,10.0,9.26,2.58
2016,12,15,8,45,0.0,12.5,2.9,13.0,12.5,11.57,4.74
2016,12,15,9,0,0.0,15.0,2.8,13.0,15.0,13.9,6.88
2016,12,15,9,15,0.0,17.5,2.8,13.0,17.5,16.22,9.0
2016,12,15,9,30,0.0,20.0,2.8,13.0,20.0,18.54,10.37
2016,12,15,9,45,0.0,22.5,2.85,13.5,22.5,20.87,12.34
2016,12,15,10,0,0.0,25.0,2.9,14.0,25.0,23.19,14.28
2016,12,15,10,15,0.0,20.5,2.85,14.0,20.5,19.02,10.68
2016,12,15,10,30,0.0,16.0,2.8,14.0,16.0,14.84,7.08
2016,12,15,10,45,0.0,43.0,2.75,14.0,43.0,39.95,28.52
2016,12,15,11,0,0.0,70.0,2.7,14.0,70.0,65.13,49.84
2016,12,15,11,15,0.0,60.0,2.65,14.0,60.0,55.8,41.88
2016,12,15,11,30,0.0,50.0,2.6,14.0,50.0,46.48,33.96
2016,12,15,11,45,0.0,50.5,2.6,14.0,50.5,46.95,34.35
2016,12,15,12,0,0.0,51.0,2.6,14.0,51.0,47.42,34.73
2016,12,15,12,15,0.0,42.5,2.55,14.0,42.5,39.5,28.02
2016,12,15,12,30,0.0,34.0,2.5,14.0,34.0,31.58,21.3
2016,12,15,12,45,0.0,39.0,2.45,14.0,39.0,36.23,25.28
2016,12,15,13,0,0.0,44.0,2.4,14.0,44.0,40.89,29.25
2016,12,15,13,15,0.0,58.5,2.35,14.0,58.5,54.4,40.75
2016,12,15,13,30,0.0,73.0,2.3,14.0,73.0,67.94,52.25
2016,12,15,13,45,0.0,66.5,2.3,14.0,66.5,61.86,47.16
2016,12,15,14,0,0.0,60.0,2.3,14.0,60.0,55.79,42.07
2016,12,15,14,15,0.0,55.5,2.2,13.5,55.5,51.59,38.64
2016,12,15,14,30,0.0,51.0,2.1,13.0,51.0,47.39,35.17
2016,12,15,14,45,0.0,45.5,2.05,13.0,45.5,42.26,30.79
2016,12,15,15,0,0.0,40.0,2.0,13.0,40.0,37.14,26.38
2016,12,15,15,15,0.0,34.0,1.9,13.0,34.0,31.55,21.53
2016,12,15,15,30,0.0,28.0,1.8,13.0,28.0,25.97,16.63
2016,12,15,15,45,0.0,21.5,1.7,13.0,21.5,19.93,11.3
2016,12,15,16,0,0.0,15.0,1.6,13.0,15.0,13.89,5.96
2016,12,15,16,15,0.0,9.5,1.5,12.5,9.5,8.79,1.21
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,15.0,2.35,6.5,35.5,11.63,0.0
2016,12,16,8,0,435.0,30.0,2.5,7.0,71.0,24.1,14.47
2016,12,16,8,15,523.0,36.5,2.55,7.0,111.0,30.9,21.88
2016,12,16,8,30,611.0,43.0,2.6,7.0,151.0,35.4,26.44
2016,12,16,8,45,664.0,48.0,2.7,7.5,191.0,38.39,29.39
2016,12,16,9,0,717.0,53.0,2.8,8.0,231.0,41.4,32.24
2016,12,16,9,15,751.5,56.5,2.8,8.0,268.0,43.06,33.83
2016,12,16,9,30,786.0,60.0,2.8,8.0,305.0,76.63,41.19
2016,12,16,9,45,812.0,61.5,2.85,8.5,338.0,118.47,63.97
2016,12,16,10,0,838.0,63.0,2.9,9.0,371.0,161.65,95.72
2016,12,16,10,15,853.5,65.0,2.9,9.0,398.0,204.49,132.25
2016,12,16,10,30,869.0,67.0,2.9,9.0,425.0,247.22,170.92
2016,12,16,10,45,879.5,68.5,2.9,9.5,445.0,287.88,208.55
2016,12,16,11,0,890.0,70.0,2.9,10.0,465.0,329.89,247.18
2016,12,16,11,15,896.5,70.5,2.9,10.0,478.5,365.7,280.9
2016,12,16,11,30,903.0,71.0,2.9,10.0,492.0,399.82,312.71
2016,12,16,11,45,906.0,71.5,2.9,10.5,497.5,430.7,340.74
2016,12,16,12,0,909.0,72.0,2.9,11.0,503.0,459.37,366.29
2016,12,16,12,15,908.5,71.5,2.9,11.0,501.0,483.12,388.06
2016,12,16,12,30,908.0,71.0,2.9,11.0,499.0,504.23,407.28
2016,12,16,12,45,902.5,71.0,2.9,11.0,489.5,520.69,422.45
2016,12,16,13,0,897.0,71.0,2.9,11.0,480.0,534.22,434.97
2016,12,16,13,15,888.5,70.0,2.85,10.5,463.0,542.18,443.53
2016,12,16,13,30,880.0,69.0,2.8,10.0,446.0,549.28,451.12
2016,12,16,13,45,867.0,67.0,2.8,10.0,422.0,548.03,451.31
2016,12,16,14,0,854.0,65.0,2.8,10.0,398.0,543.77,448.9
2016,12,16,14,15,834.5,63.0,2.65,10.0,368.0,533.08,440.67
2016,12,16,14,30,815.0,61.0,2.5,10.0,338.0,519.65,429.9
2016,12,16,14,45,787.5,58.0,2.45,10.0,302.5,498.26,412.68
2016,12,16,15,0,760.0,55.0,2.4,10.0,267.0,474.63,393.04
2016,12,16,15,15,717.5,51.0,2.15,9.5,228.0,440.27,364.11
2016,12,16,15,30,675.0,47.0,1.9,9.0,189.0,404.66,333.05
2016,12,16,15,45,609.5,41.0,1.65,8.5,148.5,355.1,289.5
2016,12,16,16,0,544.0,35.0,1.4,8.0,108.0,306.11,244.57
2016,12,16,16,15,272.0,34.5,1.4,7.5,71.0,180.5,134.1
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,45.64,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,36.5,11.68,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,73.0,24.4,14.82
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.0,29.02,20.43
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,33.6,25.04
2016,12,17,8,45,706.0,45.0,1.85,5.5,195.5,35.75,27.23
2016,12,17,9,0,757.0,49.0,2.0,6.0,236.0,37.96,29.36
2016,12,17,9,15,790.0,52.5,2.05,6.5,274.0,39.74,31.01
2016,12,17,9,30,823.0,56.0,2.1,7.0,312.0,73.09,38.07
2016,12,17,9,45,842.5,59.0,2.15,7.5,344.5,117.36,62.28
2016,12,17,10,0,862.0,62.0,2.2,8.0,377.0,162.35,95.54
2016,12,17,10,15,877.0,63.5,2.15,8.0,404.0,205.7,132.41
2016,12,17,10,30,892.0,65.0,2.1,8.0,431.0,252.04,174.06
2016,12,17,10,45,900.5,66.5,2.05,8.5,451.5,292.72,211.7
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,332.21,248.23
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,368.86,282.49
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,403.73,314.67
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,434.39,342.24
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,462.7,367.16
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,487.13,389.06
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,508.87,408.32
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,524.75,422.59
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,538.96,435.15
2016,12,17,13,15,892.5,72.0,1.5,10.0,466.5,547.5,442.79
2016,12,17,13,30,884.0,71.0,1.4,10.0,449.0,552.97,447.77
2016,12,17,13,45,869.5,69.5,1.35,10.0,425.0,551.63,447.59
2016,12,17,14,0,855.0,68.0,1.3,10.0,401.0,547.26,444.86
2016,12,17,14,15,835.0,66.0,1.2,9.5,371.0,536.43,437.35
2016,12,17,14,30,815.0,64.0,1.1,9.0,341.0,522.84,427.34
2016,12,17,14,45,785.5,61.0,1.0,9.0,305.0,500.48,409.31
2016,12,17,15,0,756.0,58.0,0.9,9.0,269.0,475.89,388.97
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.0,440.55,360.39
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,403.96,329.66
2016,12,17,15,45,600.0,43.0,0.75,7.5,150.0,352.81,285.98
2016,12,17,16,0,531.0,37.0,0.7,7.0,109.0,302.22,240.81
2016,12,17,16,15,265.5,36.0,0.7,6.5,72.0,181.03,134.94
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,47.44,0.68
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,16.68,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,246.5,13.5,2.45,2.5,36.0,11.24,0.0
2016,12,18,8,0,493.0,27.0,2.6,3.0,72.0,23.44,13.92
2016,12,18,8,15,579.0,33.0,2.7,3.5,113.0,27.6,19.2
2016,12,18,8,30,665.0,39.0,2.8,4.0,154.0,31.77,23.43
2016,12,18,8,45,716.5,43.5,2.95,4.5,195.0,34.45,26.12
2016,12,18,9,0,768.0,48.0,3.1,5.0,236.0,37.16,28.72
2016,12,18,9,15,801.0,51.0,3.1,5.5,274.0,38.53,30.01
2016,12,18,9,30,834.0,54.0,3.1,6.0,312.0,70.29,36.25
2016,12,18,9,45,853.0,57.0,3.15,6.5,345.0,115.01,60.4
2016,12,18,10,0,872.0,60.0,3.2,7.0,378.0,164.2,97.22
2016,12,18,10,15,887.5,61.5,3.15,7.0,405.5,207.82,134.42
2016,12,18,10,30,903.0,63.0,3.1,7.0,433.0,251.18,173.89
2016,12,18,10,45,913.5,64.0,3.1,7.5,454.0,292.37,212.36
2016,12,18,11,0,924.0,65.0,3.1,8.0,475.0,332.47,249.93
2016,12,18,11,15,929.5,66.0,3.05,8.0,488.0,369.66,285.22
2016,12,18,11,30,935.0,67.0,3.0,8.0,501.0,405.04,318.43
2016,12,18,11,45,937.5,67.0,3.0,8.5,507.0,436.29,347.14
2016,12,18,12,0,940.0,67.0,3.0,9.0,513.0,465.21,373.24
2016,12,18,12,15,938.5,67.0,3.0,9.0,511.0,489.88,396.04
2016,12,18,12,30,937.0,67.0,3.0,9.0,509.0,511.81,416.14
2016,12,18,12,45,933.0,66.5,3.0,9.0,499.0,529.16,432.21
2016,12,18,13,0,929.0,66.0,3.0,9.0,489.0,543.54,445.57
2016,12,18,13,15,920.5,65.0,2.9,9.0,472.0,552.03,453.71
2016,12,18,13,30,912.0,64.0,2.8,9.0,455.0,557.4,459.1
2016,12,18,13,45,899.5,62.5,2.75,9.0,431.0,556.99,459.86
2016,12,18,14,0,887.0,61.0,2.7,9.0,407.0,553.53,457.95
2016,12,18,14,15,868.5,59.5,2.5,9.0,377.0,543.91,450.36
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,534.65,442.6
2016,12,18,14,45,822.0,55.0,2.15,9.0,311.5,512.95,424.81
2016,12,18,15,0,794.0,52.0,2.0,9.0,276.0,488.93,404.58
2016,12,18,15,15,753.0,48.5,1.75,8.5,236.0,455.68,376.51
2016,12,18,15,30,712.0,45.0,1.5,8.0,196.0,421.06,346.19
2016,12,18,15,45,647.0,40.0,1.25,7.5,155.0,372.33,303.28
2016,12,18,16,0,582.0,35.0,1.0,7.0,114.0,323.96,258.8
2016,12,18,16,15,465.5,27.0,1.0,6.5,75.5,251.62,188.87
2016,12,18,16,30,349.0,19.0,1.0,6.0,37.0,175.87,27.19
2016,12,18,16,45,174.5,9.5,1.05,5.5,18.5,75.07,0.0
2016,12,18,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,211.0,14.0,1.1,3.5,33.0,10.86,0.0
2016,12,19,8,0,422.0,28.0,1.1,4.0,66.0,22.42,12.9
2016,12,19,8,15,509.0,34.5,1.2,4.5,104.5,29.1,20.46
2016,12,19,8,30,596.0,41.0,1.3,5.0,143.0,33.65,25.07
2016,12,19,8,45,647.5,46.0,1.4,5.5,182.5,36.69,28.09
2016,12,19,9,0,699.0,51.0,1.5,6.0,222.0,39.74,31.0
2016,12,19,9,15,733.0,54.5,1.5,6.5,258.5,41.43,32.57
2016,12,19,9,30,767.0,58.0,1.5,7.0,295.0,69.94,38.1
2016,12,19,9,45,778.5,63.0,1.5,7.5,325.0,112.73,61.41
2016,12,19,10,0,790.0,68.0,1.5,8.0,355.0,155.65,93.05
2016,12,19,10,15,806.5,70.0,1.5,8.5,381.5,196.66,127.22
2016,12,19,10,30,823.0,72.0,1.5,9.0,408.0,237.76,163.6
2016,12,19,10,45,833.5,73.5,1.5,9.5,428.0,276.75,199.22
2016,12,19,11,0,844.0,75.0,1.5,10.0,448.0,314.89,234.1
2016,12,19,11,15,850.5,76.0,1.45,10.0,461.0,350.22,266.72
2016,12,19,11,30,857.0,77.0,1.4,10.0,474.0,384.01,297.51
2016,12,19,11,45,858.5,77.5,1.4,10.5,479.5,413.67,324.0
2016,12,19,12,0,860.0,78.0,1.4,11.0,485.0,441.17,348.11
2016,12,19,12,15,734.5,102.0,1.3,11.0,449.0,432.75,344.55
2016,12,19,12,30,609.0,126.0,1.2,11.0,413.0,417.39,334.68
2016,12,19,12,45,729.0,101.0,1.2,11.0,438.0,465.68,374.06
2016,12,19,13,0,849.0,76.0,1.2,11.0,463.0,514.6,413.2
2016,12,19,13,15,840.0,75.0,1.15,11.0,446.5,522.41,420.07
2016,12,19,13,30,831.0,74.0,1.1,11.0,430.0,527.3,424.78
2016,12,19,13,45,817.0,72.0,1.1,11.0,407.0,525.54,424.55
2016,12,19,14,0,803.0,70.0,1.1,11.0,384.0,520.89,421.92
2016,12,19,14,15,782.5,67.5,1.0,11.0,354.5,509.41,413.11
2016,12,19,14,30,762.0,65.0,0.9,11.0,325.0,495.31,401.98
2016,12,19,14,45,733.0,62.0,0.8,11.0,291.0,473.7,384.63
2016,12,19,15,0,704.0,59.0,0.7,11.0,257.0,450.0,365.13
2016,12,19,15,15,660.5,55.0,0.7,10.5,219.5,415.97,338.11
2016,12,19,15,30,617.0,51.0,0.7,10.0,182.0,384.45,311.85
2016,12,19,15,45,545.5,45.0,0.75,9.5,143.0,333.75,269.36
2016,12,19,16,0,474.0,39.0,0.8,9.0,104.0,284.22,225.92
2016,12,19,16,15,359.0,29.5,0.8,9.0,69.0,214.04,159.92
2016,12,19,16,30,244.0,20.0,0.8,9.0,34.0,139.13,27.76
2016,12,19,16,45,122.0,10.0,0.8,9.0,17.0,55.77,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
