Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,13.5,1.05,6.5,30.0,10.44,0.0
2016,12,20,8,0,377.0,27.0,1.0,7.0,60.0,21.5,11.82
2016,12,20,8,15,465.0,34.0,1.1,7.5,97.5,26.18,17.59
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,30.77,22.15
2016,12,20,8,45,609.5,45.5,1.3,9.0,173.0,36.21,27.24
2016,12,20,9,0,666.0,50.0,1.4,10.0,211.0,38.82,29.65
2016,12,20,9,15,701.0,53.0,1.35,10.5,247.0,40.09,30.82
2016,12,20,9,30,736.0,56.0,1.3,11.0,283.0,65.91,35.35
2016,12,20,9,45,765.0,57.5,1.3,11.5,315.0,105.6,55.19
2016,12,20,10,0,794.0,59.0,1.3,12.0,347.0,146.97,84.21
2016,12,20,10,15,810.5,60.5,1.3,12.0,373.5,187.62,117.78
2016,12,20,10,30,827.0,62.0,1.3,12.0,400.0,228.34,153.69
2016,12,20,10,45,837.5,63.5,1.35,12.5,420.0,270.28,191.4
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,308.04,225.69
2016,12,20,11,15,855.0,65.5,1.4,13.0,453.0,342.64,257.55
2016,12,20,11,30,862.0,66.0,1.4,13.0,466.0,375.7,287.66
2016,12,20,11,45,864.0,67.0,1.4,13.5,472.0,405.6,314.17
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,433.38,338.32
2016,12,20,12,15,865.5,68.0,1.4,14.0,476.5,456.79,359.17
2016,12,20,12,30,865.0,68.0,1.4,14.0,475.0,477.71,377.64
2016,12,20,12,45,721.0,99.0,1.4,14.0,434.5,459.19,365.42
2016,12,20,13,0,577.0,130.0,1.4,14.0,394.0,432.96,346.57
2016,12,20,13,15,559.5,129.0,1.4,14.0,377.5,430.46,346.06
2016,12,20,13,30,542.0,128.0,1.4,14.0,361.0,428.85,345.81
2016,12,20,13,45,528.5,124.5,1.4,14.0,341.5,424.64,343.4
2016,12,20,14,0,515.0,121.0,1.4,14.0,322.0,418.47,339.28
2016,12,20,14,15,635.5,92.0,1.25,13.5,321.5,458.88,372.1
2016,12,20,14,30,756.0,63.0,1.1,13.0,321.0,489.87,396.69
2016,12,20,14,45,727.0,60.0,0.95,13.0,287.5,468.37,378.84
2016,12,20,15,0,698.0,57.0,0.8,13.0,254.0,444.83,359.29
2016,12,20,15,15,655.5,53.0,0.75,12.5,217.0,411.48,332.63
2016,12,20,15,30,613.0,49.0,0.7,12.0,180.0,380.3,306.55
2016,12,20,15,45,548.0,43.0,0.7,11.5,142.0,332.81,266.68
2016,12,20,16,0,483.0,37.0,0.7,11.0,104.0,286.31,225.86
2016,12,20,16,15,371.5,28.5,0.75,10.5,69.0,218.54,163.04
2016,12,20,16,30,260.0,20.0,0.8,10.0,34.0,146.28,37.15
2016,12,20,16,45,130.0,10.0,0.85,10.0,17.0,58.91,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,201.5,13.0,2.15,8.5,30.5,10.03,0.0
2016,12,21,8,0,403.0,26.0,2.3,9.0,61.0,22.54,12.35
2016,12,21,8,15,492.0,32.5,2.35,9.0,99.0,27.2,18.3
2016,12,21,8,30,581.0,39.0,2.4,9.0,137.0,31.81,22.94
2016,12,21,8,45,636.5,43.5,2.5,9.5,176.5,34.45,25.56
2016,12,21,9,0,692.0,48.0,2.6,10.0,216.0,37.13,28.09
2016,12,21,9,15,728.0,51.5,2.75,10.5,252.5,38.9,29.72
2016,12,21,9,30,764.0,55.0,2.9,11.0,289.0,64.78,34.39
2016,12,21,9,45,789.5,57.0,3.05,11.5,321.5,105.91,54.83
2016,12,21,10,0,815.0,59.0,3.2,12.0,354.0,148.38,84.77
2016,12,21,10,15,832.0,61.0,3.2,12.0,381.5,190.5,119.72
2016,12,21,10,30,849.0,63.0,3.2,12.0,409.0,235.99,159.95
2016,12,21,10,45,862.0,63.5,3.2,12.5,429.5,275.32,195.92
2016,12,21,11,0,875.0,64.0,3.2,13.0,450.0,313.86,231.36
2016,12,21,11,15,882.5,65.0,3.15,13.0,464.0,350.11,265.15
2016,12,21,11,30,890.0,66.0,3.1,13.0,478.0,384.81,297.17
2016,12,21,11,45,894.5,66.0,3.1,13.5,485.0,415.65,325.03
2016,12,21,12,0,899.0,66.0,3.1,14.0,492.0,444.41,350.55
2016,12,21,12,15,899.0,66.0,3.1,14.0,491.0,468.94,372.85
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,490.92,392.66
2016,12,21,12,45,890.0,67.5,3.1,14.5,480.5,507.45,407.06
2016,12,21,13,0,881.0,69.0,3.1,15.0,471.0,521.02,418.73
2016,12,21,13,15,873.5,68.0,3.05,15.0,455.5,529.72,427.02
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,535.47,432.76
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,537.8,435.53
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,535.08,434.2
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,525.4,427.58
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,513.0,418.47
2016,12,21,14,45,774.5,58.0,2.4,14.0,301.5,491.58,401.38
2016,12,21,15,0,746.0,55.0,2.3,14.0,267.0,467.96,382.0
2016,12,21,15,15,705.0,51.5,2.1,13.0,229.0,435.45,355.88
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,401.65,327.55
2016,12,21,15,45,598.0,42.5,1.7,11.5,151.0,352.76,285.34
2016,12,21,16,0,532.0,37.0,1.5,11.0,111.0,304.31,241.88
2016,12,21,16,15,418.5,28.5,1.5,10.5,74.0,239.2,180.2
2016,12,21,16,30,305.0,20.0,1.5,10.0,37.0,165.36,51.3
2016,12,21,16,45,152.5,10.0,1.55,10.0,18.5,67.61,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,199.5,13.5,1.0,7.5,31.0,10.51,0.0
2016,12,22,8,0,399.0,27.0,1.0,8.0,62.0,21.64,11.59
2016,12,22,8,15,491.5,34.5,1.1,8.5,100.5,26.78,17.98
2016,12,22,8,30,584.0,42.0,1.2,9.0,139.0,34.81,25.64
2016,12,22,8,45,638.0,47.0,1.3,9.5,179.0,37.78,28.58
2016,12,22,9,0,692.0,52.0,1.4,10.0,219.0,40.79,31.42
2016,12,22,9,15,729.0,55.5,1.35,10.5,256.0,42.43,32.94
2016,12,22,9,30,766.0,59.0,1.3,11.0,293.0,67.15,37.02
2016,12,22,9,45,791.0,61.5,1.3,11.5,326.0,108.79,57.41
2016,12,22,10,0,816.0,64.0,1.3,12.0,359.0,151.76,87.35
2016,12,22,10,15,833.5,66.0,1.25,12.0,386.5,194.09,121.96
2016,12,22,10,30,851.0,68.0,1.2,12.0,414.0,236.58,159.11
2016,12,22,10,45,863.0,69.0,1.2,12.5,435.0,276.68,195.16
2016,12,22,11,0,875.0,70.0,1.2,13.0,456.0,316.0,230.57
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.0,354.66,265.57
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,389.35,296.86
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,420.25,324.04
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,449.0,348.84
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,473.2,370.22
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,494.81,389.13
2016,12,22,12,45,889.5,72.0,1.2,14.0,485.0,511.5,403.93
2016,12,22,13,0,886.0,71.0,1.2,14.0,476.0,525.34,416.25
2016,12,22,13,15,877.0,70.0,1.1,14.0,459.5,535.19,424.59
2016,12,22,13,30,868.0,69.0,1.0,14.0,443.0,540.69,429.36
2016,12,22,13,45,853.5,67.5,0.95,14.0,419.5,539.71,429.39
2016,12,22,14,0,839.0,66.0,0.9,14.0,396.0,535.73,426.97
2016,12,22,14,15,819.0,64.0,0.8,13.5,366.5,525.34,419.84
2016,12,22,14,30,799.0,62.0,0.7,13.0,337.0,512.23,410.31
2016,12,22,14,45,768.0,59.5,0.65,13.0,302.0,490.15,393.21
2016,12,22,15,0,737.0,57.0,0.6,13.0,267.0,465.9,373.93
2016,12,22,15,15,694.5,53.0,0.65,12.0,228.5,432.21,348.62
2016,12,22,15,30,652.0,49.0,0.7,11.0,190.0,397.26,320.99
2016,12,22,15,45,587.0,43.0,0.8,10.5,150.5,348.53,280.61
2016,12,22,16,0,522.0,37.0,0.9,10.0,111.0,300.29,238.6
2016,12,22,16,15,410.5,29.0,0.9,9.5,74.5,236.68,179.01
2016,12,22,16,30,299.0,21.0,0.9,9.0,38.0,164.78,59.33
2016,12,22,16,45,149.5,10.5,0.95,9.0,19.0,67.11,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.0,11.91,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,54.0,24.54,13.71
2016,12,23,8,15,382.5,38.5,2.35,8.0,90.0,30.43,21.18
2016,12,23,8,30,477.0,47.0,2.3,8.0,126.0,36.2,26.95
2016,12,23,8,45,536.0,53.0,2.25,8.0,164.0,39.55,30.33
2016,12,23,9,0,595.0,59.0,2.2,8.0,202.0,42.9,33.59
2016,12,23,9,15,297.5,46.5,2.2,8.0,118.0,30.75,22.59
2016,12,23,9,30,0.0,34.0,2.2,8.0,34.0,31.55,22.09
2016,12,23,9,45,0.0,38.0,2.25,8.5,38.0,35.28,25.28
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,39.01,28.45
2016,12,23,10,15,0.0,59.0,2.15,9.0,59.0,54.86,42.16
2016,12,23,10,30,0.0,76.0,2.0,9.0,76.0,70.73,55.79
2016,12,23,10,45,0.0,96.5,1.95,9.5,96.5,89.24,71.44
2016,12,23,11,0,0.0,117.0,1.9,10.0,117.0,107.82,86.97
2016,12,23,11,15,0.0,117.5,1.9,10.0,117.5,108.59,87.51
2016,12,23,11,30,0.0,118.0,1.9,10.0,118.0,109.31,88.06
2016,12,23,11,45,0.0,69.0,1.95,10.0,69.0,64.21,49.68
2016,12,23,12,0,0.0,20.0,2.0,10.0,20.0,18.57,10.44
2016,12,23,12,15,40.5,113.0,2.2,10.0,132.0,124.5,100.97
2016,12,23,12,30,81.0,206.0,2.4,10.0,244.0,234.21,192.29
2016,12,23,12,45,62.0,196.5,2.6,10.0,225.5,219.33,180.05
2016,12,23,13,0,43.0,187.0,2.8,10.0,207.0,203.29,167.04
2016,12,23,13,15,137.0,185.5,2.9,10.0,245.0,258.14,213.52
2016,12,23,13,30,231.0,184.0,3.0,10.0,283.0,316.4,262.36
2016,12,23,13,45,495.0,133.0,3.2,10.0,332.0,415.53,345.62
2016,12,23,14,0,759.0,82.0,3.4,10.0,381.0,510.2,423.91
2016,12,23,14,15,738.0,79.5,3.35,9.5,352.5,500.73,417.11
2016,12,23,14,30,717.0,77.0,3.3,9.0,324.0,487.24,407.27
2016,12,23,14,45,682.0,74.0,3.25,9.0,290.5,463.43,387.92
2016,12,23,15,0,647.0,71.0,3.2,9.0,257.0,437.76,366.49
2016,12,23,15,15,601.0,66.0,3.0,8.5,219.5,402.64,337.03
2016,12,23,15,30,555.0,61.0,2.8,8.0,182.0,366.63,305.83
2016,12,23,15,45,486.0,53.5,2.6,8.0,144.0,316.37,261.37
2016,12,23,16,0,417.0,46.0,2.4,8.0,106.0,267.02,216.49
2016,12,23,16,15,302.5,35.5,2.25,7.5,71.0,196.69,151.63
2016,12,23,16,30,188.0,25.0,2.1,7.0,36.0,124.53,50.32
2016,12,23,16,45,94.0,12.5,2.0,7.0,18.0,47.93,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,12.5,1.25,4.5,30.0,10.47,0.0
2016,12,24,8,0,418.0,25.0,1.3,5.0,60.0,21.67,11.53
2016,12,24,8,15,509.5,32.0,1.4,5.5,99.0,26.87,18.26
2016,12,24,8,30,601.0,39.0,1.5,6.0,138.0,31.99,23.39
2016,12,24,8,45,657.0,43.0,1.6,6.5,177.5,34.15,25.62
2016,12,24,9,0,713.0,47.0,1.7,7.0,217.0,36.39,27.79
2016,12,24,9,15,748.0,50.5,1.8,7.0,254.5,38.19,29.52
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,61.24,33.31
2016,12,24,9,45,806.5,56.0,2.0,7.5,324.5,103.12,53.37
2016,12,24,10,0,830.0,58.0,2.1,8.0,357.0,146.15,83.54
2016,12,24,10,15,846.5,60.0,2.15,8.0,384.5,192.59,122.24
2016,12,24,10,30,863.0,62.0,2.2,8.0,412.0,235.07,160.25
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.0,275.05,197.21
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,314.1,233.52
2016,12,24,11,15,892.0,64.5,2.3,9.0,468.0,350.28,267.64
2016,12,24,11,30,899.0,65.0,2.3,9.0,482.0,384.85,299.94
2016,12,24,11,45,903.0,65.0,2.35,9.0,488.5,415.99,329.02
2016,12,24,12,0,907.0,65.0,2.4,9.0,495.0,445.01,355.81
2016,12,24,12,15,907.0,65.0,2.4,9.0,494.5,470.0,378.75
2016,12,24,12,30,907.0,65.0,2.4,9.0,494.0,492.42,399.16
2016,12,24,12,45,896.5,67.0,2.4,9.5,484.5,509.18,413.92
2016,12,24,13,0,886.0,69.0,2.4,10.0,475.0,522.91,425.87
2016,12,24,13,15,878.5,68.5,2.35,10.0,459.5,532.51,434.9
2016,12,24,13,30,871.0,68.0,2.3,10.0,444.0,541.21,442.91
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.0,542.54,445.15
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,540.9,444.86
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.0,531.76,438.65
2016,12,24,14,30,816.0,60.0,2.0,9.0,342.0,519.84,429.89
2016,12,24,14,45,792.5,57.0,1.85,9.0,308.5,501.23,414.65
2016,12,24,15,0,769.0,54.0,1.7,9.0,275.0,480.29,396.99
2016,12,24,15,15,729.0,50.5,1.5,8.5,236.5,448.2,370.21
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,414.73,341.28
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,368.62,301.2
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,322.71,259.62
2016,12,24,16,15,460.5,28.5,1.05,6.5,80.0,253.8,195.83
2016,12,24,16,30,351.0,21.0,1.1,6.0,42.0,183.26,83.78
2016,12,24,16,45,175.5,10.5,1.15,6.0,21.0,77.48,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,12.5,1.35,3.5,29.5,10.5,0.0
2016,12,25,8,0,414.0,25.0,1.5,4.0,59.0,21.72,11.49
2016,12,25,8,15,506.0,32.0,1.55,4.0,98.0,26.91,18.4
2016,12,25,8,30,598.0,39.0,1.6,4.0,137.0,32.02,23.61
2016,12,25,8,45,652.0,43.5,1.7,4.5,176.5,34.64,26.28
2016,12,25,9,0,706.0,48.0,1.8,5.0,216.0,37.29,28.85
2016,12,25,9,15,741.5,51.5,1.8,5.0,253.5,39.05,30.56
2016,12,25,9,30,777.0,55.0,1.8,5.0,291.0,60.98,34.01
2016,12,25,9,45,791.0,59.5,1.85,5.5,322.5,104.07,55.43
2016,12,25,10,0,805.0,64.0,1.9,6.0,354.0,147.51,86.49
2016,12,25,10,15,821.5,66.0,1.9,6.5,381.0,189.3,121.1
2016,12,25,10,30,838.0,68.0,1.9,7.0,408.0,231.19,158.34
2016,12,25,10,45,848.5,69.5,1.95,7.5,428.5,271.01,195.12
2016,12,25,11,0,859.0,71.0,2.0,8.0,449.0,309.99,231.31
2016,12,25,11,15,673.5,113.0,2.05,8.0,415.0,320.87,249.13
2016,12,25,11,30,488.0,155.0,2.1,8.0,381.0,317.8,253.32
2016,12,25,11,45,447.5,166.5,2.15,8.5,376.0,331.47,266.83
2016,12,25,12,0,407.0,178.0,2.2,9.0,371.0,341.78,276.88
2016,12,25,12,15,407.0,177.5,2.25,9.0,370.5,355.58,289.6
2016,12,25,12,30,407.0,177.0,2.3,9.0,370.0,368.16,301.12
2016,12,25,12,45,447.5,165.0,2.35,9.0,373.5,387.91,318.38
2016,12,25,13,0,488.0,153.0,2.4,9.0,377.0,407.38,335.37
2016,12,25,13,15,667.5,112.0,2.4,9.0,407.5,471.65,388.52
2016,12,25,13,30,847.0,71.0,2.4,9.0,438.0,532.01,438.0
2016,12,25,13,45,833.0,70.0,2.45,9.0,415.5,531.98,438.97
2016,12,25,14,0,819.0,69.0,2.5,9.0,393.0,529.03,437.77
2016,12,25,14,15,799.5,66.5,2.45,8.5,364.0,518.61,430.87
2016,12,25,14,30,780.0,64.0,2.4,8.0,335.0,505.49,421.49
2016,12,25,14,45,751.0,61.5,2.35,8.0,301.0,484.78,404.81
2016,12,25,15,0,722.0,59.0,2.3,8.0,267.0,461.9,385.82
2016,12,25,15,15,681.0,55.0,2.05,7.5,229.5,429.26,358.34
2016,12,25,15,30,640.0,51.0,1.8,7.0,192.0,395.33,328.8
2016,12,25,15,45,575.5,45.0,1.6,7.0,153.0,350.9,289.13
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,303.92,246.12
2016,12,25,16,15,403.5,30.5,1.4,6.5,77.5,236.7,184.05
2016,12,25,16,30,296.0,22.0,1.4,6.0,41.0,167.48,83.14
2016,12,25,16,45,148.0,11.0,1.45,5.5,20.5,67.59,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.5,12.5,1.9,2.5,29.5,11.91,0.0
2016,12,26,8,0,405.0,25.0,2.1,3.0,59.0,21.76,11.44
2016,12,26,8,15,498.5,32.5,2.2,3.5,98.0,27.44,18.88
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,33.02,24.5
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,36.06,27.56
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,39.12,30.51
2016,12,26,9,15,739.5,53.5,2.55,5.5,254.5,40.81,32.1
2016,12,26,9,30,776.0,57.0,2.5,6.0,292.0,61.79,35.11
2016,12,26,9,45,798.5,60.0,2.5,6.5,325.0,104.19,55.27
2016,12,26,10,0,821.0,63.0,2.5,7.0,358.0,147.7,85.73
2016,12,26,10,15,838.0,65.0,2.45,7.5,385.5,190.3,120.89
2016,12,26,10,30,855.0,67.0,2.4,8.0,413.0,233.02,158.78
2016,12,26,10,45,867.5,67.5,2.4,8.5,434.5,273.15,195.76
2016,12,26,11,0,880.0,68.0,2.4,9.0,456.0,315.03,234.3
2016,12,26,11,15,887.0,69.0,2.35,9.0,470.0,351.72,268.76
2016,12,26,11,30,894.0,70.0,2.3,9.0,484.0,386.83,301.4
2016,12,26,11,45,897.5,70.0,2.25,9.5,491.0,417.89,329.59
2016,12,26,12,0,901.0,70.0,2.2,10.0,498.0,446.81,355.32
2016,12,26,12,15,900.5,70.0,2.15,10.0,497.0,471.69,377.89
2016,12,26,12,30,900.0,70.0,2.1,10.0,496.0,494.0,397.89
2016,12,26,12,45,895.5,70.0,2.05,10.0,487.5,511.71,413.84
2016,12,26,13,0,891.0,70.0,2.0,10.0,479.0,526.55,427.17
2016,12,26,13,15,883.0,69.0,1.95,10.0,463.5,535.63,435.72
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,541.71,441.68
2016,12,26,13,45,863.0,66.5,1.9,10.0,425.5,544.52,445.03
2016,12,26,14,0,851.0,65.0,1.9,10.0,403.0,542.28,444.28
2016,12,26,14,15,832.5,63.0,1.75,10.0,374.0,533.05,437.15
2016,12,26,14,30,814.0,61.0,1.6,10.0,345.0,521.03,427.53
2016,12,26,14,45,788.0,58.0,1.45,10.0,311.0,501.23,411.44
2016,12,26,15,0,762.0,55.0,1.3,10.0,277.0,479.14,393.01
2016,12,26,15,15,723.0,51.5,1.15,9.0,238.5,447.72,367.85
2016,12,26,15,30,684.0,48.0,1.0,8.0,200.0,414.89,340.46
2016,12,26,15,45,621.5,42.5,0.9,7.5,160.0,367.39,299.75
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,320.19,257.7
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.0,253.25,196.67
2016,12,26,16,30,349.0,22.0,0.9,6.0,44.0,185.42,98.74
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.0,78.07,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.0,13.0,1.1,4.5,27.5,12.39,0.0
2016,12,27,8,0,350.0,26.0,1.1,5.0,55.0,20.86,10.54
2016,12,27,8,15,445.0,34.0,1.15,5.5,92.5,26.47,17.86
2016,12,27,8,30,540.0,42.0,1.2,6.0,130.0,31.92,23.32
2016,12,27,8,45,599.5,47.5,1.25,7.0,169.5,35.04,26.37
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,41.8,32.6
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,43.37,34.14
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,62.56,36.7
2016,12,27,9,45,760.0,63.0,1.15,8.5,315.5,103.27,55.64
2016,12,27,10,0,786.0,66.0,1.1,9.0,348.0,145.49,84.59
2016,12,27,10,15,693.0,86.0,1.15,9.5,348.5,181.44,118.47
2016,12,27,10,30,600.0,106.0,1.2,10.0,349.0,212.2,149.84
2016,12,27,10,45,626.5,105.0,1.25,10.5,370.5,244.93,178.52
2016,12,27,11,0,653.0,104.0,1.3,11.0,392.0,278.53,208.21
2016,12,27,11,15,537.0,136.5,1.2,11.0,378.5,296.3,228.41
2016,12,27,11,30,421.0,169.0,1.1,11.0,365.0,306.14,240.66
2016,12,27,11,45,422.5,171.5,1.0,11.5,370.5,325.92,257.57
2016,12,27,12,0,424.0,174.0,0.9,12.0,376.0,344.73,273.21
2016,12,27,12,15,437.5,171.0,0.8,12.0,379.0,362.59,288.2
2016,12,27,12,30,451.0,168.0,0.7,12.0,382.0,379.75,302.38
2016,12,27,12,45,440.5,167.0,0.65,12.0,373.0,386.36,308.41
2016,12,27,13,0,430.0,166.0,0.6,12.0,364.0,391.17,312.92
2016,12,27,13,15,403.0,165.0,0.6,12.0,346.0,385.71,309.57
2016,12,27,13,30,376.0,164.0,0.6,12.0,328.0,371.88,299.69
2016,12,27,13,45,458.0,140.0,0.65,12.0,329.5,403.53,325.98
2016,12,27,14,0,540.0,116.0,0.7,12.0,331.0,427.29,345.74
2016,12,27,14,15,510.0,115.0,0.65,12.0,306.5,413.4,334.88
2016,12,27,14,30,480.0,114.0,0.6,12.0,282.0,397.86,322.82
2016,12,27,14,45,461.5,104.5,0.6,12.0,253.5,377.57,307.22
2016,12,27,15,0,443.0,95.0,0.6,12.0,225.0,355.8,290.02
2016,12,27,15,15,509.0,77.0,0.6,11.5,206.5,369.39,300.92
2016,12,27,15,30,575.0,59.0,0.6,11.0,188.0,376.9,305.7
2016,12,27,15,45,514.0,51.5,0.65,10.5,150.0,330.14,266.64
2016,12,27,16,0,453.0,44.0,0.7,10.0,112.0,284.02,226.86
2016,12,27,16,15,346.5,34.5,0.7,9.5,76.5,217.05,167.43
2016,12,27,16,30,240.0,25.0,0.7,9.0,41.0,149.36,82.88
2016,12,27,16,45,120.0,12.5,0.75,9.0,20.5,58.57,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,11.5,1.85,5.0,28.5,10.96,0.0
2016,12,28,8,0,419.0,23.0,2.0,6.0,57.0,19.74,9.5
2016,12,28,8,15,509.5,30.0,2.1,6.5,95.5,25.01,16.46
2016,12,28,8,30,600.0,37.0,2.2,7.0,134.0,30.17,21.61
2016,12,28,8,45,655.5,41.0,2.35,7.5,173.5,32.41,23.89
2016,12,28,9,0,711.0,45.0,2.5,8.0,213.0,34.7,26.1
2016,12,28,9,15,746.0,48.0,2.55,8.5,250.0,36.11,27.42
2016,12,28,9,30,781.0,51.0,2.6,9.0,287.0,55.27,29.85
2016,12,28,9,45,807.0,52.5,2.7,9.5,320.0,101.17,52.12
2016,12,28,10,0,833.0,54.0,2.8,10.0,353.0,143.96,81.19
2016,12,28,10,15,849.0,55.5,2.75,10.5,380.5,186.17,115.61
2016,12,28,10,30,865.0,57.0,2.7,11.0,408.0,228.31,152.74
2016,12,28,10,45,876.0,58.0,2.7,11.5,429.5,268.51,189.59
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,307.8,225.87
2016,12,28,11,15,893.5,60.0,2.6,12.0,465.0,344.57,260.21
2016,12,28,11,30,900.0,61.0,2.5,12.0,479.0,379.72,292.67
2016,12,28,11,45,903.5,61.0,2.45,12.5,486.0,410.97,320.9
2016,12,28,12,0,907.0,61.0,2.4,13.0,493.0,440.07,346.67
2016,12,28,12,15,907.0,61.0,2.35,13.0,492.5,465.36,369.47
2016,12,28,12,30,907.0,61.0,2.3,13.0,492.0,488.07,389.71
2016,12,28,12,45,900.0,62.5,2.25,13.5,484.0,506.32,405.26
2016,12,28,13,0,893.0,64.0,2.2,14.0,476.0,521.65,418.1
2016,12,28,13,15,886.0,63.0,2.15,14.0,461.0,531.35,427.07
2016,12,28,13,30,879.0,62.0,2.1,14.0,446.0,538.06,433.49
2016,12,28,13,45,867.5,61.0,2.1,14.0,424.0,539.4,435.74
2016,12,28,14,0,856.0,60.0,2.1,14.0,402.0,537.79,435.5
2016,12,28,14,15,839.5,58.0,1.9,13.5,374.0,529.46,429.83
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,521.56,424.04
2016,12,28,14,45,798.0,53.5,1.55,13.0,312.5,502.91,409.01
2016,12,28,15,0,773.0,51.0,1.4,13.0,279.0,481.95,391.7
2016,12,28,15,15,735.5,48.0,1.25,12.5,241.0,451.86,367.25
2016,12,28,15,30,698.0,45.0,1.1,12.0,203.0,420.31,340.67
2016,12,28,15,45,640.5,40.0,1.0,11.5,163.5,375.61,302.78
2016,12,28,16,0,583.0,35.0,0.9,11.0,124.0,331.05,263.43
2016,12,28,16,15,483.5,28.0,0.95,10.5,86.0,266.48,205.57
2016,12,28,16,30,384.0,21.0,1.0,10.0,48.0,201.97,118.49
2016,12,28,16,45,192.0,10.5,1.05,9.5,24.0,84.98,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.5,13.0,2.55,5.5,28.0,12.39,0.0
2016,12,29,8,0,369.0,26.0,2.7,6.0,56.0,20.93,10.32
2016,12,29,8,15,466.0,34.0,2.75,6.5,94.5,26.54,17.78
2016,12,29,8,30,563.0,42.0,2.8,7.0,133.0,32.0,23.24
2016,12,29,8,45,622.0,47.0,2.85,7.5,173.0,37.97,28.93
2016,12,29,9,0,681.0,52.0,2.9,8.0,213.0,40.95,31.78
2016,12,29,9,15,719.0,55.5,2.9,8.5,250.5,42.56,33.29
2016,12,29,9,30,757.0,59.0,2.9,9.0,288.0,60.88,35.49
2016,12,29,9,45,774.5,63.5,2.9,9.5,320.5,103.44,55.43
2016,12,29,10,0,792.0,68.0,2.9,10.0,353.0,146.74,85.4
2016,12,29,10,15,810.0,70.5,2.85,10.5,381.0,188.85,119.56
2016,12,29,10,30,828.0,73.0,2.8,11.0,409.0,231.26,156.63
2016,12,29,10,45,842.0,74.0,2.8,11.5,431.0,271.37,193.07
2016,12,29,11,0,856.0,75.0,2.8,12.0,453.0,310.95,229.26
2016,12,29,11,15,863.5,76.0,2.75,12.0,467.5,347.7,263.43
2016,12,29,11,30,871.0,77.0,2.7,12.0,482.0,383.01,295.93
2016,12,29,11,45,876.0,77.0,2.7,12.5,489.5,414.76,324.5
2016,12,29,12,0,881.0,77.0,2.7,13.0,497.0,444.54,350.82
2016,12,29,12,15,881.0,77.0,2.65,13.0,497.0,469.99,373.71
2016,12,29,12,30,881.0,77.0,2.6,13.0,497.0,492.95,394.12
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.0,511.93,411.17
2016,12,29,13,0,886.0,72.0,2.6,13.0,483.0,527.0,424.87
2016,12,29,13,15,879.0,71.0,2.5,13.0,468.0,538.49,435.14
2016,12,29,13,30,872.0,70.0,2.4,13.0,453.0,545.74,441.85
2016,12,29,13,45,860.5,68.5,2.35,13.0,430.5,547.05,443.92
2016,12,29,14,0,849.0,67.0,2.3,13.0,408.0,545.35,443.44
2016,12,29,14,15,831.5,65.0,2.15,13.0,379.5,536.91,437.11
2016,12,29,14,30,814.0,63.0,2.0,13.0,351.0,525.66,428.31
2016,12,29,14,45,788.5,60.0,1.85,13.0,317.0,506.33,412.84
2016,12,29,15,0,763.0,57.0,1.7,13.0,283.0,484.66,395.03
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.0,453.56,370.33
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,420.98,343.38
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,374.56,303.65
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,328.24,262.56
2016,12,29,16,15,463.0,31.5,0.9,9.5,87.5,261.52,203.17
2016,12,29,16,30,360.0,24.0,0.9,9.0,49.0,201.2,123.76
2016,12,29,16,45,180.0,12.0,0.95,8.5,24.5,82.05,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,168.0,13.0,0.8,7.5,26.5,12.39,0.0
2016,12,30,8,0,336.0,26.0,0.7,8.0,53.0,20.93,10.19
2016,12,30,8,15,433.0,34.5,0.8,8.5,90.5,26.98,18.05
2016,12,30,8,30,530.0,43.0,0.9,9.0,128.0,32.86,23.86
2016,12,30,8,45,586.5,49.0,1.05,9.5,167.5,36.34,27.27
2016,12,30,9,0,643.0,55.0,1.2,10.0,207.0,39.79,30.51
2016,12,30,9,15,681.5,59.0,1.3,10.0,244.0,45.61,35.88
2016,12,30,9,30,720.0,63.0,1.4,10.0,281.0,63.01,38.1
2016,12,30,9,45,754.0,64.5,1.55,10.5,315.0,102.36,55.13
2016,12,30,10,0,788.0,66.0,1.7,11.0,349.0,144.01,82.84
2016,12,30,10,15,806.0,68.0,1.8,11.0,377.0,185.53,116.46
2016,12,30,10,30,824.0,70.0,1.9,11.0,405.0,227.35,153.12
2016,12,30,10,45,834.0,72.0,2.0,11.5,426.0,267.27,189.43
2016,12,30,11,0,844.0,74.0,2.1,12.0,447.0,306.39,225.25
2016,12,30,11,15,852.0,75.0,2.1,12.0,461.5,342.92,259.06
2016,12,30,11,30,860.0,76.0,2.1,12.0,476.0,378.07,291.27
2016,12,30,11,45,863.0,76.5,2.15,12.5,483.5,409.26,319.34
2016,12,30,12,0,866.0,77.0,2.2,13.0,491.0,438.41,345.12
2016,12,30,12,15,866.0,77.0,2.2,13.0,491.0,463.56,367.74
2016,12,30,12,30,866.0,77.0,2.2,13.0,491.0,486.25,387.94
2016,12,30,12,45,862.5,76.5,2.2,13.0,483.0,504.17,404.05
2016,12,30,13,0,859.0,76.0,2.2,13.0,475.0,519.33,417.68
2016,12,30,13,15,851.0,75.0,2.2,13.0,460.0,528.82,426.66
2016,12,30,13,30,843.0,74.0,2.2,13.0,445.0,535.37,433.13
2016,12,30,13,45,828.0,73.0,2.25,13.0,422.5,535.23,434.41
2016,12,30,14,0,813.0,72.0,2.3,13.0,400.0,532.14,433.19
2016,12,30,14,15,794.5,70.0,2.25,12.5,372.0,523.2,427.63
2016,12,30,14,30,776.0,68.0,2.2,12.0,344.0,511.56,419.63
2016,12,30,14,45,741.5,66.0,2.15,12.0,309.5,488.72,401.66
2016,12,30,15,0,707.0,64.0,2.1,12.0,275.0,463.72,381.48
2016,12,30,15,15,665.5,60.0,1.85,11.5,237.5,434.08,356.95
2016,12,30,15,30,624.0,56.0,1.6,11.0,200.0,400.78,328.63
2016,12,30,15,45,543.0,51.5,1.4,10.5,159.5,346.75,282.83
2016,12,30,16,0,462.0,47.0,1.2,10.0,119.0,293.78,236.67
2016,12,30,16,15,356.5,37.5,1.15,9.5,82.5,226.45,177.21
2016,12,30,16,30,251.0,28.0,1.1,9.0,46.0,160.48,102.27
2016,12,30,16,45,125.5,14.0,1.1,8.5,23.0,62.81,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
